Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 01/01  01:00:00,17.3148920962,1.60301335284,0.0,0.0,2.55330491699,7.80157382632,49.7204728887,47.7759410612,1.94453182743
 01/01  02:00:00,16.8927429562,1.76958882874,0.0,0.0,2.55330491699,7.21284921042,54.5122794464,53.3975135327,1.11476591372
 01/01  03:00:00,16.6181207576,1.78932893815,0.0,0.0,2.55330491699,6.91848690247,54.0555084974,53.563067019,0.492441478429
 01/01  04:00:00,16.5013849707,1.81977430518,0.0,0.0,2.55330491699,6.7713057485,54.6749270187,54.1824855403,0.492441478429
 01/01  05:00:00,18.5304133135,1.7723092002,0.0,0.0,3.82705111198,7.57405300124,53.3247983856,52.2100324719,1.11476591372
 01/01  06:00:00,22.9944236611,1.69770708592,0.0,0.0,6.02426329834,9.91545327661,55.5619108013,49.6759908837,5.88591991758
 01/01  07:00:00,28.1694033481,1.55443569275,0.0,0.0,6.51253267309,14.7454349813,64.7817362474,44.997237275,19.7844989723
 01/01  08:00:00,28.1498184051,1.4877474769,0.0,0.0,6.01364874671,17.9699221805,63.8890693989,42.859921556,21.0291478429
 01/01  09:00:00,23.2955613474,1.51062517433,0.0,0.0,3.66783283761,18.1171033345,63.9335024235,43.7341204943,20.1993819292
 01/01  10:00:00,20.2797036989,1.31839936638,0.0,0.0,3.10526160149,15.8560427302,55.5275149953,37.8174308073,17.710084188
 01/01  11:00:00,17.3185983158,1.27392068633,0.0,0.0,3.10526160149,12.9394160272,52.2882618266,36.237709466,16.0505523606
 01/01  12:00:00,17.3563097706,1.16445098733,0.0,0.0,3.10526160149,13.0865971812,45.7103716144,32.7714414302,12.9389301842
 01/01  13:00:00,17.1045004672,1.05982283795,0.0,0.0,3.10526160149,12.9394160272,40.8129903517,29.533591995,11.2793983567
 01/01  14:00:00,16.6602100081,1.0570758409,0.0,0.0,3.10526160149,12.4978725653,39.3141394345,29.2793899484,10.0347494862
 01/01  15:00:00,16.439176501,0.983223487788,0.0,0.0,3.10526160149,12.3506914113,35.7722438165,26.9821432009,8.79010061559
 01/01  16:00:00,17.7550733529,0.934110886344,0.0,0.0,4.02872759285,12.7922348732,35.5459688912,25.5112194051,10.0347494862
 01/01  17:00:00,27.8270762973,0.877260443352,0.0,0.0,6.50191812146,17.7693977319,35.6884143621,23.9941330485,11.6942813136
 01/01  18:00:00,37.6526139812,0.793657651731,0.0,0.0,8.38069375907,23.1212625696,37.2292533941,21.8010254688,15.4282279253
 01/01  19:00:00,39.8498270696,0.729971243981,0.0,0.0,10.6415932552,23.1212625696,38.1888931929,20.063926048,18.1249671449
 01/01  20:00:00,38.9530587777,0.802480930246,0.0,0.0,12.3080778603,20.4854999863,39.6375967541,22.3423955229,17.2952012312
 01/01  21:00:00,38.5254306053,0.814973651055,0.0,0.0,12.456681583,19.8967753704,38.475216852,22.6321059698,15.8431108822
 01/01  22:00:00,33.1324359122,0.88547997999,0.0,0.0,9.18739968257,17.702556249,37.6489063365,24.7099761524,12.9389301842
 01/01  23:00:00,26.321077562,1.00943419145,0.0,0.0,5.91811778209,14.0365255879,39.5476087733,28.2682104165,11.2793983567
 01/01  24:00:00,20.6046232236,1.18948892447,0.0,0.0,3.54045821811,10.5176760807,39.9945873802,33.6937845058,6.30080287444
 01/02  01:00:00,17.0895222194,1.37764347599,0.0,0.0,2.55330491699,7.80157382632,41.5209948908,39.5748008408,1.94619405
 01/02  02:00:00,16.5648004325,1.44164630504,0.0,0.0,2.55330491699,7.21284921042,42.5783578484,41.4624552692,1.11590257923
 01/02  03:00:00,16.3585120836,1.52972026409,0.0,0.0,2.55330491699,6.91848690247,44.7800114782,44.2872620784,0.492749399794
 01/02  04:00:00,16.2747185325,1.593107867,0.0,0.0,2.55330491699,6.7713057485,46.814429394,46.3216716686,0.492757725423
 01/02  05:00:00,18.3957703007,1.63766618744,0.0,0.0,3.82705111198,7.57405300124,48.9907953295,47.8746911699,1.11610415959
 01/02  06:00:00,22.9068490677,1.61013249253,0.0,0.0,6.02426329834,9.91545327661,53.0184027518,47.1217743969,5.89662835493
 01/02  07:00:00,28.0784408486,1.46347319326,0.0,0.0,6.51253267309,14.7454349813,62.1513805659,42.3257487971,19.8256317688
 01/02  08:00:00,28.2428718008,1.38727151013,0.0,0.0,6.01364874671,18.163451543,60.7357863748,39.6626197467,21.0731666281
 01/02  09:00:00,24.8823089577,1.65095921596,0.0,0.0,4.35151303671,18.8798367041,60.6848547561,40.443214271,20.2416404851
 01/02  10:00:00,21.8193608675,1.41164296621,0.0,0.0,3.78894180059,16.6187760998,49.7212108394,31.9741504143,17.7470604251
 01/02  11:00:00,18.8933149482,1.40222375004,0.0,0.0,3.78894180059,13.7021493968,47.3964596593,31.312452608,16.0840070513
 01/02  12:00:00,19.0027526148,1.36448026282,0.0,0.0,3.78894180059,13.8493305508,42.962401887,29.9966199116,12.9657819754
 01/02  13:00:00,18.6159827355,1.28815160171,0.0,0.0,3.69398621738,13.6338449159,38.9256469358,27.6229183343,11.3027286016
 01/02  14:00:00,18.256628715,1.20708097906,0.0,0.0,3.78894180059,13.2606059349,35.0338148396,24.9783762684,10.0554385712
 01/02  15:00:00,18.0502202429,1.147853661,0.0,0.0,3.78894180059,13.1134247809,32.0297733614,23.2216248206,8.80814854085
 01/02  16:00:00,19.3177599981,1.05038396285,0.0,0.0,4.71240779196,13.5549682428,30.5253731201,20.4699345488,10.0554385712
 01/02  17:00:00,29.3303024295,0.934073006866,0.0,0.0,7.18559832057,18.5321311015,28.9670298095,17.2485378644,11.718491945
 01/02  18:00:00,37.5863005681,0.533814876196,0.0,0.0,8.38069375907,23.3147919321,29.4187178276,13.9583557915,15.4603620361
 01/02  19:00:00,39.5439290839,0.424073258271,0.0,0.0,10.6415932552,23.1212625696,29.1504326135,10.9876088449,18.1628237686
 01/02  20:00:00,38.5713724293,0.420794581907,0.0,0.0,12.3080778603,20.4854999863,28.2535400214,10.9222429397,17.3312970817
 01/02  21:00:00,38.1999676239,0.489510669667,0.0,0.0,12.456681583,19.8967753704,28.782202254,12.9060768744,15.8761253796
 01/02  22:00:00,32.8664272677,0.619471335528,0.0,0.0,9.18739968257,17.702556249,29.7122396573,16.7464576819,12.9657819754
 01/02  23:00:00,26.0794624238,0.767819053279,0.0,0.0,5.91811778209,14.0365255879,32.3756530747,21.0729244732,11.3027286016
 01/02  24:00:00,20.3451310505,0.929996751392,0.0,0.0,3.54045821811,10.5176760807,32.1621998807,25.8486314006,6.31356848011
 01/03  01:00:00,16.852799472,1.1409207286,0.0,0.0,2.55330491699,7.80157382632,34.2461309788,32.2964478243,1.94968315449
 01/03  02:00:00,16.3672401442,1.24408601676,0.0,0.0,2.55330491699,7.21284921042,36.5449805953,35.4273389362,1.11764165907
 01/03  03:00:00,16.1618853907,1.33309357118,0.0,0.0,2.55330491699,6.91848690247,38.7140676226,38.220883883,0.493183739564
 01/03  04:00:00,16.0852426498,1.40363198428,0.0,0.0,2.55330491699,6.7713057485,40.9204203126,40.4272283989,0.493191913686
 01/03  05:00:00,18.1743759705,1.41627185727,0.0,0.0,3.82705111198,7.57405300124,41.8717764131,40.7539368396,1.11783957344
 01/03  06:00:00,22.6987629513,1.40204637604,0.0,0.0,6.02426329834,9.91545327661,46.3611748303,40.4528636342,5.90831119619
 01/03  07:00:00,27.9414079942,1.32644033885,0.0,0.0,6.51253267309,14.7454349813,58.0463043948,38.1800737382,19.8662306566
 01/03  08:00:00,28.2056885266,1.35008823589,0.0,0.0,6.01364874671,18.163451543,60.1773231786,39.0609716782,21.1163515004
 01/03  09:00:00,25.0683671931,1.8370174513,0.0,0.0,4.35151303671,18.8798367041,67.2715961851,46.9884982357,20.2830979495
 01/03  10:00:00,22.3326835964,1.92496569512,0.0,0.0,3.78894180059,16.6187760998,67.1638710017,49.3805352952,17.7833357065
 01/03  11:00:00,19.4156472463,1.92455604817,0.0,0.0,3.78894180059,13.7021493968,65.3116459069,49.1948183629,16.116827544
 01/03  12:00:00,19.6071112161,1.96883886416,0.0,0.0,3.78894180059,13.8493305508,63.7246910551,50.7325663158,12.9921247392
 01/03  13:00:00,19.3051373875,1.97730625369,0.0,0.0,3.69398621738,13.6338449159,62.266363168,50.9407465913,11.3256165767
 01/03  14:00:00,18.9965281224,1.94698038644,0.0,0.0,3.78894180059,13.2606059349,59.7440893639,49.668353909,10.0757354548
 01/03  15:00:00,18.9367789725,2.03441239064,0.0,0.0,3.78894180059,13.1134247809,61.4722354339,52.6463811009,8.82585433293
 01/03  16:00:00,20.3190382408,2.05166220556,0.0,0.0,4.71240779196,13.5549682428,63.4107322564,53.3349968016,10.0757354548
 01/03  17:00:00,30.3623645078,1.96613508518,0.0,0.0,7.18559832057,18.5321311015,62.2867365709,50.5444929536,11.7422436173
 01/03  18:00:00,38.5965369511,1.54405125923,0.0,0.0,8.38069375907,23.3147919321,61.3865032712,45.8946162882,15.491886983
 01/03  19:00:00,40.5608627165,1.44100689082,0.0,0.0,10.6415932552,23.1212625696,60.8536679473,42.6537052002,18.1999627471
 01/03  20:00:00,39.5994254936,1.44884764615,0.0,0.0,12.3080778603,20.4854999863,60.2772124254,42.9105037595,17.3667086659
 01/03  21:00:00,39.1436271158,1.43317016165,0.0,0.0,12.456681583,19.8967753704,58.1437270659,42.2352130423,15.9085140237
 01/03  22:00:00,33.7041711305,1.45721519827,0.0,0.0,9.18739968257,17.702556249,55.8358722066,42.8437474674,12.9921247392
 01/03  23:00:00,26.909786075,1.59814270452,0.0,0.0,5.91811778209,14.0365255879,58.6349761599,47.3093595832,11.3256165767
 01/03  24:00:00,21.1962763562,1.78114205704,0.0,0.0,3.54045821811,10.5176760807,59.6766638823,53.3505717932,6.32609208914
 01/04  01:00:00,17.6461236124,1.93424486897,0.0,0.0,2.55330491699,7.80157382632,60.3719634678,58.4188583922,1.95310507562
 01/04  02:00:00,17.1253201089,2.00216598149,0.0,0.0,2.55330491699,7.21284921042,61.6717348241,60.5523877851,1.11934703897
 01/04  03:00:00,16.8854923116,2.05670049208,0.0,0.0,2.55330491699,6.91848690247,62.7447216419,62.2511119957,0.493609646213
 01/04  04:00:00,16.8113909205,2.12978025505,0.0,0.0,2.55330491699,6.7713057485,65.3554853066,64.8618676406,0.493617666019
 01/04  05:00:00,18.921654703,2.16355058972,0.0,0.0,3.82705111198,7.57405300124,67.2571965065,66.1376552872,1.11954121924
 01/04  06:00:00,23.4106726425,2.11395606728,0.0,0.0,6.02426329834,9.91545327661,70.4111963153,64.4914307341,5.91976558124
 01/04  07:00:00,28.6066405745,1.99167291919,0.0,0.0,6.51253267309,14.7454349813,80.391637136,60.4856039742,19.9060331617
 01/04  08:00:00,28.8286017925,1.97300150188,0.0,0.0,6.01364874671,18.163451543,81.008048363,59.8493592503,21.1586891127
 01/04  09:00:00,25.6156920785,2.38434233673,0.0,0.0,4.35151303671,18.8798367041,86.3111394792,65.9873974349,20.3237420443
 01/04  10:00:00,22.8533250106,2.44560710938,0.0,0.0,3.78894180059,16.6187760998,85.2225723144,67.4036730249,17.8188992895
 01/04  11:00:00,19.9404048916,2.44931369347,0.0,0.0,3.78894180059,13.7021493968,83.5193433582,67.3703392392,16.149004119
 01/04  12:00:00,20.0828494967,2.44457714479,0.0,0.0,3.78894180059,13.8493305508,80.1471182919,67.1291676174,13.0179506745
 01/04  13:00:00,19.7802004407,2.45236930685,0.0,0.0,3.69398621738,13.6338449159,78.8242288612,67.4761733571,11.3480555041
 01/04  14:00:00,19.5210636989,2.47151596301,0.0,0.0,3.78894180059,13.2606059349,77.9629918167,67.8673576905,10.0956341263
 01/04  15:00:00,19.3737095465,2.4713429646,0.0,0.0,3.78894180059,13.1134247809,76.653048848,67.8098360996,8.84321274843
 01/04  16:00:00,20.7264913446,2.4591153094,0.0,0.0,4.71240779196,13.5549682428,77.4846747369,67.3890406107,10.0956341263
 01/04  17:00:00,30.7311034744,2.33487405179,0.0,0.0,7.18559832057,18.5321311015,75.0609738246,63.2954445279,11.7655292967
 01/04  18:00:00,38.9270378562,1.8745521643,0.0,0.0,8.38069375907,23.3147919321,72.3604595147,56.8376660846,15.5227934301
 01/04  19:00:00,40.8754075994,1.75555177378,0.0,0.0,10.6415932552,23.1212625696,71.3986104943,53.1622374122,18.2363730821
 01/04  20:00:00,39.9260457471,1.77546789973,0.0,0.0,12.3080778603,20.4854999863,71.40306309,54.0016375932,17.4014254969
 01/04  21:00:00,39.4991727917,1.78871583747,0.0,0.0,12.456681583,19.8967753704,70.3829278928,54.4426606701,15.9402672227
 01/04  22:00:00,34.0813881912,1.83443225901,0.0,0.0,9.18739968257,17.702556249,68.9300723828,55.9121217083,13.0179506745
 01/04  23:00:00,27.2881576392,1.97651426866,0.0,0.0,5.91811778209,14.0365255879,71.9127742954,60.5647187914,11.3480555041
 01/04  24:00:00,21.5397710871,2.12463678793,0.0,0.0,3.54045821811,10.5176760807,71.7580417771,65.4196717843,6.3383699928
 01/05  01:00:00,18.0048525424,2.29297379898,0.0,0.0,2.55330491699,7.80157382632,73.1024407204,71.145981921,1.95645879939
 01/05  02:00:00,17.524258169,2.40110404151,0.0,0.0,2.55330491699,7.21284921042,76.0348532435,74.9138350297,1.12101821376
 01/05  03:00:00,17.3707927819,2.54200096242,0.0,0.0,2.55330491699,6.91848690247,80.8176593442,80.3236323506,0.494026993594
 01/05  04:00:00,17.3089291138,2.6273184483,0.0,0.0,2.55330491699,6.7713057485,84.1499111584,83.6558763021,0.494034856326
 01/05  05:00:00,19.4266414359,2.66853732259,0.0,0.0,3.82705111198,7.57405300124,86.4876379072,85.3664293142,1.12120859303
 01/05  06:00:00,23.9448468077,2.6481302325,0.0,0.0,6.02426329834,9.91545327661,90.7689049263,84.837916808,5.93098811834
 01/05  07:00:00,29.2114036036,2.59643594831,0.0,0.0,6.51253267309,14.7454349813,103.251895607,83.3068681094,19.9450274976
 01/05  08:00:00,29.5623645588,2.70676426814,0.0,0.0,6.01364874671,18.163451543,108.574199459,87.3740325319,21.2001669271
 01/05  09:00:00,26.3538597825,3.12251004076,0.0,0.0,4.35151303671,18.8798367041,115.408906739,95.0453460061,20.3635607333
 01/05  10:00:00,23.5361904366,3.12847253538,0.0,0.0,3.78894180059,16.6187760998,112.450533104,94.5967924619,17.8537406423
 01/05  11:00:00,20.2908405527,2.79974935452,0.0,0.0,3.78894180059,13.7021493968,98.9729969471,82.7924696993,16.1805272478
 01/05  12:00:00,20.3423125116,2.70404015963,0.0,0.0,3.78894180059,13.8493305508,93.0564264669,80.0131743338,13.0432521331
 01/05  13:00:00,20.029916161,2.70208502716,0.0,0.0,3.69398621738,13.6338449159,91.7684285292,80.3983897906,11.3700387386
 01/05  14:00:00,19.9071535034,2.85760576745,0.0,0.0,3.78894180059,13.2606059349,95.7068948497,85.591766157,10.1151286927
 01/05  15:00:00,19.6255902401,2.72322365824,0.0,0.0,3.78894180059,13.1134247809,89.7256860583,80.8654674114,8.86021864683
 01/05  16:00:00,20.9731799162,2.70580388095,0.0,0.0,4.71240779196,13.5549682428,90.6174264039,80.5022977112,10.1151286927
 01/05  17:00:00,30.4045450789,2.90114898959,0.0,0.0,7.18559832057,18.5321311015,99.4936041415,87.7052620543,11.7883420872
 01/05  18:00:00,39.6633770059,2.61089131408,0.0,0.0,8.38069375907,23.3147919321,102.331132589,86.7780603641,15.5530722248
 01/05  19:00:00,41.7127285321,2.59287270644,0.0,0.0,10.6415932552,23.1212625696,104.638581331,86.3665373402,18.2720439909
 01/05  20:00:00,40.8394850307,2.68890718333,0.0,0.0,12.3080778603,20.4854999863,107.274733494,89.8392962001,17.4354372937
 01/05  21:00:00,40.5786561678,2.86819921356,0.0,0.0,12.456681583,19.8967753704,112.61314755,96.6417719761,15.9713755735
 01/05  22:00:00,35.3564052104,3.10944927817,0.0,0.0,9.18739968257,17.702556249,118.86306166,105.819809527,13.0432521331
 01/05  23:00:00,28.7541433319,3.36097466166,0.0,0.0815252997128,5.91811778209,14.0365255879,126.295466713,114.925427974,11.3700387386
 01/05  24:00:00,23.2933364397,3.6477620201,0.0,0.230440120424,3.54045821811,10.5176760807,131.922496185,125.57209763,6.35039855508
 01/06  01:00:00,19.8740414157,3.83858353364,0.0,0.323579138623,2.55330491699,7.80157382632,134.265345212,132.30560188,1.95974333195
 01/06  02:00:00,19.5041626887,3.97187345122,0.0,0.409135110008,2.55330491699,7.21284921042,138.271434891,137.148780203,1.12265468843
 01/06  03:00:00,19.4238465066,4.10283985458,0.0,0.492214832524,2.55330491699,6.91848690247,142.580259579,142.085823921,0.494435658096
 01/06  04:00:00,19.2528814989,4.07463538898,0.0,0.496635444449,2.55330491699,6.7713057485,140.671500938,140.177057577,0.494443361049
 01/06  05:00:00,21.294613096,4.03386401113,0.0,0.502644971631,3.82705111198,7.57405300124,139.180459341,138.05761814,1.12284120103
 01/06  06:00:00,25.7996088055,3.97942478593,0.0,0.523467444385,6.02426329834,9.91545327661,141.967294145,136.02531866,5.94197548447
 01/06  07:00:00,30.9827158985,3.84189537713,0.0,0.52585286601,6.51253267309,14.7454349813,150.992602844,131.009400727,19.9832021168
 01/06  08:00:00,31.2216858826,3.85275227807,0.0,0.513333313891,6.01364874671,18.163451543,152.03797159,130.797198929,21.2407726604
 01/06  09:00:00,27.3764992276,3.79715640103,0.0,0.347993084852,4.35151303671,18.8798367041,142.296975378,121.894433154,20.4025422244
 01/06  10:00:00,24.0489809547,3.46834454511,0.0,0.1729185083,3.78894180059,16.6187760998,126.08084083,108.192991383,17.887849447
 01/06  11:00:00,20.844460958,3.26879792133,0.0,0.0845718385693,3.78894180059,13.7021493968,116.329935582,100.118547987,16.2113875949
 01/06  12:00:00,20.6042926348,2.96206475152,0.0,0.00395553130368,3.78894180059,13.8493305508,101.505824023,88.4378024012,13.0680216222
 01/06  13:00:00,20.1132192687,2.78538813491,0.0,0.0,3.69398621738,13.6338449159,93.0728486771,81.681288907,11.3915597701
 01/06  14:00:00,19.7554957141,2.70594797816,0.0,0.0,3.78894180059,13.2606059349,88.5016128531,78.367399472,10.1342133811
 01/06  15:00:00,19.5642728045,2.66190622257,0.0,0.0,3.78894180059,13.1134247809,85.4940951724,76.6172281804,8.87686699199
 01/06  16:00:00,20.7891906473,2.52181461206,0.0,0.0,4.71240779196,13.5549682428,81.8396929176,71.7054795365,10.1342133811
 01/06  17:00:00,30.0678060335,2.56440994427,0.0,0.0,7.18559832057,18.5321311015,85.2426195802,73.4319443471,11.8106752332
 01/06  18:00:00,39.3582757947,2.30579010289,0.0,0.0,8.38069375907,23.3147919321,89.8201789088,74.2374645084,15.5827144004
 01/06  19:00:00,41.3913427886,2.27148696297,0.0,0.0,10.6415932552,23.1212625696,91.827603628,73.520638718,18.30696491
 01/06  20:00:00,40.4851758837,2.33459803627,0.0,0.0,12.3080778603,20.4854999863,93.2772234673,75.8084894833,17.468733984
 01/06  21:00:00,40.0932461824,2.38278922818,0.0,0.0,12.456681583,19.8967753704,93.3080446189,77.3062147555,16.0018298634
 01/06  22:00:00,34.7145670539,2.46761112172,0.0,0.0,9.18739968257,17.702556249,93.1625443193,80.0945226971,13.0680216222
 01/06  23:00:00,27.9674398521,2.65579648164,0.0,0.0,5.91811778209,14.0365255879,98.029380027,86.6378202568,11.3915597701
 01/06  24:00:00,22.2744126059,2.85927830678,0.0,0.0,3.54045821811,10.5176760807,100.107311326,93.7451371118,6.36217421384
 01/07  01:00:00,18.7287046372,3.01682589381,0.0,0.0,2.55330491699,7.80157382632,101.043297621,99.0803399212,1.96295769988
 01/07  02:00:00,18.217924533,3.09477040551,0.0,0.0,2.55330491699,7.21284921042,102.797305514,101.673049536,1.12425597821
 01/07  03:00:00,17.9924741456,3.16368232609,0.0,0.0,2.55330491699,6.91848690247,104.58480946,104.089973941,0.49483551868
 01/07  04:00:00,17.8593000625,3.17768939701,0.0,0.0,2.55330491699,6.7713057485,104.728092765,104.233249706,0.494843059199
 01/07  05:00:00,19.9238884418,3.16578432849,0.0,0.0,3.82705111198,7.57405300124,104.705541418,103.581102858,1.12443855974
 01/07  06:00:00,24.4226464577,3.11680297644,0.0,0.00912690602361,6.02426329834,9.91545327661,107.792204567,101.839480141,5.95272442627
 01/07  07:00:00,29.6331115378,2.99438903368,0.0,0.0237548487697,6.51253267309,14.7454349813,117.650822284,97.6302765695,20.0205457146
 01/07  08:00:00,29.6197371256,2.93566431743,0.0,0.0220018799491,6.01364874671,17.9699221805,117.059478517,95.7789842295,21.2804942875
 01/07  09:00:00,24.6124170369,2.82748086385,0.0,0.0,3.66783283761,18.1171033345,112.401938701,91.9612637268,20.4406749737
 01/07  10:00:00,21.7894954601,2.82819112754,0.0,0.0,3.10526160149,15.8560427302,109.088885897,91.1676702941,17.9212156026
 01/07  11:00:00,18.6999729807,2.65529535124,0.0,0.0,3.10526160149,12.9394160272,101.172467562,84.9308915402,16.2415760214
 01/07  12:00:00,18.5853736906,2.39351490738,0.0,0.0,3.10526160149,13.0865971812,88.9977997073,75.9055479007,13.0922518066
 01/07  13:00:00,18.3207374168,2.27605978764,0.0,0.0,3.10526160149,12.9394160272,82.7064705154,71.2938582899,11.4126122254
 01/07  14:00:00,17.8658894062,2.26275523901,0.0,0.0,3.10526160149,12.4978725653,80.7367283372,70.5838457976,10.1528825395
 01/07  15:00:00,17.4961053942,2.04015238103,0.0,0.0,3.10526160149,12.3506914113,72.4940168333,63.6008639796,8.89315285365
 01/07  16:00:00,18.9509000267,2.12993756015,0.0,0.0,4.02872759285,12.7922348732,76.3842159443,66.2313334048,10.1528825395
 01/07  17:00:00,28.1170314066,2.06004888601,0.0,0.0,6.50191812146,17.7693977319,75.8178201828,63.9852980621,11.8325221207
 01/07  18:00:00,38.8940004789,2.03504414948,0.0,0.0,8.38069375907,23.1212625696,79.6622749122,64.0505637338,15.6117111784
 01/07  19:00:00,41.1172108501,1.99735502439,0.0,0.0,10.6415932552,23.1212625696,81.5142496277,63.1731241298,18.3411254979
 01/07  20:00:00,40.1687615169,2.01818366949,0.0,0.0,12.3080778603,20.4854999863,81.3107977897,63.8094920824,17.5013057073
 01/07  21:00:00,39.6555732073,1.94511625308,0.0,0.0,12.456681583,19.8967753704,76.5472904248,60.515669351,16.0316210737
 01/07  22:00:00,34.1397676824,1.89281175024,0.0,0.0,9.18739968257,17.702556249,70.998629938,57.9063781313,13.0922518066
 01/07  23:00:00,27.3287093312,2.0170659607,0.0,0.0,5.91811778209,14.0365255879,73.1812751734,61.768662948,11.4126122254
 01/07  24:00:00,21.5526399988,2.1375056997,0.0,0.0,3.54045821811,10.5176760807,71.7845315488,65.4108380669,6.37369348185
 01/08  01:00:00,17.9529809582,2.24110221485,0.0,0.0,2.55330491699,7.80157382632,70.5328405512,68.5667396007,1.96610095051
 01/08  02:00:00,17.3735969947,2.2504428672,0.0,0.0,2.55330491699,7.21284921042,69.673775602,68.5479539933,1.12582160875
 01/08  03:00:00,17.0733108981,2.2445190786,0.0,0.0,2.55330491699,6.91848690247,68.6354800266,68.1402535697,0.495226456911
 01/08  04:00:00,16.9351166912,2.25350602567,0.0,0.0,2.55330491699,6.7713057485,68.9397243725,68.4444905401,0.495233832395
 01/08  05:00:00,18.9911257041,2.23302159084,0.0,0.0,3.82705111198,7.57405300124,68.9307471866,67.8047469905,1.1260001961
 01/08  06:00:00,23.4479032511,2.15118667588,0.0,0.0,6.02426329834,9.91545327661,71.1444780783,65.1812463172,5.96323176104
 01/08  07:00:00,28.6253775176,2.01040986224,0.0,0.0,6.51253267309,14.7454349813,80.7114419969,60.6543947642,20.0570472327
 01/08  08:00:00,28.5955539887,1.93348306048,0.0,0.0,6.01364874671,17.9699221805,79.5914440557,58.2721240104,21.3193200453
 01/08  09:00:00,23.6262564427,1.8413202696,0.0,0.0,3.66783283761,18.1171033345,75.7742297296,55.2962820411,20.4779476885
 01/08  10:00:00,20.7750843803,1.81378004774,0.0,0.0,3.10526160149,15.8560427302,72.0021925417,54.0483633137,17.953829228
 01/08  11:00:00,17.8425646561,1.79788702667,0.0,0.0,3.10526160149,12.9394160272,69.6820309655,53.4109473782,16.2710835872
 01/08  12:00:00,17.9883157157,1.79645693247,0.0,0.0,3.10526160149,13.0865971812,66.5638888911,53.4479533803,13.1159355108
 01/08  13:00:00,17.8173643625,1.77268673334,0.0,0.0,3.10526160149,12.9394160272,64.1936909303,52.7605010603,11.4331898701
 01/08  14:00:00,17.4041620832,1.80102791597,0.0,0.0,3.10526160149,12.4978725653,63.8801575721,53.7090269326,10.1711306395
 01/08  15:00:00,17.1815797388,1.72562672557,0.0,0.0,3.10526160149,12.3506914113,60.3497291555,51.4406577466,8.90907140891
 01/08  16:00:00,18.4309280056,1.6099655391,0.0,0.0,4.02872759285,12.7922348732,58.3392748485,48.168144209,10.1711306395
 01/08  17:00:00,27.7447878595,1.68780533888,0.0,0.0,6.50191812146,17.7693977319,62.7579355396,50.9040592594,11.8538762802
 01/08  18:00:00,38.4180453184,1.55908898898,0.0,0.0,8.38069375907,23.1212625696,62.4417793309,46.8017253589,15.640053972
 01/08  19:00:00,40.5387255921,1.41886976647,0.0,0.0,10.6415932552,23.1212625696,60.6027034674,42.2281878292,18.3745156382
 01/08  20:00:00,39.6212286338,1.47065078637,0.0,0.0,12.3080778603,20.4854999863,61.5825454464,44.0494026286,17.5331428178
 01/08  21:00:00,39.2421187062,1.53166175195,0.0,0.0,12.456681583,19.8967753704,62.1678507548,46.1071103726,16.0607403821
 01/08  22:00:00,33.8418141825,1.59485825032,0.0,0.0,9.18739968257,17.702556249,61.203774399,48.0878388882,13.1159355108
 01/08  23:00:00,27.0960031207,1.7843597502,0.0,0.0,5.91811778209,14.0365255879,65.8702749252,54.4370850552,11.4331898701
 01/08  24:00:00,21.3901366661,1.97500236699,0.0,0.0,3.54045821811,10.5176760807,67.1886572785,60.8037043308,6.38495294776
 01/09  01:00:00,17.9201794552,2.2083007118,0.0,0.0,2.55330491699,7.80157382632,70.9815308406,69.0123586885,1.96917215216
 01/09  02:00:00,17.393119184,2.26996505656,0.0,0.0,2.55330491699,7.21284921042,71.8949986781,70.7676475619,1.12735111626
 01/09  03:00:00,17.0623652723,2.23357345284,0.0,0.0,2.55330491699,6.91848690247,69.2208258187,68.7252174618,0.495608356996
 01/09  04:00:00,16.9655892575,2.283978592,0.0,0.0,2.55330491699,6.7713057485,70.900718501,70.4051029361,0.4956155649
 01/09  05:00:00,19.07957971,2.32147559673,0.0,0.0,3.82705111198,7.57405300124,72.9425383885,71.8150127409,1.12752564765
 01/09  06:00:00,23.5529140771,2.25619750192,0.0,0.0,6.02426329834,9.91545327661,75.61219999,69.6387056124,5.97349437765
 01/09  07:00:00,28.7402994787,2.12533182335,0.0,0.0,6.51253267309,14.7454349813,85.412151485,65.3194556232,20.0926958619
 01/09  08:00:00,29.0172143722,2.16161408154,0.0,0.0,6.01364874671,18.163451543,87.9414892094,66.5842507735,21.3572384359
 01/09  09:00:00,25.6937444835,2.46239474171,0.0,0.0,4.35151303671,18.8798367041,90.9521653215,70.4378159907,20.5143493308
 01/09  10:00:00,22.8430172826,2.43529938132,0.0,0.0,3.78894180059,16.6187760998,86.5342416405,68.5485609754,17.985680665
 01/09  11:00:00,19.8619584226,2.37086722449,0.0,0.0,3.78894180059,13.7021493968,82.2421940106,65.9422924565,16.2999015541
 01/09  12:00:00,19.9360320281,2.29775967612,0.0,0.0,3.78894180059,13.8493305508,76.2425958791,63.1035301581,13.139065721
 01/09  13:00:00,19.3685704421,2.04073930822,0.0,0.0,3.69398621738,13.6338449159,65.6901270342,54.2368404242,11.4532866101
 01/09  14:00:00,19.1363990195,2.0868512836,0.0,0.0,3.78894180059,13.2606059349,65.6759484774,55.4869962005,10.1889522769
 01/09  15:00:00,18.8807595419,1.97839295998,0.0,0.0,3.78894180059,13.1134247809,60.910989771,51.9863718274,8.92461794364
 01/09  16:00:00,20.0897972228,1.82242118756,0.0,0.0,4.71240779196,13.5549682428,57.2046275612,47.0156752843,10.1889522769
 01/09  17:00:00,29.29164467,1.78824858072,0.0,0.0,7.18559832057,18.5321311015,57.7962420657,45.9215106779,11.8747313878
 01/09  18:00:00,38.4529851881,1.40049949623,0.0,0.0,8.38069375907,23.3147919321,57.585210824,41.9174764365,15.6677343875
 01/09  19:00:00,40.4283083268,1.30845250112,0.0,0.0,10.6415932552,23.1212625696,57.4525982527,39.04547281,18.4071254428
 01/09  20:00:00,39.5100859942,1.35950814679,0.0,0.0,12.3080778603,20.4854999863,58.3299488711,40.7657129839,17.5642358873
 01/09  21:00:00,39.1572844377,1.44682748347,0.0,0.0,12.456681583,19.8967753704,59.7830289177,43.6938497525,16.0891791652
 01/09  22:00:00,33.8003334333,1.55337750109,0.0,0.0,9.18739968257,17.702556249,60.3255729309,47.1865072099,13.139065721
 01/09  23:00:00,27.1948351636,1.88319179309,0.0,0.0,5.91811778209,14.0365255879,70.3563751232,58.9030885131,11.4532866101
 01/09  24:00:00,21.6463140443,2.23117974517,0.0,0.0,3.54045821811,10.5176760807,77.9353095189,71.5393602417,6.39594927721
 01/10  01:00:00,18.1982460648,2.48636732142,0.0,0.0,2.55330491699,7.80157382632,82.642573838,80.6704034436,1.97217039445
 01/10  02:00:00,17.704779632,2.58162550453,0.0,0.0,2.55330491699,7.21284921042,84.8025555516,83.6737115039,1.12884404763
 01/10  03:00:00,17.3853857298,2.55659391034,0.0,0.0,2.55330491699,6.91848690247,82.2538946389,81.7579135331,0.495981105821
 01/10  04:00:00,17.2067310494,2.52512038392,0.0,0.0,2.55330491699,6.7713057485,80.2292264377,79.733238294,0.495988143653
 01/10  05:00:00,19.2382584693,2.48015435601,0.0,0.0,3.82705111198,7.57405300124,78.6845415442,77.5555270815,1.12901446262
 01/10  06:00:00,23.6159529473,2.31923637209,0.0,0.0,6.02426329834,9.91545327661,77.2904465779,71.3069373404,5.98350923748
 01/10  07:00:00,28.7473181496,2.13235049428,0.0,0.0,6.51253267309,14.7454349813,84.8989656864,64.7714846407,20.1274810457
 01/10  08:00:00,28.9345994191,2.07899912838,0.0,0.0,6.01364874671,18.163451543,84.4156608846,63.0214226544,21.3942382302
 01/10  09:00:00,25.4540315452,2.22268180342,0.0,0.0,4.35151303671,18.8798367041,81.0881195818,60.5382504612,20.5498691207
 01/10  10:00:00,22.3914022688,1.98368436757,0.0,0.0,3.78894180059,16.6187760998,69.8434615568,51.8267010757,18.0167604811
 01/10  11:00:00,19.2647675906,1.77367639246,0.0,0.0,3.78894180059,13.7021493968,60.9657344103,44.6377130226,16.3280213877
 01/10  12:00:00,19.2542277968,1.61595544485,0.0,0.0,3.78894180059,13.8493305508,52.9750710289,39.8134354414,13.1616355875
 01/10  13:00:00,18.8267399004,1.49890876654,0.0,0.0,3.69398621738,13.6338449159,47.9853876694,36.5124911754,11.4728964941
 01/10  14:00:00,18.4717827087,1.42223497278,0.0,0.0,3.78894180059,13.2606059349,44.5777398281,34.3713976541,10.206342174
 01/10  15:00:00,18.2580431959,1.35567661401,0.0,0.0,3.78894180059,13.1134247809,41.3925503052,32.4527624513,8.93978785389
 01/10  16:00:00,19.5877249755,1.32034894028,0.0,0.0,4.71240779196,13.5549682428,41.5924083219,31.3860661479,10.206342174
 01/10  17:00:00,28.8401753791,1.33677928982,0.0,0.0,7.18559832057,18.5321311015,43.6410022376,31.7459209702,11.8950812674
 01/10  18:00:00,38.0208801653,0.968394473396,0.0,0.0,8.38069375907,23.3147919321,44.2231581118,28.5284138841,15.6947442277
 01/10  19:00:00,39.9928330719,0.872977246191,0.0,0.0,10.6415932552,23.1212625696,43.805279606,25.3663343515,18.4389452545
 01/10  20:00:00,39.0726937904,0.922115942934,0.0,0.0,12.3080778603,20.4854999863,44.3490697785,26.7544940707,17.5945757078
 01/10  21:00:00,38.7042178577,0.993760903521,0.0,0.0,12.456681583,19.8967753704,44.9667165159,28.8497875149,16.116929001
 01/10  22:00:00,33.3252831304,1.07832719816,0.0,0.0,9.18739968257,17.702556249,44.5128454946,31.3512099071,13.1616355875
 01/10  23:00:00,26.5399339451,1.22829057459,0.0,0.0,5.91811778209,14.0365255879,47.3919633546,35.9190668606,11.4728964941
 01/10  24:00:00,20.7986838266,1.38354952743,0.0,0.0,3.54045821811,10.5176760807,47.0708636502,40.6641844365,6.40667921373
 01/11  01:00:00,17.2327810071,1.52090226369,0.0,0.0,2.55330491699,7.80157382632,46.8351102355,44.8600154469,1.97509478857
 01/11  02:00:00,16.7211019989,1.59794787147,0.0,0.0,2.55330491699,7.21284921042,48.3129634745,47.1826635139,1.13029996058
 01/11  03:00:00,16.5337788224,1.70498700295,0.0,0.0,2.55330491699,6.91848690247,51.2251539842,50.7288093912,0.496344592978
 01/11  04:00:00,16.470603474,1.78899280849,0.0,0.0,2.55330491699,6.7713057485,53.9972999827,53.5009485244,0.496351458305
 01/11  05:00:00,18.6120330347,1.85392892144,0.0,0.0,3.82705111198,7.57405300124,56.894352549,55.7638863489,1.13046620011
 01/11  06:00:00,23.0551685161,1.75845194088,0.0,0.0,6.02426329834,9.91545327661,58.3465110145,52.3532376392,5.99327337532
 01/11  07:00:00,28.2141119476,1.59914429228,0.0,0.0,6.51253267309,14.7454349813,67.108489638,46.9470971547,20.1613924834
 01/11  08:00:00,28.4055258949,1.54992560423,0.0,0.0,6.01364874671,18.163451543,66.8020859661,45.3717774952,21.4303084709
 01/11  09:00:00,24.9498626473,1.71851290558,0.0,0.0,4.35151303671,18.8798367041,63.125406695,42.5409101557,20.5844965392
 01/11  10:00:00,21.9063885893,1.49867068801,0.0,0.0,3.78894180059,16.6187760998,53.0747991836,35.0277397112,18.0470594724
 01/11  11:00:00,18.818912053,1.32782085488,0.0,0.0,3.78894180059,13.7021493968,46.1775771688,29.822142408,16.3554347607
 01/11  12:00:00,18.8334088637,1.19513651176,0.0,0.0,3.78894180059,13.8493305508,39.0900571123,25.9064186859,13.1836384264
 01/11  13:00:00,18.3942035066,1.06637237279,0.0,0.0,3.69398621738,13.6338449159,33.6247649189,22.1327512042,11.4920137147
 01/11  14:00:00,18.0029030584,0.953355322483,0.0,0.0,3.78894180059,13.2606059349,29.0730596451,18.8497644641,10.223295181
 01/11  15:00:00,17.7751267519,0.872760170019,0.0,0.0,3.78894180059,13.1134247809,25.5380333388,16.5834566915,8.95457664723
 01/11  16:00:00,19.1019334694,0.8345574342,0.0,0.0,4.71240779196,13.5549682428,25.7356758484,15.5123806674,10.223295181
 01/11  17:00:00,28.3382368544,0.834840765088,0.0,0.0,7.18559832057,18.5321311015,27.4203564013,15.5054365086,11.9149198926
 01/11  18:00:00,37.5279141507,0.475428458809,0.0,0.0,8.38069375907,23.3147919321,28.6897379089,12.9686624151,15.7210754939
 01/11  19:00:00,39.5211129166,0.401257090904,0.0,0.0,10.6415932552,23.1212625696,29.2529334732,10.7829678229,18.4699656503
 01/11  20:00:00,38.5766772714,0.426099423977,0.0,0.0,12.3080778603,20.4854999863,29.0625827359,11.4384294414,17.6241532945
 01/11  21:00:00,38.1679425326,0.457485578407,0.0,0.0,12.456681583,19.8967753704,28.4292438188,12.2852621471,16.1439816718
 01/11  22:00:00,32.7677357333,0.520779801083,0.0,0.0,9.18739968257,17.702556249,27.270775561,14.0871371347,13.1836384264
 01/11  23:00:00,25.9651861217,0.653542751235,0.0,0.0,5.91811778209,14.0365255879,29.4371025222,17.9450888075,11.4920137147
 01/11  24:00:00,20.2358437031,0.820709403948,0.0,0.0,3.54045821811,10.5176760807,29.3947763396,22.9776367599,6.41713957975
 01/12  01:00:00,16.7313421875,1.01946344411,0.0,0.0,2.55330491699,7.80157382632,31.0240800325,29.046135565,1.9779444675
 01/12  02:00:00,16.2470960143,1.12394188685,0.0,0.0,2.55330491699,7.21284921042,33.3077311876,32.1760127638,1.1317184238
 01/12  03:00:00,16.0473613114,1.21856949189,0.0,0.0,2.55330491699,6.91848690247,35.5877583436,35.0910596328,0.496698710802
 01/12  04:00:00,15.9773527461,1.29574208062,0.0,0.0,2.55330491699,6.7713057485,37.962829159,37.4661237577,0.496705401247
 01/12  05:00:00,18.0778819919,1.31977787866,0.0,0.0,3.82705111198,7.57405300124,39.2591939604,38.1273135302,1.1318804302
 01/12  06:00:00,22.5869517535,1.29023517824,0.0,0.0,6.02426329834,9.91545327661,43.1619610633,37.1591771631,6.00278390022
 01/12  07:00:00,27.850942342,1.23597468662,0.0,0.0,6.51253267309,14.7454349813,55.7921408984,35.5977207655,20.1944201329
 01/12  08:00:00,28.0832625161,1.22766222541,0.0,0.0,6.01364874671,18.163451543,56.9277899471,35.4623514707,21.4654384763
 01/12  09:00:00,24.7115630943,1.48021335257,0.0,0.0,4.35151303671,18.8798367041,55.8529470637,35.2347257318,20.6182213319
 01/12  10:00:00,21.7734215261,1.36570362486,0.0,0.0,3.78894180059,16.6187760998,49.776340938,31.6997722721,18.076568666
 01/12  11:00:00,18.750978678,1.25988747992,0.0,0.0,3.78894180059,13.7021493968,44.7937773399,28.411643785,16.3821335549
 01/12  12:00:00,18.8029427204,1.16467036848,0.0,0.0,3.78894180059,13.8493305508,38.6935392045,25.4884714828,13.2050677217
 01/12  13:00:00,18.3898915724,1.0620604386,0.0,0.0,3.69398621738,13.6338449159,33.8878523015,22.3772196908,11.5106326107
 01/12  14:00:00,18.0222262794,0.972678543455,0.0,0.0,3.78894180059,13.2606059349,29.9449604159,19.7051541385,10.2398062774
 01/12  15:00:00,17.8131349937,0.910768411796,0.0,0.0,3.78894180059,13.1134247809,26.8949739494,17.9259940053,8.9689799441
 01/12  16:00:00,19.1484913483,0.881115313069,0.0,0.0,4.71240779196,13.5549682428,27.3072440112,17.0674377338,10.2398062774
 01/12  17:00:00,28.4234797118,0.920083622574,0.0,0.0,7.18559832057,18.5321311015,30.1955294562,18.2612880678,11.9342413884
 01/12  18:00:00,37.6773898444,0.624904152554,0.0,0.0,8.38069375907,23.3147919321,33.3910459349,17.6443255466,15.7467203883
 01/12  19:00:00,39.6948747924,0.57501896669,0.0,0.0,10.6415932552,23.1212625696,34.5570415896,16.0568641459,18.5001774437
 01/12  20:00:00,38.7648936582,0.614315810814,0.0,0.0,12.3080778603,20.4854999863,34.7944866198,17.1415267316,17.6529598882
 01/12  21:00:00,38.3747085085,0.664251554308,0.0,0.0,12.456681583,19.8967753704,34.7049440824,18.5346149164,16.170329166
 01/12  22:00:00,32.9698669797,0.722911047524,0.0,0.0,9.18739968257,17.702556249,33.3817224907,20.176654769,13.2050677217
 01/12  23:00:00,26.1282605446,0.816617174123,0.0,0.0,5.91811778209,14.0365255879,34.3113334299,22.8007008192,11.5106326107
 01/12  24:00:00,20.3374877328,0.922353433631,0.0,0.0,3.54045821811,10.5176760807,32.2626745348,25.8353472572,6.42732727753
 01/13  01:00:00,16.7791825456,1.06730380224,0.0,0.0,2.55330491699,7.80157382632,32.2520337832,30.2713151969,1.98071858635
 01/13  02:00:00,16.279061421,1.15590729352,0.0,0.0,2.55330491699,7.21284921042,34.0845479369,32.9514489198,1.13309901705
 01/13  03:00:00,16.036447097,1.20765527748,0.0,0.0,2.55330491699,6.91848690247,34.9429919317,34.4459485773,0.497043354404
 01/13  04:00:00,15.9291555814,1.24754491589,0.0,0.0,2.55330491699,6.7713057485,36.0948784503,35.5978285826,0.49704986765
 01/13  05:00:00,18.0156367111,1.25753259782,0.0,0.0,3.82705111198,7.57405300124,36.9947465056,35.8614897715,1.13325673407
 01/13  06:00:00,22.5098401681,1.2131235929,0.0,0.0,6.02426329834,9.91545327661,40.502232851,34.4901948547,6.01203799639
 01/13  07:00:00,27.7325058622,1.1175382069,0.0,0.0,6.51253267309,14.7454349813,51.804901529,31.5783473149,20.2265542141
 01/13  08:00:00,27.9475790335,1.09197874285,0.0,0.0,6.01364874671,18.163451543,52.3300124986,30.8303946556,21.499617843
 01/13  09:00:00,24.568354549,1.33700480726,0.0,0.0,4.35151303671,18.8798367041,50.8226925301,30.1716590187,20.6510335115
 01/13  10:00:00,21.6928331661,1.28511526485,0.0,0.0,3.78894180059,16.6187760998,46.6998401429,28.5945608199,18.105279323
 01/13  11:00:00,18.7835130202,1.29242182206,0.0,0.0,3.78894180059,13.7021493968,45.2064273897,28.798317526,16.4081098637
 01/13  12:00:00,18.922194872,1.28392252009,0.0,0.0,3.78894180059,13.8493305508,41.8039510466,28.5780339191,13.2259171274
 01/13  13:00:00,18.5353574703,1.20752633647,0.0,0.0,3.69398621738,13.6338449159,37.9351048234,26.4063571553,11.5287476681
 01/13  14:00:00,18.1851309302,1.1355831943,0.0,0.0,3.78894180059,13.2606059349,34.5244151472,24.2685445736,10.2558705736
 01/13  15:00:00,17.974935469,1.07256888713,0.0,0.0,3.78894180059,13.1134247809,31.5654649511,22.582471472,8.98299347909
 01/13  16:00:00,19.3189379306,1.05156189535,0.0,0.0,4.71240779196,13.5549682428,32.3310595621,22.0751889885,10.2558705736
 01/13  17:00:00,28.5740814922,1.07068540293,0.0,0.0,7.18559832057,18.5321311015,34.6091192896,22.6560792567,11.9530400329
 01/13  18:00:00,37.8475281281,0.795042436196,0.0,0.0,8.38069375907,23.3147919321,38.5789940051,22.8073226886,15.7716713164
 01/13  19:00:00,39.9169091254,0.797053299753,0.0,0.0,10.6415932552,23.1212625696,41.4857911716,22.9562194837,18.5295716879
 01/13  20:00:00,39.0439701407,0.893392293245,0.0,0.0,12.3080778603,20.4854999863,43.7260410451,26.0450540869,17.6809869582
 01/13  21:00:00,38.7064736753,0.996016721131,0.0,0.0,12.456681583,19.8967753704,45.4219673878,29.2260037066,16.1959636813
 01/13  22:00:00,33.3481867035,1.10123077133,0.0,0.0,9.18739968257,17.702556249,45.5972471296,32.3713300022,13.2259171274
 01/13  23:00:00,26.5954652246,1.28382185407,0.0,0.0,5.91811778209,14.0365255879,49.5167507629,37.9880030948,11.5287476681
 01/13  24:00:00,20.9225966268,1.50746232762,0.0,0.0,3.54045821811,10.5176760807,51.5427583322,45.1055190421,6.43723929009
 01/14  01:00:00,17.4191343977,1.7072556543,0.0,0.0,2.55330491699,7.80157382632,53.4576886994,51.4742723768,1.98341632252
 01/14  02:00:00,16.8593593011,1.73620517369,0.0,0.0,2.55330491699,7.21284921042,52.9369947418,51.8025534105,1.13444133129
 01/14  03:00:00,16.5494422917,1.7206504722,0.0,0.0,2.55330491699,6.91848690247,51.1638923514,50.6665139297,0.497378421699
 01/14  04:00:00,16.4249238591,1.74331319362,0.0,0.0,2.55330491699,6.7713057485,51.6586310379,51.1612462824,0.497384755487
 01/14  05:00:00,18.4716991361,1.71359502281,0.0,0.0,3.82705111198,7.57405300124,51.1376205438,50.0030258397,1.13459470414
 01/14  06:00:00,22.9304151317,1.63369855644,0.0,0.0,6.02426329834,9.91545327661,53.4134614731,47.3924285491,6.021032924
 01/14  07:00:00,28.1103476263,1.49537997092,0.0,0.0,6.51253267309,14.7454349813,63.2289765025,42.9711912913,20.2577852112
 01/14  08:00:00,28.0604440602,1.39837313197,0.0,0.0,6.01364874671,17.9699221805,61.3157816195,39.7829451705,21.532836449
 01/14  09:00:00,23.22142502,1.43648884697,0.0,0.0,3.66783283761,18.1171033345,61.4178439111,40.7349205503,20.6829233608
 01/14  10:00:00,20.3602145612,1.39891022861,0.0,0.0,3.10526160149,15.8560427302,57.5117948535,39.3786119123,18.1331829412
 01/14  11:00:00,17.399929931,1.35525230156,0.0,0.0,3.10526160149,12.9394160272,54.4520452714,38.018689277,16.4333559944
 01/14  12:00:00,17.5669193422,1.37506055897,0.0,0.0,3.10526160149,13.0865971812,52.0839506206,38.8377701514,13.2461804692
 01/14  13:00:00,17.4655902001,1.42091257093,0.0,0.0,3.10526160149,12.9394160272,52.1061923558,40.5598388334,11.5463535224
 01/14  14:00:00,17.0595222724,1.45638810522,0.0,0.0,3.10526160149,12.4978725653,52.1390809619,41.8675976496,10.2714833123
 01/14  15:00:00,16.9297653205,1.47381230727,0.0,0.0,3.10526160149,12.3506914113,51.6217537974,42.6251406952,8.99661310224
 01/14  16:00:00,18.3248368082,1.50387434168,0.0,0.0,4.02872759285,12.7922348732,54.0766458628,43.8051625504,10.2714833123
 01/14  17:00:00,27.4677112183,1.41072869776,0.0,0.0,6.50191812146,17.7693977319,53.0410402308,41.0697299717,11.9713102591
 01/14  18:00:00,38.1694009441,1.31044461463,0.0,0.0,8.38069375907,23.1212625696,53.8337667894,38.0378459001,15.7959208894
 01/14  19:00:00,40.3996596558,1.27980383013,0.0,0.0,10.6415932552,23.1212625696,56.0170244684,37.4588847905,18.5581396779
 01/14  20:00:00,39.4952949895,1.34471714209,0.0,0.0,12.3080778603,20.4854999863,57.4084797588,39.7002535543,17.7082262045
 01/14  21:00:00,39.1199261036,1.40946914941,0.0,0.0,12.456681583,19.8967753704,58.0939579747,41.8730803487,16.2208776261
 01/14  22:00:00,33.7753082791,1.5283523469,0.0,0.0,9.18739968257,17.702556249,59.1387885245,45.8926080553,13.2461804692
 01/14  23:00:00,27.0010282507,1.68938488023,0.0,0.0,5.91811778209,14.0365255879,62.7004647945,51.1541112721,11.5463535224
 01/14  24:00:00,21.3200278768,1.90489357771,0.0,0.0,3.54045821811,10.5176760807,64.8667121248,58.4198394427,6.44687268207
 01/15  01:00:00,17.8556824333,2.14380368995,0.0,0.0,2.55330491699,7.80157382632,68.7170736291,66.7310367531,1.98603687601
 01/15  02:00:00,17.4289757112,2.30582158378,0.0,0.0,2.55330491699,7.21284921042,73.6917359401,72.5559909713,1.13574496884
 01/15  03:00:00,17.2406086746,2.41181685513,0.0,0.0,2.55330491699,6.91848690247,76.7326465881,76.2349427746,0.497703813437
 01/15  04:00:00,17.2008152536,2.51920458813,0.0,0.0,2.55330491699,6.7713057485,80.5770764662,80.0793665006,0.497709965569
 01/15  05:00:00,19.3435451433,2.58544103003,0.0,0.0,3.82705111198,7.57405300124,83.5840217003,82.4481277561,1.13589394418
 01/15  06:00:00,23.8515020453,2.55478547009,0.0,0.0,6.02426329834,9.91545327661,87.3106978239,81.2809318039,6.02976601999
 01/15  07:00:00,29.0747383713,2.45977071595,0.0,0.0,6.51253267309,14.7454349813,98.2124518219,77.9243479457,20.2881038761
 01/15  08:00:00,29.0825703618,2.42049943357,0.0,0.0,6.01364874671,17.9699221805,98.1629498541,76.5978653971,21.565084457
 01/15  09:00:00,23.9920761162,2.20713994316,0.0,0.0,3.66783283761,18.1171033345,89.2047209348,68.4908394988,20.7138814361
 01/15  10:00:00,20.9707282723,2.00942393979,0.0,0.0,3.10526160149,15.8560427302,79.1473713227,60.9871000656,18.160271257
 01/15  11:00:00,18.0824011132,2.03772348373,0.0,0.0,3.10526160149,12.9394160272,77.9399995801,61.4821351094,16.4578644706
 01/15  12:00:00,18.208616714,2.01675793071,0.0,0.0,3.10526160149,13.0865971812,74.0100218041,60.744170058,13.2658517462
 01/15  13:00:00,18.0028105487,1.95813291948,0.0,0.0,3.10526160149,12.9394160272,70.307039557,58.7435945972,11.5634449598
 01/15  14:00:00,17.493445734,1.8903115668,0.0,0.0,3.10526160149,12.4978725653,66.5385250297,56.2518851597,10.28663987
 01/15  15:00:00,17.2506811005,1.79472808735,0.0,0.0,3.10526160149,12.3506914113,62.1962738725,53.1864390922,9.00983478022
 01/15  16:00:00,18.4060041613,1.5850416948,0.0,0.0,4.02872759285,12.7922348732,56.8735375405,46.5868976705,10.28663987
 01/15  17:00:00,26.7115524477,1.54740326041,0.0,0.0,6.50191812146,17.7693977319,57.4599073734,45.470860717,11.9890466564
 01/15  18:00:00,38.2904821083,1.43152577882,0.0,0.0,8.38069375907,23.1212625696,57.7025412315,41.8830793057,15.8194619258
 01/15  19:00:00,40.3648196668,1.24496384112,0.0,0.0,10.6415932552,23.1212625696,54.4921383481,35.9062653945,18.5858729536
 01/15  20:00:00,39.3614030967,1.21082524926,0.0,0.0,12.3080778603,20.4854999863,52.5111479335,34.776478373,17.7346695604
 01/15  21:00:00,38.9387807478,1.22832379361,0.0,0.0,12.456681583,19.8967753704,51.5555736464,35.3105100241,16.2450636224
 01/15  22:00:00,33.5240833504,1.27712741821,0.0,0.0,9.18739968257,17.702556249,50.0529610723,36.7871093261,13.2658517462
 01/15  23:00:00,26.7290880304,1.41744465985,0.0,0.0,5.91811778209,14.0365255879,52.7247566251,41.1613116653,11.5634449598
 01/15  24:00:00,20.9787827078,1.56364840866,0.0,0.0,3.54045821811,10.5176760807,52.1761636061,45.7199390055,6.45622460064
 01/16  01:00:00,17.4116761896,1.69979744621,0.0,0.0,2.55330491699,7.80157382632,51.936902702,49.9483232324,1.98857946964
 01/16  02:00:00,16.882008486,1.75885435853,0.0,0.0,2.55330491699,7.21284921042,52.8903365973,51.7533270538,1.13700954343
 01/16  03:00:00,16.6301770452,1.8013852257,0.0,0.0,2.55330491699,6.91848690247,53.552005142,53.0539857087,0.498019433233
 01/16  04:00:00,16.5490387634,1.86742809792,0.0,0.0,2.55330491699,6.7713057485,55.8569145638,55.3588891623,0.498025401574
 01/16  05:00:00,18.6120020054,1.85389789211,0.0,0.0,3.82705111198,7.57405300124,55.9844279003,54.8472738309,1.13715406944
 01/16  06:00:00,23.0543353814,1.75761880615,0.0,0.0,6.02426329834,9.91545327661,57.6795195183,51.6412848194,6.03823469889
 01/16  07:00:00,28.2454280919,1.63046043652,0.0,0.0,6.51253267309,14.7454349813,67.9723873565,47.6548861256,20.3175012309
 01/16  08:00:00,28.2657218166,1.60365088834,0.0,0.0,6.01364874671,17.9699221805,68.4536230748,46.8572707578,21.596352317
 01/16  09:00:00,23.4730875436,1.68815137056,0.0,0.0,3.66783283761,18.1171033345,70.3451005934,49.6012020241,20.7438985694
 01/16  10:00:00,20.4197477796,1.45844344705,0.0,0.0,3.10526160149,15.8560427302,60.6195689136,42.433032665,18.1865362486
 01/16  11:00:00,17.4410694617,1.39639183229,0.0,0.0,3.10526160149,12.9394160272,56.8147636017,40.3331355672,16.4816280345
 01/16  12:00:00,17.3580084004,1.16614961711,0.0,0.0,3.10526160149,13.0865971812,46.7119204188,33.4269952858,13.2849251329
 01/16  13:00:00,17.0663209559,1.02164332666,0.0,0.0,3.10526160149,12.9394160272,40.8844995149,29.3044825961,11.5800169188
 01/16  14:00:00,16.5384855321,0.935351364854,0.0,0.0,3.10526160149,12.4978725653,37.1184362452,26.817100487,10.3013357582
 01/16  15:00:00,16.3235784799,0.867625466722,0.0,0.0,3.10526160149,12.3506914113,33.7840890834,24.7614344859,9.02265459755
 01/16  16:00:00,17.7857754377,0.964812971118,0.0,0.0,4.02872759285,12.7922348732,37.984474409,27.6831386508,10.3013357582
 01/16  17:00:00,26.1366382292,0.972489041954,0.0,0.0,6.50191812146,17.7693977319,39.9206811329,27.9144371606,12.0062439723
 01/16  18:00:00,37.6979719082,0.839015578793,0.0,0.0,8.38069375907,23.1212625696,39.6335902769,23.7913028227,15.8422874542
 01/16  19:00:00,39.8673942729,0.747538447266,0.0,0.0,10.6415932552,23.1212625696,39.5653594181,20.952596116,18.6127633022
 01/16  20:00:00,38.9320515118,0.7814736644,0.0,0.0,12.3080778603,20.4854999863,39.6736380707,21.9133288756,17.7603091951
 01/16  21:00:00,38.5317609544,0.821304000166,0.0,0.0,12.456681583,19.8967753704,39.3188114943,23.0502969865,16.2685145077
 01/16  22:00:00,33.1239191946,0.876963262382,0.0,0.0,9.18739968257,17.702556249,37.9529528657,24.6680277328,13.2849251329
 01/16  23:00:00,26.3170616988,1.00541832828,0.0,0.0,5.91811778209,14.0365255879,40.0858675643,28.5058506455,11.5800169188
 01/16  24:00:00,20.5617346754,1.14660037624,0.0,0.0,3.54045821811,10.5176760807,39.1925892574,32.7272969811,6.46529227632
 01/17  01:00:00,16.9860048926,1.27412614919,0.0,0.0,2.55330491699,7.80157382632,38.5167363863,36.5256930371,1.99104334925
 01/17  02:00:00,16.4539431543,1.3307890268,0.0,0.0,2.55330491699,7.21284921042,39.3183095929,38.1800749125,1.1382346804
