Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 01/17  03:00:00,16.1989233158,1.37013149637,0.0,0.0,2.55330491699,6.91848690247,39.8431162401,39.3447910525,0.498325187596
 01/17  04:00:00,16.0840704012,1.40245973574,0.0,0.0,2.55330491699,6.7713057485,40.8144758172,40.3161448471,0.498330970073
 01/17  05:00:00,18.166448601,1.40834448778,0.0,0.0,3.82705111198,7.57405300124,41.6135455427,40.475170836,1.13837470673
 01/17  06:00:00,22.6475710536,1.35085447842,0.0,0.0,6.02426329834,9.91545327661,44.7395997834,38.6931633298,6.04643645353
 01/17  07:00:00,27.8524871931,1.2375195378,0.0,0.0,6.51253267309,14.7454349813,55.5666980467,35.2207294763,20.3459685704
 01/17  08:00:00,28.0653198005,1.20971950985,0.0,0.0,6.01364874671,18.163451543,56.0191629613,34.3925321919,21.6266307694
 01/17  09:00:00,24.7991897148,1.56783997301,0.0,0.0,4.35151303671,18.8798367041,59.0338372019,38.2608713306,20.7729658714
 01/17  10:00:00,21.9581035249,1.55038562361,0.0,0.0,3.78894180059,16.6187760998,55.2630761771,37.0511060392,18.2119701379
 01/17  11:00:00,18.7971148111,1.30602361299,0.0,0.0,3.78894180059,13.7021493968,45.8235048551,29.3188652066,16.5046396486
 01/17  12:00:00,18.8372622209,1.19898986894,0.0,0.0,3.78894180059,13.8493305508,39.5831354513,26.2797404702,13.3033949811
 01/17  13:00:00,18.5620690292,1.23423789536,0.0,0.0,3.69398621738,13.6338449159,38.9688588657,27.3727943739,11.5960644918
 01/17  14:00:00,18.3451851322,1.2956373963,0.0,0.0,3.78894180059,13.2606059349,39.5835824529,29.2680158282,10.3155666248
 01/17  15:00:00,18.021840939,1.11947435707,0.0,0.0,3.78894180059,13.1134247809,33.2349230464,24.1998542886,9.03506875777
 01/17  16:00:00,19.3271103072,1.05973427197,0.0,0.0,4.71240779196,13.5549682428,32.7868455696,22.4712789448,10.3155666248
 01/17  17:00:00,27.6515691703,1.04100641436,0.0,0.0,7.18559832057,18.5321311015,33.8559424181,21.833045304,12.0228971141
 01/17  18:00:00,37.7724507717,0.719965079816,0.0,0.0,8.38069375907,23.3147919321,36.1874992795,20.3231085644,15.8643907151
 01/17  19:00:00,39.7991502529,0.679294427223,0.0,0.0,10.6415932552,23.1212625696,37.7303451354,19.0915423752,18.6388027602
 01/17  20:00:00,38.8960377883,0.745459940925,0.0,0.0,12.3080778603,20.4854999863,38.8330421277,21.0479046121,17.7851375155
 01/17  21:00:00,38.552934411,0.842477456809,0.0,0.0,12.456681583,19.8967753704,40.2950513504,24.003828013,16.2912233374
 01/17  22:00:00,33.1965787986,0.949622866378,0.0,0.0,9.18739968257,17.702556249,40.5418168429,27.2384218618,13.3033949811
 01/17  23:00:00,26.4985921836,1.18694881304,0.0,0.0,5.91811778209,14.0365255879,46.31352449,34.7174599983,11.5960644918
 01/17  24:00:00,20.8914318539,1.47629755479,0.0,0.0,3.54045821811,10.5176760807,50.7336953043,44.2596222806,6.47407302379
 01/18  01:00:00,17.3982367042,1.68635796084,0.0,0.0,2.55330491699,7.80157382632,53.1274575335,51.1340297495,1.993427784
 01/18  02:00:00,16.9563011756,1.83314704812,0.0,0.0,2.55330491699,7.21284921042,57.1660662502,56.0266462335,1.13942001671
 01/18  03:00:00,16.7735263468,1.94473452733,0.0,0.0,2.55330491699,6.91848690247,60.23895479,59.740333804,0.498620985957
 01/18  04:00:00,16.7436338992,2.06202323371,0.0,0.0,2.55330491699,6.7713057485,64.2522894026,63.7536628221,0.498626580558
 01/18  05:00:00,18.9791782138,2.22107410057,0.0,0.0,3.82705111198,7.57405300124,70.8527155758,69.7131600812,1.13955549459
 01/18  06:00:00,23.5949842797,2.29826770447,0.0,0.0,6.02426329834,9.91545327661,78.9613912492,72.9070223933,6.05436885586
 01/18  07:00:00,28.913895117,2.29892746164,0.0,0.0,6.51253267309,14.7454349813,93.6583313467,73.2848338817,20.373497465
 01/18  08:00:00,29.2609768414,2.40537655076,0.0,0.0,6.01364874671,18.163451543,98.8755480718,77.2196372244,21.6559108474
 01/18  09:00:00,25.9862116496,2.75486190787,0.0,0.0,4.35151303671,18.8798367041,102.772778771,81.9717040369,20.8010747341
 01/18  10:00:00,22.9695706327,2.5618527314,0.0,0.0,3.78894180059,16.6187760998,92.6533392865,74.4167738938,18.2365653927
 01/18  11:00:00,19.8693470973,2.37825589921,0.0,0.0,3.78894180059,13.7021493968,84.1400113121,67.6131188139,16.5268924982
 01/18  12:00:00,19.9026125643,2.26434021237,0.0,0.0,3.78894180059,13.8493305508,76.8895558571,63.5683000362,13.3212558209
 01/18  13:00:00,19.4581235872,2.13029245335,0.0,0.0,3.69398621738,13.6338449159,70.6208447351,59.0092618087,11.6115829264
 01/18  14:00:00,19.0911724092,2.04162467324,0.0,0.0,3.78894180059,13.2606059349,66.4015956383,56.0722673828,10.3293282555
 01/18  15:00:00,18.8505245234,1.94815794151,0.0,0.0,3.78894180059,13.1134247809,62.0865300082,53.0394564237,9.04707358454
 01/18  16:00:00,20.2023924991,1.93501646383,0.0,0.0,4.71240779196,13.5549682428,63.096972205,52.7676439495,10.3293282555
 01/18  17:00:00,28.5929682033,1.98240544732,0.0,0.0,7.18559832057,18.5321311015,66.3125385574,54.2735374074,12.03900115
 01/18  18:00:00,38.7963441524,1.74385846053,0.0,0.0,8.38069375907,23.3147919321,71.2096790016,55.3239138389,15.8857651627
 01/18  19:00:00,40.8470790608,1.72722323508,0.0,0.0,10.6415932552,23.1212625696,73.3219019,54.6579182836,18.6639836164
 01/18  20:00:00,39.9798145868,1.8292367394,0.0,0.0,12.3080778603,20.4854999863,75.9530206577,58.1438734886,17.8091471691
 01/18  21:00:00,39.6866210928,1.97616413857,0.0,0.0,12.456681583,19.8967753704,79.6635735381,63.3503901517,16.3131833864
 01/18  22:00:00,34.411167443,2.16421151078,0.0,0.0,9.18739968257,17.702556249,83.339369735,70.0181139141,13.3212558209
 01/18  23:00:00,27.7262238073,2.41458043676,0.0,0.0,5.91811778209,14.0365255879,90.443580612,78.8319976856,11.6115829264
 01/18  24:00:00,22.1041667285,2.68903242933,0.0,0.0,3.54045821811,10.5176760807,95.1505797228,88.66801548,6.48256424273
 01/19  01:00:00,18.6397835616,2.92790481818,0.0,0.0,2.55330491699,7.80157382632,99.1951517165,97.1994196501,1.99573206648
 01/19  02:00:00,18.1646553357,3.04150120826,0.0,0.0,2.55330491699,7.21284921042,102.212327776,101.071762575,1.14056520115
 01/19  03:00:00,17.9563258786,3.12753405912,0.0,0.0,2.55330491699,6.91848690247,104.488367823,103.989461082,0.498906740692
 01/19  04:00:00,17.9296096434,3.24799897795,0.0,0.0,2.55330491699,6.7713057485,108.986651415,108.48773927,0.498912145473
 01/19  05:00:00,20.0759779667,3.31787385346,0.0,0.0,3.82705111198,7.57405300124,112.25986775,111.119171667,1.14069608334
 01/19  06:00:00,24.5884492772,3.28707873327,0.0,0.00465396874473,6.02426329834,9.91545327661,115.949248056,109.887218498,6.06202955758
 01/19  07:00:00,29.8540483058,3.18817446427,0.0,0.0509061862227,6.51253267309,14.7454349813,126.601404743,106.20132498,20.4000797629
 01/19  08:00:00,30.1100748391,3.17899202473,0.0,0.0754825237301,6.01364874671,18.163451543,127.184806597,105.500622717,21.6841838802
 01/19  09:00:00,26.4619566482,3.22669888092,0.0,0.00390802549121,4.35151303671,18.8798367041,120.747380712,99.9191638784,20.8282168333
 01/19  10:00:00,23.3158585507,2.90814064945,0.0,0.0,3.78894180059,16.6187760998,105.373846015,87.1135312852,18.2603147295
 01/19  11:00:00,20.1012175035,2.61012630536,0.0,0.0,3.78894180059,13.7021493968,92.0786147414,75.530234748,16.5483799934
 01/19  12:00:00,20.0298156554,2.39154330346,0.0,0.0,3.78894180059,13.8493305508,80.7821965109,67.4436941478,13.3385023631
 01/19  13:00:00,19.4811675915,2.15333645766,0.0,0.0,3.69398621738,13.6338449159,70.6407637515,59.0141961245,11.626567627
 01/19  14:00:00,19.0015825522,1.95203481631,0.0,0.0,3.78894180059,13.2606059349,62.4702170977,52.1276005229,10.3426165749
 01/19  15:00:00,18.735039868,1.83267328614,0.0,0.0,3.78894180059,13.1134247809,57.4779466607,48.419281138,9.05866552275
 01/19  16:00:00,20.0827386921,1.81536265687,0.0,0.0,4.71240779196,13.5549682428,58.2800300845,47.9374135096,10.3426165749
 01/19  17:00:00,28.4326022837,1.82203952777,0.0,0.0,7.18559832057,18.5321311015,60.0511452725,47.9965939615,12.054551311
 01/19  18:00:00,38.6048079907,1.55232229881,0.0,0.0,8.38069375907,23.3147919321,64.284173338,48.3777688706,15.9064044673
 01/19  19:00:00,40.6430721097,1.52321628402,0.0,0.0,10.6415932552,23.1212625696,66.1870831993,47.4987847858,18.6882984136
 01/19  20:00:00,39.7294548179,1.57887697043,0.0,0.0,12.3080778603,20.4854999863,67.0053701445,49.173039099,17.8323310455
 01/19  21:00:00,39.3622354019,1.65177844768,0.0,0.0,12.456681583,19.8967753704,67.7254019138,51.3910137624,16.3343881514
 01/19  22:00:00,33.9929794587,1.7460235265,0.0,0.0,9.18739968257,17.702556249,67.6569324526,54.3184300895,13.3385023631
 01/19  23:00:00,27.2396160974,1.92797272688,0.0,0.0,5.91811778209,14.0365255879,71.9221372349,60.2955696079,11.626567627
 01/19  24:00:00,21.544066592,2.12893229289,0.0,0.0,3.54045821811,10.5176760807,73.5294838694,67.0387204508,6.49076341853
 01/20  01:00:00,18.0470990923,2.33522034894,0.0,0.0,2.55330491699,7.80157382632,76.1688467952,74.1708912821,1.99795551304
 01/20  02:00:00,17.575796287,2.45264215958,0.0,0.0,2.55330491699,7.21284921042,79.3523328707,78.2106629764,1.14166989437
 01/20  03:00:00,17.3492060551,2.52041423568,0.0,0.0,2.55330491699,6.91848690247,80.9278114504,80.4286290833,0.499182367155
 01/20  04:00:00,17.2545335618,2.5729228963,0.0,0.0,2.55330491699,6.7713057485,82.6442621018,82.1450745216,0.499187580234
 01/20  05:00:00,19.35904348,2.60093936678,0.0,0.0,3.82705111198,7.57405300124,84.170321724,83.0285255888,1.14179613521
 01/20  06:00:00,23.8100954452,2.51337886994,0.0,0.0,6.02426329834,9.91545327661,85.7156702942,79.6462540033,6.06941629089
 01/20  07:00:00,28.9872865429,2.37231888756,0.0,0.0,6.51253267309,14.7454349813,95.01675043,74.5910428374,20.4257075926
 01/20  08:00:00,29.2205203827,2.36492009199,0.0,0.0,6.01364874671,18.163451543,95.9386754755,74.2272339807,21.7114414948
 01/20  09:00:00,25.9456820215,2.71433227973,0.0,0.0,4.35151303671,18.8798367041,99.6845775211,78.8301933899,20.8543841312
 01/20  10:00:00,23.0347252218,2.62700732057,0.0,0.0,3.78894180059,16.6187760998,93.1835924098,74.9003812946,18.2832111152
 01/20  11:00:00,20.0677877571,2.57669655896,0.0,0.0,3.78894180059,13.7021493968,89.1350969795,72.5660012086,16.5690957709
 01/20  12:00:00,20.0963858297,2.45811347777,0.0,0.0,3.78894180059,13.8493305508,81.3934696787,68.0383401784,13.3551295003
 01/20  13:00:00,19.7112331896,2.38340205578,0.0,0.0,3.69398621738,13.6338449159,77.1328578411,65.4918436851,11.641014156
 01/20  14:00:00,19.1208422438,2.07129450792,0.0,0.0,3.78894180059,13.2606059349,65.1198543236,54.7644266759,10.3554276478
 01/20  15:00:00,18.743307744,1.84094116206,0.0,0.0,3.78894180059,13.1134247809,56.3293575783,47.2595164388,9.06984113955
 01/20  16:00:00,19.9946034667,1.7272274315,0.0,0.0,4.71240779196,13.5549682428,54.0921809202,43.7367532724,10.3554276478
 01/20  17:00:00,28.3675073807,1.75694462472,0.0,0.0,7.18559832057,18.5321311015,57.1242745329,45.0547315408,12.0695429921
 01/20  18:00:00,38.4674647822,1.41497909029,0.0,0.0,8.38069375907,23.3147919321,58.7560956201,42.8297931034,15.9263025168
 01/20  19:00:00,40.4061621975,1.28630637182,0.0,0.0,10.6415932552,23.1212625696,57.2122138092,38.5004738579,18.7117399513
 01/20  20:00:00,39.4777303596,1.32715251214,0.0,0.0,12.3080778603,20.4854999863,57.5836501314,39.7289678523,17.8546822791
 01/20  21:00:00,39.0968519587,1.38639500448,0.0,0.0,12.456681583,19.8967753704,57.8661313872,41.5113000343,16.3548313528
 01/20  22:00:00,33.7136862496,1.46673031743,0.0,0.0,9.18739968257,17.702556249,57.3161576333,43.961028133,13.3551295003
 01/20  23:00:00,26.9455473587,1.63390398821,0.0,0.0,5.91811778209,14.0365255879,60.9344812719,49.2934671159,11.641014156
 01/20  24:00:00,21.2252164839,1.81008218472,0.0,0.0,3.54045821811,10.5176760807,61.4665400299,54.9678719068,6.4986681231
 01/21  01:00:00,17.6750224022,1.96314365881,0.0,0.0,2.55330491699,7.80157382632,61.8839849382,59.8838874743,2.00009746389
 01/21  02:00:00,17.1702230379,2.04706891045,0.0,0.0,2.55330491699,7.21284921042,63.6679571808,62.5252234117,1.14273376902
 01/21  03:00:00,16.930366597,2.1015747775,0.0,0.0,2.55330491699,6.91848690247,64.7324871966,64.2330394129,0.499447783696
 01/21  04:00:00,16.7795052042,2.09789453871,0.0,0.0,2.55330491699,6.7713057485,64.2863835009,63.7869306977,0.499452803257
 01/21  05:00:00,18.8329321743,2.07482806104,0.0,0.0,3.82705111198,7.57405300124,63.9557889055,62.8129335811,1.14285532443
 01/21  06:00:00,23.307719353,2.0110027778,0.0,0.0,6.02426329834,9.91545327661,66.8164423401,60.7399154709,6.07652686916
 01/21  07:00:00,28.464591053,1.84962339769,0.0,0.0,6.51253267309,14.7454349813,75.7469797791,55.2966064137,20.4503733654
 01/21  08:00:00,28.4596690216,1.79759809331,0.0,0.0,6.01364874671,17.9699221805,75.5174424943,53.779766875,21.7376756193
 01/21  09:00:00,23.4849605857,1.70002441264,0.0,0.0,3.66783283761,18.1171033345,71.4949201266,50.615351248,20.8795688786
 01/21  10:00:00,20.4679744023,1.50667006971,0.0,0.0,3.10526160149,15.8560427302,62.2245781719,43.9193304028,18.3052477691
 01/21  11:00:00,17.5298542093,1.48517657986,0.0,0.0,3.10526160149,12.9394160272,59.3838946617,42.7948609659,16.5890336959
 01/21  12:00:00,17.6623444737,1.47048569041,0.0,0.0,3.10526160149,13.0865971812,55.6434398355,42.272307527,13.3711323085
 01/21  13:00:00,17.3850335394,1.34035591016,0.0,0.0,3.10526160149,12.9394160272,49.905548622,38.2506303867,11.6549182353
 01/21  14:00:00,16.7060397098,1.10290554256,0.0,0.0,3.10526160149,12.4978725653,41.4478227388,31.0800650585,10.3677576803
 01/21  15:00:00,16.6073619865,1.15140897331,0.0,0.0,3.10526160149,12.3506914113,41.4922405012,32.4116433758,9.08059712539
 01/21  16:00:00,18.0152356225,1.19427315596,0.0,0.0,4.02872759285,12.7922348732,44.2272944214,33.8595367411,10.3677576803
 01/21  17:00:00,26.2824894799,1.11834029261,0.0,0.0,6.50191812146,17.7693977319,43.7974646382,31.7134928846,12.0839717536
 01/21  18:00:00,37.8829861506,1.02402982117,0.0,0.0,8.38069375907,23.1212625696,44.8774022448,28.9319488264,15.9454534184
 01/21  19:00:00,40.1339067054,1.01405087977,0.0,0.0,10.6415932552,23.1212625696,47.5953635759,28.8610622885,18.7343012874
 01/21  20:00:00,39.3472541922,1.1966763448,0.0,0.0,12.3080778603,20.4854999863,52.8725151538,34.9963209031,17.8761942508
 01/21  21:00:00,39.111605902,1.40114894782,0.0,0.0,12.456681583,19.8967753704,58.4240081742,42.0495012375,16.3745069367
 01/21  22:00:00,33.832528048,1.58557211578,0.0,0.0,9.18739968257,17.702556249,61.7710186279,48.3998863194,13.3711323085
 01/21  23:00:00,27.213159291,1.9015159205,0.0,0.0,5.91811778209,14.0365255879,71.194002782,59.5390845467,11.6549182353
 01/21  24:00:00,21.6977884128,2.28265411368,0.0,0.0,3.54045821811,10.5176760807,79.9651713366,73.4588953211,6.50627601552
 01/22  01:00:00,18.3399898424,2.62811109897,0.0,0.0,2.55330491699,7.80157382632,88.2687129646,86.2665556812,2.00215728335
 01/22  02:00:00,17.9944655145,2.87131138703,0.0,0.0,2.55330491699,7.21284921042,96.5119007767,95.3681442669,1.1437565098
 01/22  03:00:00,17.8520601397,3.02326832023,0.0,0.0,2.55330491699,6.91848690247,101.330562668,100.830859756,0.49970291169
 01/22  04:00:00,17.8378503898,3.15623972426,0.0,0.0,2.55330491699,6.7713057485,106.077921071,105.578213335,0.499707735984
 01/22  05:00:00,20.068847378,3.31074326476,0.0,0.0,3.82705111198,7.57405300124,112.616542182,111.472668845,1.14387333736
 01/22  06:00:00,24.7039736118,3.40725703659,0.0,0.0,6.02426329834,9.91545327661,121.51539408,115.432034892,6.08335918756
 01/22  07:00:00,29.9410331567,3.32606550133,0.0,0.0,6.51253267309,14.7454349813,132.818626426,112.344556648,20.4740697776
 01/22  08:00:00,29.9446438186,3.28257289039,0.0,0.0,6.01364874671,17.9699221805,132.430397203,110.667518718,21.7628784846
 01/22  09:00:00,24.9590374811,3.174101308,0.0,0.0,3.66783283761,18.1171033345,127.519460738,106.615697121,20.9037636171
 01/22  10:00:00,21.8813777672,2.92007343463,0.0,0.0,3.10526160149,15.8560427302,115.358347414,97.0319292483,18.3264181653
 01/22  11:00:00,18.7654725119,2.72079488251,0.0,0.0,3.10526160149,12.9394160272,106.168513939,89.5603260748,16.6081878639
 01/22  12:00:00,18.739678668,2.54781988478,0.0,0.0,3.10526160149,13.0865971812,96.8266593697,83.4401533211,13.3865060486
 01/22  13:00:00,18.4030101459,2.35833251669,0.0,0.0,3.10526160149,12.9394160272,88.3230832366,76.6548074894,11.6682757472
 01/22  14:00:00,17.7759093866,2.17277521936,0.0,0.0,3.10526160149,12.4978725653,80.2976653849,69.9180623638,10.3796030211
 01/22  15:00:00,17.5154413101,2.05948829694,0.0,0.0,3.10526160149,12.3506914113,75.2993055507,66.2083752557,9.09093029499
 01/22  16:00:00,18.8438533208,2.02289085428,0.0,0.0,4.02872759285,12.7922348732,75.5466728674,65.1670698463,10.3796030211
 01/22  17:00:00,27.2049190789,2.04076989169,0.0,0.0,6.50191812146,17.7693977319,77.6894202401,65.5915869176,12.0978333226
 01/22  18:00:00,38.9072114568,2.04825512735,0.0,0.0,8.38069375907,23.1212625696,81.7177174265,65.7538659257,15.9638515008
 01/22  19:00:00,41.1260492709,2.0061934452,0.0,0.0,10.6415932552,23.1212625696,83.318455288,64.5624795473,18.7559757407
 01/22  20:00:00,40.1959305027,2.04535265528,0.0,0.0,12.3080778603,20.4854999863,83.6239120929,65.727051503,17.89686059
 01/22  21:00:00,39.8107445601,2.10028760585,0.0,0.0,12.456681583,19.8967753704,83.6814566934,67.2880476172,16.3934090762
 01/22  22:00:00,34.4119788401,2.16502290788,0.0,0.0,9.18739968257,17.702556249,82.4838845962,69.0973785475,13.3865060486
 01/22  23:00:00,27.596683576,2.28504020548,0.0,0.0,5.91811778209,14.0365255879,84.3062845465,72.6380087994,11.6682757472
 01/22  24:00:00,21.8476682073,2.43253390818,0.0,0.0,3.54045821811,10.5176760807,83.9092535029,77.3956686601,6.5135848428
 01/23  01:00:00,18.2940096218,2.58213087841,0.0,0.0,2.55330491699,7.80157382632,84.4494206772,82.4452863172,2.00413436006
 01/23  02:00:00,17.7868436081,2.66368948063,0.0,0.0,2.55330491699,7.21284921042,86.2964898549,85.1517520413,1.14473781364
 01/23  03:00:00,17.5537967123,2.72500489286,0.0,0.0,2.55330491699,6.91848690247,87.6860352941,87.1860876185,0.499947675556
 01/23  04:00:00,17.4087026599,2.72709199439,0.0,0.0,2.55330491699,6.7713057485,87.3677433554,86.8677910525,0.499952302902
 01/23  05:00:00,19.459790041,2.70168592772,0.0,0.0,3.82705111198,7.57405300124,86.8781382158,85.7332883433,1.14484987252
 01/23  06:00:00,23.937666067,2.64094949176,0.0,0.0,6.02426329834,9.91545327661,89.7649719595,83.6750607359,6.08991122367
 01/23  07:00:00,29.0832647182,2.46829706287,0.0,0.0,6.51253267309,14.7454349813,98.0111537778,77.5143639656,20.4967898123
 01/23  08:00:00,29.2748181719,2.41921788127,0.0,0.0,6.01364874671,18.163451543,96.976244249,75.1892016219,21.7870426271
 01/23  09:00:00,25.9122887781,2.68093903637,0.0,0.0,4.35151303671,18.8798367041,98.1842868247,77.2573256428,20.9269611819
 01/23  10:00:00,23.0542361396,2.64651823831,0.0,0.0,3.78894180059,16.6187760998,93.1077970236,74.7610809891,18.3467160345
 01/23  11:00:00,20.0473105555,2.55621935734,0.0,0.0,3.78894180059,13.7021493968,87.6216856456,70.9951330429,16.6265526027
 01/23  12:00:00,20.0630155723,2.42474322035,0.0,0.0,3.78894180059,13.8493305508,79.4378160552,66.0365698872,13.4012461679
 01/23  13:00:00,19.5116999643,2.18386883047,0.0,0.0,3.69398621738,13.6338449159,69.2399875498,57.5589048138,11.6810827361
 01/23  14:00:00,18.9922445568,1.94269682085,0.0,0.0,3.78894180059,13.2606059349,59.2826975828,48.8917374206,10.3909601622
 01/23  15:00:00,18.7779308033,1.87556422143,0.0,0.0,3.78894180059,13.1134247809,55.6163341704,46.5154965822,9.10083758828
 01/23  16:00:00,20.0636947486,1.79631871336,0.0,0.0,4.71240779196,13.5549682428,54.5187183245,44.1277581624,10.3909601622
 01/23  17:00:00,27.4095139031,1.69178448054,0.0,0.0,7.18559832057,18.5321311015,53.0290713778,40.9179477837,12.111123594
 01/23  18:00:00,38.2922152336,1.2397295417,0.0,0.0,8.38069375907,23.3147919321,51.5071317076,35.5256403919,15.9814913157
 01/23  19:00:00,40.2615826276,1.14172680198,0.0,0.0,10.6415932552,23.1212625696,51.5183759178,32.7416190253,18.7767568925
 01/23  20:00:00,39.3559048453,1.20532699783,0.0,0.0,12.3080778603,20.4854999863,52.8729800066,34.9563048301,17.9166751766
 01/23  21:00:00,39.0059169461,1.29545999188,0.0,0.0,12.456681583,19.8967753704,54.4223782763,38.0108461026,16.4115321737
 01/23  22:00:00,33.7115343298,1.46457839763,0.0,0.0,9.18739968257,17.702556249,57.1913433492,43.7900971813,13.4012461679
 01/23  23:00:00,27.0600746587,1.74843128815,0.0,0.0,5.91811778209,14.0365255879,65.329952713,53.6488699769,11.6810827361
 01/23  24:00:00,21.405053885,1.98991958587,0.0,0.0,3.54045821811,10.5176760807,68.3830286639,61.8624362234,6.52059244049
 01/24  01:00:00,17.8740145174,2.16213577404,0.0,0.0,2.55330491699,7.80157382632,69.4467868729,67.4407587658,2.00602810708
 01/24  02:00:00,17.3848083994,2.26165427191,0.0,0.0,2.55330491699,7.21284921042,71.7258948347,70.580217445,1.14567738971
 01/24  03:00:00,17.1760392229,2.34724740341,0.0,0.0,2.55330491699,6.91848690247,73.7801685159,73.2799865131,0.500182002785
 01/24  04:00:00,17.1177280588,2.4361173933,0.0,0.0,2.55330491699,6.7713057485,76.9880452943,76.4878588627,0.50018643157
 01/24  05:00:00,19.2625786794,2.50447456618,0.0,0.0,3.82705111198,7.57405300124,80.4717875242,79.3260028835,1.14578464073
 01/24  06:00:00,23.8269921616,2.53027558639,0.0,0.0,6.02426329834,9.91545327661,86.8124880594,80.7163070212,6.09618103811
 01/24  07:00:00,29.1245864684,2.50961881309,0.0,0.0,6.51253267309,14.7454349813,100.974098702,80.4555719601,20.5185267419
 01/24  08:00:00,29.3765679477,2.52096765707,0.0,0.0,6.01364874671,18.163451543,102.633071834,80.822910943,21.8101608909
 01/24  09:00:00,25.922136576,2.69078683421,0.0,0.0,4.35151303671,18.8798367041,100.350646918,79.401492215,20.9491547032
 01/24  10:00:00,22.8714165671,2.46369866584,0.0,0.0,3.78894180059,16.6187760998,88.6010952452,70.2349598796,18.3661353656
 01/24  11:00:00,19.7109025692,2.21981137103,0.0,0.0,3.78894180059,13.7021493968,77.4643354973,60.8202130236,16.6441224736
 01/24  12:00:00,19.6570797621,2.01880741011,0.0,0.0,3.78894180059,13.8493305508,66.9395417212,53.52419342,13.4153483012
 01/24  13:00:00,19.2033518196,1.87552068576,0.0,0.0,3.69398621738,13.6338449159,60.6243348352,48.930999426,11.6933354092
 01/24  14:00:00,18.7851759823,1.73562824639,0.0,0.0,3.78894180059,13.2606059349,54.9145707732,44.512745033,10.4018257403
 01/24  15:00:00,18.4935299877,1.59116340582,0.0,0.0,3.78894180059,13.1134247809,49.0043970342,39.8940809629,9.1103160713
 01/24  16:00:00,19.8022468261,1.5348707909,0.0,0.0,4.71240779196,13.5549682428,48.5656337455,38.1638080052,10.4018257403
 01/24  17:00:00,27.2494006889,1.53167126624,0.0,0.0,7.18559832057,18.5321311015,50.0616687363,37.937830104,12.1238386322
 01/24  18:00:00,38.2848292649,1.23234357304,0.0,0.0,8.38069375907,23.3147919321,52.9414046222,36.9430369831,15.9983676391
 01/24  19:00:00,40.3190847396,1.19922891395,0.0,0.0,10.6415932552,23.1212625696,54.6631517927,35.8665132041,18.7966385886
 01/24  20:00:00,39.4395394563,1.28896160886,0.0,0.0,12.3080778603,20.4854999863,56.6648827219,38.7292505793,17.9356321426
 01/24  21:00:00,39.095138438,1.38468148376,0.0,0.0,12.456681583,19.8967753704,58.1753694805,41.7464986184,16.4288708621
 01/24  22:00:00,33.7657444952,1.51878856302,0.0,0.0,9.18739968257,17.702556249,59.5284072939,46.1130589927,13.4153483012
 01/24  23:00:00,27.0529539351,1.74131056457,0.0,0.0,5.91811778209,14.0365255879,65.2306235478,53.5372881386,11.6933354092
 01/24  24:00:00,21.3798712706,1.9647369715,0.0,0.0,3.54045821811,10.5176760807,67.4836971739,60.9564004405,6.52729673336
 01/25  01:00:00,17.8511948223,2.1393160789,0.0,0.0,2.55330491699,7.80157382632,68.5638793017,66.5560413395,2.00783796217
 01/25  02:00:00,17.3506523391,2.22749821162,0.0,0.0,2.55330491699,7.21284921042,70.3977936838,69.2512187243,1.14657495952
 01/25  03:00:00,17.1386726416,2.30988082211,0.0,0.0,2.55330491699,6.91848690247,72.4307888257,71.9303830017,0.500405823958
 01/25  04:00:00,17.0693622174,2.38775155187,0.0,0.0,2.55330491699,6.7713057485,75.1053859174,74.6049758647,0.500410052635
 01/25  05:00:00,19.1801670779,2.4220629646,0.0,0.0,3.82705111198,7.57405300124,77.0131628869,75.8664855217,1.14667736518
 01/25  06:00:00,23.671595802,2.37487922682,0.0,0.0,6.02426329834,9.91545327661,80.3476690457,74.2455022706,6.10216677511
 01/25  07:00:00,28.890645716,2.27567806065,0.0,0.0,6.51253267309,14.7454349813,91.4974717383,70.9581976083,20.53927413
 01/25  08:00:00,29.1374735521,2.28187326147,0.0,0.0,6.01364874671,18.163451543,93.0805040206,71.2482775909,21.8322264297
 01/25  09:00:00,25.8418481228,2.61049838104,0.0,0.0,4.35151303671,18.8798367041,95.8561584438,74.8858208354,20.9703376085
 01/25  10:00:00,23.0477317304,2.6400138291,0.0,0.0,3.78894180059,16.6187760998,93.1063348775,74.7216644698,18.3846704077
 01/25  11:00:00,19.977055099,2.48596390083,0.0,0.0,3.78894180059,13.7021493968,85.2862520752,68.6253598015,16.6608922736
 01/25  12:00:00,20.000673925,2.36240157305,0.0,0.0,3.78894180059,13.8493305508,77.2574568686,63.8286485963,13.4288082723
 01/25  13:00:00,19.6526162722,2.32478513836,0.0,0.0,3.69398621738,13.6338449159,74.1899404778,62.4849103396,11.7050301382
 01/25  14:00:00,19.3710171259,2.32146938993,0.0,0.0,3.78894180059,13.2606059349,72.654934338,62.2427378004,10.4121965376
 01/25  15:00:00,19.1358655779,2.23349899596,0.0,0.0,3.78894180059,13.1134247809,68.2302929959,59.1109300589,9.11936293709
 01/25  16:00:00,20.5146666029,2.24729056764,0.0,0.0,4.71240779196,13.5549682428,70.0610630996,59.6488665619,10.4121965376
 01/25  17:00:00,27.8998438753,2.18211445271,0.0,0.0,7.18559832057,18.5321311015,69.8758132855,57.7398386138,12.1359746717
 01/25  18:00:00,38.7634224693,1.71093677744,0.0,0.0,8.38069375907,23.3147919321,67.1807275974,51.166252124,16.0144754734
 01/25  19:00:00,40.7173761019,1.59752027623,0.0,0.0,10.6415932552,23.1212625696,66.5058806221,47.6902656809,18.8156149412
 01/25  20:00:00,39.7798006676,1.62922282022,0.0,0.0,12.3080778603,20.4854999863,66.8312103332,48.877484459,17.9537258742
 01/25  21:00:00,39.3628684918,1.65241153755,0.0,0.0,12.456681583,19.8967753704,66.0789960614,49.6335760545,16.4454200069
 01/25  22:00:00,33.9478313126,1.70087538037,0.0,0.0,9.18739968257,17.702556249,64.6135592253,51.1847509531,13.4288082723
 01/25  23:00:00,27.1544805249,1.84283715435,0.0,0.0,5.91811778209,14.0365255879,67.4908441906,55.7858140524,11.7050301382
 01/25  24:00:00,21.4145512777,1.99941697855,0.0,0.0,3.54045821811,10.5176760807,67.3971130205,60.8634172846,6.53369573599
 01/26  01:00:00,17.8562802616,2.14440151819,0.0,0.0,2.55330491699,7.80157382632,67.5636426508,65.5540792629,2.00956338787
 01/26  02:00:00,17.3280982384,2.20494411094,0.0,0.0,2.55330491699,7.21284921042,68.6281985978,67.4807683408,1.14743025703
 01/26  03:00:00,17.1067404346,2.27794861508,0.0,0.0,2.55330491699,6.91848690247,70.6632493884,70.1626303156,0.500619072765
 01/26  04:00:00,17.0248664139,2.34325574844,0.0,0.0,2.55330491699,6.7713057485,73.0093059566,72.5086828567,0.50062309986
 01/26  05:00:00,19.0995493,2.34144518674,0.0,0.0,3.82705111198,7.57405300124,73.5849702355,72.437442454,1.14752778152
 01/26  06:00:00,23.5298828438,2.23316626863,0.0,0.0,6.02426329834,9.91545327661,74.6634695736,68.5556029106,6.10786666302
 01/26  07:00:00,28.6819350041,2.06696734875,0.0,0.0,6.51253267309,14.7454349813,83.4770453962,62.918019563,20.5590258332
 01/26  08:00:00,28.0427693101,2.08000235279,0.0,0.0,6.01364874671,18.163451543,85.4415983042,63.5883655951,21.8532327091
 01/26  09:00:00,25.7081516225,2.47680188071,0.0,0.0,4.35151303671,18.8798367041,90.5973603068,69.6068566821,20.9905036247
 01/26  10:00:00,22.9132886387,2.50557073742,0.0,0.0,3.78894180059,16.6187760998,88.1707283916,69.7684127198,18.4023156719
 01/26  11:00:00,19.9452048601,2.45411366192,0.0,0.0,3.78894180059,13.7021493968,84.3763206093,67.6994635728,16.6768570365
 01/26  12:00:00,20.0441102847,2.40583793273,0.0,0.0,3.78894180059,13.8493305508,79.0927008848,65.6510787897,13.4416220951
 01/26  13:00:00,19.7086812046,2.38085007079,0.0,0.0,3.69398621738,13.6338449159,76.4269409644,64.7107775048,11.7161634596
 01/26  14:00:00,19.3937234402,2.34417570432,0.0,0.0,3.78894180059,13.2606059349,73.441879704,63.0198102209,10.4220694831
 01/26  15:00:00,19.2184397229,2.31607314102,0.0,0.0,3.78894180059,13.1134247809,71.2647762265,62.13680072,9.12797550651
 01/26  16:00:00,20.5753141773,2.30793814209,0.0,0.0,4.71240779196,13.5549682428,72.5097391935,62.0876697104,10.4220694831
 01/26  17:00:00,27.9053332132,2.18760379059,0.0,0.0,7.18559832057,18.5321311015,70.331393099,58.1838649805,12.1475281185
 01/26  18:00:00,38.803296575,1.7508108831,0.0,0.0,8.38069375907,23.3147919321,68.9150221575,52.8852121093,16.0298100482
 01/26  19:00:00,40.7394757815,1.61961995581,0.0,0.0,10.6415932552,23.1212625696,67.5957051064,48.7620247757,18.8336803307
 01/26  20:00:00,39.7719666455,1.62138879808,0.0,0.0,12.3080778603,20.4854999863,66.7984579121,48.827506899,17.970951013
 01/26  21:00:00,39.357494835,1.64703788083,0.0,0.0,12.456681583,19.8967753704,66.0908804875,49.6297057805,16.461174707
 01/26  22:00:00,33.9466243981,1.69966846593,0.0,0.0,9.18739968257,17.702556249,64.7305884974,51.2889664024,13.4416220951
 01/26  23:00:00,27.1455312692,1.83388789872,0.0,0.0,5.91811778209,14.0365255879,67.3564355032,55.6402720435,11.7161634596
 01/26  24:00:00,21.403889677,1.98875537783,0.0,0.0,3.54045821811,10.5176760807,67.1935850344,60.653797481,6.53978755339
 01/27  01:00:00,17.8894452502,2.17756650685,0.0,0.0,2.55330491699,7.80157382632,69.0699844121,67.0587805404,2.01120387172
 01/27  02:00:00,17.4001175666,2.27696343912,0.0,0.0,2.55330491699,7.21284921042,71.619870811,70.4716277823,1.14824302873
 01/27  03:00:00,17.1608598052,2.3320679857,0.0,0.0,2.55330491699,6.91848690247,72.7218150694,72.2209933833,0.500821686027
 01/27  04:00:00,17.0894354726,2.40782480714,0.0,0.0,2.55330491699,6.7713057485,75.4990543736,74.9982288635,0.500825510134
 01/27  05:00:00,19.1991129094,2.4410087961,0.0,0.0,3.82705111198,7.57405300124,77.4447349169,76.2963992789,1.14833563792
 01/27  06:00:00,23.6706310276,2.37391445242,0.0,0.0,6.02426329834,9.91545327661,80.1474151922,74.0341361773,6.11327901487
 01/27  07:00:00,28.9271987276,2.31223107228,0.0,0.0,6.51253267309,14.7454349813,92.9953960225,72.4176200195,20.577776003
 01/27  08:00:00,28.3956999074,2.43293295011,0.0,0.0,6.01364874671,18.163451543,98.9781928314,77.1050193232,21.8731735082
 01/27  09:00:00,26.1310857607,2.89973601891,0.0,0.0,4.35151303671,18.8798367041,107.579451254,86.5698044744,21.0096467799
 01/27  10:00:00,23.2846293514,2.87691145019,0.0,0.0,3.78894180059,16.6187760998,104.060306154,85.6412402217,18.4190659327
 01/27  11:00:00,20.372011265,2.88092006687,0.0,0.0,3.78894180059,13.7021493968,102.474242144,85.7822301099,16.6920120343
 01/27  12:00:00,20.5921712755,2.95389892351,0.0,0.0,3.78894180059,13.8493305508,101.64892614,88.1951401646,13.4537859749
 01/27  13:00:00,20.3195175986,2.99168646479,0.0,0.0,3.69398621738,13.6338449159,101.37038455,89.6436524738,11.7267320766
 01/27  14:00:00,20.0565526268,3.00700489085,0.0,0.0,3.78894180059,13.2606059349,100.425202792,89.9937611397,10.4314416528
 01/27  15:00:00,19.9151165935,3.01275001157,0.0,0.0,3.78894180059,13.1134247809,99.2533620762,90.1172108472,9.13615122903
 01/27  16:00:00,21.2758475053,3.00847147008,0.0,0.0,4.71240779196,13.5549682428,100.35125455,89.9198128977,10.4314416528
 01/27  17:00:00,28.7062790984,2.98854967574,0.0,0.0,7.18559832057,18.5321311015,101.683663847,89.525168296,12.1584955511
 01/27  18:00:00,39.6911473161,2.63866162425,0.0,0.0,8.38069375907,23.3147919321,102.488338471,86.4439716483,16.0443668224
 01/27  19:00:00,41.6670123526,2.54715652694,0.0,0.0,10.6415932552,23.1212625696,102.153928557,83.3030991498,18.8508294072
 01/27  20:00:00,40.7736630236,2.62308517621,0.0,0.0,12.3080778603,20.4854999863,104.18409579,86.1967933322,17.9873024581
 01/27  21:00:00,40.4101191085,2.69966215433,0.0,0.0,12.456681583,19.8967753704,105.487983634,89.0118533368,16.476130297
 01/27  22:00:00,35.0812973033,2.83434137113,0.0,0.0,9.18739968257,17.702556249,107.400657112,93.9468711369,13.4537859749
 01/27  23:00:00,28.3652139006,3.05357053007,0.0,0.0,5.91811778209,14.0365255879,113.599742588,101.873010512,11.7267320766
 01/27  24:00:00,22.6657894312,3.25065513209,0.0,0.0,3.54045821811,10.5176760807,115.364902508,108.819332127,6.54557038151
 01/28  01:00:00,19.2215271847,3.47124075009,0.0,0.0384076911703,2.55330491699,7.80157382632,118.906503593,116.893744667,2.01275892636
 01/28  02:00:00,18.9353493829,3.65311047079,0.0,0.159084784624,2.55330491699,7.21284921042,125.051519113,123.902506079,1.14901303368
 01/28  03:00:00,18.903240487,3.81286279205,0.0,0.261585875473,2.55330491699,6.91848690247,130.714164799,130.213151195,0.501013603717
 01/28  04:00:00,18.8976855185,3.89309983011,0.0,0.322975022856,2.55330491699,6.7713057485,133.825938284,133.324921061,0.5010172235
 01/28  05:00:00,21.1210946028,3.97379898788,0.0,0.389191501634,3.82705111198,7.57405300124,137.702570384,136.553469689,1.14910069515
 01/28  06:00:00,25.6423865055,3.92414170384,0.0,0.421528226415,6.02426329834,9.91545327661,140.641029716,134.522627487,6.11840222888
 01/28  07:00:00,30.823213356,3.77381258927,0.0,0.434433111428,6.51253267309,14.7454349813,149.28747752,128.691958432,20.5955190875
 01/28  08:00:00,29.8396085217,3.6607290068,0.0,0.409641920013,6.01364874671,17.9699221805,145.789085602,123.89704268,21.8920429217
 01/28  09:00:00,25.7829298369,3.64731751991,0.0,0.35067614388,3.66783283761,18.1171033345,143.6904004,122.662638995,21.027761405
 01/28  10:00:00,22.6282696081,3.42460793859,0.0,0.242357336971,3.10526160149,15.8560427302,132.933620999,114.49870477,18.4349162296
 01/28  11:00:00,19.7230446391,3.46815152252,0.0,0.210215487094,3.10526160149,12.9394160272,132.460254539,115.75390176,16.7063527792
 01/28  12:00:00,19.7743142731,3.41798305208,0.0,0.164472437712,3.10526160149,13.0865971812,127.225495364,113.760199055,13.4652963096
 01/28  13:00:00,19.5479830117,3.38993892225,0.0,0.113366460214,3.10526160149,12.9394160272,124.360086733,112.623353874,11.7367328591
 01/28  14:00:00,19.0755564406,3.3906855517,0.0,0.0817367217215,3.10526160149,12.4978725653,123.109722617,112.669412346,10.4403102713
 01/28  15:00:00,18.9150949448,3.3948592457,0.0,0.0642826858981,3.10526160149,12.3506914113,122.181602384,113.0377147,9.14388768349
 01/28  16:00:00,20.2865202808,3.40006011667,0.0,0.0654976975563,4.02872759285,12.7922348732,123.961418062,113.521107791,10.4403102713
 01/28  17:00:00,27.7188269162,3.35998573707,0.0,0.0875253251819,6.50191812146,17.7693977319,125.152082008,112.983208286,12.1688737218
 01/28  18:00:00,40.2758538948,3.28258193997,0.0,0.134315625435,8.38069375907,23.1212625696,126.531836634,110.473695149,16.0581414852
 01/28  19:00:00,42.4621375425,3.17777763195,0.0,0.164504084849,10.6415932552,23.1212625696,125.812050882,106.94499379,18.8670570922
 01/28  20:00:00,41.6426714936,3.276062939,0.0,0.216030707213,12.3080778603,20.4854999863,128.969391581,110.966616214,18.002775367
 01/28  21:00:00,41.3191696097,3.35365558831,0.0,0.255057067132,12.456681583,19.8967753704,130.403038873,113.912756525,16.4902823478
 01/28  22:00:00,36.0404954445,3.47944138601,0.0,0.314098126259,9.18739968257,17.702556249,132.147399407,118.682103097,13.4652963096
 01/28  23:00:00,29.3800545634,3.68862861623,0.0,0.379782576669,5.91811778209,14.0365255879,138.200276513,126.463543653,11.7367328591
 01/28  24:00:00,23.7464185128,3.89427315689,0.0,0.437011056734,3.54045821811,10.5176760807,140.432474794,133.881432286,6.55104250783
 01/29  01:00:00,20.2754523799,4.07426483109,0.0,0.489308805384,2.55330491699,7.80157382632,142.381066058,140.366837968,2.01422808973
 01/29  02:00:00,19.812479934,4.16211720617,0.0,0.52720860039,2.55330491699,7.21284921042,144.627503562,143.477763518,1.1497400436
 01/29  03:00:00,19.5163425958,4.16006567858,0.0,0.527485097765,2.55330491699,6.91848690247,143.463885858,142.962691089,0.501194768973
 01/29  04:00:00,19.3314161558,4.13279857099,0.0,0.517006919318,2.55330491699,6.7713057485,142.059480255,141.558282071,0.501198183168
 01/29  05:00:00,21.4145521127,4.13062961304,0.0,0.525818386352,3.82705111198,7.57405300124,142.601489297,141.45166657,1.14982272666
 01/29  06:00:00,25.904280411,4.07328113569,0.0,0.534282700139,6.02426329834,9.91545327661,145.594789095,139.471554306,6.12323478888
 01/29  07:00:00,31.0755058129,3.93141607975,0.0,0.529122077814,6.51253267309,14.7454349813,154.920428108,134.308178275,20.612249833
 01/29  08:00:00,30.1738534936,3.88327183931,0.0,0.521344059339,6.01364874671,17.9699221805,154.507158337,132.597322976,21.9098353617
 01/29  09:00:00,26.3220065001,4.01940064586,0.0,0.517669681175,3.66783283761,18.1171033345,158.711976056,137.667133921,21.0448421355
 01/29  10:00:00,23.5238575455,4.05182866492,0.0,0.510724547992,3.10526160149,15.8560427302,157.364851356,138.914989487,18.4498618688
 01/29  11:00:00,20.4636520431,3.95784825946,0.0,0.461126154192,3.10526160149,12.9394160272,151.848887472,135.129012448,16.7198750241
 01/29  12:00:00,20.3837778794,3.81456534281,0.0,0.377353753315,3.10526160149,13.0865971812,142.749709223,129.273559533,13.4761496904
 01/29  13:00:00,20.0097339212,3.67555531273,0.0,0.289500979301,3.10526160149,12.9394160272,135.526680059,123.780517214,11.7461628458
 01/29  14:00:00,19.4082401564,3.58893290427,0.0,0.216173084942,3.10526160149,12.4978725653,130.875207274,120.426534561,10.4486727123
 01/29  15:00:00,19.0083353129,3.42663828814,0.0,0.125744011571,3.10526160149,12.3506914113,123.863494807,114.712312228,9.1511825788
 01/29  16:00:00,20.2817183223,3.3812245467,0.0,0.0795313091015,4.02872759285,12.7922348732,124.484000632,114.03532792,10.4486727123
 01/29  17:00:00,27.7713479911,3.4131282914,0.0,0.086903845828,6.50191812146,17.7693977319,127.75588821,115.577228653,12.1786595569
 01/29  18:00:00,40.2959734046,3.31717886026,0.0,0.119838214944,8.38069375907,23.1212625696,128.336685814,112.265555856,16.0711299574
 01/29  19:00:00,42.4541816818,3.19663272953,0.0,0.13769312659,10.6415932552,23.1212625696,126.927217741,108.044859161,18.8823585799
 01/29  20:00:00,41.5961891964,3.26585707374,0.0,0.179754275241,12.3080778603,20.4854999863,128.777453452,110.760088294,18.0173651576
 01/29  21:00:00,41.21856803,3.30215846708,0.0,0.20595260869,12.456681583,19.8967753704,128.374057977,111.870431309,16.5036266685
 01/29  22:00:00,36.0858446695,3.52748736428,0.0,0.311401373008,9.18739968257,17.702556249,134.078157615,120.602007925,13.4761496904
 01/29  23:00:00,29.6142321286,3.86770087178,0.0,0.434887886311,5.91811778209,14.0365255879,145.503785347,133.757622501,11.7461628458
 01/29  24:00:00,24.0236227584,4.10280279208,0.0,0.505685667202,3.54045821811,10.5176760807,149.028745901,142.472543589,6.55620231184
 01/30  01:00:00,20.6430845749,4.34605511529,0.0,0.585150716236,2.55330491699,7.80157382632,153.621579812,151.605968887,2.01561092517
 01/30  02:00:00,20.2917658165,4.51016502474,0.0,0.658446664264,2.55330491699,7.21284921042,158.991824596,157.841400753,1.15042384296
 01/30  03:00:00,20.1072594255,4.5801901025,0.0,0.698277503557,2.55330491699,6.91848690247,160.821844539,160.320479411,0.501365128117
 01/30  04:00:00,19.9678954772,4.57645311346,0.0,0.709831698259,2.55330491699,6.7713057485,160.35241224,159.851043904,0.501368335531
 01/30  05:00:00,22.0352474929,4.55678909789,0.0,0.72035428177,3.82705111198,7.57405300124,159.998650834,158.848149315,1.15050151865
 01/30  06:00:00,26.5308917043,4.49727928634,0.0,0.736895842758,6.02426329834,9.91545327661,162.721016911,156.593241646,6.12777526482
 01/30  07:00:00,31.7476716866,4.38053413636,0.0,0.752169894921,6.51253267309,14.7454349813,172.968519391,152.340556106,20.6279632856
 01/30  08:00:00,31.1242505868,4.41133335004,0.0,0.750150279432,6.01364874671,18.163451543,174.408419348,152.481873789,21.926545559
 01/30  09:00:00,28.5728567889,4.61972155769,0.0,0.721785489465,4.35151303671,18.8798367041,176.816522179,155.755638266,21.0608839131
 01/30  10:00:00,25.3821301016,4.36133340616,0.0,0.61307879414,3.78894180059,16.6187760998,163.32181919,144.857920766,18.4638984242
 01/30  11:00:00,22.3814816966,4.33757911645,0.0,0.552811382026,3.78894180059,13.7021493968,159.743133499,143.010558734,16.7325747647
 01/30  12:00:00,22.3216656076,4.20906548238,0.0,0.474327773248,3.78894180059,13.8493305508,150.868164857,137.381821954,13.4863429033
 01/30  13:00:00,21.6435352605,3.96667004919,0.0,0.349034077421,3.69398621738,13.6338449159,139.635186751,127.880167507,11.7550192438
 01/30  14:00:00,21.0933237435,3.80461910453,0.0,0.239156903004,3.78894180059,13.2606059349,131.908161567,121.451635068,10.4565264992
 01/30  15:00:00,20.9241774987,3.83467200526,0.0,0.187138911532,3.78894180059,13.1134247809,131.702921847,122.544888093,9.15803375466
 01/30  16:00:00,22.0763432539,3.69882125345,0.0,0.110145965167,4.71240779196,13.5549682428,128.281441299,117.824914799,10.4565264992
 01/30  17:00:00,29.5224281579,3.70086393226,0.0,0.103834803063,7.18559832057,18.5321311015,130.37054699,118.182696832,12.1878501587
 01/30  18:00:00,40.6285157209,3.4060383761,0.0,0.169991652931,8.38069375907,23.3147919321,131.920024708,115.836696315,16.0833283924
 01/30  19:00:00,42.6633505328,3.32021820106,0.0,0.223276506024,10.6415932552,23.1212625696,132.224005676,113.327276337,18.896729339
 01/30  20:00:00,41.891233177,3.44788272079,0.0,0.292772608736,12.3080778603,20.4854999863,136.453030605,118.421963095,18.0310675093
 01/30  21:00:00,41.6176902336,3.55186137469,0.0,0.355371904664,12.456681583,19.8967753704,138.83160829,122.315448982,16.5161593073
 01/30  22:00:00,36.379832089,3.69883322646,0.0,0.434042930331,9.18739968257,17.702556249,141.362183137,127.875840234,13.4863429033
 01/30  23:00:00,29.8058418793,3.96582961951,0.0,0.528368889273,5.91811778209,14.0365255879,149.702948332,137.947929088,11.7550192438
 01/30  24:00:00,24.2223738377,4.20139961171,0.0,0.605839926863,3.54045821811,10.5176760807,153.27863725,146.717588985,6.56104826549
 01/31  01:00:00,20.863745782,4.46089021514,0.0,0.690976823446,2.55330491699,7.80157382632,158.475014834,156.458107813,2.01690702158
 01/31  02:00:00,20.5338699704,4.64251863853,0.0,0.768197204418,2.55330491699,7.21284921042,164.459509656,163.308445427,1.151064229
 01/31  03:00:00,20.3896882418,4.74544766235,0.0,0.815448759999,2.55330491699,6.91848690247,167.581383312,167.079858681,0.501524630672
 01/31  04:00:00,20.2202103495,4.71676641786,0.0,0.821833266129,2.55330491699,6.7713057485,166.224343383,165.722815753,0.501527630184
 01/31  05:00:00,22.1726690078,4.60925666385,0.0,0.805308230734,3.82705111198,7.57405300124,162.356607171,161.205470301,1.15113687013
 01/31  06:00:00,26.5976719716,4.49579002192,0.0,0.805165374484,6.02426329834,9.91545327661,162.788518237,156.656495924,6.13202231315
 01/31  07:00:00,31.7863065457,4.35556786212,0.0,0.815771028209,6.51253267309,14.7454349813,172.036825735,151.394170942,20.6426547928
 01/31  08:00:00,31.0597189249,4.30912633384,0.0,0.787825633696,6.01364874671,18.163451543,170.465276771,148.523108206,21.9421685652
 01/31  09:00:00,28.3849696557,4.44293060042,0.0,0.710689313493,4.35151303671,18.8798367041,168.617958533,147.542076546,21.0758819872
 01/31  10:00:00,25.3877868682,4.34396009824,0.0,0.636108868698,3.78894180059,16.6187760998,160.647558531,142.170536792,18.477021739
 01/31  11:00:00,22.0880247126,4.09088445646,0.0,0.506049057973,3.78894180059,13.7021493968,148.136492695,131.392044455,16.7444482401
 01/31  12:00:00,21.9234868342,3.91168303239,0.0,0.373531449836,3.78894180059,13.8493305508,137.410761197,123.914888267,13.4958729295
 01/31  13:00:00,21.3227612842,3.75804060858,0.0,0.236889541788,3.69398621738,13.6338449159,129.270341983,117.507042552,11.7632994306
 01/31  14:00:00,20.7641511983,3.61045529153,0.0,0.104148170825,3.78894180059,13.2606059349,121.619990756,111.15612145,10.4638693064
 01/31  15:00:00,20.3975724468,3.48414241166,0.0,0.0110634532472,3.78894180059,13.1134247809,115.201208738,106.036769556,9.16443918215
 01/31  16:00:00,21.6369261385,3.36955010322,0.0,0.0,4.71240779196,13.5549682428,112.24779479,101.783925484,10.4638693064
 01/31  17:00:00,28.9644278433,3.24669842068,0.0,0.0,7.18559832057,18.5321311015,109.709714853,97.5132720478,12.1964428053
 01/31  18:00:00,38.863350676,2.70369831748,0.0,0.0,8.38069375907,23.3147919321,102.762270105,86.6675369266,16.094733178
 01/31  19:00:00,41.6039382209,2.48408239522,0.0,0.0,10.6415932552,23.1212625696,97.8828593736,78.9726942598,18.9101651138
 01/31  20:00:00,40.6065963648,2.45601851732,0.0,0.0,12.3080778603,20.4854999863,96.1218907196,78.0780123553,18.0438783643
 01/31  21:00:00,40.2112976157,2.50084066152,0.0,0.0,12.456681583,19.8967753704,96.4671937441,79.9393171914,16.5278765527
 01/31  22:00:00,34.9101939839,2.66323805168,0.0,0.0,9.18739968257,17.702556249,99.9441800916,86.448307162,13.4958729295
 01/31  23:00:00,28.2957944936,2.98415112306,0.0,0.0,5.91811778209,14.0365255879,110.722397889,98.9590984582,11.7632994306
 01/31  24:00:00,22.7817831364,3.34961526475,0.0,0.0170335725596,3.54045821811,10.5176760807,119.753008819,113.187429885,6.56557893371
 02/01  01:00:00,19.6288665587,3.74034647332,0.0,0.176641341974,2.55330491699,7.80157382632,130.552101851,128.533985857,2.0181159935
 02/01  02:00:00,19.5559789971,4.0821465005,0.0,0.350678369184,2.55330491699,7.21284921042,143.45383386,142.302172848,1.15166101183
 02/01  03:00:00,19.8147865288,4.46174414313,0.0,0.524250566163,2.55330491699,6.91848690247,157.717858553,157.216185323,0.501673229374
 02/01  04:00:00,20.2937309329,4.90343876841,0.0,0.708681499006,2.55330491699,6.7713057485,174.610049994,174.108373975,0.501676019937
 02/01  05:00:00,22.3804813616,4.86937646507,0.0,0.753000783247,3.82705111198,7.57405300124,173.665979929,172.514251336,1.15172859295
 02/01  06:00:00,26.8038297526,4.72752076514,0.0,0.779592412279,6.02426329834,9.91545327661,172.950451746,166.814477069,6.13597467722
 02/01  07:00:00,31.9817305462,4.55681587324,0.0,0.809947017604,6.51253267309,14.7454349813,180.605860561,159.949540556,20.6563200046
 02/01  08:00:00,31.3341385284,4.54817475337,0.0,0.823196817658,6.01364874671,18.163451543,180.480380147,158.523680393,21.9566997537
 02/01  09:00:00,28.7397319853,4.72643557866,0.0,0.781946664922,4.35151303671,18.8798367041,180.662487036,159.57265512,21.0898319163
 02/01  10:00:00,25.6987763526,4.56621978192,0.0,0.724838669444,3.78894180059,16.6187760998,171.325418695,152.836190768,18.489227927
 02/01  11:00:00,22.6909809349,4.49795496521,0.0,0.70193477156,3.78894180059,13.7021493968,166.856810147,150.101318213,16.7554919339
 02/01  12:00:00,22.4682508565,4.21456106769,0.0,0.615417436851,3.78894180059,13.8493305508,152.913622044,139.408885097,13.504736947
 02/01  13:00:00,21.7484365452,3.95548758256,0.0,0.4651178288,3.69398621738,13.6338449159,141.288603515,129.517602561,11.7710009539
 02/01  14:00:00,21.1551695647,3.78573975693,0.0,0.319882071867,3.78894180059,13.2606059349,133.383742255,122.913043296,10.4706989591
 02/01  15:00:00,20.925769298,3.80338303554,0.0,0.220019680612,3.78894180059,13.1134247809,133.002523728,123.832126764,9.17039696436
 02/01  16:00:00,22.3167419763,3.86472567435,0.0,0.18464026675,4.71240779196,13.5549682428,136.662121329,126.19142237,10.4706989591
 02/01  17:00:00,29.8172597385,3.88735698581,0.0,0.212173330095,7.18559832057,18.5321311015,139.278628387,127.074193434,12.2044349522
 02/01  18:00:00,39.9559130966,3.53144380553,0.0,0.264816932496,8.38069375907,23.3147919321,138.700629133,122.595288196,16.1053409365
 02/01  19:00:00,42.928113867,3.48249947884,0.0,0.325758562485,10.6415932552,23.1212625696,139.828462519,120.905800594,18.9226619252
 02/01  20:00:00,42.0831215781,3.5553906189,0.0,0.377153111788,12.3080778603,20.4854999863,141.434620695,123.378826766,18.0557939287
