Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 02/01  21:00:00,41.7907405138,3.64185645367,0.0,0.438427105933,12.456681583,19.8967753704,142.961952321,126.423177386,16.5387749348
 02/01  22:00:00,36.6352984232,3.85011101441,0.0,0.538231476553,9.18739968257,17.702556249,147.697886063,134.193149116,13.504736947
 02/01  23:00:00,30.1292218167,4.1726540861,0.0,0.64492436005,5.91811778209,14.0365255879,158.047561826,146.276560872,11.7710009539
 02/01  24:00:00,24.5780534616,4.43652491047,0.0,0.726394251969,3.54045821811,10.5176760807,162.62621968,156.056426705,6.56979297479
 02/02  01:00:00,21.2794017963,4.74496691715,0.0,0.82255613574,2.55330491699,7.80157382632,169.654080926,167.634843445,2.01923748128
 02/02  02:00:00,21.0207001804,5.0053212747,0.0,0.892224778209,2.55330491699,7.21284921042,178.522182195,177.369968181,1.15221401447
 02/02  03:00:00,21.0363643389,5.31397992173,0.0,0.893592597731,2.55330491699,6.91848690247,189.31985457,188.81804369,0.501810880191
 02/02  04:00:00,21.1662706846,5.59106742133,0.0,0.893592597731,2.55330491699,6.7713057485,199.238035057,198.736221596,0.501813460829
 02/02  05:00:00,23.4013525718,5.74965586083,0.0,0.893592597731,3.82705111198,7.57405300124,205.290500892,204.13822438,1.15227651191
 02/02  06:00:00,28.0048867098,5.81457753687,0.0,0.893592597731,6.02426329834,9.91545327661,212.403437834,206.263806647,6.13963118768
 02/02  07:00:00,33.3677046169,5.8591443638,0.0,0.893592597731,6.51253267309,14.7454349813,228.34716673,207.678211855,20.668954875
 02/02  08:00:00,32.8115360279,5.95517647281,0.0,0.893592597731,6.01364874671,18.163451543,232.153931602,210.183796781,21.9701348211
 02/02  09:00:00,30.109085663,5.98414332351,0.0,0.893592597731,4.35151303671,18.8798367041,227.593591528,206.490861959,21.1027295693
 02/02  10:00:00,26.9855531377,5.68424263871,0.0,0.893592597731,3.78894180059,16.6187760998,213.224301423,194.72378805,18.5005133733
 02/02  11:00:00,23.6877973787,5.30311358279,0.0,0.893592597731,3.78894180059,13.7021493968,197.315500574,180.549797998,16.7657025758
 02/02  12:00:00,23.624716606,5.09285165631,0.0,0.893592597731,3.78894180059,13.8493305508,186.417756699,172.904824369,13.5129323306
 02/02  13:00:00,23.0337887328,4.81236500124,0.0,0.893592597731,3.69398621738,13.6338449159,174.683125215,162.905003682,11.7781215331
 02/02  14:00:00,22.4677888332,4.59590620303,0.0,0.822334894265,3.78894180059,13.2606059349,165.64549777,155.168484335,10.4770134351
 02/02  15:00:00,21.9415394911,4.42955145563,0.0,0.609621453551,3.78894180059,13.1134247809,158.70554155,149.529636213,9.17590533696
 02/02  16:00:00,23.1334855888,4.38642864596,0.0,0.479680907623,4.71240779196,13.5549682428,158.651474276,148.174460841,10.4770134351
 02/02  17:00:00,30.6081583014,4.42917258041,0.0,0.461256298405,7.18559832057,18.5321311015,161.835858753,149.624034521,12.2118242325
 02/02  18:00:00,40.8811555946,4.17396075792,0.0,0.547542478188,8.38069375907,23.3147919321,164.166278564,148.051130038,16.1151485268
 02/02  19:00:00,43.9071617749,4.15218394088,0.0,0.635122008337,10.6415932552,23.1212625696,165.964265835,147.030049763,18.9342160727
 02/02  20:00:00,43.1504599829,4.28480153786,0.0,0.715080597564,12.3080778603,20.4854999863,169.722966262,151.656155588,18.0668106739
 02/02  21:00:00,43.0317014483,4.49713882428,0.0,0.824105669816,12.456681583,19.8967753704,175.798137276,159.24928605,16.5488512262
 02/02  22:00:00,37.9366005604,4.7960520305,0.0,0.893592597731,9.18739968257,17.702556249,183.573023633,170.060091303,13.5129323306
 02/02  23:00:00,31.3350136543,5.12977768607,0.0,0.893592597731,5.91811778209,14.0365255879,194.059589002,182.281467469,11.7781215331
 02/02  24:00:00,25.6849697366,5.37624283974,0.0,0.893592597731,3.54045821811,10.5176760807,197.655256721,191.08156758,6.57368914078
 02/03  01:00:00,22.1900429019,5.58457156076,0.0,0.893592597731,2.55330491699,7.80157382632,200.449988445,198.429717293,2.02027115114
 02/03  02:00:00,21.8518006138,5.83505388864,0.0,0.893592597731,2.55330491699,7.21284921042,208.085173594,206.932450521,1.1527230729
 02/03  03:00:00,21.6205130436,5.89812862635,0.0,0.893592597731,2.55330491699,6.91848690247,209.513132352,209.011194809,0.501937542329
 02/03  04:00:00,21.4166968103,5.84149354711,0.0,0.893592597731,2.55330491699,6.7713057485,207.61896578,207.117025868,0.501939912141
 02/03  05:00:00,23.5612302565,5.90953354554,0.0,0.893592597731,3.82705111198,7.57405300124,210.480588917,209.327808452,1.15278046477
 02/03  06:00:00,28.187299726,5.99699055307,0.0,0.893592597731,6.02426329834,9.91545327661,218.237789901,212.094799138,6.1429907628
 02/03  07:00:00,33.5711236973,6.06256344426,0.0,0.893592597731,6.51253267309,14.7454349813,234.766747893,214.08619223,20.6805556631
 02/03  08:00:00,32.9939437227,6.13758416763,0.0,0.893592597731,6.01364874671,18.163451543,237.910946857,215.928477068,21.9824697888
 02/03  09:00:00,30.3215446288,6.19660228935,0.0,0.893592597731,4.35151303671,18.8798367041,234.875186973,213.760615847,21.1145711265
 02/03  10:00:00,27.1204134555,5.81910295654,0.0,0.893592597731,3.78894180059,16.6187760998,217.887395904,199.376521168,18.5108747359
 02/03  11:00:00,23.7360376713,5.3513538754,0.0,0.893592597731,3.78894180059,13.7021493968,198.96063117,182.185554028,16.775077142
 02/03  12:00:00,23.5493375742,5.0174726245,0.0,0.893592597731,3.78894180059,13.8493305508,183.651834238,170.131377585,13.5204566534
 02/03  13:00:00,22.9627512987,4.74132756709,0.0,0.893592597731,3.69398621738,13.6338449159,172.112638436,160.327979376,11.7846590595
 02/03  14:00:00,22.3857772401,4.46680555458,0.0,0.869423949634,3.78894180059,13.2606059349,160.557694598,150.074883734,10.4828108641
 02/03  15:00:00,21.793789466,4.23698572246,0.0,0.654437161694,3.78894180059,13.1134247809,150.945323535,141.764360866,9.1809626687
 02/03  16:00:00,22.9185345925,4.16464971515,0.0,0.4865088421,4.71240779196,13.5549682428,149.71286785,139.230056986,10.4828108641
 02/03  17:00:00,30.3306143527,4.16698483679,0.0,0.445900093329,7.18559832057,18.5321311015,151.279563003,139.060954545,12.218608458
 02/03  18:00:00,40.5139468007,3.85627146676,0.0,0.498022975422,8.38069375907,23.3147919321,151.916471029,135.792317985,16.1241530443
 02/03  19:00:00,43.4971051665,3.81740988849,0.0,0.559839452293,10.6415932552,23.1212625696,153.329958548,134.385134413,18.9448241343
 02/03  20:00:00,42.686053912,3.9209378247,0.0,0.614538239842,12.3080778603,20.4854999863,156.148148548,138.07122321,18.0769253374
 02/03  21:00:00,42.3972245944,4.01485697703,0.0,0.671910663136,12.456681583,19.8967753704,157.860750746,141.302648304,16.5581024427
 02/03  22:00:00,37.3675285005,4.32259054568,0.0,0.797982022632,9.18739968257,17.702556249,166.163273853,152.6428172,13.5204566534
 02/03  23:00:00,30.84509124,4.64379873508,0.0,0.889649134382,5.91811778209,14.0365255879,176.274758259,164.490099199,11.7846590595
 02/03  24:00:00,25.2116228604,4.90289596354,0.0,0.893592597731,3.54045821811,10.5176760807,180.607765339,174.030499061,6.57726627786
 02/04  01:00:00,21.8244686523,5.21899731114,0.0,0.893592597731,2.55330491699,7.80157382632,187.652971924,185.631755229,2.02121669529
 02/04  02:00:00,21.2601584766,5.24341175137,0.0,0.893592597731,2.55330491699,7.21284921042,187.505311983,186.352123947,1.15318803609
 02/04  03:00:00,21.0013998207,5.27901540349,0.0,0.893592597731,2.55330491699,6.91848690247,188.004090492,187.502037314,0.502053178251
 02/04  04:00:00,21.0032805017,5.42807723847,0.0,0.893592597731,2.55330491699,6.7713057485,193.35277336,192.850718024,0.502055336409
 02/04  05:00:00,23.1459665573,5.49426984634,0.0,0.893592597731,3.82705111198,7.57405300124,196.298439408,195.145199106,1.1532403023
 02/04  06:00:00,27.6805936083,5.49028443534,0.0,0.893592597731,6.02426329834,9.91545327661,201.076868228,194.93081582,6.14605240879
 02/04  07:00:00,32.9460153667,5.4374551136,0.0,0.893592597731,6.51253267309,14.7454349813,213.590234887,192.899115953,20.6911189342
 02/04  08:00:00,31.992566396,5.32973620334,0.0,0.893592597731,6.01364874671,17.9699221805,210.86318114,188.869480136,21.9937010039
 02/04  09:00:00,27.8414467947,5.16291802386,0.0,0.893592597731,3.66783283761,18.1171033345,204.111232288,182.985879206,21.1253530813
 02/04  10:00:00,24.6480264749,4.79312954465,0.0,0.893592597731,3.10526160149,15.8560427302,187.798233193,169.277924247,18.5203089463
 02/04  11:00:00,21.3605064917,4.42223626454,0.0,0.893592597731,3.10526160149,12.9394160272,172.079546957,155.295934101,16.7836128562
 02/04  12:00:00,21.082296626,4.06784072297,0.0,0.822597119785,3.10526160149,13.0865971812,155.551900557,142.024592869,13.5273076872
 02/04  13:00:00,20.4286681221,3.80544332134,0.0,0.57854717155,3.10526160149,12.9394160272,143.346405063,131.555793466,11.7906115971
 02/04  14:00:00,19.7189125382,3.71082021956,0.0,0.404958151424,3.10526160149,12.4978725653,138.074160853,127.586071323,10.4880895295
 02/04  15:00:00,19.1883444268,3.49690013711,0.0,0.235491276454,3.10526160149,12.3506914113,128.875569679,119.690002218,9.18556746188
 02/04  16:00:00,20.3940740269,3.4366491637,0.0,0.136462396622,4.02872759285,12.7922348732,127.862419597,117.374330068,10.4880895295
 02/04  17:00:00,27.7747774355,3.3873662997,0.0,0.116095281841,6.50191812146,17.7693977319,127.733475176,115.508689556,12.2247856196
 02/04  18:00:00,39.434312467,3.31277592786,0.0,0.155413543003,8.38069375907,23.1212625696,129.296736708,113.164384886,16.1323518224
 02/04  19:00:00,42.6039974966,3.2786048123,0.0,0.205536858632,10.6415932552,23.1212625696,131.230802478,112.27631951,18.9544829688
 02/04  20:00:00,41.7324319476,3.34243374667,0.0,0.239420353465,12.3080778603,20.4854999863,132.68449923,114.598364306,18.0861349238
 02/04  21:00:00,41.3596346067,3.38358407636,0.0,0.265593576085,12.456681583,19.8967753704,132.315614363,115.749088519,16.5665258449
 02/04  22:00:00,35.9871641062,3.43863599864,0.0,0.301572175316,9.18739968257,17.702556249,131.000379624,117.473071937,13.5273076872
 02/04  23:00:00,29.1828872684,3.54819254053,0.0,0.323051357322,5.91811778209,14.0365255879,132.825067323,121.034455726,11.7906115971
 02/04  24:00:00,23.4385774763,3.67976229137,0.0,0.343680885786,3.54045821811,10.5176760807,131.823546642,125.243023315,6.5805233267
 02/05  01:00:00,19.717785149,3.69299667483,0.0,0.312909730819,2.55330491699,7.80157382632,126.497554323,124.475480491,2.02207383203
 02/05  02:00:00,18.9909138004,3.60770125598,0.0,0.26005841698,2.55330491699,7.21284921042,121.317133994,120.163525228,1.15360876611
 02/05  03:00:00,18.5603896874,3.52556126521,0.0,0.206036602734,2.55330491699,6.91848690247,116.739500304,116.23734255,0.502157753686
 02/05  04:00:00,18.3163153416,3.46723944131,0.0,0.16746523476,2.55330491699,6.7713057485,114.253996544,113.751836845,0.502159699435
 02/05  05:00:00,20.2323735137,3.36087710033,0.0,0.113392300126,3.82705111198,7.57405300124,110.814944527,109.661288639,1.15365588835
 02/05  06:00:00,24.5386864716,3.19520903056,0.0,0.0467608658535,6.02426329834,9.91545327661,109.554890592,103.406075372,6.14881522011
 02/05  07:00:00,29.6992124939,3.05387624102,0.0,0.0303685975845,6.51253267309,14.7454349813,119.549861193,98.8492196319,20.7006415611
 02/05  08:00:00,27.7834330993,2.90359806814,0.0,0.0034307696275,6.01364874671,17.9699221805,115.637341368,93.6335162275,22.0038251405
 02/05  09:00:00,24.5579602574,2.7730240843,0.0,0.0,3.66783283761,18.1171033345,110.223136501,89.0880642606,21.1350722407
 02/05  10:00:00,21.6185652944,2.65726096181,0.0,0.0,3.10526160149,15.8560427302,103.6340468,85.1052335896,18.5288132107
 02/05  11:00:00,18.4701170936,2.42543946416,0.0,0.0,3.10526160149,12.9394160272,94.2988047064,77.5074975158,16.7913071907
 02/05  12:00:00,18.4524176469,2.26055886368,0.0,0.0,3.10526160149,13.0865971812,85.6394399744,72.1059565714,13.533483403
 02/05  13:00:00,18.1545597666,2.10988213735,0.0,0.0,3.10526160149,12.9394160272,78.7779414715,66.9819640886,11.795977383
 02/05  14:00:00,17.5202834378,1.91714927054,0.0,0.0,3.10526160149,12.4978725653,71.1011178724,60.6082700045,10.4928478679
 02/05  15:00:00,17.2688707727,1.81291775952,0.0,0.0,3.10526160149,12.3506914113,66.4052811974,57.2155628446,9.18971835285
 02/05  16:00:00,18.6404489245,1.81948645792,0.0,0.0,4.02872759285,12.7922348732,67.9769730304,57.4841251625,10.4928478679
 02/05  17:00:00,26.1259656118,1.85464975793,0.0,0.0,6.50191812146,17.7693977319,71.3115656369,59.0812117489,12.230353888
 02/05  18:00:00,37.8538184714,1.88769547526,0.0,0.0,8.38069375907,23.1212625696,76.9574072139,60.8176647807,16.1397424331
 02/05  19:00:00,41.0726415995,1.95278577379,0.0,0.0,10.6415932552,23.1212625696,82.6816449621,63.7184552464,18.9631897157
 02/05  20:00:00,40.3216522604,2.17107441297,0.0,0.0,12.3080778603,20.4854999863,89.9896521305,71.8952154248,18.0944367057
 02/05  21:00:00,40.0441729391,2.33371598491,0.0,0.0,12.456681583,19.8967753704,94.2200993498,77.6459804117,16.5741189381
 02/05  22:00:00,34.7172022058,2.47024627358,0.0,0.0,9.18739968257,17.702556249,95.7230590443,82.1895756412,13.533483403
 02/05  23:00:00,28.2023121075,2.89066873699,0.0,0.0,5.91811778209,14.0365255879,109.818391367,98.0224139839,11.795977383
 02/05  24:00:00,22.6935442318,3.27840993263,0.0,0.0,3.54045821811,10.5176760807,119.161347275,112.577887953,6.58345932275
 02/06  01:00:00,19.2807096266,3.56883088319,0.0,0.0,2.55330491699,7.80157382632,125.262923107,123.240080801,2.02284230583
 02/06  02:00:00,18.9682013576,3.76032359434,0.0,0.0847236357826,2.55330491699,7.21284921042,131.265653941,130.111668803,1.1539851381
 02/06  03:00:00,19.016413568,3.93883527393,0.0,0.248786474571,2.55330491699,6.91848690247,137.294841154,136.792589917,0.502251237634
 02/06  04:00:00,19.1352429996,4.08199215093,0.0,0.371640183217,2.55330491699,6.7713057485,142.609098696,142.106845726,0.502252970297
 02/06  05:00:00,21.3465176039,4.13558931035,0.0,0.45282418027,3.82705111198,7.57405300124,145.053087488,143.899060388,1.15402709988
 02/06  06:00:00,25.8736976572,4.07643663361,0.0,0.500544448362,6.02426329834,9.91545327661,147.533495033,141.382216654,6.15127837973
 02/06  07:00:00,30.9095892179,3.81822308708,0.0,0.476398475464,6.51253267309,14.7454349813,151.556202981,130.847082256,20.7091207244
 02/06  08:00:00,28.9480418147,3.53352407893,0.0,0.344584111722,6.01364874671,18.163451543,139.738576882,117.725737682,22.0128392003
 02/06  09:00:00,27.0676090475,3.60049473219,0.0,0.235764573541,4.35151303671,18.8798367041,134.776046926,113.632321199,21.1437257264
 02/06  10:00:00,24.0297211665,3.47125936055,0.0,0.15074390468,3.78894180059,16.6187760998,126.028605574,107.492220563,18.5363850107
 02/06  11:00:00,20.8391732009,3.30933062549,0.0,0.0387513772256,3.78894180059,13.7021493968,117.089044825,100.290886958,16.7981578668
 02/06  12:00:00,20.6266436674,2.98837131539,0.0,0.0,3.78894180059,13.8493305508,101.235080185,87.6960982127,13.5389819721
 02/06  13:00:00,20.0865319409,2.75870080707,0.0,0.0,3.69398621738,13.6338449159,90.125173271,78.3244184428,11.8007548282
 02/06  14:00:00,19.5402361334,2.49068839745,0.0,0.0,3.78894180059,13.2606059349,78.6902826273,68.1931981571,10.4970844703
 02/06  15:00:00,19.3212868728,2.41892029095,0.0,0.0,3.78894180059,13.1134247809,74.5199749891,65.3265608768,9.19341411236
 02/06  16:00:00,20.490374917,2.22299888175,0.0,0.0,4.71240779196,13.5549682428,69.060795834,58.5637113637,10.4970844703
 02/06  17:00:00,27.6641731855,1.94644376294,0.0,0.0,7.18559832057,18.5321311015,61.8252090309,49.5898974167,12.2353116141
 02/06  18:00:00,37.6738099364,1.51415757787,0.0,0.0,8.38069375907,23.3147919321,60.2182480991,44.0719254112,16.1463226879
 02/06  19:00:00,40.4412564394,1.3214006137,0.0,0.0,10.6415932552,23.1212625696,56.8831811905,37.9122393938,18.9709417967
 02/06  20:00:00,39.4186318944,1.26805404694,0.0,0.0,12.3080778603,20.4854999863,54.3043431899,36.2025149651,18.1018282247
 02/06  21:00:00,38.964545121,1.25408816683,0.0,0.0,12.456681583,19.8967753704,52.2870105873,35.7061311135,16.5808794738
 02/06  22:00:00,33.5043347859,1.25737885367,0.0,0.0,9.18739968257,17.702556249,49.2018726823,35.6628907102,13.5389819721
 02/06  23:00:00,26.7131595785,1.40151620802,0.0,0.0,5.91811778209,14.0365255879,52.0018768097,40.2011219815,11.8007548282
 02/06  24:00:00,20.9793846189,1.56425031974,0.0,0.0,3.54045821811,10.5176760807,51.9321999134,45.3461265168,6.58607339655
 02/07  01:00:00,17.4029975175,1.69111877415,0.0,0.0,2.55330491699,7.80157382632,51.2571446883,49.2336228009,2.02352188741
 02/07  02:00:00,16.8709430002,1.74778887274,0.0,0.0,2.55330491699,7.21284921042,52.0949897226,50.9406726823,1.15431704033
 02/07  03:00:00,16.58740131,1.75860949048,0.0,0.0,2.55330491699,6.91848690247,51.6093886122,51.1070550099,0.502333602384
 02/07  04:00:00,16.3864494892,1.70483882367,0.0,0.0,2.55330491699,6.7713057485,49.4822570554,48.979921934,0.502335121355
 02/07  05:00:00,18.3753064959,1.61720238264,0.0,0.0,3.82705111198,7.57405300124,47.1180604931,45.9637066661,1.15435382697
 02/07  06:00:00,22.8012270708,1.50451049561,0.0,0.0,6.02426329834,9.91545327661,48.6929410351,42.5394998758,6.15344115935
 02/07  07:00:00,27.9714081025,1.35644044718,0.0,0.0,6.51253267309,14.7454349813,58.8753720853,38.1588181712,20.716553914
 02/07  08:00:00,26.2944597597,1.2245261357,0.0,0.0,6.01364874671,18.163451543,56.3633047961,34.3425642821,22.0207405139
 02/07  09:00:00,24.6222043592,1.39085461739,0.0,0.0,4.35151303671,18.8798367041,52.948126234,31.7968152582,21.1513109758
 02/07  10:00:00,21.6481290684,1.24041116716,0.0,0.0,3.78894180059,16.6187760998,45.3781041885,26.8350820846,18.5430221039
 02/07  11:00:00,18.6307298562,1.13963865806,0.0,0.0,3.78894180059,13.7021493968,40.9171645875,24.1130017316,16.8041628559
 02/07  12:00:00,18.7037394834,1.06546713139,0.0,0.0,3.78894180059,13.8493305508,35.7250921785,22.1812904126,13.5438017659
 02/07  13:00:00,18.2858391854,0.958008051532,0.0,0.0,3.69398621738,13.6338449159,30.9318760499,19.126933532,11.8049425179
 02/07  14:00:00,17.9463368745,0.896789138611,0.0,0.0,3.78894180059,13.2606059349,27.9464871394,17.4456890574,10.5007980819
 02/07  15:00:00,17.7263034913,0.823936909385,0.0,0.0,3.78894180059,13.1134247809,24.642601972,15.445948326,9.19665364595
 02/07  16:00:00,19.0392110495,0.771835014212,0.0,0.0,4.71240779196,13.5549682428,24.4372665387,13.9364684567,10.5007980819
 02/07  17:00:00,26.4453896379,0.72766021524,0.0,0.0,7.18559832057,18.5321311015,24.8949029531,12.6552456231,12.2396573299
 02/07  18:00:00,35.6637324164,0.396913391186,0.0,0.0,8.38069375907,23.3147919321,27.124033998,10.9719433601,16.1520906379
 02/07  19:00:00,39.493025831,0.373170005377,0.0,0.0,10.6415932552,23.1212625696,29.2148323793,10.2370954634,18.9777369159
 02/07  20:00:00,38.5610971192,0.410519271771,0.0,0.0,12.3080778603,20.4854999863,29.3503816862,11.2420743943,18.1083072919
 02/07  21:00:00,38.1474482657,0.43699131151,0.0,0.0,12.456681583,19.8967753704,28.4758336208,11.8890281709,16.5868054499
 02/07  22:00:00,32.7246241203,0.477668188127,0.0,0.0,9.18739968257,17.702556249,26.5039552869,12.960153521,13.5438017659
 02/07  23:00:00,25.8869795377,0.575336167146,0.0,0.0,5.91811778209,14.0365255879,27.4808599456,15.6759174277,11.8049425179
 02/07  24:00:00,20.1184503491,0.703316049972,0.0,0.0,3.54045821811,10.5176760807,25.9148788029,19.326514029,6.58836477396
 02/08  01:00:00,16.5472887318,0.835409988394,0.0,0.0,2.55330491699,7.80157382632,25.0762783574,23.0521659837,2.02411237378
 02/08  02:00:00,16.0386438242,0.915489696735,0.0,0.0,2.55330491699,7.21284921042,26.4746365504,25.3200321762,1.15460437425
 02/08  03:00:00,15.7936072672,0.964815447732,0.0,0.0,2.55330491699,6.91848690247,27.1839724627,26.6815676392,0.502404823516
 02/08  04:00:00,15.6843244282,1.00271376269,0.0,0.0,2.55330491699,6.7713057485,28.2646044194,27.7621982911,0.502406128265
 02/08  05:00:00,17.7836881514,1.02558403818,0.0,0.0,3.82705111198,7.57405300124,29.5940569378,28.4394209649,1.1546359729
 02/08  06:00:00,22.2696167893,0.972900214105,0.0,0.0,6.02426329834,9.91545327661,32.9656021783,26.8102992587,6.15530291964
 02/08  07:00:00,27.47660506,0.861637404636,0.0,0.0,6.51253267309,14.7454349813,44.2383167303,23.5153778008,20.7229389296
 02/08  08:00:00,25.8788744511,0.808940827077,0.0,0.0,6.01364874671,18.163451543,44.0399384906,22.0124117491,22.0275267415
 02/08  09:00:00,24.3887506354,1.15740089367,0.0,0.0,4.35151303671,18.8798367041,45.4210059418,24.2631801993,21.1578257425
 02/08  10:00:00,21.6078073405,1.20008943929,0.0,0.0,3.78894180059,16.6187760998,43.9284390094,25.3797164846,18.5487225248
 02/08  11:00:00,18.6947988484,1.20370765023,0.0,0.0,3.78894180059,13.7021493968,42.3592723695,25.5499519899,16.8093203796
 02/08  12:00:00,18.7869129722,1.14864062027,0.0,0.0,3.78894180059,13.8493305508,37.5354611354,23.9875197782,13.5479413573
 02/08  13:00:00,18.4055045359,1.07767340208,0.0,0.0,3.69398621738,13.6338449159,33.6886188819,21.8800796699,11.8085392121
 02/08  14:00:00,18.0966264755,1.04707873956,0.0,0.0,3.78894180059,13.2606059349,31.5064364659,21.0024488627,10.5039876032
 02/08  15:00:00,17.8924349633,0.990068381423,0.0,0.0,3.78894180059,13.1134247809,28.64264702,19.4432110258,9.19943599425
 02/08  16:00:00,19.2276148127,0.960238777471,0.0,0.0,4.71240779196,13.5549682428,29.1256334744,18.6216458712,10.5039876032
 02/08  17:00:00,26.6445535498,0.926824127226,0.0,0.0,7.18559832057,18.5321311015,29.9353599835,17.6919702351,12.2433897484
 02/08  18:00:00,35.841564486,0.574745460833,0.0,0.0,8.38069375907,23.3147919321,31.7616437642,15.6045991891,16.1570445751
 02/08  19:00:00,39.6265774085,0.506721582834,0.0,0.0,10.6415932552,23.1212625696,32.6748856289,13.6913125678,18.9835730611
 02/08  20:00:00,38.6568835792,0.506305731744,0.0,0.0,12.3080778603,20.4854999863,31.7536105811,13.6397385926,18.1138719885
 02/08  21:00:00,38.239720708,0.529263753803,0.0,0.0,12.456681583,19.8967753704,30.8421852177,14.2502901063,16.5918951114
 02/08  22:00:00,32.8546180589,0.607662126737,0.0,0.0,9.18739968257,17.702556249,30.0520991388,16.5041577815,13.5479413573
 02/08  23:00:00,26.1216413461,0.809997975626,0.0,0.0,5.91811778209,14.0365255879,34.394418072,22.5858788599,11.8085392121
 02/08  24:00:00,20.4525154527,1.03738115357,0.0,0.0,3.54045821811,10.5176760807,36.2384477895,29.6481150131,6.59033277642
 02/09  01:00:00,16.8902384923,1.1783597489,0.0,0.0,2.55330491699,7.80157382632,35.9360698057,33.9114562174,2.02461358834
 02/09  02:00:00,16.3767041333,1.25355000587,0.0,0.0,2.55330491699,7.21284921042,37.3059681431,36.1511210886,1.15484705451
 02/09  03:00:00,16.1945678773,1.3657760578,0.0,0.0,2.55330491699,6.91848690247,40.2544600944,39.7519952144,0.502464879909
 02/09  04:00:00,16.125111047,1.44350038146,0.0,0.0,2.55330491699,6.7713057485,42.7033686953,42.2009027253,0.502465969982
 02/09  05:00:00,18.2267426509,1.46863853761,0.0,0.0,3.82705111198,7.57405300124,44.0726049047,42.9177314506,1.15487345413
 02/09  06:00:00,22.8108672486,1.51415067341,0.0,0.0,6.02426329834,9.91545327661,50.8578619944,44.700998884,6.15686311043
 02/09  07:00:00,28.1329162517,1.51794859634,0.0,0.0,6.51253267309,14.7454349813,65.9509110793,45.2226371984,20.7282738809
 02/09  08:00:00,26.6116399923,1.54170636825,0.0,0.0,6.01364874671,18.163451543,68.1524217844,46.1192259111,22.0331958733
 02/09  09:00:00,25.1060357346,1.87468599283,0.0,0.0,4.35151303671,18.8798367041,69.3426590805,48.1793909831,21.1632680974
 02/09  10:00:00,22.1911648401,1.78344693887,0.0,0.0,3.78894180059,16.6187760998,62.5138928077,43.9604082224,18.5534845853
 02/09  11:00:00,19.1105827831,1.61949158491,0.0,0.0,3.78894180059,13.7021493968,54.8060948649,37.9924659544,16.8136289105
 02/09  12:00:00,19.1321414894,1.49386913741,0.0,0.0,3.78894180059,13.8493305508,47.3341600238,33.7827605036,13.5513995203
 02/09  13:00:00,18.7519778371,1.42414670323,0.0,0.0,3.69398621738,13.6338449159,43.435433711,31.6238898655,11.8115438455
 02/09  14:00:00,18.4254993605,1.37595162455,0.0,0.0,3.78894180059,13.2606059349,40.6667544818,30.1601023924,10.5066520894
 02/09  15:00:00,18.2251467858,1.32278020388,0.0,0.0,3.78894180059,13.1134247809,37.7579871005,28.5562267672,9.2017603333
 02/09  16:00:00,19.5294753466,1.26209931136,0.0,0.0,4.71240779196,13.5549682428,37.3234887957,26.8168367063,10.5066520894
 02/09  17:00:00,26.9111983627,1.19346894011,0.0,0.0,7.18559832057,18.5321311015,37.2627902224,25.0162824582,12.2465077642
 02/09  18:00:00,36.0567899885,0.789970963301,0.0,0.0,8.38069375907,23.3147919321,37.6766224202,21.5154393877,16.1611830325
 02/09  19:00:00,39.8044991235,0.684643297856,0.0,0.0,10.6415932552,23.1212625696,37.5255004847,18.5370519807,18.988448504
 02/09  20:00:00,38.8262684857,0.675690638293,0.0,0.0,12.3080778603,20.4854999863,36.4191432546,18.300622588,18.1185206666
 02/09  21:00:00,38.3922602013,0.681803247074,0.0,0.0,12.456681583,19.8967753704,35.0785692732,18.482422322,16.5961469512
 02/09  22:00:00,32.9150454084,0.668089476216,0.0,0.0,9.18739968257,17.702556249,31.5170666938,17.9656671735,13.5513995203
 02/09  23:00:00,26.0624597504,0.750816379841,0.0,0.0,5.91811778209,14.0365255879,32.0642681054,20.25272426,11.8115438455
 02/09  24:00:00,20.2773184165,0.862184117412,0.0,0.0,3.54045821811,10.5176760807,30.0235197947,23.4315429736,6.59197682112
 02/10  01:00:00,16.6586821757,0.946803432312,0.0,0.0,2.55330491699,7.80157382632,27.8087265179,25.783701137,2.02502538092
 02/10  02:00:00,16.1058142201,0.982660092696,0.0,0.0,2.55330491699,7.21284921042,27.8875761262,26.7325311172,1.15504500897
 02/10  03:00:00,15.8362009725,1.00740915306,0.0,0.0,2.55330491699,6.91848690247,27.9249839801,27.4224702263,0.502513753751
 02/10  04:00:00,15.7631983112,1.08158764566,0.0,0.0,2.55330491699,6.7713057485,30.2881459291,29.7856313003,0.502514628768
 02/10  05:00:00,17.8403485153,1.08224440199,0.0,0.0,3.82705111198,7.57405300124,30.9626582378,29.8075920375,1.15506620036
 02/10  06:00:00,22.3450550097,1.04833843448,0.0,0.0,6.02426329834,9.91545327661,35.0837728999,28.925651629,6.15812127086
 02/10  07:00:00,27.5912696483,0.976301992965,0.0,0.0,6.51253267309,14.7454349813,47.6818456834,26.9492884943,20.7325571891
 02/10  08:00:00,25.9953097039,0.925376079915,0.0,0.0,6.01364874671,18.163451543,47.4551380184,25.4173917878,22.0377462306
 02/10  09:00:00,24.4643047578,1.23295501603,0.0,0.0,4.35151303671,18.8798367041,47.4979902921,26.3303538634,21.1676364287
 02/10  10:00:00,21.6175400463,1.20982214506,0.0,0.0,3.78894180059,16.6187760998,43.8390911923,25.2817843171,18.5573068752
 02/10  11:00:00,18.6787995457,1.18770834759,0.0,0.0,3.78894180059,13.7021493968,41.5087338297,24.6916466569,16.8170871728
 02/10  12:00:00,18.829386416,1.19111406403,0.0,0.0,3.78894180059,13.8493305508,38.4806772887,24.926502058,13.5541752308
 02/10  13:00:00,18.534211292,1.20638015818,0.0,0.0,3.69398621738,13.6338449159,37.3309656262,25.5170100978,11.8139555284
 02/10  14:00:00,18.2691793042,1.21963156831,0.0,0.0,3.78894180059,13.2606059349,36.4928200471,25.9840292955,10.5087907516
 02/10  15:00:00,18.13216022,1.2297936381,0.0,0.0,3.78894180059,13.1134247809,35.4967545113,26.2931285365,9.20362597478
 02/10  16:00:00,19.4920255116,1.22464947635,0.0,0.0,4.71240779196,13.5549682428,36.7065289617,26.1977382101,10.5087907516
 02/10  17:00:00,26.9105230029,1.19279358031,0.0,0.0,7.18559832057,18.5321311015,37.5674592509,25.318448797,12.249010454
 02/10  18:00:00,36.0762912398,0.809472214579,0.0,0.0,8.38069375907,23.3147919321,38.4187967866,22.2542920022,16.1645047844
 02/10  19:00:00,39.8452394357,0.725383610026,0.0,0.0,10.6415932552,23.1212625696,38.8310731991,19.8387113984,18.9923618008
 02/10  20:00:00,38.8831777254,0.732599877962,0.0,0.0,12.3080778603,20.4854999863,38.1782383735,20.055986424,18.1222519496
 02/10  21:00:00,38.4619611394,0.751504185171,0.0,0.0,12.456681583,19.8967753704,37.2021947127,20.6026350027,16.59955971
 02/10  22:00:00,33.0397505518,0.792794619617,0.0,0.0,9.18739968257,17.702556249,35.3344019116,21.7802266809,13.5541752308
 02/10  23:00:00,26.2316750847,0.920031714205,0.0,0.0,5.91811778209,14.0365255879,37.3288504928,25.5148949644,11.8139555284
 02/10  24:00:00,20.5275029997,1.11236870059,0.0,0.0,3.54045821811,10.5176760807,38.0070931346,31.4137967134,6.59329642118
 02/11  01:00:00,17.0149366899,1.30305794653,0.0,0.0,2.55330491699,7.80157382632,39.3782050126,37.3528573848,2.02534762783
 02/11  02:00:00,16.503820756,1.38066662857,0.0,0.0,2.55330491699,7.21284921042,40.8721855622,39.7169873834,1.15519817875
 02/11  03:00:00,16.25776266,1.42897084051,0.0,0.0,2.55330491699,6.91848690247,41.6393843542,41.1368329237,0.502551430537
 02/11  04:00:00,16.1754782665,1.49386760096,0.0,0.0,2.55330491699,6.7713057485,43.6891930507,43.1866409605,0.502552090196
 02/11  05:00:00,18.2757032061,1.51759909283,0.0,0.0,3.82705111198,7.57405300124,45.1139457168,43.9587315623,1.15521415453
 02/11  06:00:00,22.756376112,1.45965953679,0.0,0.0,6.02426329834,9.91545327661,48.303397286,42.1443202565,6.15907702951
 02/11  07:00:00,27.9794241387,1.3644564834,0.0,0.0,6.51253267309,14.7454349813,60.0271051387,39.2913175521,20.7357875866
 02/11  08:00:00,26.2473367005,1.37093243895,0.0,0.0,6.01364874671,17.9699221805,61.7131289126,39.6719524469,22.0411764657
 02/11  09:00:00,23.2687195164,1.48378334338,0.0,0.0,3.66783283761,18.1171033345,64.3805965048,43.2096670621,21.1709294427
 02/11  10:00:00,20.4617985944,1.50049426188,0.0,0.0,3.10526160149,15.8560427302,62.2402695697,43.6800813073,18.5601882624
 02/11  11:00:00,17.4710432617,1.42636563226,0.0,0.0,3.10526160149,12.9394160272,58.0078616106,41.1881674684,16.8196941422
 02/11  12:00:00,17.5669153558,1.37505657252,0.0,0.0,3.10526160149,13.0865971812,53.0546917114,39.4984240446,13.5562676668
 02/11  13:00:00,17.3857735552,1.34109592595,0.0,0.0,3.10526160149,12.9394160272,50.2350531657,38.4192796192,11.8157735465
 02/11  14:00:00,16.9410284472,1.33789427995,0.0,0.0,3.10526160149,12.4978725653,48.9023775358,38.3919745795,10.5104029564
 02/11  15:00:00,16.8126157386,1.35666272535,0.0,0.0,3.10526160149,12.3506914113,48.2554700736,39.0504377074,9.20503236618
 02/11  16:00:00,18.1609593029,1.33999683637,0.0,0.0,4.02872759285,12.7922348732,49.0587568088,38.5483538525,10.5104029564
 02/11  17:00:00,25.5401763846,1.26886053064,0.0,0.0,6.50191812146,17.7693977319,48.7165372668,36.4656401902,12.2508970766
 02/11  18:00:00,36.1850255117,1.1117358489,0.0,0.0,8.38069375907,23.1212625696,47.8229546108,31.6559457637,16.1670088471
 02/11  19:00:00,40.1252687018,1.00541287609,0.0,0.0,10.6415932552,23.1212625696,47.4107719263,28.4154601338,18.9953117925
 02/11  20:00:00,39.194454596,1.04387674857,0.0,0.0,12.3080778603,20.4854999863,47.8298094815,29.7047447491,18.1250647324
 02/11  21:00:00,38.798358423,1.08790146881,0.0,0.0,12.456681583,19.8967753704,47.6815431351,31.079410758,16.6021323772
 02/11  22:00:00,33.3846663928,1.13771046055,0.0,0.0,9.18739968257,17.702556249,46.1410360783,32.5847684115,13.5562676668
 02/11  23:00:00,26.6258180446,1.31417467411,0.0,0.0,5.91811778209,14.0365255879,50.0355367954,38.2197632488,11.8157735465
 02/11  24:00:00,20.9335176926,1.51838339344,0.0,0.0,3.54045821811,10.5176760807,51.4400038348,44.845712649,6.59429118584
 02/12  01:00:00,17.3890310831,1.67715233973,0.0,0.0,2.55330491699,7.80157382632,51.9314444912,49.9058642593,2.02558023189
 02/12  02:00:00,16.8572864198,1.73413229232,0.0,0.0,2.55330491699,7.21284921042,52.6465280528,51.4912215346,1.15530651821
 02/12  03:00:00,16.6072888583,1.77849703879,0.0,0.0,2.55330491699,6.91848690247,53.2144326178,52.7118547187,0.502577899083
 02/12  04:00:00,16.5213638219,1.83975315642,0.0,0.0,2.55330491699,6.7713057485,55.2383526346,54.7357742914,0.502578343155
 02/12  05:00:00,18.6226941869,1.8645900736,0.0,0.0,3.82705111198,7.57405300124,56.7482169431,55.5928996703,1.15531727287
 02/12  06:00:00,23.1205370689,1.82382049368,0.0,0.0,6.02426329834,9.91545327661,60.5529192079,54.3931891034,6.15973010452
 02/12  07:00:00,28.3297588264,1.71479117108,0.0,0.0,6.51253267309,14.7454349813,71.7206098168,50.9826456994,20.7379641174
 02/12  08:00:00,26.560897152,1.6844928904,0.0,0.0,6.01364874671,17.9699221805,72.0983171966,50.0548316338,22.0434855628
 02/12  09:00:00,23.5890878655,1.80415169247,0.0,0.0,3.66783283761,18.1171033345,75.1211831737,53.9480370094,21.1731461643
 02/12  10:00:00,20.7769354695,1.81563113691,0.0,0.0,3.10526160149,15.8560427302,72.7905809143,54.2284530205,18.5621278938
 02/12  11:00:00,17.7910034568,1.74632582734,0.0,0.0,3.10526160149,12.9394160272,68.6551938824,51.8337448357,16.8214490468
 02/12  12:00:00,17.8971849943,1.70532621105,0.0,0.0,3.10526160149,13.0865971812,64.0473606221,50.4896844135,13.5576762086
 02/12  13:00:00,17.7328188192,1.68814118995,0.0,0.0,3.10526160149,12.9394160272,61.8215459011,50.0045485395,11.8169973616
 02/12  14:00:00,17.3086024045,1.70546823731,0.0,0.0,3.10526160149,12.4978725653,61.2617973064,50.7503090801,10.5114882263
 02/12  15:00:00,17.1581181718,1.7021651586,0.0,0.0,3.10526160149,12.3506914113,59.8545057804,50.6485266894,9.20597909102
 02/12  16:00:00,18.5115054315,1.69054296495,0.0,0.0,4.02872759285,12.7922348732,60.8430650046,50.3315767783,10.5114882263
 02/12  17:00:00,25.8921496242,1.62083377027,0.0,0.0,6.50191812146,17.7693977319,60.4529718003,48.200804727,12.2521670733
 02/12  18:00:00,36.5074933523,1.43420368957,0.0,0.0,8.38069375907,23.1212625696,58.4075484804,42.2388540013,16.1686944791
 02/12  19:00:00,40.403750167,1.28389434132,0.0,0.0,10.6415932552,23.1212625696,56.4474878079,37.4501902023,18.9972976056
 02/12  20:00:00,39.4536501718,1.30307232439,0.0,0.0,12.3080778603,20.4854999863,56.2674599447,38.1405017627,18.126958182
 02/12  21:00:00,39.0539416107,1.34348465652,0.0,0.0,12.456681583,19.8967753704,56.0593720561,39.4555078652,16.6038641909
 02/12  22:00:00,33.6431075144,1.39615158218,0.0,0.0,9.18739968257,17.702556249,54.6411996769,41.0835234683,13.5576762086
 02/12  23:00:00,26.8806663227,1.56902295218,0.0,0.0,5.91811778209,14.0365255879,58.4913681957,46.6743708342,11.8169973616
 02/12  24:00:00,21.204041127,1.78890682788,0.0,0.0,3.54045821811,10.5176760807,60.6148176315,54.019856811,6.59496082048
 02/13  01:00:00,17.6509448927,1.93906614928,0.0,0.0,2.55330491699,7.80157382632,60.8726296921,58.8469065697,2.02572312244
 02/13  02:00:00,17.1279068429,2.00475271549,0.0,0.0,2.55330491699,7.21284921042,61.9142252003,60.7588552053,1.15536999501
 02/13  03:00:00,16.9031482996,2.07435648015,0.0,0.0,2.55330491699,6.91848690247,63.4198209693,62.9172278178,0.502593151522
 02/13  04:00:00,16.7888276581,2.10721699259,0.0,0.0,2.55330491699,6.7713057485,64.266634996,63.7640416161,0.502593379855
 02/13  05:00:00,18.8445306327,2.08642651939,0.0,0.0,3.82705111198,7.57405300124,63.9309022102,62.7755266853,1.15537552484
 02/13  06:00:00,23.2996047459,2.00288817065,0.0,0.0,6.02426329834,9.91545327661,66.1269269854,59.9668466818,6.16008030368
 02/13  07:00:00,28.4834949095,1.86852725415,0.0,0.0,6.51253267309,14.7454349813,76.422923213,55.6838370751,20.7390861379
 02/13  08:00:00,25.9504826348,1.77338234416,0.0,0.0,6.01364874671,18.163451543,74.5860746631,52.5414018249,22.0446728382
 02/13  09:00:00,25.1675694788,1.93621973699,0.0,0.0,4.35151303671,18.8798367041,71.7340712417,50.5597853047,21.174285937
 02/13  10:00:00,22.3139298894,1.90621198812,0.0,0.0,3.78894180059,16.6187760998,67.2480526177,48.6849274228,18.5631251949
 02/13  11:00:00,19.2570972709,1.76600607274,0.0,0.0,3.78894180059,13.7021493968,60.4389648562,43.6166134894,16.8223513668
 02/13  12:00:00,19.1652839479,1.52701159599,0.0,0.0,3.78894180059,13.8493305508,49.2643993542,35.705998915,13.5584004392
 02/13  13:00:00,18.635773544,1.30794241019,0.0,0.0,3.69398621738,13.6338449159,40.8531561431,29.0355295321,11.8176266111
 02/13  14:00:00,18.2991015147,1.24955377878,0.0,0.0,3.78894180059,13.2606059349,37.7881143421,27.2760681021,10.51204624
 02/13  15:00:00,18.1349183395,1.2325517576,0.0,0.0,3.78894180059,13.1134247809,35.8570331434,26.6505672745,9.20646586894
 02/13  16:00:00,19.4088522086,1.14147617335,0.0,0.0,4.71240779196,13.5549682428,34.4389256753,23.9268794353,10.51204624
 02/13  17:00:00,26.826295342,1.10856591939,0.0,0.0,7.18559832057,18.5321311015,35.2914708842,23.0386508161,12.2528200681
 02/13  18:00:00,36.0015904205,0.734771395334,0.0,0.0,8.38069375907,23.3147919321,36.4452987164,20.2757375351,16.1695611813
 02/13  19:00:00,39.7988484047,0.678992579007,0.0,0.0,10.6415932552,23.1212625696,37.6608592553,18.6625406034,18.9983186519
 02/13  20:00:00,38.8787841021,0.728206254704,0.0,0.0,12.3080778603,20.4854999863,38.2726462426,20.1447145047,18.1279317379
 02/13  21:00:00,38.5041033896,0.793646435435,0.0,0.0,12.456681583,19.8967753704,38.7077321265,22.1029774882,16.6047546383
 02/13  22:00:00,33.1264135392,0.879457606966,0.0,0.0,9.18739968257,17.702556249,38.2460820727,24.6876816335,13.5584004392
 02/13  23:00:00,26.3557142332,1.04407086268,0.0,0.0,5.91811778209,14.0365255879,41.5274156526,29.7097890415,11.8176266111
 02/13  24:00:00,20.6339292598,1.21879496062,0.0,0.0,3.54045821811,10.5176760807,41.6463068842,35.0510017574,6.59530512681
 02/14  01:00:00,17.1097095785,1.39783083515,0.0,0.0,2.55330491699,7.80157382632,42.6274487471,40.6016724916,2.02577625541
 02/14  02:00:00,16.6318688759,1.50871474843,0.0,0.0,2.55330491699,7.21284921042,45.2796861299,44.1242975399,1.15538859008
 02/14  03:00:00,16.3969677132,1.56817589374,0.0,0.0,2.55330491699,6.91848690247,46.4752187632,45.9726215799,0.502597183306
 02/14  04:00:00,16.2685452476,1.58693458213,0.0,0.0,2.55330491699,6.7713057485,46.8934203594,46.3908231636,0.502597195824
 02/14  05:00:00,18.3405064623,1.58240234901,0.0,0.0,3.82705111198,7.57405300124,47.2862988147,46.1309099215,1.15538889324
 02/14  06:00:00,22.8231782702,1.52646169497,0.0,0.0,6.02426329834,9.91545327661,50.5225885817,44.3624610572,6.16012752445
 02/14  07:00:00,28.0215145094,1.40654685408,0.0,0.0,6.51253267309,14.7454349813,61.3613877289,40.6222344122,20.7391533168
 02/14  08:00:00,25.5459854555,1.36888516485,0.0,0.0,6.01364874671,18.163451543,61.5323420701,39.4876041299,22.0447379402
 02/14  09:00:00,25.0001413421,1.7687916003,0.0,0.0,4.35151303671,18.8798367041,65.5939620151,44.4196135918,21.1743484233
 02/14  10:00:00,22.1718073616,1.76408946038,0.0,0.0,3.78894180059,16.6187760998,62.02767637,43.4644964996,18.5631798704
 02/14  11:00:00,19.1933366558,1.70224545765,0.0,0.0,3.78894180059,13.7021493968,58.0645187483,41.2421179132,16.8224008351
 02/14  12:00:00,19.290402471,1.65213011899,0.0,0.0,3.78894180059,13.8493305508,53.0956277931,39.5371876492,13.558440144
 02/14  13:00:00,18.9428574256,1.61502629172,0.0,0.0,3.69398621738,13.6338449159,50.2661080541,38.4484469454,11.8176611087
 02/14  14:00:00,18.6762928558,1.62674511991,0.0,0.0,3.78894180059,13.2606059349,49.277923594,38.7658467618,10.5120768322
 02/14  15:00:00,18.5682830102,1.66591642832,0.0,0.0,3.78894180059,13.1134247809,49.3833186502,40.1768260944,9.20649255578
 02/14  16:00:00,19.9263801031,1.65900406781,0.0,0.0,4.71240779196,13.5549682428,50.5641234587,40.0520466265,10.5120768322
 02/14  17:00:00,27.2485992775,1.53086985489,0.0,0.0,7.18559832057,18.5321311015,48.3825551755,36.129699308,12.2528558675
 02/14  18:00:00,36.3947531023,1.12793407711,0.0,0.0,8.38069375907,23.3147919321,48.4436544629,32.274045766,16.1696086969
 02/14  19:00:00,40.1612507951,1.04139496947,0.0,0.0,10.6415932552,23.1212625696,48.6471189371,29.6487443079,18.9983746292
 02/14  20:00:00,39.2516462993,1.10106845188,0.0,0.0,12.3080778603,20.4854999863,49.794283794,31.6662986825,18.1279851116
 02/14  21:00:00,38.8699047886,1.1594478344,0.0,0.0,12.456681583,19.8967753704,50.151063463,33.5462600073,16.6048034557
 02/14  22:00:00,33.4461900959,1.19923416373,0.0,0.0,9.18739968257,17.702556249,48.2176614816,34.6592213376,13.558440144
 02/14  23:00:00,26.6674839724,1.35584060188,0.0,0.0,5.91811778209,14.0365255879,51.3609613841,39.5433002755,11.8176611087
 02/14  24:00:00,20.940686226,1.52555192686,0.0,0.0,3.54045821811,10.5176760807,51.4884111137,44.8930871108,6.59532400287
 02/15  01:00:00,17.3896793956,1.67780065217,0.0,0.0,2.55330491699,7.80157382632,51.6567337612,49.6309941479,2.02573961332
 02/15  02:00:00,16.9156663494,1.79251222198,0.0,0.0,2.55330491699,7.21284921042,54.5964950284,53.4411327308,1.15536229764
 02/15  03:00:00,16.6969799385,1.86818811901,0.0,0.0,2.55330491699,6.91848690247,56.4864789176,55.9838889244,0.502589993215
 02/15  04:00:00,16.6414505691,1.9598399036,0.0,0.0,2.55330491699,6.7713057485,59.6518385645,59.1492487746,0.502589789917
 02/15  05:00:00,18.8150073974,2.05690328416,0.0,0.0,3.82705111198,7.57405300124,63.924276898,62.7689195239,1.15535737413
 02/15  06:00:00,23.3540162607,2.0572996855,0.0,0.0,6.02426329834,9.91545327661,69.2612826921,63.101410938,6.15987175405
 02/15  07:00:00,28.568966641,1.95399898566,0.0,0.0,6.51253267309,14.7454349813,80.4967994806,59.7586338458,20.7381656349
 02/15  08:00:00,26.0564734818,1.87937319111,0.0,0.0,6.01364874671,18.163451543,79.3718427103,57.3281618607,22.0436808496
 02/15  09:00:00,25.4264323019,2.19508256014,0.0,0.0,4.35151303671,18.8798367041,81.0034190005,59.8300853959,21.1733336046
 02/15  10:00:00,22.6053622418,2.1976443405,0.0,0.0,3.78894180059,16.6187760998,77.3868508968,58.8245589928,18.562291904
 02/15  11:00:00,19.6479050075,2.15681380936,0.0,0.0,3.78894180059,13.7021493968,74.1156556908,57.2940582538,16.821597437
 02/15  12:00:00,19.7631681096,2.12489575767,0.0,0.0,3.78894180059,13.8493305508,69.7006120869,56.1428167756,13.5577953113
 02/15  13:00:00,19.4463946323,2.11856349845,0.0,0.0,3.69398621738,13.6338449159,67.9232516899,56.1061508457,11.8171008442
 02/15  14:00:00,19.2037112932,2.15416355727,0.0,0.0,3.78894180059,13.2606059349,67.8675453245,57.3559653306,10.5115799939
 02/15  15:00:00,19.085302427,2.18293584514,0.0,0.0,3.78894180059,13.1134247809,67.5890757384,58.3830165948,9.20605914363
 02/15  16:00:00,20.4683781961,2.20100216084,0.0,0.0,4.71240779196,13.5549682428,69.6186597013,59.1070797073,10.5115799939
 02/15  17:00:00,27.8706030069,2.15287358431,0.0,0.0,7.18559832057,18.5321311015,70.0001840577,57.7479095967,12.252274461
 02/15  18:00:00,36.1071240659,1.73313837404,0.0,0.0,8.38069375907,23.3147919321,68.9370630668,52.7682260549,16.1688370118
 02/15  19:00:00,40.756874789,1.63701896333,0.0,0.0,10.6415932552,23.1212625696,68.6588913764,49.6614258556,18.9974655208
 02/15  20:00:00,39.8212568441,1.67067899671,0.0,0.0,12.3080778603,20.4854999863,68.9609422619,50.8338239746,18.1271182873
 02/15  21:00:00,39.4198306341,1.70937367993,0.0,0.0,12.456681583,19.8967753704,68.6698481464,52.0658375178,16.6040106286
 02/15  22:00:00,34.038114764,1.79115883184,0.0,0.0,9.18739968257,17.702556249,68.3591671805,54.8013718692,13.5577953113
 02/15  23:00:00,27.2705919122,1.95894854173,0.0,0.0,5.91811778209,14.0365255879,72.1991640085,60.3820631643,11.8171008442
 02/15  24:00:00,21.5671819414,2.15204764228,0.0,0.0,3.54045821811,10.5176760807,73.4875560529,66.8925386099,6.59501744306
 02/16  01:00:00,18.015262024,2.30338328062,0.0,0.0,2.55330491699,7.80157382632,73.8161848616,71.7905716563,2.02561320523
 02/16  02:00:00,17.5135737267,2.39041959928,0.0,0.0,2.55330491699,7.21284921042,75.7994401863,74.6441490611,1.15529112522
 02/16  03:00:00,17.3104425145,2.48165069504,0.0,0.0,2.55330491699,6.91848690247,78.4219263356,77.9193547523,0.502571583348
 02/16  04:00:00,17.2439118107,2.56230114525,0.0,0.0,2.55330491699,6.7713057485,81.3946859651,80.8921148008,0.50257116431
 02/16  05:00:00,19.3647115499,2.60660743662,0.0,0.0,3.82705111198,7.57405300124,83.8238786424,82.6685976655,1.15528097686
 02/16  06:00:00,23.8824268333,2.58571025811,0.0,0.0,6.02426329834,9.91545327661,88.4067554402,82.2474423708,6.1593130694
 02/16  07:00:00,29.1499424468,2.53497479143,0.0,0.0,6.51253267309,14.7454349813,101.681947673,80.9458242872,20.7361233856
 02/16  08:00:00,26.7136402908,2.53654000017,0.0,0.0,6.01364874671,18.163451543,103.093260303,81.0517584232,22.0415018794
 02/16  09:00:00,26.0308702489,2.79952050716,0.0,0.0,4.35151303671,18.8798367041,103.68380692,82.5125651383,21.1712417816
 02/16  10:00:00,23.2034824731,2.79576457189,0.0,0.0,3.78894180059,16.6187760998,99.878220214,81.3177586551,18.5604615588
 02/16  11:00:00,20.1600460767,2.6689548786,0.0,0.0,3.78894180059,13.7021493968,92.7766292586,75.9566878482,16.8199414104
 02/16  12:00:00,20.0525325226,2.41426017061,0.0,0.0,3.78894180059,13.8493305508,80.032334933,66.475868801,13.556466132
 02/16  13:00:00,19.6278919108,2.30006077699,0.0,0.0,3.69398621738,13.6338449159,74.3101901404,62.4942441569,11.8159459835
 02/16  14:00:00,19.171813136,2.12226540011,0.0,0.0,3.78894180059,13.2606059349,66.8233216968,56.3127658246,10.5105558722
 02/16  15:00:00,18.9223249953,2.01995841336,0.0,0.0,3.78894180059,13.1134247809,62.0834641332,52.8782983724,9.20516576086
 02/16  16:00:00,20.2209111701,1.95353513488,0.0,0.0,4.71240779196,13.5549682428,61.1504504733,50.6398946011,10.5105558722
 02/16  17:00:00,27.6031497242,1.88542030155,0.0,0.0,7.18559832057,18.5321311015,60.6616679051,48.4105918845,12.2510760207
 02/16  18:00:00,35.9001217008,1.52613600892,0.0,0.0,8.38069375907,23.3147919321,62.086361594,45.9191152393,16.1672463547
 02/16  19:00:00,40.6089260158,1.48907019018,0.0,0.0,10.6415932552,23.1212625696,64.0498699162,45.0542783202,18.9955915959
 02/16  20:00:00,39.676726984,1.52614913659,0.0,0.0,12.3080778603,20.4854999863,64.3808732324,46.2555417107,18.1253315217
 02/16  21:00:00,39.2304883502,1.52003139602,0.0,0.0,12.456681583,19.8967753704,62.3087469199,45.7063705281,16.6023763918
 02/16  22:00:00,33.7910817072,1.54412577497,0.0,0.0,9.18739968257,17.702556249,59.6979673982,46.1415012662,13.556466132
 02/16  23:00:00,26.9812512088,1.66960783826,0.0,0.0,5.91811778209,14.0365255879,61.7520919209,49.9361459373,11.8159459835
 02/16  24:00:00,21.2334522896,1.8183179905,0.0,0.0,3.54045821811,10.5176760807,61.1732552775,54.5788697394,6.59438553817
 02/17  01:00:00,17.6702820301,1.95840328669,0.0,0.0,2.55330491699,7.80157382632,61.0491395447,59.0237424779,2.02539706684
 02/17  02:00:00,17.0990916369,1.97593750941,0.0,0.0,2.55330491699,7.21284921042,60.3891659458,59.2339908522,1.15517509362
 02/17  03:00:00,16.807669955,1.97887813551,0.0,0.0,2.55330491699,6.91848690247,59.5828836854,59.0803417263,0.502541959128
 02/17  04:00:00,16.7189222731,2.03731160763,0.0,0.0,2.55330491699,6.7713057485,61.7408606064,61.2383192819,0.502541324501
 02/17  05:00:00,18.7558270669,1.99772295368,0.0,0.0,3.82705111198,7.57405300124,60.8759234216,59.7207636976,1.15515972408
 02/17  06:00:00,23.1368518089,1.84013523369,0.0,0.0,6.02426329834,9.91545327661,60.3029636536,54.1445120165,6.15845163714
 02/17  07:00:00,28.2765091755,1.66154152016,0.0,0.0,6.51253267309,14.7454349813,69.0302179091,48.2971907346,20.7330271745
 02/17  08:00:00,25.7720528582,1.59495256757,0.0,0.0,6.01364874671,18.163451543,68.2695928443,46.2313911694,22.0382016749
 02/17  09:00:00,25.2199216498,1.98857190803,0.0,0.0,4.35151303671,18.8798367041,72.4305828452,51.2625092716,21.1680735736
 02/17  10:00:00,22.3821054098,1.97438750858,0.0,0.0,3.78894180059,16.6187760998,68.7765919297,50.2189025529,18.5576893768
 02/17  11:00:00,19.2364080772,1.74531687909,0.0,0.0,3.78894180059,13.7021493968,59.5416934665,42.7242602208,16.8174332457
 02/17  12:00:00,19.3171927058,1.67892035384,0.0,0.0,3.78894180059,13.8493305508,54.1126703587,40.5582173589,13.5544529998
 02/17  13:00:00,18.816481483,1.48865034919,0.0,0.0,3.69398621738,13.6338449159,46.7476900374,34.9334931687,11.8141968687
 02/17  14:00:00,18.4693522883,1.41980455235,0.0,0.0,3.78894180059,13.2606059349,43.5834702725,33.0744655022,10.5090047704
 02/17  15:00:00,18.2592183337,1.35685175183,0.0,0.0,3.78894180059,13.1134247809,40.6544394645,31.4506267925,9.20381267202
 02/17  16:00:00,19.6541543935,1.38677835826,0.0,0.0,4.71240779196,13.5549682428,43.1491768468,32.6401720765,10.5090047704
