Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 02/17  17:00:00,27.1036781667,1.38594874407,0.0,0.0,7.18559832057,18.5321311015,45.109453313,32.8601924115,12.2492609015
 02/17  18:00:00,35.4402967507,1.06631105883,0.0,0.0,8.38069375907,23.3147919321,47.5952631762,31.4304259797,16.1648371965
 02/17  19:00:00,40.1787754714,1.05891964572,0.0,0.0,10.6415932552,23.1212625696,50.2490080345,31.256254625,18.9927534096
 02/17  20:00:00,39.3435204052,1.19294255774,0.0,0.0,12.3080778603,20.4854999863,53.8297528304,35.7071274864,18.122625344
 02/17  21:00:00,39.0242351686,1.31377821442,0.0,0.0,12.456681583,19.8967753704,56.25129366,39.6513924307,16.5999012293
 02/17  22:00:00,33.717292517,1.47033658476,0.0,0.0,9.18739968257,17.702556249,58.431682948,44.8772299482,13.5544529998
 02/17  23:00:00,27.0498680447,1.73822467416,0.0,0.0,5.91811778209,14.0365255879,65.8377042481,54.0235073794,11.8141968687
 02/17  24:00:00,21.3899101275,1.97477582834,0.0,0.0,3.54045821811,10.5176760807,68.5868609303,61.993432455,6.59342847533
 02/18  01:00:00,17.887823863,2.17594511959,0.0,0.0,2.55330491699,7.80157382632,70.7797021301,68.7546108697,2.0250912604
 02/18  02:00:00,17.4903906921,2.36723656463,0.0,0.0,2.55330491699,7.21284921042,76.8224990091,75.6674847721,1.15501423693
 02/18  03:00:00,17.3348623583,2.50607053887,0.0,0.0,2.55330491699,6.91848690247,81.10922539,80.6067242607,0.502501129299
 02/18  04:00:00,17.3350089734,2.65339830789,0.0,0.0,2.55330491699,6.7713057485,86.585058063,86.0825577837,0.502500279311
 02/18  05:00:00,19.4813670613,2.72326294808,0.0,0.0,3.82705111198,7.57405300124,89.709318302,88.5543246503,1.15499365174
 02/18  06:00:00,24.0005765896,2.70386001439,0.0,0.0,6.02426329834,9.91545327661,93.9536579454,87.7963702318,6.15728771356
 02/18  07:00:00,29.2641273491,2.64915969378,0.0,0.0,6.51253267309,14.7454349813,106.793745939,86.0648680194,20.7288779195
 02/18  08:00:00,26.5374462244,2.55387529614,0.0,0.0,6.01364874671,17.9699221805,104.392015525,82.358234312,22.0337812134
 02/18  09:00:00,24.2579705768,2.47303440374,0.0,0.0,3.66783283761,18.1171033345,99.6305156422,78.4666857234,21.1638299189
 02/18  10:00:00,21.2816055135,2.32030118097,0.0,0.0,3.10526160149,15.8560427302,90.2626246806,71.7086485017,18.5539761789
 02/18  11:00:00,18.1026032295,2.05792560009,0.0,0.0,3.10526160149,12.9394160272,79.2364459176,62.4223722318,16.8140736857
 02/18  12:00:00,18.1878895135,1.99603073023,0.0,0.0,3.10526160149,13.0865971812,73.8513830207,60.2996265098,13.5517565109
 02/18  13:00:00,17.8380000606,1.79332243135,0.0,0.0,3.10526160149,12.9394160272,65.622626119,53.8107721014,11.8118540177
 02/18  14:00:00,17.3983800296,1.79524586238,0.0,0.0,3.10526160149,12.4978725653,64.2906028844,53.7836757366,10.5069271477
 02/18  15:00:00,17.2414554555,1.7855024423,0.0,0.0,3.10526160149,12.3506914113,62.8657382833,53.6637380055,9.20200027782
 02/18  16:00:00,18.6123510858,1.7913886193,0.0,0.0,4.02872759285,12.7922348732,64.6804385089,54.1735113612,10.5069271477
 02/18  17:00:00,25.9918297216,1.72051386764,0.0,0.0,6.50191812146,17.7693977319,64.2338901588,51.9870605178,12.246829641
 02/18  18:00:00,35.7216994582,1.54124312877,0.0,0.0,8.38069375907,23.1212625696,62.3199865039,46.1583762531,16.1616102507
 02/18  19:00:00,40.5098168822,1.38996105657,0.0,0.0,10.6415932552,23.1212625696,60.146266493,41.1573146908,18.9889518022
 02/18  20:00:00,39.5368646671,1.38628681969,0.0,0.0,12.3080778603,20.4854999863,59.0949614116,40.9759608559,18.1190005556
 02/18  21:00:00,39.1421579869,1.43170103268,0.0,0.0,12.456681583,19.8967753704,59.0814926643,42.4849067903,16.5965858741
 02/18  22:00:00,33.772866271,1.52591033879,0.0,0.0,9.18739968257,17.702556249,59.1748107771,45.6230542662,13.5517565109
 02/18  23:00:00,27.043411941,1.7317685705,0.0,0.0,5.91811778209,14.0365255879,64.3802590793,52.5684050617,11.8118540177
 02/18  24:00:00,21.3199272384,1.9047929393,0.0,0.0,3.54045821811,10.5176760807,64.8209524273,58.2288058894,6.59214653797
 02/19  01:00:00,17.770115077,2.05823633363,0.0,0.0,2.55330491699,7.80157382632,65.2470486216,63.2223527469,2.0246958747
 02/19  02:00:00,17.2665915939,2.14343746649,0.0,0.0,2.55330491699,7.21284921042,67.1893099337,66.0345013311,1.15480860254
 02/19  03:00:00,17.0500346292,2.22124280973,0.0,0.0,2.55330491699,6.91848690247,69.1987547678,68.6963056619,0.502449105925
 02/19  04:00:00,16.9878472776,2.30623661207,0.0,0.0,2.55330491699,6.7713057485,72.2152905632,71.7128425224,0.502448040878
 02/19  05:00:00,19.1537711632,2.39566704991,0.0,0.0,3.82705111198,7.57405300124,76.4540946937,75.2993118847,1.15478280903
 02/19  06:00:00,23.7004044637,2.4036878885,0.0,0.0,6.02426329834,9.91545327661,82.2235139468,76.0676923023,6.15582164451
 02/19  07:00:00,28.9202910374,2.30532338209,0.0,0.0,6.51253267309,14.7454349813,93.5098356208,72.7861587706,20.7236768502
 02/19  08:00:00,26.2056023249,2.2220313967,0.0,0.0,6.01364874671,17.9699221805,91.5428181335,69.5145763295,22.028241804
 02/19  09:00:00,24.0056012003,2.22066502722,0.0,0.0,3.66783283761,18.1171033345,89.5353770712,68.376864997,21.1585120742
 02/19  10:00:00,21.0428362011,2.08153186855,0.0,0.0,3.10526160149,15.8560427302,81.0641199781,62.5147969133,18.5493230648
 02/19  11:00:00,17.9178572419,1.87317961249,0.0,0.0,3.10526160149,12.9394160272,71.5396409829,54.7297772576,16.8098637253
 02/19  12:00:00,17.864736744,1.67287796074,0.0,0.0,3.10526160149,13.0865971812,61.2410577911,47.6926803273,13.5483774637
 02/19  13:00:00,17.5084249232,1.46374729399,0.0,0.0,3.10526160149,12.9394160272,52.4731950156,40.6642768914,11.8089181242
 02/19  14:00:00,16.932703616,1.32956944879,0.0,0.0,3.10526160149,12.4978725653,46.9031898367,36.3988662171,10.5043236196
 02/19  15:00:00,16.6524554337,1.19650242046,0.0,0.0,3.10526160149,12.3506914113,41.6691658705,32.4694367555,9.19972911498
 02/19  16:00:00,17.7432775259,0.922315059377,0.0,0.0,4.02872759285,12.7922348732,35.2018356472,24.6975120276,10.5043236196
 02/19  17:00:00,25.0617917271,0.790475873222,0.0,0.0,6.50191812146,17.7693977319,33.4730120192,21.2292290601,12.2437829591
 02/19  18:00:00,34.8802544512,0.699798121801,0.0,0.0,8.38069375907,23.1212625696,34.9562928927,18.7987264196,16.157566473
 02/19  19:00:00,39.7515722103,0.631716384611,0.0,0.0,10.6415932552,23.1212625696,35.9935426353,17.0093547355,18.9841878997
 02/19  20:00:00,38.791523188,0.640945340593,0.0,0.0,12.3080778603,20.4854999863,35.4657965229,17.3513382929,18.11445823
 02/19  21:00:00,38.3766912436,0.666234289387,0.0,0.0,12.456681583,19.8967753704,34.6928402169,18.100408909,16.5924313079
 02/19  22:00:00,32.9660090801,0.719053147894,0.0,0.0,9.18739968257,17.702556249,33.1605738008,19.612196337,13.5483774637
 02/19  23:00:00,26.1603949797,0.848751609233,0.0,0.0,5.91811778209,14.0365255879,35.1915035521,23.3825854278,11.8089181242
 02/19  24:00:00,20.4202078629,1.00507356374,0.0,0.0,3.54045821811,10.5176760807,34.5958130475,28.0052729417,6.59054010572
 02/20  01:00:00,16.840484627,1.12860588365,0.0,0.0,2.55330491699,7.80157382632,33.5737104169,31.5494993918,2.02421102509
 02/20  02:00:00,16.2962688853,1.17311475782,0.0,0.0,2.55330491699,7.21284921042,33.910913992,32.756355741,1.15455825106
 02/20  03:00:00,16.0208162125,1.19202439306,0.0,0.0,2.55330491699,6.91848690247,33.7010469806,33.1986610763,0.502385904383
 02/20  04:00:00,15.8990562301,1.21744556459,0.0,0.0,2.55330491699,6.7713057485,34.3607478434,33.8583632187,0.502384624655
 02/20  05:00:00,17.9728968405,1.2147927272,0.0,0.0,3.82705111198,7.57405300124,34.9232921002,33.7687648418,1.15452725842
 02/20  06:00:00,22.407048637,1.11033206177,0.0,0.0,6.02426329834,9.91545327661,36.7772023025,30.6231484372,6.15405386534
 02/20  07:00:00,26.6778807445,0.955746422452,0.0,0.0,6.51253267309,14.7454349813,46.7744928573,26.0570673498,20.7174255075
 02/20  08:00:00,24.8453031455,0.861732217287,0.0,0.0,6.01364874671,17.9699221805,45.4298196538,23.4082345665,22.0215850872
 02/20  09:00:00,22.587720627,0.802784453963,0.0,0.0,3.66783283761,18.1171033345,42.9594398821,21.8073182677,21.1521216144
 02/20  10:00:00,19.671700626,0.71039629346,0.0,0.0,3.10526160149,15.8560427302,37.7314015163,19.1876701039,18.5437314125
 02/20  11:00:00,16.5698031691,0.525125539642,0.0,0.0,3.10526160149,12.9394160272,30.7547818585,13.9499772472,16.8048046113
 02/20  12:00:00,16.5930430183,0.401184235005,0.0,0.0,3.10526160149,13.0865971812,24.0586234891,10.5143066301,13.5443168591
 02/20  13:00:00,16.3809052813,0.336227652045,0.0,0.0,3.10526160149,12.9394160272,20.5525820786,8.74719202078,11.8053900579
 02/20  14:00:00,15.85620628,0.253072112726,0.0,0.0,3.10526160149,12.4978725653,17.1064117175,6.60521676056,10.501194957
 02/20  15:00:00,15.6541899536,0.198236940398,0.0,0.0,3.10526160149,12.3506914113,14.4171633954,5.22016353931,9.19699985609
 02/20  16:00:00,17.0011272905,0.18016482397,0.0,0.0,4.02872759285,12.7922348732,15.2544642782,4.75326932126,10.501194957
 02/20  17:00:00,24.4608762528,0.189560398883,0.0,0.0,6.50191812146,17.7693977319,17.2845456422,5.04442388401,12.2401217582
 02/20  18:00:00,34.3684644841,0.18800815462,0.0,0.0,8.38069375907,23.1212625696,21.1494232782,4.9967162174,16.1527070608
 02/20  19:00:00,39.313183247,0.193327421351,0.0,0.0,10.6415932552,23.1212625696,24.0993357874,5.12087267458,18.9784631128
 02/20  20:00:00,38.4219594305,0.27138158305,0.0,0.0,12.3080778603,20.4854999863,25.4023268488,7.29332713666,18.1089997122
 02/20  21:00:00,38.0619812561,0.351524301856,0.0,0.0,12.456681583,19.8967753704,26.1471735743,9.55973481312,16.5874387611
 02/20  22:00:00,32.6865540856,0.43959815339,0.0,0.0,9.18739968257,17.702556249,25.5954366074,12.0511197484,13.5443168591
 02/20  23:00:00,25.8582580932,0.546614722638,0.0,0.0,5.91811778209,14.0365255879,26.8710443827,15.0656543248,11.8053900579
 02/20  24:00:00,20.1113828559,0.696248556737,0.0,0.0,3.54045821811,10.5176760807,26.018714584,19.4301049297,6.58860965431
 02/21  01:00:00,16.6043725699,0.892493826553,0.0,0.0,2.55330491699,7.80157382632,27.3246827156,25.3010458622,2.02363685342
 02/21  02:00:00,16.1223705082,0.99921638073,0.0,0.0,2.55330491699,7.21284921042,29.587636347,28.4333730906,1.15426325637
 02/21  03:00:00,15.8467154271,1.01792360762,0.0,0.0,2.55330491699,6.91848690247,29.1870368816,28.6847253382,0.50231154336
 02/21  04:00:00,15.7467660582,1.06515539271,0.0,0.0,2.55330491699,6.7713057485,30.5004789258,29.9981688764,0.502310049405
 02/21  05:00:00,17.8673399131,1.10923579979,0.0,0.0,3.82705111198,7.57405300124,32.504549615,31.3503225393,1.15422707562
 02/21  06:00:00,22.3926293356,1.0959127604,0.0,0.0,6.02426329834,9.91545327661,37.1273656798,30.9753807791,6.15198490074
 02/21  07:00:00,26.7645537265,1.04241940453,0.0,0.0,6.51253267309,14.7454349813,50.1417842607,29.4316585169,20.7101257438
 02/21  08:00:00,25.2135065726,1.03640628189,0.0,0.0,6.01364874671,18.163451543,51.3030402316,29.2892271972,22.0138130343
 02/21  09:00:00,24.6585823416,1.42723259983,0.0,0.0,4.35151303671,18.8798367041,54.8353673185,33.6907068866,21.1446604319
 02/21  10:00:00,21.8703703632,1.46265246199,0.0,0.0,3.78894180059,16.6187760998,52.7487278465,34.2115249688,18.5372028778
 02/21  11:00:00,18.9392272507,1.44813605257,0.0,0.0,3.78894180059,13.7021493968,50.409934242,33.6110364002,16.7988978418
 02/21  12:00:00,19.0700387872,1.43176643526,0.0,0.0,3.78894180059,13.8493305508,46.5570529366,33.0174770373,13.5395758993
 02/21  13:00:00,18.74564391,1.41781277612,0.0,0.0,3.69398621738,13.6338449159,44.484083446,32.6828125826,11.8012708634
 02/21  14:00:00,18.4615633837,1.41201564779,0.0,0.0,3.78894180059,13.2606059349,42.8773057345,32.3797636482,10.4975420864
 02/21  15:00:00,18.307035828,1.40466924616,0.0,0.0,3.78894180059,13.1134247809,41.3086914035,32.1148780941,9.19381330939
 02/21  16:00:00,19.650820496,1.38344446076,0.0,0.0,4.71240779196,13.5549682428,41.9346170767,31.4370749903,10.4975420864
 02/21  17:00:00,27.0289238099,1.31119438732,0.0,0.0,7.18559832057,18.5321311015,41.4974106286,29.2615635062,12.2358471223
 02/21  18:00:00,35.2601888162,0.886203124354,0.0,0.0,8.38069375907,23.3147919321,40.9361118208,24.7890783675,16.1470334533
 02/21  19:00:00,39.9129422278,0.793086402129,0.0,0.0,10.6415932552,23.1212625696,40.9999032602,22.0281241235,18.9717791368
 02/21  20:00:00,38.9700516109,0.819473763442,0.0,0.0,12.3080778603,20.4854999863,40.9499690444,22.8473424256,18.1026266188
 02/21  21:00:00,38.5690215355,0.858564581304,0.0,0.0,12.456681583,19.8967753704,40.6001314131,24.0185217008,16.5816097123
 02/21  22:00:00,33.1462370723,0.89928114012,0.0,0.0,9.18739968257,17.702556249,38.7362121603,25.196636261,13.5395758993
 02/21  23:00:00,26.3396569439,1.0280135734,0.0,0.0,5.91811778209,14.0365255879,40.8845788785,29.0833080151,11.8012708634
 02/21  24:00:00,20.6040406813,1.18890638219,0.0,0.0,3.54045821811,10.5176760807,40.5771431725,33.990787417,6.58635575542
 02/22  01:00:00,17.0318950455,1.3200163021,0.0,0.0,2.55330491699,7.80157382632,39.976639129,37.953665601,2.02297352799
 02/22  02:00:00,16.5118467598,1.38869263235,0.0,0.0,2.55330491699,7.21284921042,41.178879656,40.0249559504,1.15392370556
 02/22  03:00:00,16.2697651547,1.4409733352,0.0,0.0,2.55330491699,6.91848690247,42.0941884557,41.5919624109,0.50222604485
 02/22  04:00:00,16.1313390783,1.44972841279,0.0,0.0,2.55330491699,6.7713057485,42.2240094102,41.721785073,0.502224337196
 02/22  05:00:00,18.1933494461,1.43524533282,0.0,0.0,3.82705111198,7.57405300124,42.3408361976,41.1869538481,1.15388234954
 02/22  06:00:00,22.6811940396,1.38447746438,0.0,0.0,6.02426329834,9.91545327661,45.7645443778,39.6149290132,6.14961536456
 02/22  07:00:00,26.9900141105,1.26787978851,0.0,0.0,6.51253267309,14.7454349813,56.735221579,36.0334418575,20.7017797215
 02/22  08:00:00,25.4032739211,1.22617363042,0.0,0.0,6.01364874671,18.163451543,56.8072617895,34.8023338426,22.004927947
 02/22  09:00:00,24.8328684845,1.6015187427,0.0,0.0,4.35151303671,18.8798367041,59.7963005436,38.6601698074,21.1361307362
 02/22  10:00:00,22.0041780322,1.59646013096,0.0,0.0,3.78894180059,16.6187760998,56.3661513959,37.8364120018,18.5297393941
 02/22  11:00:00,19.0324391286,1.5413479305,0.0,0.0,3.78894180059,13.7021493968,52.6768481888,35.8847030228,16.7921451661
 02/22  12:00:00,19.1101625063,1.4718901543,0.0,0.0,3.78894180059,13.8493305508,47.0509340822,33.5167780936,13.5341559886
 02/22  13:00:00,18.7251089261,1.39727779224,0.0,0.0,3.69398621738,13.6338449159,42.9619727135,31.1654109529,11.7965617606
 02/22  14:00:00,18.4182310557,1.36868331979,0.0,0.0,3.78894180059,13.2606059349,40.8192303444,30.3258642548,10.4933660895
 02/22  15:00:00,18.2407848539,1.33841827202,0.0,0.0,3.78894180059,13.1134247809,38.6135096262,29.4233392076,9.19017041854
 02/22  16:00:00,19.5407739477,1.27339791242,0.0,0.0,4.71240779196,13.5549682428,37.9288965146,27.4355304251,10.4933660895
 02/22  17:00:00,26.8741512179,1.1564217953,0.0,0.0,7.18559832057,18.5321311015,36.231490057,24.0005297395,12.2309603176
 02/22  18:00:00,35.1002649837,0.726279291797,0.0,0.0,8.38069375907,23.3147919321,35.7677281491,19.6271808186,16.1405473306
 02/22  19:00:00,39.734353406,0.614497580325,0.0,0.0,10.6415932552,23.1212625696,35.4290815556,16.4649436045,18.9641379511
 02/22  20:00:00,38.7575042623,0.606926414885,0.0,0.0,12.3080778603,20.4854999863,34.3648416948,16.2695008578,18.0953408371
 02/22  21:00:00,38.3299239187,0.619466964467,0.0,0.0,12.456681583,19.8967753704,33.2046895417,16.6297436541,16.5749458876
 02/22  22:00:00,32.9153388175,0.668382885323,0.0,0.0,9.18739968257,17.702556249,31.5845498113,18.0503938227,13.5341559886
 02/22  23:00:00,26.0916978757,0.780054505149,0.0,0.0,5.91811778209,14.0365255879,33.054697483,21.2581357224,11.7965617606
 02/22  24:00:00,20.3031447733,0.888010474192,0.0,0.0,3.54045821811,10.5176760807,30.9181922843,24.3344132077,6.58377907653
 02/23  01:00:00,16.7143406673,1.00246192391,0.0,0.0,2.55330491699,7.80157382632,29.6736649917,27.6514437482,2.02222124352
 02/23  02:00:00,16.1834830047,1.06032887726,0.0,0.0,2.55330491699,7.21284921042,30.4738846325,29.3203449336,1.15353969893
 02/23  03:00:00,15.9249141504,1.09612233096,0.0,0.0,2.55330491699,6.91848690247,30.8491953258,30.3470658916,0.502129434143
 02/23  04:00:00,15.7808489383,1.0992382728,0.0,0.0,2.55330491699,6.7713057485,30.8414247868,30.3392972734,0.502127513395
 02/23  05:00:00,17.8351528559,1.0770487426,0.0,0.0,3.82705111198,7.57405300124,30.7822012483,29.628708066,1.1534931823
 02/23  06:00:00,22.2989823143,1.00226573909,0.0,0.0,6.02426329834,9.91545327661,33.6042217291,27.4572757694,6.14694595968
 02/23  07:00:00,26.5966830297,0.874548707708,0.0,0.0,6.51253267309,14.7454349813,44.4651837512,23.772793838,20.6923899132
 02/23  08:00:00,24.9928273678,0.815727077074,0.0,0.0,6.01364874671,18.163451543,44.0720893652,22.0771569089,21.9949324563
 02/23  09:00:00,24.4028753048,1.171525563,0.0,0.0,4.35151303671,18.8798367041,45.6703846473,24.5438495938,21.1265350535
 02/23  10:00:00,21.5941137004,1.18639579913,0.0,0.0,3.78894180059,16.6187760998,43.2367398371,24.7153966654,18.5213431717
 02/23  11:00:00,18.6569473309,1.16585613274,0.0,0.0,3.78894180059,13.7021493968,40.9491276239,24.16457904,16.7845485839
 02/23  12:00:00,18.8077354167,1.16946306478,0.0,0.0,3.78894180059,13.8493305508,37.8618582339,24.333799502,13.5280587318
 02/23  13:00:00,18.4995601656,1.17172903178,0.0,0.0,3.69398621738,13.6338449159,36.2912196137,24.4999554696,11.791264144
 02/23  14:00:00,18.2250511278,1.17550339183,0.0,0.0,3.78894180059,13.2606059349,35.1786893716,24.6900211684,10.4886682032
 02/23  15:00:00,18.1117592805,1.2093926986,0.0,0.0,3.78894180059,13.1134247809,34.9441222905,25.7580500282,9.18607226236
 02/23  16:00:00,19.4320049337,1.16462889847,0.0,0.0,4.71240779196,13.5549682428,34.9324000051,24.4437318019,10.4886682032
 02/23  17:00:00,26.6920557523,0.974326329672,0.0,0.0,7.18559832057,18.5321311015,31.1382474282,18.9127846372,12.225462791
 02/23  18:00:00,34.0797367169,0.598584358368,0.0,0.0,8.38069375907,23.3147919321,32.2199448581,16.0866942446,16.1332506135
 02/23  19:00:00,39.7001169022,0.580261076513,0.0,0.0,10.6415932552,23.1212625696,34.6153756471,15.6598338284,18.9555418186
 02/23  20:00:00,38.7584704672,0.607892619751,0.0,0.0,12.3080778603,20.4854999863,34.5688655401,16.4817210154,18.0871445247
 02/23  21:00:00,38.3381755976,0.62771864337,0.0,0.0,12.456681583,19.8967753704,33.5660671853,16.9986179249,16.5674492604
 02/23  22:00:00,32.941308559,0.694352626757,0.0,0.0,9.18739968257,17.702556249,32.4392164501,18.9111577182,13.5280587318
 02/23  23:00:00,26.1476427824,0.835999411888,0.0,0.0,5.91811778209,14.0365255879,34.8305244761,23.0392603321,11.791264144
 02/23  24:00:00,20.3956695648,0.980535265716,0.0,0.0,3.54045821811,10.5176760807,33.8366265677,27.255746187,6.5808803807
 02/24  01:00:00,16.8562992361,1.14442049271,0.0,0.0,2.55330491699,7.80157382632,34.2057911745,32.1844109534,2.02138022107
 02/24  02:00:00,16.3662481401,1.24309401267,0.0,0.0,2.55330491699,7.21284921042,36.3757546647,35.2226433147,1.15311134994
 02/24  03:00:00,16.1267448187,1.29795299918,0.0,0.0,2.55330491699,6.91848690247,37.3783615076,36.8763397678,0.502021739821
 02/24  04:00:00,16.0119308593,1.33032019381,0.0,0.0,2.55330491699,6.7713057485,38.3063493115,37.8043297049,0.502019606657
 02/24  05:00:00,18.0938359814,1.33573186809,0.0,0.0,3.82705111198,7.57405300124,39.085211817,37.9321521278,1.15305968916
 02/24  06:00:00,22.5956803132,1.29896373802,0.0,0.0,6.02426329834,9.91545327661,43.0426610116,36.8986835339,6.14397747778
 02/24  07:00:00,26.9176201953,1.19548587329,0.0,0.0,6.51253267309,14.7454349813,54.5673608773,33.8854017771,20.6819591003
 02/24  08:00:00,25.2882783732,1.11117808256,0.0,0.0,6.01364874671,18.163451543,53.3474690076,31.3636394851,21.9838295225
 02/24  09:00:00,24.5599417099,1.32859196815,0.0,0.0,4.35151303671,18.8798367041,50.765390245,29.6495140198,21.1158762253
 02/24  10:00:00,21.5338349372,1.12611703591,0.0,0.0,3.78894180059,16.6187760998,41.6506764273,23.1386597303,18.512016697
 02/24  11:00:00,18.3762050578,0.88511385969,0.0,0.0,3.78894180059,13.7021493968,32.9657772462,16.1896669013,16.7761103449
 02/24  12:00:00,18.3949396365,0.756667284494,0.0,0.0,3.78894180059,13.8493305508,26.0621222166,12.5408362818,13.5212859347
 02/24  13:00:00,17.9085140184,0.580682884569,0.0,0.0,3.69398621738,13.6338449159,19.6122939145,7.82691433185,11.7853795826
 02/24  14:00:00,17.5292349726,0.479687236719,0.0,0.0,3.78894180059,13.2606059349,15.6490061762,5.16555635761,10.4834498185
 02/24  15:00:00,17.3088202422,0.406453660343,0.0,0.0,3.78894180059,13.1134247809,12.4393319501,3.25781189563,9.18152005448
 02/24  16:00:00,18.6371044652,0.359248786806,0.0104796431836,0.0,4.71240779196,13.5549682428,12.5359459466,2.05249612808,10.4834498185
 02/24  17:00:00,26.054160528,0.32747399819,0.00895710723645,0.0,7.18559832057,18.5321311015,13.4651389102,1.24578273954,12.2193561706
 02/24  18:00:00,33.5453478249,0.0641954663498,0.0,0.0,8.38069375907,23.3147919321,17.7639682255,1.63882276266,16.1251454629
 02/24  19:00:00,39.2059105706,0.0860547449449,0.0,0.0,10.6415932552,23.1212625696,21.1804003897,2.23440710465,18.945993285
 02/24  20:00:00,38.2860313128,0.135453465397,0.0,0.0,12.3080778603,20.4854999863,21.655754141,3.57771403202,18.078040109
 02/24  21:00:00,37.9304374972,0.219980543002,0.0,0.0,12.456681583,19.8967753704,22.4492319028,5.89010985195,16.5591220509
 02/24  22:00:00,32.5541821076,0.307226175403,0.0,0.0,9.18739968257,17.702556249,21.8247423031,8.30345636842,13.5212859347
 02/24  23:00:00,25.7023894769,0.390746106385,0.0,0.0,5.91811778209,14.0365255879,22.3312339467,10.5458543641,11.7853795826
 02/24  24:00:00,19.888219662,0.473085362829,0.0,0.0,3.54045821811,10.5176760807,19.2751997123,12.697539186,6.57766052634
 02/25  01:00:00,16.3874169536,0.675538210166,0.0,0.0,2.55330491699,7.80157382632,20.6531389382,18.6326882302,2.02045070802
 02/25  02:00:00,15.9292889261,0.806134798687,0.0,0.0,2.55330491699,7.21284921042,23.6484922971,22.495853512,1.15263878518
 02/25  03:00:00,15.7209328175,0.892140998,0.0,0.0,2.55330491699,6.91848690247,25.477360016,24.9754570223,0.50190299375
 02/25  04:00:00,15.5815853331,0.899974667577,0.0,0.0,2.55330491699,6.7713057485,25.4095627457,24.9076620967,0.501900648922
 02/25  05:00:00,17.6177203361,0.859616222811,0.0,0.0,3.82705111198,7.57405300124,24.5425196717,23.3899376732,1.15258199853
 02/25  06:00:00,22.1148953,0.818178724816,0.0,0.0,6.02426329834,9.91545327661,28.2469674733,22.1062566742,6.14071079907
 02/25  07:00:00,26.4713532048,0.749218882758,0.0,0.0,6.51253267309,14.7454349813,40.8548343161,20.1843439435,20.6704903726
 02/25  08:00:00,24.6612131502,0.677642221929,0.0,0.0,6.01364874671,17.9699221805,40.1365861359,18.1649637024,21.9716224336
 02/25  09:00:00,22.5037903753,0.71885420219,0.0,0.0,3.66783283761,18.1171033345,40.3456483456,19.2414909374,21.1041574081
 02/25  10:00:00,19.5520891577,0.5907848251,0.0,0.0,3.10526160149,15.8560427302,34.1079744235,15.6062116916,18.501762732
 02/25  11:00:00,16.5059630813,0.461285451896,0.0,0.0,3.10526160149,12.9394160272,28.857678056,12.0908451081,16.766832948
 02/25  12:00:00,16.5355896473,0.343730864051,0.0,0.0,3.10526160149,13.0865971812,22.4553551882,8.94151558519,13.513839603
 02/25  13:00:00,16.2643261468,0.219648517548,0.0,0.0,3.10526160149,12.9394160272,17.4376494401,5.6587396211,11.778909819
 02/25  14:00:00,15.7955076144,0.165535191445,0.0268382557724,0.0,3.10526160149,12.4978725653,14.5133793132,4.03566683223,10.477712481
 02/25  15:00:00,15.6629858691,0.130472024909,0.0765608309647,0.0,3.10526160149,12.3506914113,11.9243058361,2.74779069313,9.17651514298
 02/25  16:00:00,17.0078474834,0.0977004389871,0.089184577845,0.0,4.02872759285,12.7922348732,12.292112421,1.81439994001,10.477712481
 02/25  17:00:00,24.423195812,0.0808766203505,0.0710033377631,0.0,6.50191812146,17.7693977319,13.7287121164,1.51606985147,12.212642265
 02/25  18:00:00,33.4476478405,0.0783263598401,0.0816984845949,0.0,8.38069375907,23.1212625696,17.4722917283,1.35605744935,16.116234279
 02/25  19:00:00,39.2951535479,0.0805715688726,0.0947261533221,0.0,10.6415932552,23.1212625696,20.2321058755,1.29661069758,18.935495178
 02/25  20:00:00,38.310426325,0.0876737332819,0.0721747443255,0.0,12.3080778603,20.4854999863,19.7368450657,1.66881477977,18.068030286
 02/25  21:00:00,37.8596952411,0.110585084126,0.0386532027175,0.0,12.456681583,19.8967753704,19.11138953,2.56142280504,16.549966725
 02/25  22:00:00,32.4175434278,0.167764211001,0.00282328462397,0.0,9.18739968257,17.702556249,17.9092581518,4.39541854887,13.513839603
 02/25  23:00:00,25.5621414531,0.250498082611,0.0,0.0,5.91811778209,14.0365255879,18.3955273606,6.61661754167,11.778909819
 02/25  24:00:00,19.7770175916,0.361883292515,0.0,0.0,3.54045821811,10.5176760807,16.2221815297,9.64806106272,6.57412046699
 02/26  01:00:00,16.2351264278,0.523247684386,0.0,0.0,2.55330491699,7.80157382632,16.218557443,14.1991244651,2.01943297794
 02/26  02:00:00,15.7385795142,0.615425386717,0.0,0.0,2.55330491699,7.21284921042,17.9493316929,16.7972095486,1.15212214432
 02/26  03:00:00,15.5233189746,0.694527155135,0.0,0.0,2.55330491699,6.91848690247,19.5656771869,19.0639039559,0.501773231065
 02/26  04:00:00,15.4620901566,0.780479491112,0.0,0.0,2.55330491699,6.7713057485,22.092270451,21.5904997756,0.501770675401
 02/26  05:00:00,17.5982329014,0.840128788173,0.0,0.0,3.82705111198,7.57405300124,24.5043824772,23.3523222253,1.15206025189
 02/26  06:00:00,22.1323631686,0.835646593404,0.0,0.0,6.02426329834,9.91545327661,29.3382319391,23.201085047,6.13714689209
 02/26  07:00:00,26.4965724626,0.774438140568,0.0,0.0,6.51253267309,14.7454349813,42.0186080526,21.3606209251,20.6579871275
 02/26  08:00:00,24.7348994389,0.751328510619,0.0,0.0,6.01364874671,17.9699221805,42.5888375339,20.6305227294,21.9583148045
 02/26  09:00:00,22.6061728597,0.821236686585,0.0,0.0,3.66783283761,18.1171033345,43.6995981875,22.6082161151,21.0913820725
 02/26  10:00:00,19.8008996816,0.839595349054,0.0,0.0,3.10526160149,15.8560427302,41.6056987723,23.115114459,18.4905843132
 02/26  11:00:00,16.8607005669,0.816022937457,0.0,0.0,3.10526160149,12.9394160272,39.1399793317,22.3832601911,16.7567191405
 02/26  12:00:00,16.9859814505,0.794122667279,0.0,0.0,3.10526160149,13.0865971812,35.2395103967,21.733788455,13.5057219417
 02/26  13:00:00,16.8146378924,0.769960263153,0.0,0.0,3.10526160149,12.9394160272,32.7923367093,21.0204799402,11.7718567691
 02/26  14:00:00,16.3661937845,0.763059617306,0.0,0.0,3.10526160149,12.4978725653,31.287651883,20.8161939935,10.4714578895
 02/26  15:00:00,16.2394540738,0.783501060632,0.0,0.0,3.10526160149,12.3506914113,30.6471817618,21.4761227517,9.17105901003
 02/26  16:00:00,17.6023041261,0.781341659513,0.0,0.0,4.02872759285,12.7922348732,31.9303928459,21.4589349563,10.4714578895
 02/26  17:00:00,25.0078019076,0.736486053721,0.0,0.0,6.50191812146,17.7693977319,32.4230788029,20.2177557407,12.2053230622
 02/26  18:00:00,33.923333932,0.635710935944,0.0,0.0,8.38069375907,23.1212625696,33.406966595,17.3004468942,16.1065197008
 02/26  19:00:00,39.6779222889,0.558066463247,0.0,0.0,10.6415932552,23.1212625696,33.9565225443,15.032471938,18.9240506064
 02/26  20:00:00,38.7156473879,0.565069540433,0.0,0.0,12.3080778603,20.4854999863,33.2873818568,15.2302638368,18.0571180201
 02/26  21:00:00,38.2922862517,0.581829297473,0.0,0.0,12.456681583,19.8967753704,32.2536748707,15.7136888768,16.5399859939
 02/26  22:00:00,32.8603234612,0.613367529025,0.0,0.0,9.18739968257,17.702556249,30.1186819893,16.6129600476,13.5057219417
 02/26  23:00:00,26.0152227368,0.703579366265,0.0,0.0,5.91811778209,14.0365255879,30.9964342183,19.2245774492,11.7718567691
 02/26  24:00:00,20.2357313347,0.820597035529,0.0,0.0,3.54045821811,10.5176760807,29.148997711,22.57873646,6.57026125099
 02/27  01:00:00,16.6538470345,0.941968291078,0.0,0.0,2.55330491699,7.80157382632,28.1229310862,26.1046037556,2.01832733055
 02/27  02:00:00,16.1281749011,1.00502077365,0.0,0.0,2.55330491699,7.21284921042,29.0834853685,27.9319237883,1.15156158013
 02/27  03:00:00,15.870473478,1.04168165852,0.0,0.0,2.55330491699,6.91848690247,29.4629748699,28.9613423797,0.501632490168
 02/27  04:00:00,15.7525023644,1.07089169894,0.0,0.0,2.55330491699,6.7713057485,30.278692206,29.7770624814,0.501629724569
 02/27  05:00:00,17.8474315028,1.08932738955,0.0,0.0,3.82705111198,7.57405300124,31.4420875377,30.2905929339,1.15149460378
 02/27  06:00:00,22.3923235604,1.09560698521,0.0,0.0,6.02426329834,9.91545327661,36.7239066951,30.5906198817,6.13328681337
 02/27  07:00:00,25.8659130077,1.03661201903,0.0,0.0,6.51253267309,14.7454349813,49.5935261544,28.9490730861,20.6444530683
 02/27  08:00:00,25.2067848048,1.02968451408,0.0,0.0,6.01364874671,18.163451543,50.7821971151,28.8382865388,21.9439105763
 02/27  09:00:00,24.6018676522,1.37051791044,0.0,0.0,4.35151303671,18.8798367041,52.5314599927,31.4539059912,21.0775540015
 02/27  10:00:00,21.8030754255,1.39535752422,0.0,0.0,3.78894180059,16.6187760998,50.1460137987,31.6675290475,18.4784847512
 02/27  11:00:00,18.9087040173,1.41761281914,0.0,0.0,3.78894180059,13.7021493968,49.1713028364,32.4255309186,16.7457719177
 02/27  12:00:00,19.0829804434,1.44470809145,0.0,0.0,3.78894180059,13.8493305508,46.8741005696,33.3771652146,13.496935355
 02/27  13:00:00,18.8051992453,1.47736811144,0.0,0.0,3.69398621738,13.6338449159,46.3964785321,34.6322560105,11.7642225216
 02/27  14:00:00,18.5657757916,1.51622805572,0.0,0.0,3.78894180059,13.2606059349,46.2656288395,35.800940943,10.4646878965
 02/27  15:00:00,18.4677019816,1.56533539966,0.0,0.0,3.78894180059,13.1134247809,46.6199659851,37.4548127137,9.1651532714
 02/27  16:00:00,19.8684216744,1.60104563916,0.0,0.0,4.71240779196,13.5549682428,49.1445483649,38.6798604685,10.4646878965
 02/27  17:00:00,27.2953148709,1.57758544828,0.0,0.0,7.18559832057,18.5321311015,50.2457478577,38.0483471277,12.1974007299
 02/27  18:00:00,34.6948621019,1.21370974338,0.0,0.0,8.38069375907,23.3147919321,51.4690132901,35.3730086849,16.0960046052
 02/27  19:00:00,40.2581424192,1.13828659354,0.0,0.0,10.6415932552,23.1212625696,51.9027387135,32.991075754,18.9116629595
 02/27  20:00:00,39.3931284006,1.24255055319,0.0,0.0,12.3080778603,20.4854999863,54.5839877873,36.5386812445,18.0453065428
 02/27  21:00:00,39.0742808968,1.36382394264,0.0,0.0,12.456681583,19.8967753704,57.1875604289,40.6583776154,16.5291828135
 02/27  22:00:00,33.7339401248,1.48698419256,0.0,0.0,9.18739968257,17.702556249,58.2862114395,44.7892760845,13.496935355
 02/27  23:00:00,27.0781294607,1.76648609021,0.0,0.0,5.91811778209,14.0365255879,66.2031402548,54.4389177332,11.7642225216
 02/27  24:00:00,21.4337632424,2.01862894329,0.0,0.0,3.54045821811,10.5176760807,69.7387954174,63.1727113962,6.56608402123
 02/28  01:00:00,17.9815204314,2.26964168805,0.0,0.0,2.55330491699,7.80157382632,74.0718685459,72.0547344542,2.01713409164
 02/28  02:00:00,17.5632511037,2.44009697623,0.0,0.0,2.55330491699,7.21284921042,79.2307273585,78.0797701001,1.15095725833
 02/28  03:00:00,17.3769271677,2.54813534823,0.0,0.0,2.55330491699,6.91848690247,82.352325048,81.8508442352,0.501480812709
 02/28  04:00:00,17.3190726527,2.63746198719,0.0,0.0,2.55330491699,6.7713057485,85.454520364,84.9530425258,0.501477838148
 02/28  05:00:00,19.4638089923,2.70570487906,0.0,0.0,3.82705111198,7.57405300124,88.5321463686,87.3812611469,1.15088522172
 02/28  06:00:00,24.0134717964,2.71675522121,0.0,0.0,6.02426329834,9.91545327661,94.1296949891,88.0005632819,6.12913170715
 02/28  07:00:00,27.4557863429,2.62648535425,0.0,0.0,6.51253267309,14.7454349813,105.562422918,84.9325307144,20.6298922039
 02/28  08:00:00,26.7344023339,2.55730204322,0.0,0.0,6.01364874671,18.163451543,104.31562054,82.387206525,21.9284140146
 02/28  09:00:00,26.134857101,2.90350735924,0.0,0.0,4.35151303671,18.8798367041,107.713455195,86.6507779046,21.0626772904
 02/28  10:00:00,23.2886979624,2.88098006113,0.0,0.0,3.78894180059,16.6187760998,103.121978051,84.6565104219,18.4654676289
 02/28  11:00:00,20.2636241451,2.77253294696,0.0,0.0,3.78894180059,13.7021493968,96.792396548,80.0584020266,16.7339945214
 02/28  12:00:00,20.312374503,2.67410215105,0.0,0.0,3.78894180059,13.8493305508,89.5061109631,76.0186285182,13.4874824448
 02/28  13:00:00,19.9426671877,2.6148360539,0.0,0.0,3.69398621738,13.6338449159,85.6004319097,73.8444225724,11.7560093373
 02/28  14:00:00,19.6415569661,2.59200923013,0.0,0.0,3.78894180059,13.2606059349,83.2807041092,72.8232996026,10.4574045067
 02/28  15:00:00,19.4789591412,2.57659255927,0.0,0.0,3.78894180059,13.1134247809,81.2692802644,72.1104805884,9.15879967603
 02/28  16:00:00,20.8070835181,2.53970748284,0.0,0.0,4.71240779196,13.5549682428,81.1948450988,70.7374405921,10.4574045067
 02/28  17:00:00,28.1872160948,2.46948667223,0.0,0.0,7.18559832057,18.5321311015,80.7675811515,68.5787035373,12.1888776142
 02/28  18:00:00,35.5302407329,2.04908837436,0.0,0.0,8.38069375907,23.3147919321,79.5195627369,63.4348706308,16.0846921061
 02/28  19:00:00,41.0880423913,1.96818656559,0.0,0.0,10.6415932552,23.1212625696,79.9553868784,61.0570509726,18.8983359058
 02/28  20:00:00,40.1752778044,2.02469995702,0.0,0.0,12.3080778603,20.4854999863,81.3585670632,63.3259677112,18.0325993521
 02/28  21:00:00,39.7977004236,2.08724346934,0.0,0.0,12.456681583,19.8967753704,82.2052081234,65.6876477404,16.517560383
 02/28  22:00:00,34.4138110682,2.16685513603,0.0,0.0,9.18739968257,17.702556249,81.9636644297,68.4761819849,13.4874824448
 02/28  23:00:00,27.6544059066,2.34276253612,0.0,0.0,5.91811778209,14.0365255879,86.3070040659,74.5509947286,11.7560093373
 02/28  24:00:00,21.9487205987,2.53358629958,0.0,0.0,3.54045821811,10.5176760807,87.7327097322,81.1711197174,6.56159001475
 03/01  01:00:00,18.4282259909,2.71634724756,0.0,0.0,2.55330491699,7.80157382632,89.5048599629,87.48900635,2.01585361293
 03/01  02:00:00,17.9458817733,2.82272764586,0.0,0.0,2.55330491699,7.21284921042,92.3158447418,91.1655353841,1.15030935766
 03/01  03:00:00,17.734157213,2.90536539357,0.0,0.0,2.55330491699,6.91848690247,94.5944746215,94.0931563779,0.501318243579
 03/01  04:00:00,17.6617711298,2.98016046434,0.0,0.0,2.55330491699,6.7713057485,97.2947628098,96.7934477487,0.501315061103
 03/01  05:00:00,19.7976338212,3.03952970793,0.0,0.0,3.82705111198,7.57405300124,100.249161869,99.0989295828,1.1502322862
 03/01  06:00:00,24.3219017647,3.02518518944,0.0,0.0,6.02426329834,9.91545327661,105.022069901,98.8973870961,6.124682805
 03/01  07:00:00,27.7379442894,2.90864330071,0.0,0.0,6.51253267309,14.7454349813,115.528696668,94.9143878212,20.6143088473
 03/01  08:00:00,26.9476806771,2.77058038644,0.0,0.0,6.01364874671,18.163451543,111.88662374,89.9747940312,21.9118297085
 03/01  09:00:00,26.135126023,2.90377628128,0.0,0.0,4.35151303671,18.8798367041,108.041735919,86.9949795741,21.0467563448
 03/01  10:00:00,23.082549044,2.6748311427,0.0,0.0,3.78894180059,16.6187760998,96.2241281519,77.7725913505,18.4515368014
 03/01  11:00:00,19.8991306862,2.40803948811,0.0,0.0,3.78894180059,13.7021493968,84.5304941475,67.8091037081,16.7213904394
 03/01  12:00:00,19.8303986115,2.19212625956,0.0,0.0,3.78894180059,13.8493305508,73.6180244377,60.1406584271,13.4773660106
 03/01  13:00:00,19.3374751512,2.0096440174,0.0,0.0,3.69398621738,13.6338449159,65.7983185629,54.0510989143,11.7472196485
 03/01  14:00:00,18.8849903812,1.83544264532,0.0,0.0,3.78894180059,13.2606059349,58.640664115,48.191054238,10.449609877
 03/01  15:00:00,18.6049994422,1.70263286033,0.0,0.0,3.78894180059,13.1134247809,53.2928525962,44.1408524907,9.15200010547
 03/01  16:00:00,19.9003010966,1.63292506137,0.0,0.0,4.71240779196,13.5549682428,52.5819368606,42.1323269836,10.449609877
 03/01  17:00:00,27.3166534095,1.59892398687,0.0,0.0,7.18559832057,18.5321311015,53.2780666273,41.0983103882,12.179756239
 03/01  18:00:00,34.77623457,1.29508221143,0.0,0.0,8.38069375907,23.3147919321,56.1597015959,40.0871160423,16.0725855536
 03/01  19:00:00,40.4621711719,1.34231534625,0.0,0.0,10.6415932552,23.1212625696,60.5494114938,41.6653381018,18.884073392
 03/01  20:00:00,39.6064882071,1.45591035963,0.0,0.0,12.3080778603,20.4854999863,63.5716235458,45.5526233348,18.0190002109
 03/01  21:00:00,39.3045425009,1.59408554664,0.0,0.0,12.456681583,19.8967753704,66.7279676821,50.222845538,16.5051221441
 03/01  22:00:00,33.9960217387,1.74906580649,0.0,0.0,9.18739968257,17.702556249,68.8294981344,55.3521321238,13.4773660106
 03/01  23:00:00,27.3279281687,2.01628479819,0.0,0.0,5.91811778209,14.0365255879,76.3441907194,64.5969710708,11.7472196485
 03/01  24:00:00,21.6845124306,2.26937813147,0.0,0.0,3.54045821811,10.5176760807,79.927977948,73.3711973856,6.5567805624
 03/02  01:00:00,18.2107576754,2.49887893199,0.0,0.0,2.55330491699,7.80157382632,83.3486705284,81.3341842564,2.01448627201
 03/02  02:00:00,17.7862477771,2.66309364969,0.0,0.0,2.55330491699,7.21284921042,88.2968656559,87.1472475861,1.14961806972
 03/02  03:00:00,17.6350755684,2.8062837489,0.0,0.0,2.55330491699,6.91848690247,92.7758526147,92.2747077838,0.501144830892
 03/02  04:00:00,17.5862362909,2.90462562539,0.0,0.0,2.55330491699,6.7713057485,96.1969609625,95.6958195208,0.501141441621
 03/02  05:00:00,19.7189513307,2.96084721745,0.0,0.0,3.82705111198,7.57405300124,98.8506871189,97.7011511283,1.14953599059
 03/02  06:00:00,24.2956245226,2.99890794738,0.0,0.0,6.02426329834,9.91545327661,105.55660101,99.4366595848,6.11994142553
 03/02  07:00:00,27.7683745147,2.93907352605,0.0,0.0,6.51253267309,14.7454349813,118.045641275,97.4479336606,20.5977076139
 03/02  08:00:00,27.0770932667,2.89999297606,0.0,0.0,6.01364874671,18.163451543,117.187443174,95.2932806049,21.8941625694
 03/02  09:00:00,26.3322976305,3.10094788878,0.0,0.0,4.35151303671,18.8798367041,115.080860705,94.0510648258,21.0297958793
 03/02  10:00:00,23.28217027,2.87445236874,0.0,0.0,3.78894180059,16.6187760998,102.835155587,84.3984591926,18.4366963942
 03/02  11:00:00,20.0681022134,2.57701101528,0.0,0.0,3.78894180059,13.7021493968,90.2550513539,73.5470879496,16.7079634043
 03/02  12:00:00,20.059086554,2.42081420203,0.0,0.0,3.78894180059,13.8493305508,81.0607023821,67.594113334,13.4665890482
 03/02  13:00:00,19.4020059556,2.07417482178,0.0,0.0,3.69398621738,13.6338449159,67.1191853165,55.3813292583,11.7378560582
 03/02  14:00:00,19.0268832109,1.97733547498,0.0,0.0,3.78894180059,13.2606059349,62.2161006632,51.7747943474,10.4413063158
 03/02  15:00:00,18.8983222305,1.99595564863,0.0,0.0,3.78894180059,13.1134247809,61.5698080256,52.4250514522,9.14475657335
 03/02  16:00:00,20.2391316554,1.97175562011,0.0,0.0,4.71240779196,13.5549682428,62.1744628223,51.7331565065,10.4413063158
 03/02  17:00:00,27.6035077733,1.8857783507,0.0,0.0,7.18559832057,18.5321311015,61.0996384891,48.9295991834,12.1700393057
 03/02  18:00:00,34.9944253189,1.51327296036,0.0,0.0,8.38069375907,23.3147919321,61.9859402582,45.9262517252,16.059688533
 03/02  19:00:00,40.6320979118,1.51224208616,0.0,0.0,10.6415932552,23.1212625696,65.1499945186,46.281114877,18.8688796417
 03/02  20:00:00,39.7866199778,1.63604213035,0.0,0.0,12.3080778603,20.4854999863,68.7602790562,50.7557659095,18.0045131467
 03/02  21:00:00,39.4865159569,1.7760590027,0.0,0.0,12.456681583,19.8967753704,72.2615293097,55.7696575292,16.4918717805
 03/02  22:00:00,34.1938499255,1.9468939933,0.0,0.0,9.18739968257,17.702556249,75.3373012846,61.8707122365,13.4665890482
 03/02  23:00:00,27.5437923082,2.23214893765,0.0,0.0,5.91811778209,14.0365255879,83.9121662569,72.1743101987,11.7378560582
 03/02  24:00:00,21.8764726169,2.46133831772,0.0,0.0,3.54045821811,10.5176760807,86.7192098878,80.1675527993,6.55165708846
 03/03  01:00:00,18.3673236709,2.65544492753,0.0,0.0,2.55330491699,7.80157382632,88.8325422523,86.8195097801,2.01303247221
 03/03  02:00:00,17.9823761613,2.85922203383,0.0,0.0,2.55330491699,7.21284921042,95.5788945287,94.4300109297,1.14888359899
 03/03  03:00:00,17.7796297942,2.95083797477,0.0,0.0,2.55330491699,6.91848690247,98.0233420637,97.5223814377,0.500960625977
 03/03  04:00:00,17.6880822342,3.0064715687,0.0,0.0,2.55330491699,6.7713057485,99.7545541703,99.2535971392,0.500957031103
 03/03  05:00:00,19.8473586417,3.08925452843,0.0,0.0,3.82705111198,7.57405300124,103.540343145,102.391546604,1.14879654112
 03/03  06:00:00,24.3399730715,3.04325649624,0.0,0.0,6.02426329834,9.91545327661,106.72036912,100.605460146,6.1149089739
 03/03  07:00:00,27.6436659474,2.81436495875,0.0,0.0,6.51253267309,14.7454349813,112.187401624,91.6073082034,20.580093421
 03/03  08:00:00,26.8033619627,2.62626167206,0.0,0.0,6.01364874671,18.163451543,105.286868201,83.411450372,21.8754178293
 03/03  09:00:00,25.9973085127,2.76595877098,0.0,0.0,4.35151303671,18.8798367041,100.418433209,79.4066322926,21.0118009168
 03/03  10:00:00,22.932705892,2.52498799075,0.0,0.0,3.78894180059,16.6187760998,87.2055314755,68.7845806735,18.420950802
 03/03  11:00:00,19.7936556949,2.30256449677,0.0,0.0,3.78894180059,13.7021493968,77.1969035727,60.5031861804,16.6937173923
 03/03  12:00:00,19.745456943,2.10718459108,0.0,0.0,3.78894180059,13.8493305508,67.0832156964,53.6280609474,13.4551547491
 03/03  13:00:00,19.2573421817,1.92951104784,0.0,0.0,3.69398621738,13.6338449159,59.5045107896,47.7765894502,11.7279213393
 03/03  14:00:00,18.8622448314,1.8126970955,0.0,0.0,3.78894180059,13.2606059349,54.3291949612,43.8966986791,10.4324962821
 03/03  15:00:00,18.5987365593,1.69636997737,0.0,0.0,3.78894180059,13.1134247809,49.2439757734,40.1069045486,9.13707122477
 03/03  16:00:00,19.8641607665,1.5967847313,0.0,0.0,4.71240779196,13.5549682428,47.5163395929,37.0838433109,10.4324962821
 03/03  17:00:00,27.2225446337,1.50481521114,0.0,0.0,7.18559832057,18.5321311015,46.7597527778,34.600023086,12.1597296918
 03/03  18:00:00,33.746394681,1.15807565577,0.0,0.0,8.38069375907,23.3147919321,49.0866085063,33.0406036427,16.0460048636
 03/03  19:00:00,40.2832892729,1.16343344727,0.0,0.0,10.6415932552,23.1212625696,52.6044785209,33.7517193665,18.8527591544
 03/03  20:00:00,39.395406383,1.24482853561,0.0,0.0,12.3080778603,20.4854999863,54.6155702308,36.6264277812,17.9891424495
 03/03  21:00:00,39.0234979515,1.31304099733,0.0,0.0,12.456681583,19.8967753704,55.378285493,38.900472277,16.477813216
 03/03  22:00:00,33.6892079191,1.44225198692,0.0,0.0,9.18739968257,17.702556249,56.6761884551,43.2210337061,13.4551547491
 03/03  23:00:00,26.9526571992,1.64101382868,0.0,0.0,5.91811778209,14.0365255879,61.4753346673,49.747413328,11.7279213393
 03/03  24:00:00,21.2306711097,1.81553681062,0.0,0.0,3.54045821811,10.5176760807,61.8984557931,55.3522346829,6.5462211102
 03/04  01:00:00,17.7121910619,2.00031231848,0.0,0.0,2.55330491699,7.80157382632,63.4232534081,61.4117607656,2.0114926425
 03/04  02:00:00,17.2786830642,2.15552893677,0.0,0.0,2.55330491699,7.21284921042,67.9418678406,66.7937616779,1.14810616273
 03/04  03:00:00,17.0790704511,2.25027863158,0.0,0.0,2.55330491699,6.91848690247,70.5572382002,70.0564725168,0.500765683356
 03/04  04:00:00,16.9567314442,2.27512077867,0.0,0.0,2.55330491699,6.7713057485,71.1452019573,70.6444400731,0.500761884142
 03/04  05:00:00,19.1338684513,2.37576433801,0.0,0.0,3.82705111198,7.57405300124,75.660241159,74.5122270022,1.14801415679
 03/04  06:00:00,23.6991804632,2.40246388796,0.0,0.0,6.02426329834,9.91545327661,82.1257217477,76.0161348063,6.10958694147
 03/04  07:00:00,27.1066488979,2.27734790927,0.0,0.0,6.51253267309,14.7454349813,92.258860091,71.6973886054,20.5614714856
 03/04  08:00:00,26.0765613942,2.09299046593,0.0,0.0,6.01364874671,17.9699221805,86.4034023242,64.5478012852,21.8556010391
 03/04  09:00:00,23.724853945,1.93991777195,0.0,0.0,3.66783283761,18.1171033345,78.8636548366,57.8708780503,20.9927767863
 03/04  10:00:00,20.6608055503,1.69950121772,0.0,0.0,3.10526160149,15.8560427302,67.2514003549,48.8470956672,18.4043046877
 03/04  11:00:00,17.5625826863,1.51790505682,0.0,0.0,3.10526160149,12.9394160272,59.365336098,42.6866794757,16.6786566222
 03/04  12:00:00,17.5369529172,1.34509413394,0.0,0.0,3.10526160149,13.0865971812,50.6793098718,37.2362433724,13.4430664994
 03/04  13:00:00,17.1824036421,1.13772601292,0.0,0.0,3.10526160149,12.9394160272,42.7787592955,31.0613408615,11.7174184339
 03/04  14:00:00,16.5958527764,0.992718609123,0.0,0.0,3.10526160149,12.4978725653,37.3396545935,26.9164722087,10.4231823848
 03/04  15:00:00,16.4581745333,1.00222152006,0.0,0.0,3.10526160149,12.3506914113,36.4259020272,27.2969556915,9.12894633568
 03/04  16:00:00,17.7840477936,0.963085327099,0.0,0.0,4.02872759285,12.7922348732,36.7977532957,26.3745709109,10.4231823848
 03/04  17:00:00,25.1646799759,0.893364121946,0.0,0.0,6.50191812146,17.7693977319,36.7216144275,24.5727839772,12.1488304503
 03/04  18:00:00,33.1639340735,0.769144410759,0.0,0.0,8.38069375907,23.1212625696,37.0823603525,21.0508217548,16.0315385977
 03/04  19:00:00,39.7969664226,0.677110596926,0.0,0.0,10.6415932552,23.1212625696,37.2748101184,18.4390934143,18.8357167041
 03/04  20:00:00,38.8518461681,0.70126832068,0.0,0.0,12.3080778603,20.4854999863,37.1466808307,19.1737881593,17.9728926714
 03/04  21:00:00,38.4472770126,0.736820058359,0.0,0.0,12.456681583,19.8967753704,36.6761696158,20.2132190018,16.4629506141
 03/04  22:00:00,33.0294377424,0.782481810203,0.0,0.0,9.18739968257,17.702556249,34.9499940716,21.5069275722,13.4430664994
 03/04  23:00:00,26.2483621375,0.936718766985,0.0,0.0,5.91811778209,14.0365255879,37.8403486784,26.1229302445,11.7174184339
 03/04  24:00:00,20.5633874906,1.14825319147,0.0,0.0,3.54045821811,10.5176760807,39.2756062772,32.7351320398,6.54047423744
 03/05  01:00:00,17.0304048568,1.31852611344,0.0,0.0,2.55330491699,7.80157382632,40.0604213951,38.0505541578,2.00986723732
 03/05  02:00:00,16.5115017428,1.38834761532,0.0,0.0,2.55330491699,7.21284921042,41.2643737253,40.1170877344,1.14728599093
 03/05  03:00:00,16.2748889812,1.44609716177,0.0,0.0,2.55330491699,6.91848690247,42.3835807744,41.8830207136,0.500560060733
 03/05  04:00:00,16.1780161048,1.49640543928,0.0,0.0,2.55330491699,6.7713057485,43.9533865404,43.4528304819,0.500556058513
 03/05  05:00:00,18.3231180809,1.56501396765,0.0,0.0,3.82705111198,7.57405300124,46.9953651601,45.8481760908,1.14718906931
 03/05  06:00:00,22.8680621048,1.57134552958,0.0,0.0,6.02426329834,9.91545327661,52.4602823578,46.3563054525,6.10397690536
 03/05  07:00:00,25.4111691859,1.47470153051,0.0,0.0,6.51253267309,14.7454349813,63.9237796764,43.3819323532,20.5418473232
 03/05  08:00:00,25.3830681227,1.39949719441,0.0,0.0,6.01364874671,17.9699221805,62.6713692931,40.8366512256,21.8347180674
 03/05  09:00:00,23.2339290202,1.44899284713,0.0,0.0,3.66783283761,18.1171033345,62.9610473862,41.9883182647,20.9727291216
 03/05  10:00:00,20.3675223449,1.40621801233,0.0,0.0,3.10526160149,15.8560427302,58.6641583879,40.2773954068,18.3867629811
 03/05  11:00:00,17.3895996565,1.34492202702,0.0,0.0,3.10526160149,12.9394160272,54.9934740525,38.3306884982,16.6627855543
 03/05  12:00:00,17.5080005474,1.31614176416,0.0,0.0,3.10526160149,13.0865971812,50.9671474156,37.5368195364,13.4303278791
 03/05  13:00:00,17.3094719492,1.26479431995,0.0,0.0,3.10526160149,12.9394160272,47.6819627961,35.9756123438,11.7063504523
 03/05  14:00:00,16.8228795542,1.21974538694,0.0,0.0,3.10526160149,12.4978725653,44.9515585597,34.5381911774,10.4133673823
 03/05  15:00:00,16.646086408,1.19013339484,0.0,0.0,3.10526160149,12.3506914113,42.7653427202,33.644958408,9.12038431219
 03/05  16:00:00,17.9933504142,1.17238794766,0.0,0.0,4.02872759285,12.7922348732,43.6529270632,33.239559681,10.4133673823
 03/05  17:00:00,25.3541453964,1.08282954253,0.0,0.0,6.50191812146,17.7693977319,42.7531868346,30.6158420256,12.137344809
 03/05  18:00:00,33.3040959912,0.90930632843,0.0,0.0,8.38069375907,23.1212625696,41.4387628274,25.4224688081,16.0162940193
 03/05  19:00:00,39.9252209849,0.805365159244,0.0,0.0,10.6415932552,23.1212625696,41.1825582618,22.3648009241,18.8177573378
