Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 03/05  20:00:00,38.9568880559,0.806310208497,0.0,0.0,12.3080778603,20.4854999863,40.3499605436,22.3941919192,17.9557686244
 03/05  21:00:00,38.5359558867,0.825498932534,0.0,0.0,12.456681583,19.8967753704,39.3905859415,22.9432975656,16.447288376
 03/05  22:00:00,33.1323198154,0.885363883207,0.0,0.0,9.18739968257,17.702556249,38.1583468921,24.728019013,13.4303278791
 03/05  23:00:00,26.3372548657,1.02561149523,0.0,0.0,5.91811778209,14.0365255879,40.662554222,28.9562037696,11.7063504523
 03/05  24:00:00,20.6087790833,1.19364478421,0.0,0.0,3.54045821811,10.5176760807,40.6463570523,34.1119388802,6.53441817204
 03/06  01:00:00,17.0551250857,1.34324634227,0.0,0.0,2.55330491699,7.80157382632,40.7023190976,38.6941623611,2.00815673651
 03/06  02:00:00,16.5321783404,1.40902421299,0.0,0.0,2.55330491699,7.21284921042,41.793576457,40.6471531308,1.14642332623
 03/06  03:00:00,16.2827360914,1.45394427193,0.0,0.0,2.55330491699,6.91848690247,42.4686707502,41.9683269312,0.500343818974
 03/06  04:00:00,16.169350575,1.4877399095,0.0,0.0,2.55330491699,6.7713057485,43.4562504001,42.9559107849,0.500339615153
 03/06  05:00:00,18.2514178751,1.49331376185,0.0,0.0,3.82705111198,7.57405300124,44.2381086482,43.0917871252,1.14632152303
 03/06  06:00:00,22.7315044544,1.43478787921,0.0,0.0,6.02426329834,9.91545327661,47.3689849955,41.2709044676,6.09808052793
 03/06  07:00:00,25.2419224804,1.30545482506,0.0,0.0,6.51253267309,14.7454349813,57.8177758353,37.2965490893,20.521226746
 03/06  08:00:00,25.4422849209,1.26518463023,0.0,0.0,6.01364874671,18.163451543,57.8909896416,36.0782145429,21.8127750987
 03/06  09:00:00,24.9115298016,1.68018005988,0.0,0.0,4.35151303671,18.8798367041,62.9219047878,41.9702409283,20.9516638595
 03/06  10:00:00,22.1275873669,1.71986946563,0.0,0.0,3.78894180059,16.6187760998,61.0540983264,42.6857674496,18.3683308768
 03/06  11:00:00,19.1981923955,1.7071011974,0.0,0.0,3.78894180059,13.7021493968,58.8721095899,42.2260007013,16.6461088885
 03/06  12:00:00,19.3039410033,1.66566865134,0.0,0.0,3.78894180059,13.8493305508,54.0840170899,40.6670744293,13.4169426605
 03/06  13:00:00,18.9654130308,1.63758189694,0.0,0.0,3.69398621738,13.6338449159,51.5132000656,39.8184793933,11.6947206723
 03/06  14:00:00,18.7268070409,1.67725930494,0.0,0.0,3.78894180059,13.2606059349,51.4529821514,41.0499279703,10.4030541811
 03/06  15:00:00,18.5960290141,1.69366243219,0.0,0.0,3.78894180059,13.1134247809,50.6581282036,41.5467405138,9.11138768986
 03/06  16:00:00,19.9349856361,1.66760960081,0.0,0.0,4.71240779196,13.5549682428,51.0947357524,40.6916815713,10.4030541811
 03/06  17:00:00,27.3119506578,1.59422123522,0.0,0.0,7.18559832057,18.5321311015,50.6053308073,38.480054638,12.1252761693
 03/06  18:00:00,33.7448142637,1.15649523851,0.0,0.0,8.38069375907,23.3147919321,49.3805534531,33.3802778102,16.0002756429
 03/06  19:00:00,40.1349454755,1.01508964984,0.0,0.0,10.6415932552,23.1212625696,47.6817388738,28.8828524999,18.7988863739
 03/06  20:00:00,39.1620797412,1.01150189377,0.0,0.0,12.3080778603,20.4854999863,46.6836073312,28.7458319515,17.9377753797
 03/06  21:00:00,38.7899820398,1.07952508562,0.0,0.0,12.456681583,19.8967753704,47.3875408421,30.9567097021,16.43083114
 03/06  22:00:00,33.430900461,1.18394452883,0.0,0.0,9.18739968257,17.702556249,47.7331618085,34.3162191479,13.4169426605
 03/06  23:00:00,26.6550112605,1.34336788996,0.0,0.0,5.91811778209,14.0365255879,51.0258583984,39.3311377261,11.6947206723
 03/06  24:00:00,20.9278002516,1.51266595248,0.0,0.0,3.54045821811,10.5176760807,51.1980005329,44.6699458254,6.52805470746
 03/07  01:00:00,17.3901689671,1.67829022367,0.0,0.0,2.55330491699,7.80157382632,51.962763304,49.9564016589,2.00636164512
 03/07  02:00:00,16.9043653805,1.78121125307,0.0,0.0,2.55330491699,7.21284921042,54.4496512823,53.3041328584,1.14551842387
 03/07  03:00:00,16.7081540628,1.87936224329,0.0,0.0,2.55330491699,6.91848690247,57.0912732867,56.5911562646,0.500117022091
 03/07  04:00:00,16.6341218199,1.95251115445,0.0,0.0,2.55330491699,6.7713057485,59.6137016561,59.113589038,0.500112618143
 03/07  05:00:00,18.760082991,2.00197887776,0.0,0.0,3.82705111198,7.57405300124,62.0568174028,60.9114056279,1.14541177488
 03/07  06:00:00,23.2963942963,1.99967772104,0.0,0.0,6.02426329834,9.91545327661,67.1397690179,61.0478694616,6.09189955634
 03/07  07:00:00,25.8754208346,1.93895317925,0.0,0.0,6.51253267309,14.7454349813,79.9002048154,59.4005889539,20.4996158615
 03/07  08:00:00,26.0513620318,1.87426174113,0.0,0.0,6.01364874671,18.163451543,79.0977113767,57.3079327457,21.789778631
 03/07  09:00:00,25.434746186,2.2033964442,0.0,0.0,4.35151303671,18.8798367041,81.1690546758,60.2394674373,20.9295872385
 03/07  10:00:00,22.5138824482,2.10616454695,0.0,0.0,3.78894180059,16.6187760998,74.2607698158,55.9117559825,18.3490138334
 03/07  11:00:00,19.4640527148,1.97296151662,0.0,0.0,3.78894180059,13.7021493968,67.8731286991,51.2444971356,16.6286315635
 03/07  12:00:00,19.5044681839,1.86619583198,0.0,0.0,3.78894180059,13.8493305508,60.9436055247,47.5406907172,13.4029148076
 03/07  13:00:00,19.1202217372,1.79239060333,0.0,0.0,3.69398621738,13.6338449159,56.9654961184,45.2829635807,11.6825325377
 03/07  14:00:00,18.9200728381,1.87052510222,0.0,0.0,3.78894180059,13.2606059349,58.1956749558,47.8034291204,10.3922458353
 03/07  15:00:00,18.8195299356,1.91716335375,0.0,0.0,3.78894180059,13.1134247809,58.5462080491,49.4442489161,9.10195913295
 03/07  16:00:00,20.2169142634,1.9495382282,0.0,0.0,4.71240779196,13.5549682428,61.063232278,50.6709864427,10.3922458353
 03/07  17:00:00,27.6430854827,1.92535606009,0.0,0.0,7.18559832057,18.5321311015,62.1792118328,50.0665837277,12.1126281052
 03/07  18:00:00,34.1714861528,1.58316712762,0.0,0.0,8.38069375907,23.3147919321,64.0712130875,48.0877248752,15.9834882123
 03/07  19:00:00,40.6862107098,1.56635488416,0.0,0.0,10.6415932552,23.1212625696,66.6119839605,47.8328745597,18.7791094008
 03/07  20:00:00,39.8524697884,1.70189194099,0.0,0.0,12.3080778603,20.4854999863,70.6666465252,52.7477282593,17.9189182659
 03/07  21:00:00,39.5906660936,1.88020913941,0.0,0.0,12.456681583,19.8967753704,75.6715331649,59.2579493852,16.4135837798
 03/07  22:00:00,34.3082197588,2.06126382662,0.0,0.0,9.18739968257,17.702556249,79.2259224227,65.8230076152,13.4029148076
 03/07  23:00:00,27.6520641282,2.34042075772,0.0,0.0,5.91811778209,14.0365255879,87.5094432618,75.8269107241,11.6825325377
 03/07  24:00:00,21.9905446746,2.5754103755,0.0,0.0,3.54045821811,10.5176760807,90.6167214006,84.0953356725,6.52138572818
 03/08  01:00:00,18.5237904259,2.81191168255,0.0,0.0,2.55330491699,7.80157382632,94.5751301814,92.5706476881,2.00448249326
 03/08  02:00:00,18.132217121,3.00906299356,0.0,0.0,2.55330491699,7.21284921042,101.146070858,100.001499307,1.1445715516
 03/08  03:00:00,17.9617957952,3.13300397574,0.0,0.0,2.55330491699,6.91848690247,105.041201109,104.541321371,0.499879737221
 03/08  04:00:00,17.9280140924,3.24640342689,0.0,0.0,2.55330491699,6.7713057485,109.096454647,108.596579513,0.49987513469
 03/08  05:00:00,20.0947522279,3.33664811462,0.0,0.0,3.82705111198,7.57405300124,113.153540268,112.009080173,1.1444600943
 03/08  06:00:00,24.6339325826,3.33721600742,0.0,0.0,6.02426329834,9.91545327661,118.319417645,112.233981823,6.085435822
 03/08  07:00:00,27.1681644448,3.23169678951,0.0,0.0,6.51253267309,14.7454349813,128.954333262,108.477312192,20.4770210702
 03/08  08:00:00,27.2673326934,3.09023240273,0.0,0.0,6.01364874671,18.163451543,124.532350867,102.766615393,21.7657354745
 03/08  09:00:00,26.4804001151,3.24905037329,0.0,0.0,4.35151303671,18.8798367041,121.64885475,100.742348954,20.9065057962
 03/08  10:00:00,23.3627936878,2.95507578659,0.0,0.0,3.78894180059,16.6187760998,107.19162457,88.8628069987,18.3288175714
 03/08  11:00:00,20.1409487869,2.64985758872,0.0,0.0,3.78894180059,13.7021493968,93.8721183306,77.2617595756,16.610358755
 03/08  12:00:00,20.0494800996,2.41120774759,0.0,0.0,3.78894180059,13.8493305508,82.0520347236,68.6637862492,13.3882484744
 03/08  13:00:00,19.5352915963,2.20746046246,0.0,0.0,3.69398621738,13.6338449159,73.1656297308,61.4958400726,11.6697896581
 03/08  14:00:00,19.1133818983,2.0638341624,0.0,0.0,3.78894180059,13.2606059349,66.731643424,56.3506978781,10.3809455459
 03/08  15:00:00,18.7796815476,1.87731496573,0.0,0.0,3.78894180059,13.1134247809,59.3049068944,50.2128054608,9.09210143364
 03/08  16:00:00,20.1175240438,1.85014800855,0.0,0.0,4.71240779196,13.5549682428,59.7648709993,49.3839254534,10.3809455459
 03/08  17:00:00,27.5842567293,1.86652730666,0.0,0.0,7.18559832057,18.5321311015,62.2745283222,50.17512396,12.0994043622
 03/08  18:00:00,34.1115630695,1.52324404428,0.0,0.0,8.38069375907,23.3147919321,63.7668621421,47.8009254432,15.9659366989
 03/08  19:00:00,40.6583202834,1.53846445775,0.0,0.0,10.6415932552,23.1212625696,67.2270579088,48.4686256334,18.7584322754
 03/08  20:00:00,39.8528176077,1.70223976023,0.0,0.0,12.3080778603,20.4854999863,72.248196261,54.3489933937,17.8992028673
 03/08  21:00:00,39.6872325884,1.97677563415,0.0,0.0,12.456681583,19.8967753704,80.9346413027,64.5390898997,16.395551403
 03/08  22:00:00,34.4294747283,2.18251879605,0.0,0.0,9.18739968257,17.702556249,85.2830037603,71.8947552859,13.3882484744
 03/08  23:00:00,27.7236163762,2.41197300572,0.0,0.0,5.91811778209,14.0365255879,91.4803732936,79.8105836355,11.6697896581
 03/08  24:00:00,22.1394941391,2.72435984002,0.0,0.0,3.54045821811,10.5176760807,97.5628028366,91.0483896274,6.51441320916
 03/09  01:00:00,18.7320772213,3.02019847795,0.0,0.0,2.55330491699,7.80157382632,103.867724956,101.86520512,2.00251983601
 03/09  02:00:00,18.3277460221,3.20459189463,0.0,0.0,2.55330491699,7.21284921042,109.742998135,108.599415145,1.14358298959
 03/09  03:00:00,18.1975357522,3.36874393273,0.0,0.0,2.55330491699,6.91848690247,115.18136369,114.681731656,0.499632034608
 03/09  04:00:00,18.2674477414,3.58176076534,0.0,0.00407631059524,2.55330491699,6.7713057485,123.437598676,122.937971441,0.499627235106
 03/09  05:00:00,20.5583943091,3.70017007936,0.0,0.100120116439,3.82705111198,7.57405300124,128.509755055,127.366288292,1.14346676312
 03/09  06:00:00,25.1172322759,3.64391067347,0.0,0.176605027165,6.02426329834,9.91545327661,131.042560694,124.963869454,6.07869124004
 03/09  07:00:00,27.6901210282,3.5229342857,0.0,0.230719087195,6.51253267309,14.7454349813,140.750547337,120.297098273,20.4534490641
 03/09  08:00:00,27.7888102709,3.40831269631,0.0,0.203397283919,6.01364874671,18.163451543,136.417321501,114.676668751,21.7406527495
 03/09  09:00:00,26.9614602389,3.58500202016,0.0,0.145108477001,4.35151303671,18.8798367041,134.173334321,113.290907953,20.8824263681
 03/09  10:00:00,23.524800745,3.10939243307,0.0,0.00769041069511,3.78894180059,16.6187760998,111.458890293,93.1511422215,18.3077480717
 03/09  11:00:00,20.3288262735,2.83773507532,0.0,0.0,3.78894180059,13.7021493968,97.6544966616,81.0632007872,16.5912958744
 03/09  12:00:00,20.3176187669,2.67934641499,0.0,0.0,3.78894180059,13.8493305508,88.1504677283,74.7775197238,13.3729480045
 03/09  13:00:00,19.802829259,2.47499812512,0.0,0.0,3.69398621738,13.6338449159,79.14662777,67.4901319629,11.6564958072
 03/09  14:00:00,19.367680032,2.31813229609,0.0,0.0,3.78894180059,13.2606059349,72.0073088718,61.6381522127,10.3691566592
 03/09  15:00:00,19.1080353368,2.20566875487,0.0,0.0,3.78894180059,13.1134247809,66.6495465447,57.5677290335,9.0818175112
 03/09  16:00:00,20.3445671184,2.07719108318,0.0,0.0,4.71240779196,13.5549682428,63.4366207216,53.0674640624,10.3691566592
 03/09  17:00:00,27.6311027145,1.9133732919,0.0,0.0,7.18559832057,18.5321311015,59.9020387269,47.8164298704,12.0856088565
 03/09  18:00:00,34.0094201685,1.42110114332,0.0,0.0,8.38069375907,23.3147919321,56.9707950029,41.0231687025,15.9476263004
 03/09  19:00:00,40.3944989636,1.27464313791,0.0,0.0,10.6415932552,23.1212625696,55.33519003,36.598328909,18.736861121
 03/09  20:00:00,39.4265213382,1.27594349073,0.0,0.0,12.3080778603,20.4854999863,54.6212547497,36.7426197273,17.8786350224
 03/09  21:00:00,38.994143037,1.28368608274,0.0,0.0,12.456681583,19.8967753704,53.3813281527,37.0045888029,16.3767393497
 03/09  22:00:00,33.5633495336,1.31639360141,0.0,0.0,9.18739968257,17.702556249,51.3882996778,38.0153516733,13.3729480045
 03/09  23:00:00,26.7784238935,1.46678052301,0.0,0.0,5.91811778209,14.0365255879,54.4658824325,42.8093866254,11.6564958072
 03/09  24:00:00,21.0363408199,1.62120652073,0.0,0.0,3.54045821811,10.5176760807,54.228054289,47.7209150738,6.50713921524
 03/10  01:00:00,17.4834194547,1.77154071136,0.0,0.0,2.55330491699,7.80157382632,54.53079588,52.5303216269,2.00047425317
 03/10  02:00:00,16.9253450794,1.80219095199,0.0,0.0,2.55330491699,7.21284921042,54.4050220358,53.2624690054,1.14255303038
 03/10  03:00:00,16.6613052902,1.83251347078,0.0,0.0,2.55330491699,6.91848690247,54.6324463574,54.1330723698,0.49937398758
 03/10  04:00:00,16.5599315725,1.87832090696,0.0,0.0,2.55330491699,6.7713057485,56.148671677,55.6493026842,0.499368992788
 03/10  05:00:00,18.6498437116,1.89173959836,0.0,0.0,3.82705111198,7.57405300124,57.327268555,56.1848364794,1.14243207551
 03/10  06:00:00,23.1283840965,1.83166752124,0.0,0.0,6.02426329834,9.91545327661,60.4466256934,54.3749578846,6.07166780874
 03/10  07:00:00,25.5735109875,1.63704333218,0.0,0.0,6.51253267309,14.7454349813,68.3366086181,47.9077017935,20.4289068245
 03/10  08:00:00,25.6591154735,1.48201518287,0.0,0.0,6.01364874671,18.163451543,64.4148700059,42.7003321219,21.7145378839
 03/10  09:00:00,24.9484551794,1.71710543761,0.0,0.0,4.35151303671,18.8798367041,62.7903757859,41.933019701,20.8573560849
 03/10  10:00:00,22.0005728188,1.59285491759,0.0,0.0,3.78894180059,16.6187760998,55.3241928046,37.0383812306,18.285811574
 03/10  11:00:00,18.9213588517,1.43026765356,0.0,0.0,3.78894180059,13.7021493968,48.350522858,31.7790742911,16.5714485669
 03/10  12:00:00,18.8975959882,1.25932363626,0.0,0.0,3.78894180059,13.8493305508,39.9134905795,26.5564726508,13.3570179287
 03/10  13:00:00,18.4189894984,1.09115836456,0.0,0.0,3.69398621738,13.6338449159,33.2404946893,21.5978397676,11.6426549217
 03/10  14:00:00,17.9695846478,0.920036911866,0.0,0.0,3.78894180059,13.2606059349,27.0424760139,16.6855933475,10.3568826664
 03/10  15:00:00,17.6771045118,0.774737929885,0.0,0.0,3.78894180059,13.1134247809,21.7165786792,12.6454682681,9.0711104111
 03/10  16:00:00,18.9652029759,0.697826940658,0.0,0.0,4.71240779196,13.5549682428,20.9943628008,10.6374801344,10.3568826664
 03/10  17:00:00,26.3481802239,0.63045080134,0.0,0.0,7.18559832057,18.5321311015,21.0220634948,8.95081782137,12.0712456734
 03/10  18:00:00,32.8613294527,0.273010427524,0.0,0.0,8.38069375907,23.3147919321,22.8495307204,6.92096828115,15.9285624393
 03/10  19:00:00,39.3829132898,0.263057464155,0.0,0.0,10.6415932552,23.1212625696,25.4627526958,6.74835037006,18.7144023257
 03/10  20:00:00,38.4822670128,0.33168916541,0.0,0.0,12.3080778603,20.4854999863,26.5355717161,8.67835089391,17.8572208222
 03/10  21:00:00,38.1020694213,0.3916124671,0.0,0.0,12.456681583,19.8967753704,26.7121661919,10.3550130009,16.357153191
 03/10  22:00:00,32.6987311062,0.451775174005,0.0,0.0,9.18739968257,17.702556249,25.365910768,12.0088928393,13.3570179287
 03/10  23:00:00,25.8766158967,0.56497252623,0.0,0.0,5.91811778209,14.0365255879,26.8195873612,15.1769324395,11.6426549217
 03/10  24:00:00,20.1312360325,0.716101733354,0.0,0.0,3.54045821811,10.5176760807,25.9914332145,19.491867314,6.49956590054
 03/11  01:00:00,16.5995575763,0.887678832942,0.0,0.0,2.55330491699,7.80157382632,26.5311361648,24.5327898157,1.99834634914
 03/11  02:00:00,16.1031513572,0.979997229714,0.0,0.0,2.55330491699,7.21284921042,28.3857615986,27.2442796199,1.14148197874
 03/11  03:00:00,15.8779085898,1.04911677034,0.0,0.0,2.55330491699,6.91848690247,29.7852835479,29.2861778754,0.499105672531
 03/11  04:00:00,15.7919402857,1.11032962018,0.0,0.0,2.55330491699,6.7713057485,31.6220465963,31.1229461121,0.499100484196
 03/11  05:00:00,17.8991093118,1.14100519851,0.0,0.0,3.82705111198,7.57405300124,33.2011841863,32.0598278484,1.14135633791
 03/11  06:00:00,22.402095431,1.10537885576,0.0,0.0,6.02426329834,9.91545327661,37.0509063571,30.9865387481,6.06436760894
 03/11  07:00:00,24.0029636834,0.959329361349,0.0,0.0,6.51253267309,14.7454349813,46.9598976034,26.5564959832,20.4034016202
 03/11  08:00:00,24.7335992628,0.750028334571,0.0,0.0,6.01364874671,17.9699221805,41.9911339723,20.3037353608,21.6873986115
 03/11  09:00:00,22.3970918909,0.612155717882,0.0,0.0,3.66783283761,18.1171033345,37.0483427249,16.2170403538,20.8313023712
 03/11  10:00:00,19.4012955912,0.439991258592,0.0,0.0,3.10526160149,15.8560427302,29.6535193763,11.390504802,18.2630145744
 03/11  11:00:00,16.315588457,0.270910827563,0.0,0.0,3.10526160149,12.9394160272,23.4099757559,6.85915304575,16.5508227102
 03/11  12:00:00,16.3432446157,0.151385832479,0.0,0.0,3.10526160149,13.0865971812,17.1064192964,3.76595633162,13.3404629647
 03/11  13:00:00,16.1337737146,0.0890960854138,0.0,0.0,3.10526160149,12.9394160272,13.809003395,2.18073229444,11.6282711005
 03/11  14:00:00,15.646439046,0.0433048787298,0.0,0.0,3.10526160149,12.4978725653,11.3905948647,1.04646766236,10.3441272023
 03/11  15:00:00,15.4632049879,0.00725197472448,0.0,0.0,3.10526160149,12.3506914113,9.23333322773,0.173349923561,9.05998330417
 03/11  16:00:00,16.8209624665,0.0,0.0,0.0,4.02872759285,12.7922348732,10.3441272023,0.0,10.3441272023
 03/11  17:00:00,24.2713158539,0.0,0.0,0.0,6.50191812146,17.7693977319,12.0563190666,0.0,12.0563190666
 03/11  18:00:00,31.5019563294,0.0,0.0,0.0,8.38069375907,23.1212625696,15.9087507611,0.0,15.9087507611
 03/11  19:00:00,39.1198558257,0.0,0.0,0.0,10.6415932552,23.1212625696,18.6910625404,0.0,18.6910625404
 03/11  20:00:00,38.1505778474,0.0,0.0,0.0,12.3080778603,20.4854999863,17.8349666083,0.0,17.8349666083
 03/11  21:00:00,37.714153361,0.00369640676925,0.0,0.0,12.456681583,19.8967753704,16.4292110096,0.0924122824862,16.3367987271
 03/11  22:00:00,32.2719136694,0.0249577371659,0.0,0.0,9.18739968257,17.702556249,13.978039592,0.637576627277,13.3404629647
 03/11  23:00:00,25.4014706049,0.089827234402,0.0,0.0,5.91811778209,14.0365255879,13.9797028715,2.35143177102,11.6282711005
 03/11  24:00:00,19.5832155643,0.168081265136,0.0,0.0,3.54045821811,10.5176760807,10.9434119004,4.45171639256,6.49169550782
 03/12  01:00:00,15.4162357963,0.293081668829,0.0,0.0,2.55330491699,7.21284921042,8.99242924421,7.85178277913,1.14064646508
 03/12  02:00:00,15.2120096173,0.383217797862,0.0,0.0,2.55330491699,6.91848690247,10.7796624793,10.2807768369,0.4988856424
 03/12  03:00:00,15.1319782025,0.450367536981,0.0,0.0,2.55330491699,6.7713057485,12.5825192263,12.0836426763,0.498876550014
 03/12  04:00:00,17.2591930024,0.501088889162,0.0,0.0,3.82705111198,7.57405300124,14.6025407474,13.4621144621,1.1404262853
 03/12  05:00:00,21.8048471591,0.508130583845,0.0,0.0,6.02426329834,9.91545327661,19.6710829867,13.6137745433,6.05730844341
 03/12  06:00:00,27.0806430331,0.465675377804,0.0,0.0,6.51253267309,14.7454349813,32.7588400212,12.381793502,20.3770465192
 03/12  07:00:00,26.1816021376,0.412364542682,0.0,0.0,6.01364874671,17.9699221805,32.4613505475,10.8021073566,21.6592431909
 03/12  08:00:00,22.2023578991,0.417421726056,0.0,0.0,3.66783283761,18.1171033345,31.6705871595,10.8663142169,20.8042729426
 03/12  09:00:00,19.2807990184,0.319494685832,0.0,0.0,3.10526160149,15.8560427302,26.3981612274,8.15879740332,18.2393638241
 03/12  10:00:00,16.2071535052,0.162475875764,0.0,0.0,3.10526160149,12.9394160272,20.5453946674,4.01597025508,16.5294244123
 03/12  11:00:00,16.2557419836,0.0638832003241,0.0,0.0,3.10526160149,13.0865971812,14.8634224455,1.54013443033,13.3232880151
 03/12  12:00:00,16.0630509679,0.0183733387231,0.0,0.0,3.10526160149,12.9394160272,12.0490945991,0.435745995822,11.6133486033
 03/12  13:00:00,15.6070448156,0.00115507941628,0.00275556896177,0.0,3.10526160149,12.4978725653,10.3426023841,0.0117083396458,10.3308940444
 03/12  14:00:00,15.5807993858,0.0239532795992,0.100893092987,0.0,3.10526160149,12.3506914113,9.04843948558,0.0,9.04843948558
 03/12  15:00:00,17.0136384123,0.0369941174252,0.155681828299,0.0,4.02872759285,12.7922348732,10.3308940444,0.0,10.3308940444
 03/12  16:00:00,24.7592843516,0.0949257450541,0.393042752598,0.0,6.50191812146,17.7693977319,12.0408334563,0.0,12.0408334563
 03/12  17:00:00,32.327380671,0.163087797009,0.662336544524,0.0,8.38069375907,23.1212625696,15.8881971329,0.0,15.8881971329
 03/12  18:00:00,34.5585570297,0.16219311094,0.633508093089,0.0,10.6415932552,23.1212625696,18.6668486771,0.0,18.6668486771
 03/12  19:00:00,38.7541806642,0.126867562285,0.476735254441,0.0,12.3080778603,20.4854999863,17.8118789712,0.0,17.8118789712
 03/12  20:00:00,38.2660389487,0.117730537303,0.437851457215,0.0,12.456681583,19.8967753704,16.3156819858,0.0,16.3156819858
 03/12  21:00:00,32.7039340612,0.0976175247877,0.359360604201,0.0,9.18739968257,17.702556249,13.3232880151,0.0,13.3232880151
 03/12  22:00:00,25.5424538198,0.0498094232725,0.181001026065,0.0,5.91811778209,14.0365255879,11.6133486033,0.0,11.6133486033
 03/12  23:00:00,19.5459656878,0.0283729335354,0.102458455168,0.0,3.54045821811,10.5176760807,6.48353036785,0.0,6.48353036785
 03/12  24:00:00,15.7554416229,0.00949855503225,0.0340643245142,0.0,2.55330491699,7.80157382632,1.99493941182,0.0,1.99493941182
 03/13  01:00:00,15.1339995319,0.0081839835381,0.0026614208627,0.0,2.55330491699,7.21284921042,1.32429433011,0.184790448361,1.13950388174
 03/13  02:00:00,14.8507355689,0.0219437494769,0.0,0.0,2.55330491699,6.91848690247,1.04685192224,0.548252834551,0.498599087692
 03/13  03:00:00,14.7256847369,0.0440740714404,0.0,0.0,2.55330491699,6.7713057485,1.5989749378,1.10038526121,0.498589676596
 03/13  04:00:00,16.8246646133,0.0665605000716,0.0,0.0,3.82705111198,7.57405300124,2.79907353315,1.65979754728,1.13927598587
 03/13  05:00:00,21.366122069,0.0694054937513,0.0,0.0,6.02426329834,9.91545327661,7.77719679174,1.72771716268,6.04947962906
 03/13  06:00:00,26.7408587658,0.0699454085994,0.0559457018906,0.0,6.51253267309,14.7454349813,21.6851644288,1.33552224322,20.3496421855
 03/13  07:00:00,26.1188325169,0.0790453333976,0.077020226165,0.0,6.01364874671,18.163451543,23.043626194,1.4135466685,21.6300795255
 03/13  08:00:00,23.6335121074,0.359823592823,0.0423387728377,0.0,4.35151303671,18.8798367041,22.5233105642,1.74703476101,20.7762758032
 03/13  09:00:00,20.8373002162,0.341019923859,0.0885623910565,0.0,3.78894180059,16.6187760998,19.1868513698,0.971985042724,18.2148663271
 03/13  10:00:00,17.9567675117,0.332022930682,0.133653382882,0.0,3.78894180059,13.7021493968,16.972812975,0.465552964797,16.5072600102
 03/13  11:00:00,18.2205404041,0.342457667486,0.239810384635,0.0,3.78894180059,13.8493305508,13.3714152334,0.0659170673168,13.3054981661
 03/13  12:00:00,18.3147753722,0.418938875081,0.568005363253,0.0,3.69398621738,13.6338449159,11.5978918492,0.0,11.5978918492
 03/13  13:00:00,18.7352469955,0.538873903054,1.1468253565,0.0,3.78894180059,13.2606059349,10.3171871116,0.0,10.3171871116
 03/13  14:00:00,18.5372280613,0.520736540761,1.11412493867,0.0,3.78894180059,13.1134247809,9.03648237392,0.0,9.03648237392
 03/13  15:00:00,19.9820817866,0.528662022417,1.18604372899,0.0,4.71240779196,13.5549682428,10.3171871116,0.0,10.3171871116
 03/13  16:00:00,27.7077615071,0.579684113584,1.41034797094,0.0,7.18559832057,18.5321311015,12.0247934284,0.0,12.0247934284
 03/13  17:00:00,33.9630563597,0.447754932344,1.81981573546,0.0,8.38069375907,23.3147919321,15.8669076414,0.0,15.8669076414
 03/13  18:00:00,36.3185987966,0.513935206038,2.04180776491,0.0,10.6415932552,23.1212625696,18.6417679063,0.0,18.6417679063
 03/13  19:00:00,40.0038518469,0.386663580347,1.46661041912,0.0,12.3080778603,20.4854999863,17.7879647478,0.0,17.7879647478
 03/13  20:00:00,39.1877875361,0.316719113284,1.16061146857,0.0,12.456681583,19.8967753704,16.2938092206,0.0,16.2938092206
 03/13  21:00:00,33.4995198553,0.271330289954,0.981233633178,0.0,9.18739968257,17.702556249,13.3054981661,0.0,13.3054981661
 03/13  22:00:00,26.1668023054,0.187742155346,0.667416779544,0.0,5.91811778209,14.0365255879,11.5978918492,0.0,11.5978918492
 03/13  23:00:00,19.8974900104,0.107134610597,0.375221100639,0.0,3.54045821811,10.5176760807,6.47507289863,0.0,6.47507289863
 03/13  24:00:00,15.8996649448,0.0428900477299,0.144896153731,0.0,2.55330491699,7.80157382632,1.99607093086,0.00346461399691,1.99260631686
 03/14  01:00:00,15.2269469437,0.035706072839,0.0680867434299,0.0,2.55330491699,7.21284921042,1.53282069199,0.394499605145,1.13832108685
 03/14  02:00:00,14.9113502982,0.054562753098,0.0279957256672,0.0,2.55330491699,6.91848690247,1.70454811869,1.2062456284,0.498302490287
 03/14  03:00:00,14.7844579876,0.0953549865422,0.00749233552817,0.0,2.55330491699,6.7713057485,2.9229716625,2.42467889851,0.498292763989
 03/14  04:00:00,16.900046344,0.141942230781,0.0,0.0,3.82705111198,7.57405300124,4.82763281561,3.68954725555,1.13808556007
 03/14  05:00:00,21.4857894742,0.18536614205,0.00370675688159,0.0,6.02426329834,9.91545327661,10.8389158036,4.79753519569,6.04138060795
 03/14  06:00:00,26.8651468076,0.21160650864,0.0385726435779,0.0,6.51253267309,14.7454349813,25.502352664,5.18105429297,20.321298371
 03/14  07:00:00,26.2541084442,0.25483221565,0.0365092711984,0.0,6.01364874671,18.163451543,27.9601590161,6.36024255132,21.5999164648
 03/14  08:00:00,23.7825475645,0.524519168736,0.0266786540417,0.0,4.35151303671,18.8798367041,26.9450996513,6.19778040706,20.7473192442
 03/14  09:00:00,21.0555306916,0.469512465855,0.17830032452,0.0,3.78894180059,16.6187760998,21.7405844098,3.5510550718,18.189529338
 03/14  10:00:00,18.5829961906,0.480216705031,0.611688287471,0.0,3.78894180059,13.7021493968,17.7524859805,1.26814991283,16.4843360677
 03/14  11:00:00,19.2238909694,0.534105592664,1.0515130248,0.0,3.78894180059,13.8493305508,13.5772281227,0.290129436774,13.2870986859
 03/14  12:00:00,20.0807983954,0.731446140592,2.02152112095,0.0,3.69398621738,13.6338449159,11.5819054156,0.0,11.5819054156
 03/14  13:00:00,20.7519867897,0.880294655642,2.82214439812,0.0,3.78894180059,13.2606059349,10.3030104629,0.0,10.3030104629
 03/14  14:00:00,21.4811979313,1.03420810531,3.54462324409,0.0,3.78894180059,13.1134247809,9.02411551019,0.0,9.02411551019
 03/14  15:00:00,23.5493611573,1.16932678812,4.1126583339,0.0,4.71240779196,13.5549682428,10.3030104629,0.0,10.3030104629
 03/14  16:00:00,31.2937766096,1.23629823691,4.33974895007,0.0,7.18559832057,18.5321311015,12.0082037332,0.0,12.0082037332
 03/14  17:00:00,37.5839446312,1.14337390775,4.7450850316,0.0,8.38069375907,23.3147919321,15.8448885913,0.0,15.8448885913
 03/14  18:00:00,39.3874461569,1.12409762867,4.50049270255,0.0,10.6415932552,23.1212625696,18.6158276555,0.0,18.6158276555
 03/14  19:00:00,42.3612482699,0.883252084292,3.32741833814,0.0,12.3080778603,20.4854999863,17.7632310204,0.0,17.7632310204
 03/14  20:00:00,40.6850612846,0.656249906926,2.31835442343,0.0,12.456681583,19.8967753704,16.2711869089,0.0,16.2711869089
 03/14  21:00:00,34.0090381984,0.408797495166,1.35328477105,0.0,9.18739968257,17.702556249,13.2870986859,0.0,13.2870986859
 03/14  22:00:00,26.3763104853,0.250928256768,0.813738858023,0.0,5.91811778209,14.0365255879,11.5819054156,0.0,11.5819054156
 03/14  23:00:00,20.0771931373,0.156852940163,0.505205898034,0.0,3.54045821811,10.5176760807,6.46632560477,0.0,6.46632560477
 03/14  24:00:00,15.9815780366,0.0690258301532,0.200673463108,0.0,2.55330491699,7.80157382632,2.1233320368,0.13313876652,1.99019327028
 03/15  01:00:00,15.2967306474,0.0587158859866,0.114860633924,0.0,2.55330491699,7.21284921042,1.7163128956,0.579214465741,1.13709842986
 03/15  02:00:00,14.9839279608,0.0809408663774,0.0741952749498,0.0,2.55330491699,6.91848690247,2.0083503566,1.51035441872,0.497995937879
 03/15  03:00:00,14.8628605971,0.133984623387,0.0472653082092,0.0,2.55330491699,6.7713057485,3.65623871529,3.15825281528,0.497985900004
 03/15  04:00:00,16.9754312091,0.176714827207,0.0406122686599,0.0,3.82705111198,7.57405300124,5.45088105418,4.31402569407,1.13685536011
 03/15  05:00:00,21.5580621427,0.20282284629,0.0585227211842,0.0,6.02426329834,9.91545327661,10.8158781435,4.78286436449,6.033013779
 03/15  06:00:00,26.9302050606,0.21939722775,0.0958401775447,0.0,6.51253267309,14.7454349813,25.1669149343,4.87489146414,20.2920234702
 03/15  07:00:00,26.3140344267,0.247526348025,0.103741121383,0.0,6.01364874671,18.163451543,27.1134582023,5.54469526092,21.5687629414
 03/15  08:00:00,23.8500853978,0.502029679504,0.116705976522,0.0,4.35151303671,18.8798367041,25.5479712371,4.83055939611,20.717411841
 03/15  09:00:00,21.0706619993,0.468054033475,0.194890064603,0.0,3.78894180059,16.6187760998,21.5230582774,3.35969791732,18.1633603601
 03/15  10:00:00,18.7530628185,0.522134944336,0.739836676012,0.0,3.78894180059,13.7021493968,17.8617705728,1.40111119941,16.4606593734
 03/15  11:00:00,19.7760459551,0.64467385804,1.49309974513,0.0,3.78894180059,13.8493305508,13.5796817645,0.311586741052,13.2680950234
 03/15  12:00:00,20.2903264943,0.781805496295,2.18068986418,0.0,3.69398621738,13.6338449159,11.5653940367,0.0,11.5653940367
 03/15  13:00:00,20.5689875061,0.872074095873,2.64736567433,0.0,3.78894180059,13.2606059349,10.2883682967,0.0,10.2883682967
 03/15  14:00:00,21.1687769726,1.00303895338,3.26337143734,0.0,3.78894180059,13.1134247809,9.01134255671,0.0,9.01134255671
 03/15  15:00:00,23.4368287176,1.16846977494,4.00098290746,0.0,4.71240779196,13.5549682428,10.2883682967,0.0,10.2883682967
 03/15  16:00:00,31.5256416658,1.29082199587,4.51709024734,0.0,7.18559832057,18.5321311015,11.9910692834,0.0,11.9910692834
 03/15  17:00:00,37.5784330194,1.14881759732,4.73412973022,0.0,8.38069375907,23.3147919321,15.8221465034,0.0,15.8221465034
 03/15  18:00:00,38.8916118778,1.05370229796,4.07505375416,0.0,10.6415932552,23.1212625696,18.5890356068,0.0,18.5890356068
 03/15  19:00:00,41.9312345105,0.816968625016,2.96368803807,0.0,12.3080778603,20.4854999863,17.7376851134,0.0,17.7376851134
 03/15  20:00:00,40.8120194107,0.685194103669,2.41636835281,0.0,12.456681583,19.8967753704,16.2478217501,0.0,16.2478217501
 03/15  21:00:00,34.4583765029,0.502354373344,1.70906619741,0.0,9.18739968257,17.702556249,13.2680950234,0.0,13.2680950234
 03/15  22:00:00,26.4739067361,0.276838273681,0.885425091862,0.0,5.91811778209,14.0365255879,11.5653940367,0.0,11.5653940367
 03/15  23:00:00,20.0289249621,0.151063765815,0.462726897189,0.0,3.54045821811,10.5176760807,6.46867773142,0.01138665472,6.4572910767
 03/15  24:00:00,15.965540304,0.0742164688327,0.179445091754,0.0,2.55330491699,7.80157382632,2.38464190368,0.396940917001,1.98770098668
 03/16  01:00:00,15.2963343571,0.0800952773043,0.0930849523605,0.0,2.55330491699,7.21284921042,2.45465454326,1.31881827116,1.1358362721
 03/16  02:00:00,15.0214365776,0.132124918707,0.060519839418,0.0,2.55330491699,6.91848690247,3.52812770558,3.03044818446,0.497679521118
 03/16  03:00:00,14.9295050432,0.223574954678,0.0243194230332,0.0,2.55330491699,6.7713057485,6.37152879788,5.87385962248,0.497669175401
 03/16  04:00:00,17.0729223252,0.310797362745,0.00402084917975,0.0,3.82705111198,7.57405300124,9.58977317858,8.45418742858,1.13558575
 03/16  05:00:00,21.6643480969,0.360913547475,0.00671797425312,0.0,6.02426329834,9.91545327661,15.7908448458,9.76646322541,6.02438162039
 03/16  06:00:00,27.0489393572,0.420419436265,0.0135522656179,0.0,6.51253267309,14.7454349813,31.6536592945,11.391833141,20.2618261535
 03/16  07:00:00,26.4344839199,0.460697208258,0.0110197542701,0.0,6.01364874671,18.163451543,34.0749124371,12.538284256,21.5366281811
 03/16  08:00:00,23.9869994412,0.755418537579,0.00023116186347,0.0,4.35151303671,18.8798367041,33.6905007184,13.0039382682,20.6865624502
 03/16  09:00:00,21.1208810961,0.652738734923,0.0604244599613,0.0,3.78894180059,16.6187760998,27.4751686315,9.33880148833,18.1363671432
 03/16  10:00:00,18.2871517078,0.526996089244,0.269064420443,0.0,3.78894180059,13.7021493968,20.7611862468,4.32494930773,16.4362369391
 03/16  11:00:00,18.7357290839,0.487606711183,0.609850020752,0.0,3.78894180059,13.8493305508,14.6748716645,1.42637885816,13.2484928064
 03/16  12:00:00,18.757690567,0.504350132749,0.925509300371,0.0,3.69398621738,13.6338449159,11.7127415132,0.164378911006,11.5483626022
 03/16  13:00:00,19.2724666514,0.634335988202,1.58858292732,0.0,3.78894180059,13.2606059349,10.2732649492,0.0,10.2732649492
 03/16  14:00:00,19.4318714066,0.68385550633,1.84564931836,0.0,3.78894180059,13.1134247809,8.99816729608,0.0,8.99816729608
 03/16  15:00:00,21.4626649761,0.80303988245,2.3922490584,0.0,4.71240779196,13.5549682428,10.2732649492,0.0,10.2732649492
 03/16  16:00:00,28.9957945788,0.819565577014,2.45849957913,0.0,7.18559832057,18.5321311015,11.9733951533,0.0,11.9733951533
 03/16  17:00:00,35.191026297,0.682426054103,2.81311455106,0.0,8.38069375907,23.3147919321,15.7986881125,0.0,15.7986881125
 03/16  18:00:00,37.3830748204,0.725807732328,2.89441126236,0.0,10.6415932552,23.1212625696,18.5613996942,0.0,18.5613996942
 03/16  19:00:00,40.8176937916,0.564723202815,2.10239274133,0.0,12.3080778603,20.4854999863,17.7113345922,0.0,17.7113345922
 03/16  20:00:00,39.6240662768,0.43032979794,1.48327952463,0.0,12.456681583,19.8967753704,16.2237206636,0.0,16.2237206636
 03/16  21:00:00,33.5389087675,0.304730836111,0.987221999221,0.0,9.18739968257,17.702556249,13.2484928064,0.0,13.2484928064
 03/16  22:00:00,26.0347913619,0.17598249622,0.547165495168,0.0,5.91811778209,14.0365255879,11.5483626022,0.0,11.5483626022
 03/16  23:00:00,19.7798957349,0.0948466609268,0.269914774833,0.0,3.54045821811,10.5176760807,6.61401964364,0.166047653733,6.44797198991
 03/16  24:00:00,15.9160486434,0.0938549775765,0.11031492248,0.0,2.55330491699,7.80157382632,3.50429197542,1.51916177131,1.98513020411
 03/17  01:00:00,15.3416351434,0.170063479733,0.0484175362493,0.0,2.55330491699,7.21284921042,5.23588109532,4.10134610874,1.13453498658
 03/17  02:00:00,15.1189701975,0.282947256227,0.00723112181745,0.0,2.55330491699,6.91848690247,8.08168382841,7.58433049483,0.497353333577
 03/17  03:00:00,15.0497913113,0.368180645768,0.0,0.0,2.55330491699,6.7713057485,10.4625257105,9.96518302665,0.497342683862
 03/17  04:00:00,17.1695466848,0.411442571533,0.0,0.0,3.82705111198,7.57405300124,12.2185767471,11.0842996417,1.13427710545
 03/17  05:00:00,21.7300547602,0.433338184972,0.0,0.0,6.02426329834,9.91545327661,17.6468766403,11.6313899514,6.01548668887
 03/17  06:00:00,27.0569210669,0.436049559874,0.00590385168881,0.0,6.51253267309,14.7454349813,31.8499228863,11.6192075218,20.2307153645
 03/17  07:00:00,25.5249501858,0.434220947604,0.0207956142037,0.0,6.01364874671,18.163451543,32.8415896641,11.3380679638,21.5035217003
 03/17  08:00:00,23.9204125361,0.643379303029,0.045683491335,0.0,4.35151303671,18.8798367041,29.7240479193,9.06926771155,20.6547802078
 03/17  09:00:00,21.1445425712,0.56489646139,0.171928208551,0.0,3.78894180059,16.6187760998,24.0353220452,5.92676436419,18.108557681
 03/17  10:00:00,18.5834394138,0.571830258018,0.520517957659,0.0,3.78894180059,13.7021493968,20.2632987757,3.85222277863,16.4110759971
 03/17  11:00:00,19.2274402773,0.606891441352,0.982276483991,0.0,3.78894180059,13.8493305508,15.1242166804,1.89591884067,13.2282978398
 03/17  12:00:00,19.0482149111,0.593790704612,1.12659307267,0.0,3.69398621738,13.6338449159,12.2482148498,0.7173986939,11.5308161559
 03/17  13:00:00,19.5206825749,0.712732261733,1.75840257725,0.0,3.78894180059,13.2606059349,10.3811702165,0.123465323539,10.2577048929
 03/17  14:00:00,19.9202403966,0.803677370025,2.21419644473,0.0,3.78894180059,13.1134247809,8.98459363001,0.0,8.98459363001
 03/17  15:00:00,21.7157125121,0.883330876347,2.56500560052,0.0,4.71240779196,13.5549682428,10.2577048929,0.0,10.2577048929
 03/17  16:00:00,29.7130695612,0.993120661885,3.00221947675,0.0,7.18559832057,18.5321311015,11.9551865768,0.0,11.9551865768
 03/17  17:00:00,35.7246689415,0.830514610614,3.19866863903,0.0,8.38069375907,23.3147919321,15.7745203656,0.0,15.7745203656
 03/17  18:00:00,37.3279684334,0.769805806635,2.79530680107,0.0,10.6415932552,23.1212625696,18.532928102,0.0,18.532928102
 03/17  19:00:00,40.6464525752,0.563502696459,1.9323720313,0.0,12.3080778603,20.4854999863,17.68418726,0.0,17.68418726
 03/17  20:00:00,39.4099440234,0.402261244069,1.29722582509,0.0,12.456681583,19.8967753704,16.1988907866,0.0,16.1988907866
 03/17  21:00:00,33.4980644795,0.302835173389,0.948273373949,0.0,9.18739968257,17.702556249,13.2282978398,0.0,13.2282978398
 03/17  22:00:00,26.1421566463,0.202232085244,0.628281190529,0.0,5.91811778209,14.0365255879,11.5308161559,0.0,11.5308161559
 03/17  23:00:00,19.8369935002,0.115929964162,0.305929236888,0.0,3.54045821811,10.5176760807,6.85156273687,0.41319163272,6.43837110415
 03/17  24:00:00,15.9519778068,0.12261500673,0.1174840567,0.0,2.55330491699,7.80157382632,4.20669473139,2.22421304749,1.9824816839
 03/18  01:00:00,15.3812040326,0.194901771397,0.0631481337431,0.0,2.55330491699,7.21284921042,5.81671901324,4.68352405529,1.13319495795
 03/18  02:00:00,15.139906817,0.288275763678,0.0228392338512,0.0,2.55330491699,6.91848690247,8.11739764778,7.62038017605,0.497017471726
 03/18  03:00:00,15.0656588259,0.38379549342,0.000252666981135,0.0,2.55330491699,6.7713057485,10.9679040391,10.4708975171,0.497006521967
 03/18  04:00:00,17.2064118675,0.448307754204,0.0,0.0,3.82705111198,7.57405300124,13.3547236307,12.221793817,1.1329298137
 03/18  05:00:00,21.7804824153,0.483765840078,0.0,0.0,6.02426329834,9.91545327661,19.1842318953,13.1779002763,6.006331619
 03/18  06:00:00,27.1005273087,0.485559653347,0.0,0.0,6.51253267309,14.7454349813,33.3809659622,13.1822656452,20.1987003171
 03/18  07:00:00,25.3813652638,0.503859865225,0.00110113700828,0.0,6.01364874671,17.9699221805,35.1289380378,13.6594847346,21.4694533032
 03/18  08:00:00,22.3118389573,0.526902784283,0.0,0.0,3.66783283761,18.1171033345,34.8582505149,14.2361759893,20.6220745256
 03/18  09:00:00,19.459416554,0.482742853053,0.0153693683945,0.0,3.10526160149,15.8560427302,30.7658435427,12.6859033336,18.079940209
 03/18  10:00:00,16.5779540965,0.418787026347,0.114489440765,0.0,3.10526160149,12.9394160272,26.3478566721,9.96267267343,16.3851839987
 03/18  11:00:00,16.7583537881,0.374289690045,0.19220531483,0.0,3.10526160149,13.0865971812,21.294847324,8.08733121978,13.2075161042
 03/18  12:00:00,16.6021436211,0.345082716095,0.212383275756,0.0,3.10526160149,12.9394160272,18.6732351769,7.16047528314,11.5127598938
 03/18  13:00:00,16.2616375746,0.316250263348,0.342253144045,0.0,3.10526160149,12.4978725653,15.5880116596,5.34631892363,10.241692736
 03/18  14:00:00,16.4556053315,0.317391285277,0.682261033008,0.0,3.10526160149,12.3506914113,11.7258564133,2.75523083507,8.97062557822
 03/18  15:00:00,18.1487617755,0.330773036104,0.997026272895,0.0,4.02872759285,12.7922348732,11.2354403266,0.993747590611,10.241692736
 03/18  16:00:00,25.5963882841,0.30316052603,1.02191190414,0.0,6.50191812146,17.7693977319,12.1061149624,0.169666015979,11.9364489464
 03/18  17:00:00,33.0954871926,0.362500728114,1.23103013506,0.0,8.38069375907,23.1212625696,15.7496504198,0.0,15.7496504198
 03/18  18:00:00,35.4329958071,0.382110100037,1.28802988138,0.0,10.6415932552,23.1212625696,18.5036292616,0.0,18.5036292616
 03/18  19:00:00,39.4117316862,0.297989036557,0.963164802194,0.0,12.3080778603,20.4854999863,17.6963571533,0.0401059968906,17.6562511564
 03/18  20:00:00,38.697217753,0.245701206447,0.741059592342,0.0,12.456681583,19.8967753704,16.4328684505,0.259528978167,16.1733394724
 03/18  21:00:00,32.9726586482,0.213205816534,0.512496899517,0.0,9.18739968257,17.702556249,14.386382138,1.17886603377,13.2075161042
 03/18  22:00:00,25.7654937581,0.21006602274,0.243784364882,0.0,5.91811778209,14.0365255879,14.884673993,3.37191409917,11.5127598938
 03/18  23:00:00,19.8037086449,0.26431826784,0.124256077958,0.0,3.54045821811,10.5176760807,12.2976740937,5.86918283104,6.42849126265
 03/18  24:00:00,16.1247698462,0.354881971932,0.0580091308637,0.0,2.55330491699,7.80157382632,10.9261119241,8.94635571367,1.97975621039
 03/19  01:00:00,15.5557412003,0.406859717414,0.025727355401,0.0,2.55330491699,7.21284921042,11.748843185,10.6170266026,1.13181658234
 03/19  02:00:00,15.2783577701,0.444490861697,0.00507508896141,0.0,2.55330491699,6.91848690247,12.2768151872,11.7801431523,0.496672034908
 03/19  03:00:00,15.1659029034,0.484292237942,0.0,0.0,2.55330491699,6.7713057485,13.3763833624,12.8797225732,0.496660789164
 03/19  04:00:00,17.2792881572,0.521184043942,0.0,0.0,3.82705111198,7.57405300124,15.0395639057,13.9080196322,1.13154427347
 03/19  05:00:00,21.817651255,0.52093467974,0.0,0.0,6.02426329834,9.91545327661,19.8775057658,13.8805866435,5.99691912233
 03/19  06:00:00,27.1198211849,0.489501611834,0.0153519177323,0.0,6.51253267309,14.7454349813,33.0117551042,12.8459646112,20.1657904931
 03/19  07:00:00,25.3942255629,0.492775433487,0.0250458678671,0.0,6.01364874671,17.9699221805,34.2807781735,12.8463450947,21.4344330788
 03/19  08:00:00,22.3386107814,0.553674608336,0.0,0.0,3.66783283761,18.1171033345,35.3796092836,14.7911541945,20.5884550892
 03/19  09:00:00,19.5325081722,0.571203839689,0.0,0.0,3.10526160149,15.8560427302,33.3081226599,15.2575994578,18.0505232021
 03/19  10:00:00,16.5653670464,0.520689416936,0.0,0.0,3.10526160149,12.9394160272,30.0940789162,13.7355103047,16.3585686114
 03/19  11:00:00,16.6968872761,0.45786664477,0.0471618480709,0.0,3.10526160149,13.0865971812,24.7379607802,11.5518070262,13.1861537539
 03/19  12:00:00,16.6791097529,0.372817334978,0.261614788679,0.0,3.10526160149,12.9394160272,18.9974658199,7.5032666567,11.4941991632
 03/19  13:00:00,16.3973042086,0.315649427731,0.478520613669,0.0,3.10526160149,12.4978725653,14.6053875766,4.38015435632,10.2252332202
 03/19  14:00:00,16.4198677181,0.287917063673,0.67599764123,0.0,3.10526160149,12.3506914113,11.2345829402,2.27831566294,8.95626727723
 03/19  15:00:00,17.6150167294,0.21095134013,0.583102922706,0.0,4.02872759285,12.7922348732,11.336544453,1.11131123281,10.2252332202
 03/19  16:00:00,25.124541077,0.201510508466,0.651714714657,0.0,6.50191812146,17.7693977319,12.3071217133,0.389933902427,11.9171878109
 03/19  17:00:00,32.6209233765,0.250067066146,0.868899980937,0.0,8.38069375907,23.1212625696,15.7358330433,0.0117474033174,15.7240856399
 03/19  18:00:00,35.0398699222,0.287762287337,0.989251809189,0.0,10.6415932552,23.1212625696,18.4735118498,0.0,18.4735118498
 03/19  19:00:00,39.2148403616,0.244327232663,0.819935281477,0.0,12.3080778603,20.4854999863,17.649783841,0.022249286515,17.6275345545
 03/19  20:00:00,38.6209155602,0.216689932883,0.693768673151,0.0,12.456681583,19.8967753704,16.339641566,0.192567278415,16.1470742876
 03/19  21:00:00,33.0358015842,0.196057871371,0.592787780635,0.0,9.18739968257,17.702556249,13.6078649984,0.421711244436,13.1861537539
 03/19  22:00:00,25.8502321037,0.168819795418,0.369768937808,0.0,5.91811778209,14.0365255879,12.925766084,1.43156692074,11.4941991632
 03/19  23:00:00,19.8116443006,0.194678765685,0.20183123577,0.0,3.54045821811,10.5176760807,9.80997240322,3.39163701201,6.41833539121
 03/19  24:00:00,16.056686818,0.244878110555,0.0999299640997,0.0,2.55330491699,7.80157382632,7.48137933706,5.50442474638,1.97695459068
 03/20  01:00:00,15.4728617966,0.284509189057,0.0651984801106,0.0,2.55330491699,7.21284921042,7.95248117632,6.82208090903,1.13040026729
 03/20  02:00:00,15.1821107541,0.311558103905,0.0417608307231,0.0,2.55330491699,6.91848690247,8.20601467011,7.70969754481,0.496317125304
 03/20  03:00:00,15.0389280997,0.331981402466,0.0253360317787,0.0,2.55330491699,6.7713057485,8.86050092018,8.36419533245,0.496305587736
 03/20  04:00:00,17.1239212561,0.343185190649,0.0226319522049,0.0,3.82705111198,7.57405300124,9.79830423361,8.6681833388,1.13012089481
 03/20  05:00:00,21.6751393163,0.325031290323,0.0533914508101,0.0,6.02426329834,9.91545327661,13.8950082061,7.90775621947,5.98725198665
 03/20  06:00:00,27.0327702669,0.306107339806,0.111695271779,0.0,6.51253267309,14.7454349813,27.0691039369,6.93710829771,20.1319956392
 03/20  07:00:00,25.518231214,0.32339709799,0.124900492006,0.0,6.01364874671,18.163451543,28.7066319816,7.30816058356,21.3984713981
 03/20  08:00:00,23.9206610163,0.658014346407,0.031296928176,0.0,4.35151303671,18.8798367041,30.235768394,9.68183653942,20.5539318545
 03/20  09:00:00,21.0954562702,0.683267653999,0.00447071497369,0.0,3.78894180059,16.6187760998,28.5763215331,10.5560061612,18.0203153718
 03/20  10:00:00,18.1872039639,0.69443547076,0.00167729503806,0.0,3.78894180059,13.7021493968,27.2377903662,10.9065526489,16.3312377174
 03/20  11:00:00,18.3511114167,0.712839064753,0.0,0.0,3.78894180059,13.8493305508,24.6264735286,11.4622564133,13.1642171152
 03/20  12:00:00,18.0525636874,0.724732553566,0.0,0.0,3.69398621738,13.6338449159,23.2884737366,11.8133342758,11.4751394608
 03/20  13:00:00,17.8014999369,0.751952201021,0.0,0.0,3.78894180059,13.2606059349,22.8279014605,12.6195702405,10.2083312199
 03/20  14:00:00,17.6938015907,0.791435008795,0.0,0.0,3.78894180059,13.1134247809,22.7376570758,13.7961340967,8.9415229791
 03/20  15:00:00,19.0714472352,0.80407119992,0.0,0.0,4.71240779196,13.5549682428,24.3828272556,14.1744960357,10.2083312199
 03/20  16:00:00,26.4685858786,0.750856455975,0.0,0.0,7.18559832057,18.5321311015,24.5140259762,12.6166171018,11.8974088744
 03/20  17:00:00,32.1390032127,0.41569557106,0.0278219498165,0.0,8.38069375907,23.3147919321,26.4064348409,10.7086012439,15.6978335969
 03/20  18:00:00,34.2446420817,0.407835847397,0.0739504086523,0.0,10.6415932552,23.1212625696,28.5542877549,10.1117029695,18.4425847854
 03/20  19:00:00,37.7459270399,0.430152292939,0.0580302328499,0.0,12.3080778603,20.4854999863,28.4906579993,10.8926120411,17.5980459582
 03/20  20:00:00,38.2072222905,0.45242080559,0.0443445307009,0.0,12.456681583,19.8967753704,27.7482679065,11.628164896,16.1201030105
 03/20  21:00:00,32.7573751786,0.488323067905,0.022096178535,0.0,9.18739968257,17.702556249,26.004581248,12.8403641328,13.1642171152
 03/20  22:00:00,25.8851664245,0.573523053976,0.0,0.0,5.91811778209,14.0365255879,26.9729361919,15.4977967311,11.4751394608
 03/20  23:00:00,20.0813961712,0.666261872043,0.0,0.0,3.54045821811,10.5176760807,24.550998751,18.1430922536,6.40790649741
 03/20  24:00:00,16.4585266616,0.746647918229,0.0,0.0,2.55330491699,7.80157382632,22.3921449596,20.4180673051,1.97407765446
 03/21  01:00:00,15.9309890403,0.80783491288,0.0,0.0,2.55330491699,7.21284921042,23.3542855551,22.2253391235,1.12894643158
 03/21  02:00:00,15.6890545563,0.860262736851,0.0,0.0,2.55330491699,6.91848690247,24.3085607591,23.8126079112,0.495952847904
 03/21  03:00:00,15.5907173404,0.90910667486,0.0,0.0,2.55330491699,6.7713057485,25.8182429071,25.3223018843,0.495941022779
 03/21  04:00:00,17.7035746955,0.945470582246,0.0,0.0,3.82705111198,7.57405300124,27.6206781605,26.4920180615,1.12866009898
 03/21  05:00:00,22.2288696649,0.932153089662,0.0,0.0,6.02426329834,9.91545327661,32.094421577,26.1170885019,5.97733307512
 03/21  06:00:00,27.5116268197,0.896659164323,0.0,0.0,6.51253267309,14.7454349813,45.1931706267,25.0958448625,20.0973257642
 03/21  07:00:00,25.9550528185,0.885119194472,0.0,0.0,6.01364874671,18.163451543,46.1048823264,24.7433034157,21.3615789107
 03/21  08:00:00,24.4109930266,1.1796432848,0.0,0.0,4.35151303671,18.8798367041,45.8599258883,25.3414108428,20.5185150455
 03/21  09:00:00,21.4912612659,1.08354336463,0.0,0.0,3.78894180059,16.6187760998,40.1140108725,22.1246852086,17.9893256639
 03/21  10:00:00,18.4046458056,0.913554607505,0.0,0.0,3.78894180059,13.7021493968,33.3051793552,17.0019799451,16.3031994102
 03/21  11:00:00,18.420047652,0.763411380939,0.0183639190935,0.0,3.78894180059,13.8493305508,25.7055057883,12.5637931038,13.1417126845
