Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 03/21  12:00:00,18.1338589448,0.693425616737,0.112602194202,0.0,3.69398621738,13.6338449159,21.3465392726,9.89095284179,11.4555864308
 03/21  13:00:00,17.8650082477,0.631605619516,0.183854892297,0.0,3.78894180059,13.2606059349,17.8771290276,7.68613728712,10.1909917405
 03/21  14:00:00,17.706799897,0.549956865369,0.254476449751,0.0,3.78894180059,13.1134247809,13.9231531589,4.99675610873,8.92639705022
 03/21  15:00:00,19.0100382259,0.471703081403,0.270959109242,0.0,4.71240779196,13.5549682428,13.1122449345,2.92125319404,10.1909917405
 03/21  16:00:00,26.4887726734,0.442667600334,0.328375650485,0.0,7.18559832057,18.5321311015,13.614673899,1.73755590483,11.8771179942
 03/21  17:00:00,32.2243891717,0.15003563881,0.378867841058,0.0,8.38069375907,23.3147919321,16.4831671406,0.812265075629,15.670902065
 03/21  18:00:00,34.2838306767,0.142259170361,0.378715680628,0.0,10.6415932552,23.1212625696,18.9762652439,0.565408016594,18.4108572273
 03/21  19:00:00,37.6584162939,0.127637584882,0.273034194904,0.0,12.3080778603,20.4854999863,18.5809092298,1.01311512938,17.5677941004
 03/21  20:00:00,38.05861521,0.160811236991,0.187347018787,0.0,12.456681583,19.8967753704,18.6503091664,2.557875538,16.0924336284
 03/21  21:00:00,32.6072484046,0.259415062927,0.100877409515,0.0,9.18739968257,17.702556249,19.1477886369,6.00607595245,13.1417126845
 03/21  22:00:00,25.7198250283,0.386148534968,0.0220331228398,0.0,5.91811778209,14.0365255879,21.8573698894,10.4017834587,11.4555864308
 03/21  23:00:00,19.926498791,0.511364491872,0.0,0.0,3.54045821811,10.5176760807,20.6095888848,14.2123812151,6.39720766966
 03/21  24:00:00,16.3646682777,0.652789534317,0.0,0.0,2.55330491699,7.80157382632,20.3309344914,18.3598082377,1.9711262537
 03/22  01:00:00,15.8698185806,0.74666445317,0.0,0.0,2.55330491699,7.21284921042,22.1965250062,21.0690695011,1.12745550514
 03/22  02:00:00,15.6634757897,0.834683970275,0.0,0.0,2.55330491699,6.91848690247,24.148714669,23.6531353585,0.495579310478
 03/22  03:00:00,15.5948405612,0.913229895708,0.0,0.0,2.55330491699,6.7713057485,26.4624310748,25.9668638726,0.495567202162
 03/22  04:00:00,17.6975404252,0.939436311946,0.0,0.0,3.82705111198,7.57405300124,27.7444904081,26.6173280898,1.12716231834
 03/22  05:00:00,22.1942284096,0.897511834358,0.0,0.0,6.02426329834,9.91545327661,31.1042378743,25.1370725489,5.96716532544
 03/22  06:00:00,27.4549491506,0.839981495297,0.0,0.0,6.51253267309,14.7454349813,43.4096302275,23.3478390915,20.061791136
 03/22  07:00:00,25.9081787925,0.838245168489,0.0,0.0,6.01364874671,18.163451543,44.6586385184,23.3348719764,21.3237665421
 03/22  08:00:00,24.3348935289,1.10354378718,0.0,0.0,4.35151303671,18.8798367041,43.3957710776,22.9135559273,20.4822151503
 03/22  09:00:00,21.3836570517,0.97593915048,0.0,0.0,3.78894180059,16.6187760998,36.8017602495,18.844196994,17.9575632556
 03/22  10:00:00,18.292064194,0.800972995861,0.0,0.0,3.78894180059,13.7021493968,30.0437308329,13.7692688397,16.2744619931
 03/22  11:00:00,18.3722381485,0.696055504255,0.0379102923139,0.0,3.78894180059,13.8493305508,23.643250923,10.524603797,13.1186471261
 03/22  12:00:00,18.0060709496,0.648255463099,0.0299843527002,0.0,3.69398621738,13.6338449159,20.7500255011,9.31447963747,11.4355458636
 03/22  13:00:00,17.7434170029,0.572384324849,0.121484942114,0.0,3.78894180059,13.2606059349,16.7655530064,6.59233308958,10.1732199168
 03/22  14:00:00,17.5068673815,0.531331642393,0.0731691572687,0.0,3.78894180059,13.1134247809,14.8193666182,5.90847264826,8.91089396998
 03/22  15:00:00,18.8782978041,0.490927613841,0.119994154971,0.0,4.71240779196,13.5549682428,14.6816545346,4.50843461774,10.1732199168
 03/22  16:00:00,26.3012825101,0.452311675718,0.131241411755,0.0,7.18559832057,18.5321311015,15.2554347598,3.3991135806,11.8563211792
 03/22  17:00:00,32.0228695543,0.127845621619,0.199538240771,0.0,8.38069375907,23.3147919321,17.3073672826,1.66406826288,15.6432990197
 03/22  18:00:00,34.1124100154,0.123737722328,0.225816467406,0.0,10.6415932552,23.1212625696,19.726959673,1.34862110178,18.3783385712
 03/22  19:00:00,37.5924519426,0.134923715339,0.199783713144,0.0,12.3080778603,20.4854999863,19.3592344527,1.82244651272,17.53678794
 03/22  20:00:00,38.0479482208,0.160231641864,0.177259624771,0.0,12.456681583,19.8967753704,18.7119541887,2.6478798534,16.0640743353
 03/22  21:00:00,32.5897049332,0.207134624732,0.135614376239,0.0,9.18739968257,17.702556249,17.3278144832,4.20916735715,13.1186471261
 03/22  22:00:00,25.6526381838,0.282435573466,0.0585592398697,0.0,5.91811778209,14.0365255879,18.3105479097,6.87500204611,11.4355458636
 03/22  23:00:00,19.7833263942,0.366870395459,0.00132169961308,0.0,3.54045821811,10.5176760807,16.0870689607,9.7008268844,6.38624207633
 03/22  24:00:00,16.1792028274,0.467324084035,0.0,0.0,2.55330491699,7.80157382632,14.4794489697,12.5113477072,1.96810126244
 03/23  01:00:00,15.6799068555,0.556752728077,0.0,0.0,2.55330491699,7.21284921042,16.2032716346,15.0773437057,1.12592792891
 03/23  02:00:00,15.4642688456,0.63547702617,0.0,0.0,2.55330491699,6.91848690247,17.8607247446,17.3655281211,0.495196623545
 03/23  03:00:00,15.3904354655,0.708824799978,0.0,0.0,2.55330491699,6.7713057485,20.0091569669,19.5139727304,0.4951842365
 03/23  04:00:00,17.5232985965,0.765194483252,0.0,0.0,3.82705111198,7.57405300124,22.3100736689,21.1844456726,1.12562799621
 03/23  05:00:00,22.0931931545,0.796476579323,0.0,0.0,6.02426329834,9.91545327661,28.1306914559,22.1739397069,5.956751749
 03/23  06:00:00,27.4073727235,0.792405068171,0.0,0.0,6.51253267309,14.7454349813,42.1530642968,22.1276620183,20.0254022785
 03/23  07:00:00,24.9861337664,0.809033475749,0.0,0.0,6.01364874671,18.163451543,43.9303122034,22.6452667135,21.2850454899
 03/23  08:00:00,24.3396472316,1.10829748982,0.0,0.0,4.35151303671,18.8798367041,43.597627112,23.1525841931,20.445042919
 03/23  09:00:00,21.4985037924,1.09078589117,0.0,0.0,3.78894180059,16.6187760998,40.2475185558,22.3224810027,17.9250375531
 03/23  10:00:00,18.5582268279,1.06713562976,0.0,0.0,3.78894180059,13.7021493968,37.8291355592,21.5841015826,16.2450339766
 03/23  11:00:00,18.666962443,1.02869009103,0.0,0.0,3.78894180059,13.8493305508,33.5094036441,20.4143763734,13.0950272707
 03/23  12:00:00,18.3115688825,0.983737748649,0.0,0.0,3.69398621738,13.6338449159,30.4979308668,19.0829071726,11.4150236942
 03/23  13:00:00,17.9957653089,0.946217573017,0.0,0.0,3.78894180059,13.2606059349,28.1805708549,18.025549843,10.1550210118
 03/23  14:00:00,17.8146870781,0.912320496261,0.0,0.0,3.78894180059,13.1134247809,25.9559102657,17.0608919362,8.89501832949
 03/23  15:00:00,19.1325482909,0.865172255695,0.0,0.0,4.71240779196,13.5549682428,25.8895293574,15.7345083455,10.1550210118
 03/23  16:00:00,26.5081552761,0.790425853461,0.0,0.0,7.18559832057,18.5321311015,25.4843621398,13.6493375515,11.8350245883
 03/23  17:00:00,32.1156392875,0.420153595657,0.0,0.0,8.38069375907,23.3147919321,26.6891369473,11.0741043119,15.6150326354
 03/23  18:00:00,34.1403421405,0.377486314795,0.0,0.0,10.6415932552,23.1212625696,28.2987000491,9.95366160187,18.3450384472
 03/23  19:00:00,37.6673756569,0.409631142798,0.0,0.0,12.3080778603,20.4854999863,28.3785839296,10.8735472706,17.505036659
 03/23  20:00:00,38.1793399659,0.468883011666,0.0,0.0,12.456681583,19.8967753704,28.6388263006,12.6037927711,16.0350335295
 03/23  21:00:00,32.8314024275,0.584446495298,0.0,0.0,9.18739968257,17.702556249,29.1872010647,16.092173794,13.0950272707
 03/23  22:00:00,26.0504549552,0.738811584658,0.0,0.0,5.91811778209,14.0365255879,32.1664037463,20.7513800521,11.4150236942
 03/23  23:00:00,20.3146812089,0.899546909772,0.0,0.0,3.54045821811,10.5176760807,32.0045539887,25.6295410239,6.37501296476
 03/23  24:00:00,16.8042965912,1.09241784778,0.0,0.0,2.55330491699,7.80157382632,33.4607942056,31.4957906291,1.96500357648
 03/24  01:00:00,16.3608742472,1.23772011976,0.0,0.0,2.55330491699,7.21284921042,37.1115637297,35.987199575,1.12436415474
 03/24  02:00:00,16.1647267193,1.33593489978,0.0,0.0,2.55330491699,6.91848690247,39.4587736791,38.9639687788,0.494804900337
 03/24  03:00:00,16.0789046611,1.39729399561,0.0,0.0,2.55330491699,6.7713057485,41.2338007364,40.7390084973,0.494792239122
 03/24  04:00:00,18.2058988451,1.44779473188,0.0,0.0,3.82705111198,7.57405300124,43.4282349774,42.3041773906,1.12405758672
 03/24  05:00:00,22.8090397777,1.51232320244,0.0,0.0,6.02426329834,9.91545327661,50.6649181231,44.7188226931,5.94609542993
 03/24  06:00:00,28.110802924,1.49583526871,0.0,0.0,6.51253267309,14.7454349813,64.4324216635,44.4442516948,19.9881699687
 03/24  07:00:00,25.6217937903,1.44469349964,0.0,0.0,6.01364874671,18.163451543,63.8871359423,42.6417087211,21.2454272212
 03/24  08:00:00,24.8881382147,1.65678847298,0.0,0.0,4.35151303671,18.8798367041,60.8239666528,40.4169572932,20.4070093596
 03/24  09:00:00,21.8641164362,1.45639853495,0.0,0.0,3.78894180059,16.6187760998,50.6799983773,32.7882401887,17.8917581886
 03/24  10:00:00,18.7104956381,1.21940443998,0.0,0.0,3.78894180059,13.7021493968,41.4795567409,25.2646326655,16.2149240754
 03/24  11:00:00,18.6304043301,0.992131978117,0.0,0.0,3.78894180059,13.8493305508,31.7655436354,18.6946835223,13.0708601131
 03/24  12:00:00,18.1640650841,0.836233950298,0.0,0.0,3.69398621738,13.6338449159,25.7988966712,14.4048706712,11.3940259999
 03/24  13:00:00,17.7739787728,0.72443103687,0.0,0.0,3.78894180059,13.2606059349,21.4997904944,11.3633900794,10.136400415
 03/24  14:00:00,17.4626909025,0.560324320564,0.0,0.0,3.78894180059,13.1134247809,15.9842018334,7.10542700324,8.87877483015
 03/24  15:00:00,18.7672315319,0.49985549669,0.0,0.0,4.71240779196,13.5549682428,15.6936293049,5.55722888984,10.136400415
 03/24  16:00:00,26.1483240764,0.430594653815,0.0,0.0,7.18559832057,18.5321311015,15.610166599,3.79693207077,11.8132345282
 03/24  17:00:00,31.7786243829,0.0831386910543,0.0,0.0,8.38069375907,23.3147919321,17.6369222706,2.05081098767,15.5861112829
 03/24  18:00:00,33.8169659169,0.0541100912836,0.0,0.0,10.6415932552,23.1212625696,19.6477846507,1.33681793382,18.3109667169
 03/24  19:00:00,37.3647376187,0.106993104623,0.0,0.0,12.3080778603,20.4854999863,20.1737865356,2.70123687533,17.4725496603
 03/24  20:00:00,37.9111865803,0.200729626069,0.0,0.0,12.456681583,19.8967753704,21.2146316864,5.2093118752,16.0053198112
 03/24  21:00:00,32.5124245313,0.265468599058,0.0,0.0,9.18739968257,17.702556249,20.0364019785,6.96554186539,13.0708601131
 03/24  22:00:00,25.6598356161,0.348192245552,0.0,0.0,5.91811778209,14.0365255879,20.5987653181,9.20473931815,11.3940259999
 03/24  23:00:00,19.8450656816,0.429931382487,0.0,0.0,3.54045821811,10.5176760807,17.7827400261,11.4192163658,6.36352366035
 03/24  24:00:00,16.2469128708,0.535034127392,0.0,0.0,2.55330491699,7.80157382632,16.2902629919,14.3284288787,1.9618341132
 03/25  01:00:00,15.7887765521,0.665622424622,0.0,0.0,2.55330491699,7.21284921042,19.2849864531,18.1622218079,1.12276464519
 03/25  02:00:00,15.563731333,0.734939513488,0.0,0.0,2.55330491699,6.91848690247,20.6193752691,20.1249710123,0.494404256767
 03/25  03:00:00,15.4835367634,0.801926097938,0.0,0.0,2.55330491699,6.7713057485,22.504330118,22.0099387919,0.494391326034
 03/25  04:00:00,17.6295199597,0.871415846405,0.0,0.0,3.82705111198,7.57405300124,25.1979339325,24.0754823777,1.12245155474
 03/25  05:00:00,22.163663274,0.866946698811,0.0,0.0,6.02426329834,9.91545327661,29.8626511708,23.9274516465,5.93519952425
 03/25  06:00:00,27.3984194991,0.78345184375,0.0,0.0,6.51253267309,14.7454349813,41.382433052,21.4323278189,19.9501052332
 03/25  07:00:00,24.7086884938,0.725117565528,0.0,0.0,6.01364874671,17.9699221805,40.9332668321,19.7283433637,21.2049234684
 03/25  08:00:00,22.4847813426,0.699845169532,0.0,0.0,3.66783283761,18.1171033345,39.2489150944,18.8807893589,20.3681257355
 03/25  09:00:00,19.5451007433,0.583796410783,0.0,0.0,3.10526160149,15.8560427302,33.305815695,15.4480806775,17.8577350175
 03/25  10:00:00,16.4853176184,0.440639988932,0.0,0.0,3.10526160149,12.9394160272,27.6140416588,11.4299004525,16.1841412063
 03/25  11:00:00,16.4613445259,0.26948574261,0.0,0.0,3.10526160149,13.0865971812,19.8512546403,6.80510183004,13.0461528103
 03/25  12:00:00,16.2687030872,0.162978717152,0.0610467408061,0.0,3.10526160149,12.9394160272,14.9777470415,3.60518804239,11.3725589991
 03/25  13:00:00,15.9353435665,0.142695404057,0.189513995262,0.0,3.10526160149,12.4978725653,12.3050221013,2.18765846058,10.1173636407
 03/25  14:00:00,15.7893782441,0.104498197333,0.228927033562,0.0,3.10526160149,12.3506914113,9.86081704372,0.998648761388,8.86216828233
 03/25  15:00:00,17.0261599815,0.0570788247088,0.148118690232,0.0,4.02872759285,12.7922348732,10.5060321157,0.388668474987,10.1173636407
 03/25  16:00:00,24.5661738764,0.0640745798925,0.23078344262,0.0,6.50191812146,17.7693977319,11.7909574519,0.0,11.7909574519
 03/25  17:00:00,31.8453599793,0.0751432648363,0.268260384994,0.0,8.38069375907,23.1212625696,15.5565435271,0.0,15.5565435271
 03/25  18:00:00,34.1379342748,0.0827930297306,0.292285419374,0.0,10.6415932552,23.1212625696,18.2761334703,0.0,18.2761334703
 03/25  19:00:00,37.5943689702,0.0751168392074,0.261507616903,0.0,12.3080778603,20.4854999863,17.4393365647,0.0,17.4393365647
 03/25  20:00:00,38.0092693089,0.067269195662,0.231543159031,0.0,12.456681583,19.8967753704,15.9749419799,0.0,15.9749419799
 03/25  21:00:00,32.5028953671,0.0580061726648,0.197933262189,0.0,9.18739968257,17.702556249,13.0461528103,0.0,13.0461528103
 03/25  22:00:00,25.4723836731,0.0426178646475,0.118122437984,0.0,5.91811778209,14.0365255879,11.5494860452,0.176927046134,11.3725589991
 03/25  23:00:00,19.5207553624,0.0573980490536,0.0482230142016,0.0,3.54045821811,10.5176760807,7.42437018115,1.0725926156,6.35177756555
 03/25  24:00:00,15.8125488531,0.0992494927204,0.00142061700474,0.0,2.55330491699,7.80157382632,4.46116746433,2.50257365314,1.95859381119
 03/26  01:00:00,15.3128022433,0.1896481158,0.0,0.0,2.55330491699,7.21284921042,6.01395690182,4.89282702835,1.12112987346
 03/26  02:00:00,15.0793037571,0.250511937646,0.0,0.0,2.55330491699,6.91848690247,6.9792243882,6.48522957681,0.493994811395
 03/26  03:00:00,14.9810116819,0.299401016388,0.0,0.0,2.55330491699,6.7713057485,8.2670302186,7.77304860271,0.493981615889
 03/26  04:00:00,17.1082725665,0.350168453241,0.0,0.0,3.82705111198,7.57405300124,10.2582225099,9.13741213421,1.12081037567
 03/26  05:00:00,21.6680721815,0.371355606311,0.0,0.0,6.02426329834,9.91545327661,15.6447266326,9.7206593737,5.92406725891
 03/26  06:00:00,26.9711354512,0.356167795892,0.0,0.0,6.51253267309,14.7454349813,29.2188861139,9.30766676886,19.911219345
 03/26  07:00:00,24.332584767,0.349013838808,0.0,0.0,6.01364874671,17.9699221805,30.2708602942,9.10731406781,21.1635462264
 03/26  08:00:00,22.1515835176,0.366647344543,0.0,0.0,3.66783283761,18.1171033345,29.8727330501,9.54432948843,20.3284035616
 03/26  09:00:00,19.293699587,0.332395254473,0.0,0.0,3.10526160149,15.8560427302,26.4024636292,8.5794855139,17.8229781153
 03/26  10:00:00,16.322034456,0.276766848392,0.000589978178262,0.0,3.10526160149,12.9394160272,23.2351720575,7.08247757226,16.1526944853
 03/26  11:00:00,16.4633158166,0.207699494593,0.0637575387638,0.0,3.10526160149,13.0865971812,17.7714054488,4.75049276982,13.020912679
 03/26  12:00:00,16.3354022211,0.161868262572,0.128856329349,0.0,3.10526160149,12.9394160272,14.4389919647,3.08836291578,11.3506290489
 03/26  13:00:00,15.8448495158,0.136703368509,0.105011980103,0.0,3.10526160149,12.4978725653,12.7331413158,2.63522498941,10.0979163264
 03/26  14:00:00,15.6647748131,0.103985370157,0.104836429728,0.0,3.10526160149,12.3506914113,10.6616897222,1.81648611829,8.8452036039
 03/26  15:00:00,17.0354540739,0.0955524123944,0.118939194963,0.0,4.02872759285,12.7922348732,11.6003093369,1.50239301045,10.0979163264
 03/26  16:00:00,24.4897497199,0.0932520266184,0.125181839371,0.0,6.50191812146,17.7693977319,13.158863036,1.39066307957,11.7681999565
 03/26  17:00:00,31.774765487,0.0905977306305,0.182211426909,0.0,8.38069375907,23.1212625696,16.4173185064,0.890980382423,15.526338124
 03/26  18:00:00,34.073278109,0.0968526060206,0.213569677275,0.0,10.6415932552,23.1212625696,19.03206431,0.791515287192,18.2405490228
 03/26  19:00:00,37.5615598463,0.10734029621,0.196475036002,0.0,12.3080778603,20.4854999863,18.5827147875,1.17730757967,17.4054072078
 03/26  20:00:00,38.0088552328,0.122021219901,0.176377058722,0.0,12.456681583,19.8967753704,17.6354111569,1.69150212539,15.9439090315
 03/26  21:00:00,32.5439185859,0.153523864115,0.143438789551,0.0,9.18739968257,17.702556249,15.7626354306,2.74172275166,13.020912679
 03/26  22:00:00,25.5940568613,0.200474515573,0.0819389752368,0.0,5.91811778209,14.0365255879,15.7986054845,4.4479764355,11.3506290489
 03/26  23:00:00,19.6910875354,0.259285537425,0.0166676988315,0.0,3.54045821811,10.5176760807,12.8615646702,6.52178651131,6.33977815886
 03/26  24:00:00,16.0636069608,0.351728217366,0.0,0.0,2.55330491699,7.80157382632,11.1142231644,9.15893953432,1.95528363003
 03/27  01:00:00,15.5580827763,0.434928648804,0.0,0.0,2.55330491699,7.21284921042,12.6047299614,11.4852696382,1.11946032323
 03/27  02:00:00,15.306083318,0.477291498565,0.0,0.0,2.55330491699,6.91848690247,13.1368846645,12.6433079791,0.493576685394
 03/27  03:00:00,15.1915724785,0.509961812987,0.0,0.0,2.55330491699,6.7713057485,14.0281374668,13.5345742368,0.493563229947
 03/27  04:00:00,17.2941042603,0.536000146993,0.0,0.0,3.82705111198,7.57405300124,15.3792413064,14.260106771,1.11913453534
 03/27  05:00:00,21.8416286607,0.544912085439,0.0,0.0,6.02426329834,9.91545327661,20.4561723094,14.5434703786,5.91270193081
 03/27  06:00:00,27.1399727364,0.525005081103,0.0,0.0,6.51253267309,14.7454349813,33.8915201524,14.0199963318,19.8715238206
 03/27  07:00:00,24.6898138228,0.512713532163,0.0,0.0,6.01364874671,18.163451543,34.7742732447,13.652965496,21.1213077487
 03/27  08:00:00,24.0607163842,0.829366642401,0.0,0.0,4.35151303671,18.8798367041,35.1003584656,14.8125038642,20.2878546014
 03/27  09:00:00,21.2444540475,0.836736146234,0.0,0.0,3.78894180059,16.6187760998,32.6547531229,14.8672553478,17.7874977751
 03/27  10:00:00,18.3131910482,0.822099850032,0.0,0.0,3.78894180059,13.7021493968,30.5825365062,14.4619432811,16.1205932251
 03/27  11:00:00,18.4296159961,0.791343644191,0.0,0.0,3.78894180059,13.8493305508,26.584313353,13.5891661592,12.9951471938
 03/27  12:00:00,18.08864705,0.760815916212,0.0,0.0,3.69398621738,13.6338449159,24.0739279924,12.7456853485,11.3282426438
 03/27  13:00:00,17.7936973259,0.744149589996,0.0,0.0,3.78894180059,13.2606059349,22.3952001181,12.3171358868,10.0780642313
 03/27  14:00:00,17.6298077063,0.72744112444,0.0,0.0,3.78894180059,13.1134247809,20.7140845734,11.8861987546,8.8278858188
 03/27  15:00:00,18.9783205572,0.710944521945,0.0,0.0,4.71240779196,13.5549682428,21.5568714727,11.4788072414,10.0780642313
 03/27  16:00:00,26.3824471217,0.664717699098,0.0,0.0,7.18559832057,18.5321311015,21.9588403957,10.2138716143,11.7449687813
 03/27  17:00:00,32.0240274521,0.328541760206,0.0,0.0,8.38069375907,23.3147919321,24.1222503447,8.62674632583,15.4955040188
 03/27  18:00:00,34.0863371647,0.313461891807,0.0100194472232,0.0,10.6415932552,23.1212625696,26.3876483364,8.1834244238,18.2042239126
 03/27  19:00:00,37.5965768939,0.332636373644,0.00619600619885,0.0,12.3080778603,20.4854999863,26.1287278914,8.75795625384,17.3707716376
 03/27  20:00:00,38.062609666,0.351874485292,0.000278226509538,0.0,12.456681583,19.8967753704,25.23906699,9.32683683369,15.9122301563
 03/27  21:00:00,32.6351659675,0.38821003535,0.0,0.0,9.18739968257,17.702556249,23.2959011791,10.3007539853,12.9951471938
 03/27  22:00:00,25.778690259,0.467046888481,0.0,0.0,5.91811778209,14.0365255879,23.7961748784,12.4679322346,11.3282426438
 03/27  23:00:00,19.9613261488,0.546191849701,0.0,0.0,3.54045821811,10.5176760807,20.9977171119,14.6701881182,6.32752899378
 03/27  24:00:00,16.3307278845,0.618849141137,0.0,0.0,2.55330491699,7.80157382632,18.6298670887,16.6779625387,1.95190455001
 03/28  01:00:00,15.7883132616,0.665159134132,0.0,0.0,2.55330491699,7.21284921042,19.0678458949,17.9500894064,1.1177564885
 03/28  02:00:00,15.5460338146,0.717241995129,0.0,0.0,2.55330491699,6.91848690247,19.9386966617,19.4455466592,0.493150002513
 03/28  03:00:00,15.4418695182,0.76025885268,0.0,0.0,2.55330491699,6.7713057485,21.1809294842,20.6877931922,0.493136292045
 03/28  04:00:00,17.5441358073,0.786031694,0.0,0.0,3.82705111198,7.57405300124,22.56988394,21.4524594101,1.11742452985
 03/28  05:00:00,22.0653157519,0.768599176684,0.0,0.0,6.02426329834,9.91545327661,26.8619586385,20.9608517326,5.90110690587
 03/28  06:00:00,27.3325253249,0.717557669574,0.0,0.0,6.51253267309,14.7454349813,39.3491323652,19.5181019494,19.8310304158
 03/28  07:00:00,24.887619083,0.710518792371,0.0,0.0,6.01364874671,18.163451543,40.4378500276,19.3596294838,21.0782205438
 03/28  08:00:00,24.2838071162,1.0524573744,0.0,0.0,4.35151303671,18.8798367041,41.6001848572,21.3536939942,20.246490863
 03/28  09:00:00,21.4739920224,1.06627412115,0.0,0.0,3.78894180059,16.6187760998,39.3414867709,21.5901822669,17.751304504
 03/28  10:00:00,18.5293377418,1.03824654366,0.0,0.0,3.78894180059,13.7021493968,36.8358575889,20.7480106568,16.0878469322
 03/28  11:00:00,18.5906068389,0.952334486963,0.0,0.0,3.78894180059,13.8493305508,31.1311996945,18.1623357095,12.968863985
 03/28  12:00:00,18.2178481924,0.890017058589,0.0,0.0,3.69398621738,13.6338449159,27.6592079409,16.3538015277,11.3054064132
 03/28  13:00:00,17.9111993505,0.861651614611,0.0,0.0,3.78894180059,13.2606059349,25.6610133125,15.6032000781,10.0578132344
 03/28  14:00:00,17.7376956658,0.83532908388,0.0,0.0,3.78894180059,13.1134247809,23.7237220548,14.9135019993,8.8102200555
 03/28  15:00:00,19.0731600493,0.805784014028,0.0,0.0,4.71240779196,13.5549682428,24.20541822,14.1476049856,10.0578132344
 03/28  16:00:00,26.473689831,0.755960408349,0.0,0.0,7.18559832057,18.5321311015,24.5326757177,12.8114049115,11.7212708062
 03/28  17:00:00,32.1021102925,0.406624600613,0.0,0.0,8.38069375907,23.3147919321,26.2623487599,10.7982984171,15.4640503427
 03/28  18:00:00,34.12778455,0.364928724294,0.0,0.0,10.6415932552,23.1212625696,27.834899947,9.66773105012,18.1671688969
 03/28  19:00:00,37.6388437014,0.381099187324,0.0,0.0,12.3080778603,20.4854999863,27.4674339072,10.1319937962,17.335440111
 03/28  20:00:00,38.1162907592,0.40583380504,0.0,0.0,12.456681583,19.8967753704,26.6945278304,10.8146130947,15.8799147357
 03/28  21:00:00,32.6914682238,0.444512291568,0.0,0.0,9.18739968257,17.702556249,24.834963301,11.866099316,12.968863985
 03/28  22:00:00,25.8448932988,0.533249928296,0.0,0.0,5.91811778209,14.0365255879,25.6921847385,14.3867783253,11.3054064132
 03/28  23:00:00,20.0718032942,0.656668995097,0.0,0.0,3.54045821811,10.5176760807,24.2709989378,17.95596524,6.3150336978
 03/28  24:00:00,16.4892384004,0.777359657057,0.0,0.0,2.55330491699,7.80157382632,23.3828617689,21.4344041971,1.94845757181
 03/29  01:00:00,15.9722843454,0.84913021797,0.0,0.0,2.55330491699,7.21284921042,24.5653056614,23.4492867879,1.11601887345
 03/29  02:00:00,15.7279099628,0.89911814336,0.0,0.0,2.55330491699,6.91848690247,25.3375923239,24.8448774348,0.492714889041
 03/29  03:00:00,15.6355169944,0.953906328896,0.0,0.0,2.55330491699,6.7713057485,26.9361045659,26.4434036374,0.492700928556
 03/29  04:00:00,17.7368255294,0.978721416151,0.0,0.0,3.82705111198,7.57405300124,28.284846016,27.1691651506,1.11568086543
 03/29  05:00:00,22.2510476969,0.954331121635,0.0,0.0,6.02426329834,9.91545327661,32.3712550206,26.4819694026,5.88928561798
 03/29  06:00:00,26.6057668379,0.883632515872,0.0,0.0,6.51253267309,14.7454349813,44.2399416097,24.4501904866,19.789751123
 03/29  07:00:00,25.0434395989,0.866339308225,0.0,0.0,6.01364874671,18.163451543,45.0129832304,23.9786858588,21.0342973716
 03/29  08:00:00,24.4220658542,1.19071611244,0.0,0.0,4.35151303671,18.8798367041,45.6319426733,25.4276180774,20.2043245959
 03/29  09:00:00,21.4759335534,1.06821565212,0.0,0.0,3.78894180059,16.6187760998,39.2274450266,21.5130360064,17.7144090202
 03/29  10:00:00,18.4303502422,0.939259044049,0.0,0.0,3.78894180059,13.7021493968,33.7922395635,17.7377742595,16.054465304
 03/29  11:00:00,18.526588533,0.888316181074,0.0,0.0,3.78894180059,13.8493305508,29.1671103024,16.2250394663,12.9420708361
 03/29  12:00:00,18.1284771942,0.800646060387,0.0,0.0,3.69398621738,13.6338449159,25.0212050997,13.7390779798,11.2821271199
 03/29  13:00:00,17.7892405294,0.739692793522,0.0,0.0,3.78894180059,13.2606059349,22.1079481177,12.0707787849,10.0371693327
 03/29  14:00:00,17.5870382479,0.684671666029,0.0,0.0,3.78894180059,13.1134247809,19.3984719827,10.6062604371,8.79221154558
 03/29  15:00:00,18.9119251617,0.644549126438,0.0,0.0,4.71240779196,13.5549682428,19.5788883784,9.54171904562,10.0371693327
 03/29  16:00:00,26.3446193771,0.626889954518,0.0,0.0,7.18559832057,18.5321311015,20.8225723025,9.1254592536,11.6971130489
 03/29  17:00:00,31.9609522618,0.265466569972,0.0,0.0,8.38069375907,23.3147919321,22.2904126037,6.85842619328,15.4319864104
 03/29  18:00:00,33.9680350897,0.205179264079,0.0,0.0,10.6415932552,23.1212625696,23.3911018947,5.26170694541,18.1293949493
 03/29  19:00:00,36.6090512983,0.244140117582,0.0,0.0,12.3080778603,20.4854999863,23.6298201206,6.33039702944,17.2994230912
 03/29  20:00:00,38.0038291434,0.293372189221,0.0,0.0,12.456681583,19.8967753704,23.5282002563,7.68122791685,15.8469723395
 03/29  21:00:00,32.6107583628,0.363802430645,0.0,0.0,9.18739968257,17.702556249,22.5776516968,9.63558086073,12.9420708361
 03/29  22:00:00,25.7952990755,0.483655705001,0.0,0.0,5.91811778209,14.0365255879,24.343852407,13.0617252871,11.2821271199
 03/29  23:00:00,20.0623286883,0.647194389219,0.0,0.0,3.54045821811,10.5176760807,24.1588117404,17.8565157691,6.30229597126
 03/29  24:00:00,16.5251751749,0.813296431529,0.0,0.0,2.55330491699,7.80157382632,24.6305797323,22.6856360161,1.94494371621
 03/30  01:00:00,16.0181416647,0.894987537211,0.0,0.0,2.55330491699,7.21284921042,26.1066441139,24.9923961215,1.11424799233
 03/30  02:00:00,15.7872421796,0.958450360153,0.0,0.0,2.55330491699,6.91848690247,27.2684787813,26.7762073075,0.492271473768
 03/30  03:00:00,15.720089288,1.03847862255,0.0,0.0,2.55330491699,6.7713057485,29.6833705051,29.1911132368,0.492257268352
 03/30  04:00:00,17.8577770927,1.09967297945,0.0,0.0,3.82705111198,7.57405300124,32.219083905,31.1051798467,1.1139040583
 03/30  05:00:00,22.3850873049,1.08837072965,0.0,0.0,6.02426329834,9.91545327661,36.6513029388,30.7740613708,5.87724156804
 03/30  06:00:00,26.7213868355,0.99925251346,0.0,0.0,6.51253267309,14.7454349813,47.7982907133,28.0505925461,19.7476981672
 03/30  07:00:00,25.1296428724,0.952542581766,0.0,0.0,6.01364874671,18.163451543,47.5671225781,26.5775713387,20.9895512395
 03/30  08:00:00,24.534941229,1.3035914873,0.0,0.0,4.35151303671,18.8798367041,49.0211563611,28.8597880739,20.1613682872
 03/30  09:00:00,21.7077083024,1.29999040118,0.0,0.0,3.78894180059,16.6187760998,46.1145242597,28.4377020096,17.6768222501
 03/30  10:00:00,18.7108492881,1.21975809001,0.0,0.0,3.78894180059,13.7021493968,41.9750469246,25.9545886984,16.0204582263
 03/30  11:00:00,18.7861991536,1.14792680161,0.0,0.0,3.78894180059,13.8493305508,36.6979862132,23.7832105316,12.9147756816
 03/30  12:00:00,18.4451640191,1.11733288528,0.0,0.0,3.69398621738,13.6338449159,34.2155210262,22.9571093684,11.2584116578
 03/30  13:00:00,18.121479252,1.0719315161,0.0,0.0,3.78894180059,13.2606059349,31.6492558474,21.6331172074,10.0161386399
 03/30  14:00:00,17.8964755555,0.994108973577,0.0,0.0,3.78894180059,13.1134247809,28.0797298676,19.3058642456,8.77386562207
 03/30  15:00:00,19.2601298629,0.992753827621,0.0,0.0,4.71240779196,13.5549682428,29.4376757986,19.4215371587,10.0161386399
 03/30  16:00:00,26.6732459341,0.955516511491,0.0,0.0,7.18559832057,18.5321311015,30.1681670289,18.4956643652,11.6725026637
 03/30  17:00:00,32.2554485538,0.55996286195,0.0,0.0,8.38069375907,23.3147919321,30.5339145923,15.134592875,15.3993217173
 03/30  18:00:00,34.2609496262,0.498093800536,0.0,0.0,10.6415932552,23.1212625696,31.4703323928,13.3794191368,18.090913256
 03/30  19:00:00,36.891449256,0.526538075263,0.0,0.0,12.3080778603,20.4854999863,31.4901929072,14.2274616631,17.2627312441
 03/30  20:00:00,38.2635365808,0.553079626572,0.0,0.0,12.456681583,19.8967753704,30.7981073062,14.9846945829,15.8134127233
 03/30  21:00:00,32.8677144935,0.62075856129,0.0,0.0,9.18739968257,17.702556249,29.863967094,16.9491914124,12.9147756816
 03/30  22:00:00,26.0652514458,0.75360807534,0.0,0.0,5.91811778209,14.0365255879,32.0709271892,20.8125155314,11.2584116578
 03/30  23:00:00,20.3175653258,0.902431026625,0.0,0.0,3.54045821811,10.5176760807,31.4494893582,25.1601697719,6.28931958634
 03/30  24:00:00,16.7420191121,1.03014036867,0.0,0.0,2.55330491699,7.80157382632,30.8247672569,28.8834032331,1.94136402382
 03/31  01:00:00,16.2307975888,1.10764346135,0.0,0.0,2.55330491699,7.21284921042,32.2947403253,31.1822959561,1.11244436924
 03/31  02:00:00,16.0072924785,1.178500659,0.0,0.0,2.55330491699,6.91848690247,33.8486606834,33.3568407955,0.49181988795
 03/31  03:00:00,15.9061054362,1.22449477074,0.0,0.0,2.55330491699,6.7713057485,35.2220161084,34.7302106656,0.491805442769
 03/31  04:00:00,17.9978998214,1.23979570813,0.0,0.0,3.82705111198,7.57405300124,36.2591774796,35.1470828451,1.1120946345
 03/31  05:00:00,22.5065292417,1.2098126665,0.0,0.0,6.02426329834,9.91545327661,40.0915833556,34.2266050327,5.86497832288
 03/31  06:00:00,26.8523001078,1.13016578583,0.0,0.0,6.51253267309,14.7454349813,51.5556047713,31.850720769,19.7048840023
 03/31  07:00:00,25.2816804756,1.1045801849,0.0,0.0,6.01364874671,18.163451543,52.0558709199,31.1118755213,20.9439953986
 03/31  08:00:00,24.6917770376,1.46042729588,0.0,0.0,4.35151303671,18.8798367041,53.944445288,33.8268106299,20.1176346581
 03/31  09:00:00,21.8546638125,1.44694591126,0.0,0.0,3.78894180059,16.6187760998,50.5167194868,32.8781641622,17.6385553246
 03/31  10:00:00,18.8778671185,1.3867759204,0.0,0.0,3.78894180059,13.7021493968,46.9776110339,30.9917752641,15.9858357698
 03/31  11:00:00,18.9624420493,1.32416969736,0.0,0.0,3.78894180059,13.8493305508,41.9624114256,29.0754248209,12.8869866047
 03/31  12:00:00,18.5911128687,1.26328173484,0.0,0.0,3.69398621738,13.6338449159,38.4817765163,27.2475094663,11.23426705
 03/31  13:00:00,18.2728060175,1.22325828156,0.0,0.0,3.78894180059,13.2606059349,36.086646284,26.0919189,9.99472738398
 03/31  14:00:00,18.0969778468,1.1946112649,0.0,0.0,3.78894180059,13.1134247809,34.0551827559,25.299995038,8.75518771794
 03/31  15:00:00,19.4206689975,1.15329296225,0.0,0.0,4.71240779196,13.5549682428,34.1395875746,24.1448601907,9.99472738398
 03/31  16:00:00,26.7827443522,1.06501492962,0.0,0.0,7.18559832057,18.5321311015,33.2778593853,21.6304124466,11.6474469387
 03/31  17:00:00,32.3417160491,0.646230357258,0.0,0.0,8.38069375907,23.3147919321,32.9314039505,17.5653380137,15.3660659368
 03/31  18:00:00,34.3284030826,0.565547256976,0.0,0.0,10.6415932552,23.1212625696,33.3283666931,15.2766314798,18.0517352132
 03/31  19:00:00,36.9565903479,0.591679167121,0.0,0.0,12.3080778603,20.4854999863,33.289112844,16.0637374081,17.2253754359
 03/31  20:00:00,38.3425796357,0.632122681511,0.0,0.0,12.456681583,19.8967753704,33.0427205693,17.2634747438,15.7792458255
 03/31  21:00:00,32.9349088772,0.687952945019,0.0,0.0,9.18739968257,17.702556249,31.7708669114,18.8838803067,12.8869866047
 03/31  22:00:00,26.1109311985,0.799287827959,0.0,0.0,5.91811778209,14.0365255879,33.3268148181,22.092547768,11.23426705
 03/31  23:00:00,20.3361780392,0.921043740088,0.0,0.0,3.54045821811,10.5176760807,31.8807612243,25.6046528384,6.27610838586
 03/31  24:00:00,16.7423499316,1.03047118819,0.0,0.0,2.55330491699,7.80157382632,30.6767085227,28.738988968,1.93771955472
 04/01  01:00:00,16.2132080307,1.0900539032,0.0,0.0,2.55330491699,7.21284921042,31.5326230895,30.4220145514,1.11060853803
 04/01  02:00:00,15.9553902671,1.1265984476,0.0,0.0,2.55330491699,6.91848690247,31.9335063365,31.4421460712,0.491360265269
 04/01  03:00:00,15.8391297927,1.15751912723,0.0,0.0,2.55330491699,6.7713057485,32.7930773122,32.3017317266,0.491345585564
 04/01  04:00:00,17.9232598467,1.16515573345,0.0,0.0,3.82705111198,7.57405300124,33.5927944701,32.4825413404,1.11025312974
 04/01  05:00:00,22.4505134828,1.15379690763,0.0,0.0,6.02426329834,9.91545327661,38.1103090601,32.2578095459,5.85249951421
 04/01  06:00:00,26.8466343368,1.12450001484,0.0,0.0,6.51253267309,14.7454349813,51.2687242994,31.6074029916,19.6613213078
 04/01  07:00:00,25.0117143607,1.02814343243,0.0,0.0,6.01364874671,17.9699221805,49.6470558429,28.749412503,20.89764334
 04/01  08:00:00,22.7294818615,0.944545688438,0.0,0.0,3.66783283761,18.1171033345,45.917527322,25.8443906622,20.0731366598
 04/01  09:00:00,19.7007374881,0.739433155521,0.0,0.0,3.10526160149,15.8560427302,37.1508655518,19.5512459758,17.599619576
 04/01  10:00:00,16.5429444421,0.498266812708,0.0,0.0,3.10526160149,12.9394160272,28.6726764843,12.7220682965,15.9506081878
 04/01  11:00:00,16.623143103,0.431284319695,0.0,0.0,3.10526160149,13.0865971812,23.7385904991,10.8798786641,12.858711835
 04/01  12:00:00,16.3688101461,0.324132516923,0.0,0.0,3.10526160149,12.9394160272,19.315473424,8.10577297722,11.2097004468
 04/01  13:00:00,15.7907534603,0.187619293083,0.0,0.0,3.10526160149,12.4978725653,14.6045981955,4.63165628984,9.97294190563
 04/01  14:00:00,15.5925434984,0.136590485207,0.0,0.0,3.10526160149,12.3506914113,12.1121790967,3.37599573219,8.73618336449
 04/01  15:00:00,16.9326215475,0.11165908095,0.0,0.0,4.02872759285,12.7922348732,12.7192953851,2.74635347949,9.97294190563
 04/01  16:00:00,24.3109360248,0.0396201708883,0.0,0.0,6.50191812146,17.7693977319,12.5921724098,0.970219116008,11.6219532938
 04/01  17:00:00,31.5273699401,0.0254136107076,0.0,0.0,8.38069375907,23.1212625696,15.9633378059,0.631108888629,15.3322289173
 04/01  18:00:00,33.7948630297,0.032007204088,0.0,0.0,10.6415932552,23.1212625696,18.8180901419,0.806217718822,18.0118724231
 04/01  19:00:00,36.4414016811,0.0764905003495,0.0,0.0,12.3080778603,20.4854999863,19.1496842054,1.96231747641,17.187366729
 04/01  20:00:00,37.8866557573,0.176198803063,0.0,0.0,12.456681583,19.8967753704,20.3782198433,4.63373807899,15.7444817643
 04/01  21:00:00,32.5254680037,0.278512071477,0.0,0.0,9.18739968257,17.702556249,20.3116192059,7.45290737096,12.858711835
 04/01  22:00:00,25.7253395472,0.413696176744,0.0,0.0,5.91811778209,14.0365255879,22.5258188762,11.3161184294,11.2097004468
 04/01  23:00:00,20.0128286692,0.597694370098,0.0,0.0,3.54045821811,10.5176760807,23.0279681183,16.7653018361,6.2626662822
 04/01  24:00:00,16.46429784,0.752419096569,0.0,0.0,2.55330491699,7.80157382632,23.1546311917,21.2206198035,1.93401138819
 04/02  01:00:00,15.9713861108,0.848231983397,0.0,0.0,2.55330491699,7.21284921042,24.9457833584,23.8370423163,1.10874104213
 04/02  02:00:00,15.765246095,0.936454275495,0.0,0.0,2.55330491699,6.91848690247,26.8007406941,26.3098479523,0.490892741791
 04/02  03:00:00,15.6871775621,1.00556689663,0.0,0.0,2.55330491699,6.7713057485,28.733263749,28.2423859161,0.490877832879
 04/02  04:00:00,17.8208816412,1.06277752796,0.0,0.0,3.82705111198,7.57405300124,31.0328175056,29.9244374164,1.10838008925
 04/02  05:00:00,22.3693306453,1.07261407009,0.0,0.0,6.02426329834,9.91545327661,36.0989886878,30.2591798503,5.83980883756
 04/02  06:00:00,26.7351111559,1.01297683391,0.0,0.0,6.51253267309,14.7454349813,48.0991078363,28.4820848515,19.6170229848
 04/02  07:00:00,24.8889739407,0.905403012515,0.0,0.0,6.01364874671,17.9699221805,46.0514848496,25.2009760593,20.8505087902
 04/02  08:00:00,22.5753855305,0.790449357458,0.0,0.0,3.66783283761,18.1171033345,41.5228785368,21.4949910668,20.02788747
 04/02  09:00:00,19.5791921789,0.617887846346,0.0,0.0,3.10526160149,15.8560427302,33.8930985891,16.3330720542,17.5600265349
 04/02  10:00:00,16.4681243687,0.423446739267,0.0,0.0,3.10526160149,12.9394160272,26.7972508919,10.8824649793,15.9147859125
 04/02  11:00:00,16.4530864104,0.261227627184,0.0,0.0,3.10526160149,13.0865971812,19.416993641,6.58703389544,12.8299597456
 04/02  12:00:00,16.1918561102,0.147178480961,0.0,0.0,3.10526160149,12.9394160272,14.8677682314,3.68304910814,11.1847191232
 04/02  13:00:00,15.6823562835,0.0792221163141,0.0,0.0,3.10526160149,12.4978725653,11.912781481,1.96199282456,9.95078865644
 04/02  14:00:00,15.4808364851,0.0248834719529,0.0,0.0,3.10526160149,12.3506914113,9.32399795413,0.607139764472,8.71685818966
 04/02  15:00:00,16.8209624665,0.0,0.0,0.0,4.02872759285,12.7922348732,9.95078865644,0.0,9.95078865644
 04/02  16:00:00,24.3226105166,0.0109611951261,0.0403334675649,0.0,6.50191812146,17.7693977319,11.5960292788,0.0,11.5960292788
 04/02  17:00:00,31.7754706161,0.059484086888,0.2140301998,0.0,8.38069375907,23.1212625696,15.2978206792,0.0,15.2978206792
 04/02  18:00:00,34.1457961887,0.0850066737288,0.297933689291,0.0,10.6415932552,23.1212625696,17.9713366905,0.0,17.9713366905
 04/02  19:00:00,36.5052208471,0.0324506948766,0.107858971429,0.0,12.3080778603,20.4854999863,17.1487163793,0.0,17.1487163793
 04/02  20:00:00,37.733462993,0.0075113244582,0.0154947143889,0.0,12.456681583,19.8967753704,15.7829436908,0.073812856068,15.7091308347
 04/02  21:00:00,32.278966847,0.0320109147672,0.0,0.0,9.18739968257,17.702556249,13.7333303721,0.903370626527,12.8299597456
 04/02  22:00:00,25.4299953155,0.118351944979,0.0,0.0,5.91811778209,14.0365255879,14.4899868356,3.30526771236,11.1847191232
 04/02  23:00:00,19.6324957715,0.217361472373,0.0,0.0,3.54045821811,10.5176760807,12.2896356334,6.04063837728,6.2489972561
 04/02  24:00:00,16.0397154122,0.327836668768,0.0,0.0,2.55330491699,7.80157382632,10.9267579165,8.9965172941,1.93024062237
 04/03  01:00:00,15.5447409345,0.421586807018,0.0,0.0,2.55330491699,7.21284921042,12.6497320982,11.5428896639,1.10684243438
 04/03  02:00:00,15.3290436356,0.500251816113,0.0,0.0,2.55330491699,6.91848690247,14.1970348694,13.7066174134,0.49041745593
 04/03  03:00:00,15.2477120404,0.566101374886,0.0,0.0,2.55330491699,6.7713057485,16.014888823,15.5244864998,0.490402323201
 04/03  04:00:00,17.336945743,0.578841629748,0.0,0.0,3.82705111198,7.57405300124,16.8704972393,15.7640211717,1.1064760676
 04/03  05:00:00,21.8496894702,0.552972894986,0.0,0.0,6.02426329834,9.91545327661,20.7524213437,14.9255112925,5.82691005118
 04/03  06:00:00,25.3096777849,0.480376796214,0.0,0.0,6.51253267309,14.7454349813,32.3321621849,12.7601600327,19.5720021522
 04/03  07:00:00,24.5804269913,0.403326700671,0.0,0.0,6.01364874671,18.163451543,31.339498256,10.5368925481,20.8026057079
 04/03  08:00:00,23.8545273237,0.623177581981,0.0,0.0,4.35151303671,18.8798367041,28.9198486466,8.93794815772,19.9819004889
 04/03  09:00:00,20.9194110345,0.511693133305,0.0,0.0,3.78894180059,16.6187760998,23.3967235782,5.87693565182,17.5197879264
 04/03  10:00:00,17.8704533763,0.378407102181,0.000955075943564,0.0,3.78894180059,13.7021493968,18.350707125,2.47232757256,15.8783795524
 04/03  11:00:00,18.1707335498,0.347596227872,0.184864969978,0.0,3.78894180059,13.8493305508,13.4005833095,0.59984445821,12.8007388513
 04/03  12:00:00,18.27016172,0.402456157308,0.539874428836,0.0,3.69398621738,13.6338449159,11.1765257723,0.0171952949614,11.1593304773
 04/03  13:00:00,18.4879353773,0.483857885577,0.954529755771,0.0,3.78894180059,13.2606059349,9.92827419689,0.0,9.92827419689
 04/03  14:00:00,18.7954366598,0.563593849088,1.32947622886,0.0,3.78894180059,13.1134247809,8.69721791643,0.0,8.69721791643
 04/03  15:00:00,20.7254904404,0.671956460299,1.78615794487,0.0,4.71240779196,13.5549682428,9.92827419689,0.0,9.92827419689
 04/03  16:00:00,28.4973196285,0.743549772786,2.0360404331,0.0,7.18559832057,18.5321311015,11.5696825708,0.0,11.5696825708
 04/03  17:00:00,34.5334948016,0.577609268156,2.2603998416,0.0,8.38069375907,23.3147919321,15.2628514122,0.0,15.2628514122
 04/03  18:00:00,36.779727257,0.627207150928,2.3896642804,0.0,10.6415932552,23.1212625696,17.9301400198,0.0,17.9301400198
 04/03  19:00:00,38.1992986573,0.405225265664,1.42916221092,0.0,12.3080778603,20.4854999863,17.1094358329,0.0,17.1094358329
 04/03  20:00:00,38.5523732604,0.200819859525,0.641096446635,0.0,12.456681583,19.8967753704,15.6732035057,0.0,15.6732035057
 04/03  21:00:00,32.5983846885,0.0877416371761,0.263687119091,0.0,9.18739968257,17.702556249,12.8007388513,0.0,12.8007388513
 04/03  22:00:00,25.4748111569,0.0417718864637,0.121395899898,0.0,5.91811778209,14.0365255879,11.1799457867,0.0206153093147,11.1593304773
 04/03  23:00:00,19.4930309752,0.02670682243,0.0511898536488,0.0,3.54045821811,10.5176760807,6.50783480856,0.272729453036,6.23510535553
 04/03  24:00:00,15.7431828585,0.0298043279652,0.00149978713113,0.0,2.55330491699,7.80157382632,2.77841027335,0.852001899416,1.92640837394
 04/04  01:00:00,15.2108565734,0.0877024459899,0.0,0.0,2.55330491699,7.21284921042,3.56466211523,2.45974883837,1.10491327686
 04/04  02:00:00,15.012987386,0.184195566531,0.0,0.0,2.55330491699,6.91848690247,5.53351999551,5.0435854471,0.489934548404
 04/04  03:00:00,14.9240765136,0.242465848065,0.0,0.0,2.55330491699,6.7713057485,6.98441612821,6.49449693089,0.489919197315
 04/04  04:00:00,17.0286676479,0.270563534642,0.0,0.0,3.82705111198,7.57405300124,8.21083929833,7.10629766977,1.10454162856
 04/04  05:00:00,21.5603160079,0.263599432664,0.0,0.0,6.02426329834,9.91545327661,12.6277801706,6.81397319569,5.81380697493
 04/04  06:00:00,25.0791866845,0.249885695798,0.0,0.0,6.51253267309,14.7454349813,25.9452084703,6.41893632759,19.5262721427
 04/04  07:00:00,24.4004048791,0.199041828805,0.0242627596404,0.0,6.01364874671,18.163451543,25.613719194,4.85977091495,20.753948279
 04/04  08:00:00,23.6909346131,0.431056875142,0.028527996242,0.0,4.35151303671,18.8798367041,23.5610659375,3.62587660259,19.9351893349
 04/04  09:00:00,20.9830362126,0.386177978555,0.189140332772,0.0,3.78894180059,16.6187760998,18.9961544329,1.51723876627,17.4789156666
 04/04  10:00:00,18.6069678021,0.431749052356,0.684127551621,0.0,3.78894180059,13.7021493968,15.9922204521,0.150820563287,15.8413998888
 04/04  11:00:00,19.5898752626,0.565783386751,1.38581952395,0.0,3.78894180059,13.8493305508,12.7710578055,0.0,12.7710578055
 04/04  12:00:00,20.2194962608,0.714053555138,2.17761157188,0.0,3.69398621738,13.6338449159,11.1335420277,0.0,11.1335420277
 04/04  13:00:00,21.260633586,0.92061010045,3.29047574966,0.0,3.78894180059,13.2606059349,9.90540519442,0.0,9.90540519442
 04/04  14:00:00,22.2389665311,1.10144377617,4.23515617301,0.0,3.78894180059,13.1134247809,8.67726836109,0.0,8.67726836109
 04/04  15:00:00,24.9763497096,1.3219326479,5.38704102651,0.0,4.71240779196,13.5549682428,9.90540519442,0.0,9.90540519442
 04/04  16:00:00,33.536254538,1.52192037278,6.29660474261,0.0,7.18559832057,18.5321311015,11.5429209722,0.0,11.5429209722
 04/04  17:00:00,39.8145941483,1.4340807289,6.68502772757,0.0,8.38069375907,23.3147919321,15.2273314722,0.0,15.2273314722
 04/04  18:00:00,42.2485185259,1.52527473246,6.96038796779,0.0,10.6415932552,23.1212625696,17.8882946111,0.0,17.8882946111
 04/04  19:00:00,42.9246281159,1.24941748448,5.31029945068,0.0,12.3080778603,20.4854999863,17.0695367222,0.0,17.0695367222
 04/04  20:00:00,42.3225737771,0.943281043531,3.66883577935,0.0,12.456681583,19.8967753704,15.6367104166,0.0,15.6367104166
 04/04  21:00:00,35.7271032571,0.735663225818,2.74448409908,0.0,9.18739968257,17.702556249,12.7710578055,0.0,12.7710578055
 04/04  22:00:00,27.7658529629,0.522694472896,1.93151511955,0.0,5.91811778209,14.0365255879,11.1335420277,0.0,11.1335420277
 04/04  23:00:00,20.9115801231,0.321600474584,1.17484534939,0.0,3.54045821811,10.5176760807,6.22099469443,0.0,6.22099469443
 04/04  24:00:00,16.548673735,0.182915142689,0.653879848961,0.0,2.55330491699,7.80157382632,1.92251577777,0.0,1.92251577777
 04/05  01:00:00,15.7015093003,0.128549809838,0.449805362982,0.0,2.55330491699,7.21284921042,1.10295414075,0.0,1.10295414075
 04/05  02:00:00,15.2039296377,0.0848185985432,0.290319219725,0.0,2.55330491699,6.91848690247,0.489444162194,0.0,0.489444162194
 04/05  03:00:00,14.9298991991,0.0566136378396,0.19167489574,0.0,2.55330491699,6.7713057485,0.489428598272,0.0,0.489428598272
 04/05  04:00:00,17.0173389275,0.0584371480446,0.200797666218,0.0,3.82705111198,7.57405300124,1.10257734492,0.0,1.10257734492
 04/05  05:00:00,21.624342493,0.0739486672686,0.253677250528,0.0,6.02426329834,9.91545327661,5.80050348911,0.0,5.80050348911
 04/05  06:00:00,25.2947162007,0.106479979765,0.358935232253,0.0,6.51253267309,14.7454349813,19.4798464992,0.0,19.4798464992
 04/05  07:00:00,24.9686286271,0.177012965479,0.614515371008,0.0,6.01364874671,18.163451543,20.704550913,0.0,20.704550913
 04/05  08:00:00,24.6882594697,0.514281983422,0.942627744519,0.0,4.35151303671,18.8798367041,19.8877678413,0.0,19.8877678413
 04/05  09:00:00,22.4452378914,0.608547719276,1.4289722709,0.0,3.78894180059,16.6187760998,17.4374218596,0.0,17.4374218596
 04/05  10:00:00,20.0580230216,0.694772105505,1.87215971796,0.0,3.78894180059,13.7021493968,15.803857873,0.0,15.803857873
 04/05  11:00:00,20.8668231122,0.802506152718,2.42604460758,0.0,3.78894180059,13.8493305508,12.7409253981,0.0,12.7409253981
 04/05  12:00:00,21.5192173937,0.97043764537,3.22094861447,0.0,3.69398621738,13.6338449159,11.1073614114,0.0,11.1073614114
 04/05  13:00:00,22.4752945649,1.17425227776,4.25149455118,0.0,3.78894180059,13.2606059349,9.88218842146,0.0,9.88218842146
 04/05  14:00:00,24.2119337555,1.47955956361,5.83000760999,0.0,3.78894180059,13.1134247809,8.65701543149,0.0,8.65701543149
 04/05  15:00:00,26.7485363928,1.67028275615,6.81087760147,0.0,4.71240779196,13.5549682428,9.88218842146,0.0,9.88218842146
 04/05  16:00:00,35.4581906618,1.89814967098,7.84231156819,0.0,7.18559832057,18.5321311015,11.5157524081,0.0,11.5157524081
 04/05  17:00:00,42.019067628,1.86361021896,8.45997171716,0.0,8.38069375907,23.3147919321,15.191271378,0.0,15.191271378
 04/05  18:00:00,43.9234130528,1.88689676417,8.27366046297,0.0,10.6415932552,23.1212625696,17.8458128563,0.0,17.8458128563
 04/05  19:00:00,44.9218225545,1.64596979764,6.91094157608,0.0,12.3080778603,20.4854999863,17.029030863,0.0,17.029030863
 04/05  20:00:00,45.1895279796,1.47456597735,6.00450504807,0.0,12.456681583,19.8967753704,15.5996623747,0.0,15.5996623747
 04/05  21:00:00,38.0823540679,1.19305274579,4.64234538989,0.0,9.18739968257,17.702556249,12.7409253981,0.0,12.7409253981
 04/05  22:00:00,29.2680483786,0.835971813816,3.12043319426,0.0,5.91811778209,14.0365255879,11.1073614114,0.0,11.1073614114
 04/05  23:00:00,22.156811204,0.584054726593,2.15762217829,0.0,3.54045821811,10.5176760807,6.20666945154,0.0,6.20666945154
 04/05  24:00:00,17.7665661509,0.43354960711,1.62113780041,0.0,2.55330491699,7.80157382632,1.91856398663,0.0,1.91856398663
 04/06  01:00:00,16.9051647293,0.373280977117,1.40872962478,0.0,2.55330491699,7.21284921042,1.10096560614,0.0,1.10096560614
 04/06  02:00:00,16.1819333417,0.289263491312,1.06387803088,0.0,2.55330491699,6.91848690247,0.488946442505,0.0,0.488946442505
 04/06  03:00:00,15.8374569202,0.248635484918,0.907210769786,0.0,2.55330491699,6.7713057485,0.488930671337,0.0,0.488930671337
 04/06  04:00:00,17.8498264667,0.235456341687,0.85626601173,0.0,3.82705111198,7.57405300124,1.10058379831,0.0,1.10058379831
 04/06  05:00:00,22.3678526759,0.234696413923,0.836439686784,0.0,6.02426329834,9.91545327661,5.78700353338,0.0,5.78700353338
 04/06  06:00:00,26.3859167962,0.335385593033,1.22123021453,0.0,6.51253267309,14.7454349813,19.4327389704,0.0,19.4327389704
 04/06  07:00:00,26.2897554709,0.447669676526,1.66498550373,0.0,6.01364874671,18.163451543,20.6544282385,0.0,20.6544282385
