Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 04/06  08:00:00,25.9720029862,0.75399934523,1.98665389919,0.0,4.35151303671,18.8798367041,19.8396500513,0.0,19.8396500513
 04/06  09:00:00,24.0929556169,0.896244203618,2.78899351208,0.0,3.78894180059,16.6187760998,17.3953187934,0.0,17.3953187934
 04/06  10:00:00,23.5259103762,1.29105261695,4.74376656117,0.0,3.78894180059,13.7021493968,15.7657646226,0.0,15.7657646226
 04/06  11:00:00,24.9343260541,1.50461127243,5.7914424297,0.0,3.78894180059,13.8493305508,12.7103505524,0.0,12.7103505524
 04/06  12:00:00,25.8301608609,1.69755432738,6.80477539965,0.0,3.69398621738,13.6338449159,11.0807963816,0.0,11.0807963816
 04/06  13:00:00,26.0741153951,1.78075315997,7.24381449923,0.0,3.78894180059,13.2606059349,9.85863075345,0.0,9.85863075345
 04/06  14:00:00,25.6815731878,1.75120171974,7.02800488617,0.0,3.78894180059,13.1134247809,8.63646512535,0.0,8.63646512535
 04/06  15:00:00,26.4795198539,1.68694095238,6.52520286627,0.0,4.71240779196,13.5549682428,9.85863075345,0.0,9.85863075345
 04/06  16:00:00,33.3706733189,1.64956054549,6.00338335084,0.0,7.18559832057,18.5321311015,11.4881849243,0.0,11.4881849243
 04/06  17:00:00,38.7426302706,1.40571365317,5.64143092558,0.0,8.38069375907,23.3147919321,15.1546818086,0.0,15.1546818086
 04/06  18:00:00,40.3026662445,1.34098952806,5.19882089079,0.0,10.6415932552,23.1212625696,17.8027073361,0.0,17.8027073361
 04/06  19:00:00,42.1370380191,1.2009777228,4.57114911557,0.0,12.3080778603,20.4854999863,16.9879302507,0.0,16.9879302507
 04/06  20:00:00,43.1585049204,1.13222109138,4.31582687479,0.0,12.456681583,19.8967753704,15.5620703513,0.0,15.5620703513
 04/06  21:00:00,36.8414310539,0.963819823901,3.63065529786,0.0,9.18739968257,17.702556249,12.7103505524,0.0,12.7103505524
 04/06  22:00:00,28.7122776708,0.718499252347,2.68213504798,0.0,5.91811778209,14.0365255879,11.0807963816,0.0,11.0807963816
 04/06  23:00:00,21.8360080452,0.511890576133,1.90898316997,0.0,3.54045821811,10.5176760807,6.19213386915,0.0,6.19213386915
 04/06  24:00:00,17.081545074,0.298610849518,1.07105548112,0.0,2.55330491699,7.80157382632,1.9145541708,0.0,1.9145541708
 04/07  01:00:00,16.0103540187,0.198750215513,0.688449675732,0.0,2.55330491699,7.21284921042,1.09894826186,0.0,1.09894826186
 04/07  02:00:00,15.4785589166,0.147272964692,0.502494132459,0.0,2.55330491699,6.91848690247,0.488441536717,0.0,0.488441536717
 04/07  03:00:00,15.1501124402,0.107132414541,0.361369360125,0.0,2.55330491699,6.7713057485,0.488425563954,0.0,0.488425563954
 04/07  04:00:00,17.1304982344,0.0861120132571,0.286282107856,0.0,3.82705111198,7.57405300124,1.09856157906,0.0,1.09856157906
 04/07  05:00:00,21.6856193766,0.0908234223265,0.298079379096,0.0,6.02426329834,9.91545327661,5.77331110555,0.0,5.77331110555
 04/07  06:00:00,25.421548612,0.137863272826,0.454384350566,0.0,6.51253267309,14.7454349813,19.384963507,0.0,19.384963507
 04/07  07:00:00,24.8331807076,0.154731510293,0.501348906678,0.0,6.01364874671,18.163451543,20.6035950987,0.0,20.6035950987
 04/07  08:00:00,23.8381426912,0.356054246761,0.2507387027,0.0,4.35151303671,18.8798367041,19.7908502148,0.0,19.7908502148
 04/07  09:00:00,21.0619378255,0.363347416377,0.290872507834,0.0,3.78894180059,16.6187760998,17.3728617435,0.0202428071107,17.3526189364
 04/07  10:00:00,18.8350069434,0.499365341046,0.844550404242,0.0,3.78894180059,13.7021493968,15.7271314186,0.0,15.7271314186
 04/07  11:00:00,19.6571962566,0.634317375254,1.38460652938,0.0,3.78894180059,13.8493305508,12.6793423228,0.0,12.6793423228
 04/07  12:00:00,19.8961603262,0.742684071092,1.82564512132,0.0,3.69398621738,13.6338449159,11.0538548051,0.0,11.0538548051
 04/07  13:00:00,20.1276484453,0.829563425081,2.24853728435,0.0,3.78894180059,13.2606059349,9.83473916677,0.0,9.83473916677
 04/07  14:00:00,20.4827917345,0.920991554384,2.65943359819,0.0,3.78894180059,13.1134247809,8.61562352846,0.0,8.61562352846
 04/07  15:00:00,22.6090390606,1.06710150132,3.27456152403,0.0,4.71240779196,13.5549682428,9.83473916677,0.0,9.83473916677
 04/07  16:00:00,30.772280595,1.21054750161,3.84400367076,0.0,7.18559832057,18.5321311015,11.4602266845,0.0,11.4602266845
 04/07  17:00:00,37.228478456,1.13720477186,4.39578799231,0.0,8.38069375907,23.3147919321,15.1175735995,0.0,15.1175735995
 04/07  18:00:00,39.6832762711,1.22905799932,4.69136244611,0.0,10.6415932552,23.1212625696,17.7589908158,0.0,17.7589908158
 04/07  19:00:00,39.9613811128,0.973861311494,3.51544195385,0.0,12.3080778603,20.4854999863,16.9462470569,0.0,16.9462470569
 04/07  20:00:00,40.8559923435,0.715954929746,2.42958045958,0.0,12.456681583,19.8967753704,15.5239454789,0.0,15.5239454789
 04/07  21:00:00,34.1801540097,0.462093559669,1.47110451786,0.0,9.18739968257,17.702556249,12.6793423228,0.0,12.6793423228
 04/07  22:00:00,26.5209107051,0.294667192812,0.914600141792,0.0,5.91811778209,14.0365255879,11.0538548051,0.0,11.0538548051
 04/07  23:00:00,20.1193611542,0.17296019928,0.531266655822,0.0,3.54045821811,10.5176760807,6.17739225184,0.0,6.17739225184
 04/07  24:00:00,15.9933675465,0.0725311864,0.208957616712,0.0,2.55330491699,7.80157382632,1.96649138573,0.0560038679861,1.91048751775
 04/08  01:00:00,15.2698364134,0.0537178028649,0.0929644831213,0.0,2.55330491699,7.21284921042,1.68878811933,0.591885414009,1.09690270532
 04/08  02:00:00,14.9707895896,0.101513944135,0.0404838259732,0.0,2.55330491699,6.91848690247,2.83212036139,2.34419076704,0.487929594347
 04/08  03:00:00,14.8960720663,0.20754341768,0.0069179830867,0.0,2.55330491699,6.7713057485,6.00710316925,5.51918974356,0.487913425698
 04/08  04:00:00,17.0721196897,0.314015576468,0.0,0.0,3.82705111198,7.57405300124,9.57725141868,8.48074013269,1.09651128599
 04/08  05:00:00,21.6786418505,0.381925275273,0.0,0.0,6.02426329834,9.91545327661,16.0824832102,10.3230529498,5.75943026038
 04/08  06:00:00,25.2402337411,0.394971709278,0.0159610431669,0.0,6.51253267309,14.7454349813,29.7739391901,10.4374049328,19.3365342574
 04/08  07:00:00,24.396805733,0.345127302911,0.0681075018539,0.0,6.01364874671,17.9699221805,29.0104552809,8.45838873332,20.5520665475
 04/08  08:00:00,22.1946993804,0.291759185436,0.118004021935,0.0,3.66783283761,18.1171033345,26.2682403296,6.52685754644,19.7413827831
 04/08  09:00:00,19.7178094159,0.269084152561,0.487420930791,0.0,3.10526160149,15.8560427302,20.5252517229,3.21591678928,17.3093349337
 04/08  10:00:00,17.5338272598,0.337192999064,1.15195663133,0.0,3.10526160149,12.9394160272,16.3911178012,0.703148099364,15.6879697019
 04/08  11:00:00,18.3346653859,0.442284041269,1.70052256142,0.0,3.10526160149,13.0865971812,12.6888375447,0.0409276524512,12.6479098923
 04/08  12:00:00,18.8136343128,0.555987394523,2.21296928908,0.0,3.10526160149,12.9394160272,11.0265446605,0.0,11.0265446605
 04/08  13:00:00,18.8165106534,0.637344898622,2.57603158755,0.0,3.10526160149,12.4978725653,9.81052073669,0.0,9.81052073669
 04/08  14:00:00,19.2828696621,0.751371373983,3.07554527498,0.0,3.10526160149,12.3506914113,8.59449681285,0.0,8.59449681285
 04/08  15:00:00,21.2828891329,0.871700129209,3.59022653713,0.0,4.02872759285,12.7922348732,9.81052073669,0.0,9.81052073669
 04/08  16:00:00,29.3573074828,0.995299595093,4.09069203383,0.0,6.50191812146,17.7693977319,11.4318859685,0.0,11.4318859685
 04/08  17:00:00,37.6773570175,1.20761472757,4.9677859605,0.0,8.38069375907,23.1212625696,15.07995774,0.0,15.07995774
 04/08  18:00:00,40.4212009601,1.31402248766,5.34432264683,0.0,10.6415932552,23.1212625696,17.7146762416,0.0,17.7146762416
 04/08  19:00:00,40.4045429781,1.02901184552,3.90345328518,0.0,12.3080778603,20.4854999863,16.9039936257,0.0,16.9039936257
 04/08  20:00:00,40.9658622937,0.727093866291,2.52831147317,0.0,12.456681583,19.8967753704,15.4852990479,0.0,15.4852990479
 04/08  21:00:00,35.0430157339,0.62566802715,2.17039177456,0.0,9.18739968257,17.702556249,12.6479098923,0.0,12.6479098923
 04/08  22:00:00,27.3133096133,0.450444911513,1.55122133124,0.0,5.91811778209,14.0365255879,11.0265446605,0.0,11.0265446605
 04/08  23:00:00,20.614203376,0.277474591542,0.921594485324,0.0,3.54045821811,10.5176760807,6.16244896519,0.0,6.16244896519
 04/08  24:00:00,16.4230319397,0.166700802039,0.544452394267,0.0,2.55330491699,7.80157382632,1.90636523178,0.0,1.90636523178
 04/09  01:00:00,15.6014885804,0.113737624994,0.364596827913,0.0,2.55330491699,7.21284921042,1.09482954232,0.0,1.09482954232
 04/09  02:00:00,15.1237244895,0.0718359350935,0.223096734963,0.0,2.55330491699,6.91848690247,0.498146890744,0.0107361237446,0.487410767
 04/09  03:00:00,14.8723512004,0.0523677349064,0.138372799992,0.0,2.55330491699,6.7713057485,0.67768241388,0.19028800565,0.48739440823
 04/09  04:00:00,16.9329480003,0.0626601267925,0.112183760218,0.0,3.82705111198,7.57405300124,1.7613652044,0.666931678156,1.09443352624
 04/09  05:00:00,21.5064623694,0.0987361308459,0.111009663343,0.0,6.02426329834,9.91545327661,7.33286758265,1.58750247422,5.74536510843
 04/09  06:00:00,24.2488707999,0.133624197954,0.178778946622,0.0,6.51253267309,14.7454349813,21.1733477383,1.88588217475,19.2874655635
 04/09  07:00:00,24.4116199051,0.14308175825,0.284967218634,0.0,6.01364874671,17.9699221805,21.7790390817,1.27918123706,20.4998578446
 04/09  08:00:00,22.3980972579,0.166336471217,0.446824613656,0.0,3.66783283761,18.1171033345,20.4856746025,0.794412196687,19.6912624058
 04/09  09:00:00,20.0673406467,0.246324420236,0.859711893883,0.0,3.10526160149,15.8560427302,17.3978667212,0.132387117789,17.2654796034
 04/09  10:00:00,17.7988650938,0.368826860379,1.38536060403,0.0,3.10526160149,12.9394160272,15.6482910698,0.0,15.6482910698
 04/09  11:00:00,18.2647439916,0.420209079641,1.65267612868,0.0,3.10526160149,13.0865971812,12.6160625692,0.0,12.6160625692
 04/09  12:00:00,18.7878329791,0.54282773339,2.20032761654,0.0,3.10526160149,12.9394160272,10.9988740355,0.0,10.9988740355
 04/09  13:00:00,18.6908223544,0.593500617439,2.49418756976,0.0,3.10526160149,12.4978725653,9.78598263525,0.0,9.78598263525
 04/09  14:00:00,19.1619034772,0.693595172973,3.01235529105,0.0,3.10526160149,12.3506914113,8.573091235,0.0,8.573091235
 04/09  15:00:00,21.8599706741,0.927412372306,4.11159583528,0.0,4.02872759285,12.7922348732,9.78598263525,0.0,9.78598263525
 04/09  16:00:00,29.6754631592,0.998186949895,4.40596035541,0.0,6.50191812146,17.7693977319,11.4031711689,0.0,11.4031711689
 04/09  17:00:00,38.2923184144,1.26664892199,5.523713163,0.0,8.38069375907,23.1212625696,15.0418453696,0.0,15.0418453696
 04/09  18:00:00,40.7345161943,1.3308000123,5.64086035637,0.0,10.6415932552,23.1212625696,17.6697767368,0.0,17.6697767368
 04/09  19:00:00,40.8812142365,1.08240813791,4.32672825116,0.0,12.3080778603,20.4854999863,16.86118247,0.0,16.86118247
 04/09  20:00:00,42.1272589549,0.913757210094,3.50304479061,0.0,12.456681583,19.8967753704,15.4461425031,0.0,15.4461425031
 04/09  21:00:00,35.8962074905,0.768199193954,2.88105236439,0.0,9.18739968257,17.702556249,12.6160625692,0.0,12.6160625692
 04/09  22:00:00,28.1638164661,0.599599376868,2.25257371872,0.0,5.91811778209,14.0365255879,10.9988740355,0.0,10.9988740355
 04/09  23:00:00,21.5263789628,0.445303778433,1.66594088527,0.0,3.54045821811,10.5176760807,6.14730843452,0.0,6.14730843452
 04/09  24:00:00,17.1734113909,0.31434913853,1.147183509,0.0,2.55330491699,7.80157382632,1.90218853366,0.0,1.90218853366
 04/10  01:00:00,16.2356325885,0.243852354397,0.868626106653,0.0,2.55330491699,7.21284921042,1.09272938687,0.0,1.09272938687
 04/10  02:00:00,15.8258113536,0.218040383454,0.778979150697,0.0,2.55330491699,6.91848690247,0.486885208329,0.0,0.486885208329
 04/10  03:00:00,15.6951599956,0.217861417273,0.795687912853,0.0,2.55330491699,6.7713057485,0.486868665258,0.0,0.486868665258
 04/10  04:00:00,17.7100580113,0.205093876933,0.746860021101,0.0,3.82705111198,7.57405300124,1.09232891514,0.0,1.09232891514
 04/10  05:00:00,22.2261976662,0.203562067129,0.725919023868,0.0,6.02426329834,9.91545327661,5.7311198148,0.0,5.7311198148
 04/10  06:00:00,25.0465469421,0.246487822739,0.863591464063,0.0,6.51253267309,14.7454349813,19.2377719568,0.0,19.2377719568
 04/10  07:00:00,25.7867779088,0.349969649466,1.25970796869,0.0,6.01364874671,18.163451543,20.4469844511,0.0,20.4469844511
 04/10  08:00:00,25.4959325196,0.68380176425,1.58078101358,0.0,4.35151303671,18.8798367041,19.6405039254,0.0,19.6405039254
 04/10  09:00:00,23.6452873749,0.831726301565,2.40584317205,0.0,3.78894180059,16.6187760998,17.221065933,0.0,17.221065933
 04/10  10:00:00,22.2168054408,1.06644164262,3.65927260009,0.0,3.78894180059,13.7021493968,15.6081072727,0.0,15.6081072727
 04/10  11:00:00,24.1256678882,1.35445829866,5.13293723762,0.0,3.78894180059,13.8493305508,12.5838097847,0.0,12.5838097847
 04/10  12:00:00,25.1431511571,1.57183233443,6.24348768889,0.0,3.69398621738,13.6338449159,10.9708511244,0.0,10.9708511244
 04/10  13:00:00,25.6187190043,1.68942741269,6.87974385568,0.0,3.78894180059,13.2606059349,9.76113212919,0.0,9.76113212919
 04/10  14:00:00,27.2066569737,1.95616617915,8.34812421269,0.0,3.78894180059,13.1134247809,8.55141313398,0.0,8.55141313398
 04/10  15:00:00,29.8776427673,2.15861202981,9.45165470221,0.0,4.71240779196,13.5549682428,9.76113212919,0.0,9.76113212919
 04/10  16:00:00,38.1089972816,2.29719015892,10.0940777,0.0,7.18559832057,18.5321311015,11.3740907895,0.0,11.3740907895
 04/10  17:00:00,44.2976776646,2.19058589852,10.4116060742,0.0,8.38069375907,23.3147919321,15.0032477751,0.0,15.0032477751
 04/10  18:00:00,46.7439096567,2.29941486927,10.6816389618,0.0,10.6415932552,23.1212625696,17.6243055981,0.0,17.6243055981
 04/10  19:00:00,46.4404868231,2.02331249538,8.94509648036,0.0,12.3080778603,20.4854999863,16.817826268,0.0,16.817826268
 04/10  20:00:00,47.0589132552,1.7832295184,7.56522678259,0.0,12.456681583,19.8967753704,15.4064874402,0.0,15.4064874402
 04/10  21:00:00,40.352239377,1.57338668927,6.53189675551,0.0,9.18739968257,17.702556249,12.5838097847,0.0,12.5838097847
 04/10  22:00:00,32.344847758,1.36087232599,5.67233206152,0.0,5.91811778209,14.0365255879,10.9708511244,0.0,10.9708511244
 04/10  23:00:00,25.8070641381,1.21382693211,5.1781029069,0.0,3.54045821811,10.5176760807,6.13197514354,0.0,6.13197514354
 04/10  24:00:00,20.6896401488,0.957405896615,4.02035550879,0.0,2.55330491699,7.80157382632,1.89795866029,0.0,1.89795866029
 04/11  01:00:00,19.1082104552,0.778936163488,3.20612016427,0.0,2.55330491699,7.21284921042,1.09060286103,0.0,1.09060286103
 04/11  02:00:00,17.92602882,0.617008164858,2.48022883569,0.0,2.55330491699,6.91848690247,0.486353073987,0.0,0.486353073987
 04/11  03:00:00,16.9170232244,0.456653338548,1.77875922031,0.0,2.55330491699,6.7713057485,0.486336352483,0.0,0.486336352483
 04/11  04:00:00,18.9625722766,0.448366235855,1.75610192748,0.0,3.82705111198,7.57405300124,1.09019807593,0.0,1.09019807593
 04/11  05:00:00,23.6528688853,0.479672152102,1.87648015798,0.0,6.02426329834,9.91545327661,5.71669859791,0.0,5.71669859791
 04/11  06:00:00,26.5935674476,0.543970904113,2.11312888819,0.0,6.51253267309,14.7454349813,19.1874681534,0.0,19.1874681534
 04/11  07:00:00,26.8096895203,0.543415309411,2.08917392023,0.0,6.01364874671,18.163451543,20.3934620249,0.0,20.3934620249
 04/11  08:00:00,25.6888358665,0.710480428169,1.74700569654,0.0,4.35151303671,18.8798367041,19.5891223736,0.0,19.5891223736
 04/11  09:00:00,22.7560656445,0.679684972156,1.66866277112,0.0,3.78894180059,16.6187760998,17.1761070751,0.0,17.1761070751
 04/11  10:00:00,19.9606434957,0.701240244869,1.76831205266,0.0,3.78894180059,13.7021493968,15.5674302108,0.0,15.5674302108
 04/11  11:00:00,20.1136022517,0.700594150787,1.77473574898,0.0,3.78894180059,13.8493305508,12.5511610903,0.0,12.5511610903
 04/11  12:00:00,19.8867921071,0.716291155909,1.84266981734,0.0,3.69398621738,13.6338449159,10.942484226,0.0,10.942484226
 04/11  13:00:00,19.6916389804,0.722219061545,1.91987218295,0.0,3.78894180059,13.2606059349,9.73597657776,0.0,9.73597657776
 04/11  14:00:00,19.7867582192,0.757108569943,2.12728306735,0.0,3.78894180059,13.1134247809,8.52946892953,0.0,8.52946892953
 04/11  15:00:00,21.8194112934,0.869718057917,2.68231720023,0.0,4.71240779196,13.5549682428,9.73597657776,0.0,9.73597657776
 04/11  16:00:00,29.6320596091,0.949607658624,2.96472252784,0.0,7.18559832057,18.5321311015,11.3446534421,0.0,11.3446534421
 04/11  17:00:00,35.8492995571,0.828916542151,3.32489732313,0.0,8.38069375907,23.3147919321,14.9641763867,0.0,14.9641763867
 04/11  18:00:00,38.6463953092,0.974670684205,3.90886879936,0.0,10.6415932552,23.1212625696,17.5782762912,0.0,17.5782762912
 04/11  19:00:00,40.0142105221,0.916114473285,3.62601820145,0.0,12.3080778603,20.4854999863,16.7739378591,0.0,16.7739378591
 04/11  20:00:00,41.9176401093,0.85528210438,3.3519010507,0.0,12.456681583,19.8967753704,15.3663456028,0.0,15.3663456028
 04/11  21:00:00,36.0885085035,0.781617026666,3.05993554466,0.0,9.18739968257,17.702556249,12.5511610903,0.0,12.5511610903
 04/11  22:00:00,28.1701876614,0.587663299559,2.27088099134,0.0,5.91811778209,14.0365255879,10.942484226,0.0,10.942484226
 04/11  23:00:00,21.5136475778,0.435096186899,1.66341709182,0.0,3.54045821811,10.5176760807,6.11645363308,0.0,6.11645363308
 04/11  24:00:00,17.2157463448,0.315098319336,1.18876928212,0.0,2.55330491699,7.80157382632,1.8936768643,0.0,1.8936768643
 04/12  01:00:00,16.3208475991,0.253236522078,0.944456949617,0.0,2.55330491699,7.21284921042,1.08845059469,0.0,1.08845059469
 04/12  02:00:00,15.7786823948,0.203044624235,0.746845951096,0.0,2.55330491699,6.91848690247,0.485814521581,0.0,0.485814521581
 04/12  03:00:00,15.2503948283,0.124961077657,0.443823085145,0.0,2.55330491699,6.7713057485,0.485797627561,0.0,0.485797627561
 04/12  04:00:00,17.1009471367,0.0784146649279,0.264428358524,0.0,3.82705111198,7.57405300124,1.08804163967,0.0,1.08804163967
 04/12  05:00:00,21.5863245009,0.0687617277246,0.220846197929,0.0,6.02426329834,9.91545327661,5.70210572825,0.0,5.70210572825
 04/12  06:00:00,24.2993168775,0.0873404012647,0.275508820874,0.0,6.51253267309,14.7454349813,19.1365690505,0.0,19.1365690505
 04/12  07:00:00,24.5537876699,0.0912030521511,0.285484327133,0.0,6.01364874671,18.163451543,20.3393064162,0.0,20.3393064162
 04/12  08:00:00,23.7467933801,0.360278034899,0.155165603504,0.0,4.35151303671,18.8798367041,20.3827279532,0.845594986751,19.5371329665
 04/12  09:00:00,20.9386582686,0.374789842404,0.156150524988,0.0,3.78894180059,16.6187760998,18.3533352966,1.22271895271,17.1306163439
 04/12  10:00:00,18.1499020322,0.386146324985,0.272664509121,0.0,3.78894180059,13.7021493968,16.226040882,0.699768951757,15.5262719302
 04/12  11:00:00,18.3801859834,0.393289367982,0.348624263502,0.0,3.78894180059,13.8493305508,13.0395393432,0.521413188688,12.5181261545
 04/12  12:00:00,18.075689193,0.397787981064,0.350070078067,0.0,3.69398621738,13.6338449159,11.4845572828,0.570775542051,10.9137817408
 04/12  13:00:00,17.7891893735,0.399264813116,0.340376824475,0.0,3.78894180059,13.2606059349,10.5670954231,0.856571992579,9.71052343052
 04/12  14:00:00,17.6069003581,0.398325989218,0.306207786996,0.0,3.78894180059,13.1134247809,9.59875256566,1.09148744542,8.50726512024
 04/12  15:00:00,18.9312579089,0.414509430063,0.249372443557,0.0,4.71240779196,13.5549682428,11.538123911,1.82760048052,9.71052343052
 04/12  16:00:00,26.4471578166,0.434064072189,0.295364321812,0.0,7.18559832057,18.5321311015,13.207439479,1.89257163481,11.3148678442
 04/12  17:00:00,32.2832157091,0.176554966147,0.411175051153,0.0,8.38069375907,23.3147919321,16.1245310893,1.19988831425,14.9246427751
 04/12  18:00:00,34.5921021818,0.226852914574,0.60239344153,0.0,10.6415932552,23.1212625696,18.4940688449,0.962366397558,17.5317024473
 04/12  19:00:00,36.1887472488,0.215615040634,0.50105436076,0.0,12.3080778603,20.4854999863,18.1541614488,1.42463120831,16.7295302405
 04/12  20:00:00,38.3589085872,0.223212606452,0.425239026595,0.0,12.456681583,19.8967753704,17.5256109539,2.19988207541,15.3257288785
 04/12  21:00:00,32.8710975745,0.242231723782,0.381909918502,0.0,9.18739968257,17.702556249,15.5597147726,3.04158861814,12.5181261545
 04/12  22:00:00,25.8554076693,0.266616541258,0.277147757508,0.0,5.91811778209,14.0365255879,15.459994975,4.54621323418,10.9137817408
 04/12  23:00:00,19.8806968617,0.287911348664,0.177651213948,0.0,3.54045821811,10.5176760807,12.0442671069,5.94351860719,6.10074849968
 04/12  24:00:00,16.0874083056,0.320080471518,0.0554490906698,0.0,2.55330491699,7.80157382632,9.68554123174,7.79619681803,1.88934441371
 04/13  01:00:00,15.5002389943,0.377084866808,0.0,0.0,2.55330491699,7.21284921042,10.8871466463,9.8008734209,1.08627322541
 04/13  02:00:00,15.279544916,0.450753096523,0.0,0.0,2.55330491699,6.91848690247,12.3180638425,11.8327941319,0.485269710625
 04/13  03:00:00,15.1860090044,0.504398338908,0.0,0.0,2.55330491699,6.7713057485,13.8019072109,13.3166545609,0.48525265005
 04/13  04:00:00,17.3133574768,0.555253363569,0.0,0.0,3.82705111198,7.57405300124,15.8431226571,14.757262412,1.08586024501
 04/13  05:00:00,21.8884605125,0.591743937258,0.0,0.0,6.02426329834,9.91545327661,21.5221681749,15.8348226478,5.68734552713
 04/13  06:00:00,24.5046329913,0.56816533598,0.0,0.0,6.51253267309,14.7454349813,34.2350537781,15.1499640568,19.0850897213
 04/13  07:00:00,24.6826517459,0.505551455226,0.0,0.0,6.01364874671,18.163451543,33.6458658865,13.3613322238,20.2845336627
 04/13  08:00:00,23.9932606425,0.761910900708,0.0,0.0,4.35151303671,18.8798367041,32.1764067497,12.6918556494,19.4845511003
 04/13  09:00:00,21.0963473548,0.685006226871,0.00362322668047,0.0,3.78894180059,16.6187760998,27.5563729581,10.4717657471,17.084607211
 04/13  10:00:00,18.2439668483,0.608666291002,0.144209359229,0.0,3.78894180059,13.7021493968,22.7995044171,7.31485979761,15.4846446195
 04/13  11:00:00,18.6508111968,0.565873776157,0.446665068656,0.0,3.78894180059,13.8493305508,16.7163784379,4.2316636776,12.4847147603
 04/13  12:00:00,18.6101443171,0.553714373399,0.728598809879,0.0,3.69398621738,13.6338449159,12.9450509674,2.06029879856,10.8847521688
 04/13  13:00:00,18.7139399532,0.584318456808,1.08007376047,0.0,3.78894180059,13.2606059349,10.5646571057,0.879876880516,9.68478022519
 04/13  14:00:00,18.7841216037,0.601823265917,1.27993175594,0.0,3.78894180059,13.1134247809,8.67095585117,0.186147569619,8.48480828155
 04/13  15:00:00,20.27624541,0.62476496066,1.38410441413,0.0,4.71240779196,13.5549682428,9.68478022519,0.0,9.68478022519
 04/13  16:00:00,28.1249224593,0.707553160131,1.69963987653,0.0,7.18559832057,18.5321311015,11.2847428167,0.0,11.2847428167
 04/13  17:00:00,34.1675603379,0.535959888308,1.93611475774,0.0,8.38069375907,23.3147919321,14.8846586476,0.0,14.8846586476
 04/13  18:00:00,36.3304034484,0.566676933873,2.00087068884,0.0,10.6415932552,23.1212625696,17.4845978589,0.0,17.4845978589
 04/13  19:00:00,37.4142334318,0.443776604992,1.49837897936,0.0,12.3080778603,20.4854999863,16.6846165631,0.0,16.6846165631
 04/13  20:00:00,39.18957791,0.34861588176,1.13050507407,0.0,12.456681583,19.8967753704,15.2846492955,0.0,15.2846492955
 04/13  21:00:00,33.1966832304,0.232877005203,0.716850293024,0.0,9.18739968257,17.702556249,12.4847147603,0.0,12.4847147603
 04/13  22:00:00,25.6969434876,0.114908547446,0.27039156966,0.0,5.91811778209,14.0365255879,11.440343268,0.55559109917,10.8847521688
 04/13  23:00:00,19.6700577513,0.130722099888,0.124201352317,0.0,3.54045821811,10.5176760807,8.41503905013,2.33017465586,6.08486439426
 04/13  24:00:00,15.9723294401,0.217622683339,0.0428280133277,0.0,2.55330491699,7.80157382632,7.33017253628,5.44520994476,1.88496259152
 04/14  01:00:00,15.449140145,0.318332130145,0.00765388744983,0.0,2.55330491699,7.21284921042,9.58010878612,8.49603738787,1.08407139824
 04/14  02:00:00,15.2736494991,0.444857679581,0.0,0.0,2.55330491699,6.91848690247,12.6033448716,12.1186260691,0.484718802493
 04/14  03:00:00,15.2014562661,0.519845600565,0.0,0.0,2.55330491699,6.7713057485,14.6478139112,14.1631123298,0.484701581368
 04/14  04:00:00,17.3447888845,0.586684771263,0.0,0.0,3.82705111198,7.57405300124,17.123490005,16.039835467,1.08365453799
 04/14  05:00:00,21.9452521875,0.64853561231,0.0,0.0,6.02426329834,9.91545327661,23.539705043,17.8672826777,5.67242236538
 04/14  06:00:00,24.5751002297,0.638632574393,0.0,0.0,6.51253267309,14.7454349813,36.5716620021,17.5386165914,19.0330454107
 04/14  07:00:00,24.6958129832,0.517597298863,0.00111539364209,0.0,6.01364874671,18.163451543,34.0381704023,13.8090104174,20.2291599849
 04/14  08:00:00,23.9259638016,0.676920770054,0.0176932897825,0.0,4.35151303671,18.8798367041,29.5365735955,10.1051812488,19.4313923467
 04/14  09:00:00,21.1418655862,0.585220168105,0.148927516895,0.0,3.78894180059,16.6187760998,23.6232495625,6.58515626102,17.0380933015
 04/14  10:00:00,18.5924910659,0.553625069556,0.547774798227,0.0,3.78894180059,13.7021493968,18.8300109461,3.38745034,15.4425606061
 04/14  11:00:00,19.204173031,0.57045627916,0.99544439992,0.0,3.78894180059,13.8493305508,13.6691067381,1.21816993583,12.4509368023
 04/14  12:00:00,19.4334564974,0.63841132143,1.46721404212,0.0,3.69398621738,13.6338449159,11.0704141324,0.215010025474,10.8554041069
 04/14  13:00:00,19.7114988951,0.722780123733,1.93917103549,0.0,3.78894180059,13.2606059349,9.65875458537,0.0,9.65875458537
 04/14  14:00:00,20.001572175,0.796082274781,2.30312331832,0.0,3.78894180059,13.1134247809,8.46210506383,0.0,8.46210506383
 04/14  15:00:00,21.8498516187,0.886145870771,2.69632971274,0.0,4.71240779196,13.5549682428,9.65875458537,0.0,9.65875458537
 04/14  16:00:00,30.0281255968,1.03096094898,3.27943522517,0.0,7.18559832057,18.5321311015,11.2542872808,0.0,11.2542872808
 04/14  17:00:00,36.3452071615,0.928576481972,3.72114498772,0.0,8.38069375907,23.3147919321,14.8442358454,0.0,14.8442358454
 04/14  18:00:00,38.7843856242,1.01697503796,4.00455476058,0.0,10.6415932552,23.1212625696,17.4369764754,0.0,17.4369764754
 04/14  19:00:00,39.3256990453,0.81534557318,3.03827562467,0.0,12.3080778603,20.4854999863,16.6392101277,0.0,16.6392101277
 04/14  20:00:00,40.3992497259,0.597925509806,2.09086726191,0.0,12.456681583,19.8967753704,15.2431190192,0.0,15.2431190192
 04/14  21:00:00,34.1280030662,0.431762856141,1.44928427783,0.0,9.18739968257,17.702556249,12.4509368023,0.0,12.4509368023
 04/14  22:00:00,26.4930095685,0.277436047338,0.903930150699,0.0,5.91811778209,14.0365255879,10.8554041069,0.0,10.8554041069
 04/14  23:00:00,20.1387107794,0.171088694297,0.552487786006,0.0,3.54045821811,10.5176760807,6.06880602076,0.0,6.06880602076
 04/14  24:00:00,16.0940224491,0.0918100784922,0.290333627201,0.0,2.55330491699,7.80157382632,1.8975956244,0.0170629290223,1.88053269538
 04/15  01:00:00,15.33080116,0.0562383040615,0.151408728492,0.0,2.55330491699,7.21284921042,1.28804164561,0.206195880115,1.08184576549
 04/15  02:00:00,14.9667872952,0.0553880691195,0.0826074066423,0.0,2.55330491699,6.91848690247,1.24042180014,0.756259839764,0.484161960374
 04/15  03:00:00,14.8300562629,0.106982913192,0.0414626842226,0.0,2.55330491699,6.7713057485,2.95417551068,2.47003092594,0.48414458474
 04/15  04:00:00,16.9474093528,0.158809940301,0.0304952992091,0.0,3.82705111198,7.57405300124,4.98479430485,3.90336913296,1.08142517189
 04/15  05:00:00,21.5391262314,0.204228635516,0.038181020625,0.0,6.02426329834,9.91545327661,10.6501621439,4.99282148186,5.65734066206
 04/15  06:00:00,24.2342608889,0.227329563535,0.0704636700858,0.0,6.51253267309,14.7454349813,24.2622605437,5.28180901251,18.9804515312
 04/15  07:00:00,24.3611575216,0.201027831817,0.176558761523,0.0,6.01364874671,17.9699221805,23.8485064244,3.67530464344,20.173201781
 04/15  08:00:00,22.3155589282,0.183690275937,0.346932479256,0.0,3.66783283761,18.1171033345,21.4139325466,2.03626009855,19.3776724481
 04/15  09:00:00,20.1051175216,0.250346137727,0.893467051345,0.0,3.10526160149,15.8560427302,17.3146831607,0.323594770564,16.9910883902
 04/15  10:00:00,18.1416572055,0.415930472664,1.68104910343,0.0,3.10526160149,12.9394160272,15.400032353,0.0,15.400032353
 04/15  11:00:00,19.1720535432,0.569228286588,2.41096647336,0.0,3.10526160149,13.0865971812,12.4168022833,0.0,12.4168022833
 04/15  12:00:00,19.7031526368,0.687098586341,2.97137642121,0.0,3.10526160149,12.9394160272,10.8257462462,0.0,10.8257462462
 04/15  13:00:00,19.7855493084,0.787993456486,3.39442168471,0.0,3.10526160149,12.4978725653,9.63245421831,0.0,9.63245421831
 04/15  14:00:00,19.9181112233,0.853172314476,3.6089858956,0.0,3.10526160149,12.3506914113,8.43916219044,0.0,8.43916219044
 04/15  15:00:00,21.5716342147,0.925854454114,3.82481729409,0.0,4.02872759285,12.7922348732,9.63245421831,0.0,9.63245421831
 04/15  16:00:00,30.0842549552,1.12863486553,4.68430423574,0.0,6.50191812146,17.7693977319,11.2235102555,0.0,11.2235102555
 04/15  17:00:00,38.5727854091,1.37578810695,5.69504097274,0.0,8.38069375907,23.1212625696,14.8033863391,0.0,14.8033863391
 04/15  18:00:00,41.1778737449,1.46603033721,5.948987582,0.0,10.6415932552,23.1212625696,17.3888523995,0.0,17.3888523995
 04/15  19:00:00,41.6112800784,1.25850628384,4.88069594712,0.0,12.3080778603,20.4854999863,16.5933243809,0.0,16.5933243809
 04/15  20:00:00,41.8443900527,0.908379392029,3.22555370644,0.0,12.456681583,19.8967753704,15.2011503484,0.0,15.2011503484
 04/15  21:00:00,34.8140901092,0.595685156009,1.97144902105,0.0,9.18739968257,17.702556249,12.4168022833,0.0,12.4168022833
 04/15  22:00:00,26.8540577147,0.365917862613,1.1764964816,0.0,5.91811778209,14.0365255879,10.8257462462,0.0,10.8257462462
 04/15  23:00:00,20.2406021415,0.201030605303,0.624437237057,0.0,3.54045821811,10.5176760807,6.0525781347,0.0,6.0525781347
 04/15  24:00:00,16.1132363805,0.0994853750736,0.301872262077,0.0,2.55330491699,7.80157382632,1.87605603716,0.0,1.87605603716
 04/16  01:00:00,15.4888154924,0.088145090339,0.277516274606,0.0,2.55330491699,7.21284921042,1.07959698658,0.0,1.07959698658
 04/16  02:00:00,15.1038702684,0.0676101561085,0.207468292837,0.0,2.55330491699,6.91848690247,0.532437250366,0.0488379011474,0.483599349218
 04/16  03:00:00,14.861329254,0.0526027917376,0.127115796804,0.0,2.55330491699,6.7713057485,0.792230035856,0.3086482107,0.483581825157
 04/16  04:00:00,16.925828354,0.0734668475269,0.0942573932531,0.0,3.82705111198,7.57405300124,2.18771155858,1.10853875158,1.07917280699
 04/16  05:00:00,21.5430494925,0.108715825739,0.137617091578,0.0,6.02426329834,9.91545327661,7.27385596,1.63175107684,5.64210488316
 04/16  06:00:00,23.4517292138,0.127896255162,0.280198636625,0.0,6.51253267309,14.7454349813,19.9240686495,0.996744991798,18.9273236577
 04/16  07:00:00,24.5118029128,0.156345655915,0.371886328632,0.0,6.01364874671,17.9699221805,21.1689188851,1.05224326251,20.1166756226
 04/16  08:00:00,22.2748719062,0.162462936774,0.327472796333,0.0,3.66783283761,18.1171033345,20.9158890331,1.59248172003,19.3234073131
 04/16  09:00:00,19.8404207782,0.20228240484,0.676834040836,0.0,3.10526160149,15.8560427302,17.3007160787,0.357109681695,16.943606397
 04/16  10:00:00,17.2403610575,0.252006372109,0.943677055996,0.0,3.10526160149,12.9394160272,15.3570724545,0.0,15.3570724545
 04/16  11:00:00,17.8047441912,0.332617087568,1.28026832036,0.0,3.10526160149,13.0865971812,12.3823213121,0.0,12.3823213121
 04/16  12:00:00,17.8435291366,0.361803478533,1.43704802887,0.0,3.10526160149,12.9394160272,10.7957873696,0.0,10.7957873696
 04/16  13:00:00,17.2915605982,0.343708539359,1.34471789164,0.0,3.10526160149,12.4978725653,9.60588691262,0.0,9.60588691262
 04/16  14:00:00,16.8500710416,0.290605013652,1.10351301473,0.0,3.10526160149,12.3506914113,8.41598645569,0.0,8.41598645569
 04/16  15:00:00,18.1510391354,0.281803511236,1.04827315767,0.0,4.02872759285,12.7922348732,9.60588691262,0.0,9.60588691262
 04/16  16:00:00,25.6645459309,0.302426162341,1.0908039147,0.0,6.50191812146,17.7693977319,11.1924208552,0.0,11.1924208552
 04/16  17:00:00,33.5306667572,0.436940449781,1.59176997802,0.0,8.38069375907,23.1212625696,14.762122226,0.0,14.762122226
 04/16  18:00:00,36.3016862935,0.539268423254,1.99956204455,0.0,10.6415932552,23.1212625696,17.3402398827,0.0,17.3402398827
 04/16  19:00:00,37.0592722668,0.527054716688,1.95297303604,0.0,12.3080778603,20.4854999863,16.5469729114,0.0,16.5469729114
 04/16  20:00:00,39.7799529783,0.452372273999,1.61712375006,0.0,12.456681583,19.8967753704,15.1587557116,0.0,15.1587557116
 04/16  21:00:00,34.046793048,0.397809122409,1.40202799336,0.0,9.18739968257,17.702556249,12.3823213121,0.0,12.3823213121
 04/16  22:00:00,26.7055937284,0.308560075347,1.08539028258,0.0,5.91811778209,14.0365255879,10.7957873696,0.0,10.7957873696
 04/16  23:00:00,20.3032591849,0.197876447492,0.690248438277,0.0,3.54045821811,10.5176760807,6.03618554183,0.0,6.03618554183
 04/16  24:00:00,16.1928929987,0.111620717899,0.369393537381,0.0,2.55330491699,7.80157382632,1.97658972243,0.105055779853,1.87153394257
 04/17  01:00:00,15.5087381021,0.111416537105,0.27416743754,0.0,2.55330491699,7.21284921042,1.84036441064,0.763038682815,1.07732572782
 04/17  02:00:00,15.1782034127,0.125721542756,0.223690050475,0.0,2.55330491699,6.91848690247,1.97674681634,1.49371568064,0.483031135694
 04/17  03:00:00,15.017777387,0.149143510533,0.187023210993,0.0,2.55330491699,6.7713057485,2.82895803575,2.34594456643,0.483013469318
 04/17  04:00:00,17.1166110404,0.176689468423,0.18181745876,0.0,3.82705111198,7.57405300124,4.15001955176,3.07312144135,1.07689811041
 04/17  05:00:00,21.7270388863,0.196884083959,0.233438227122,0.0,6.02426329834,9.91545327661,8.82169863502,3.19497909475,5.62671954027
 04/17  06:00:00,23.5629026643,0.228696561578,0.290571780722,0.0,6.51253267309,14.7454349813,22.4128648618,3.53918733857,18.8736775232
 04/17  07:00:00,24.813135736,0.235446835727,0.400588609657,0.0,6.01364874671,18.163451543,22.9989899325,2.93939168298,20.0595982495
 04/17  08:00:00,24.6064748836,0.547182582568,0.827942559339,0.0,4.35151303671,18.8798367041,20.4236065914,1.15499357952,19.2686130119
 04/17  09:00:00,22.5157286388,0.649894578098,1.45811615947,0.0,3.78894180059,16.6187760998,17.0474003992,0.151739015839,16.8956613834
 04/17  10:00:00,20.5693331674,0.805695810519,2.27254615874,0.0,3.78894180059,13.7021493968,15.3136936326,0.0,15.3136936326
 04/17  11:00:00,21.8151727367,0.981564755732,3.19533562907,0.0,3.78894180059,13.8493305508,12.3475040999,0.0,12.3475040999
 04/17  12:00:00,22.8182357685,1.17835563494,4.31204899976,0.0,3.69398621738,13.6338449159,10.7655363491,0.0,10.7655363491
 04/17  13:00:00,23.7645473336,1.3749034551,5.34009614261,0.0,3.78894180059,13.2606059349,9.57906053595,0.0,9.57906053595
 04/17  14:00:00,25.0335712282,1.60534112763,6.52586351865,0.0,3.78894180059,13.1134247809,8.39258472285,0.0,8.39258472285
 04/17  15:00:00,28.1868372463,1.8967436265,8.02271758462,0.0,4.71240779196,13.5549682428,9.57906053595,0.0,9.57906053595
 04/17  16:00:00,37.0853127834,2.15382285512,9.21376050568,0.0,7.18559832057,18.5321311015,11.1610282868,0.0,11.1610282868
 04/17  17:00:00,44.0305220301,2.16109694343,10.1739393948,0.0,8.38069375907,23.3147919321,14.7204557261,0.0,14.7204557261
 04/17  18:00:00,46.5072597164,2.2584600875,10.4859438033,0.0,10.6415932552,23.1212625696,17.2911533211,0.0,17.2911533211
 04/17  19:00:00,45.3614561058,1.98614221283,8.79606937886,0.0,12.3080778603,20.4854999863,16.5001694457,0.0,16.5001694457
 04/17  20:00:00,46.7081063479,1.7300158078,7.26763358592,0.0,12.456681583,19.8967753704,15.1159476638,0.0,15.1159476638
 04/17  21:00:00,39.2477029952,1.40600679624,5.59474026675,0.0,9.18739968257,17.702556249,12.3475040999,0.0,12.3475040999
 04/17  22:00:00,29.9190763078,0.965725133239,3.64170780403,0.0,5.91811778209,14.0365255879,10.7655363491,0.0,10.7655363491
 04/17  23:00:00,22.2089403212,0.601287198667,2.19251882342,0.0,3.54045821811,10.5176760807,6.01963309665,0.0,6.01963309665
 04/17  24:00:00,17.3406899868,0.357580953782,1.27123028967,0.0,2.55330491699,7.80157382632,1.8669677508,0.0,1.8669677508
 04/18  01:00:00,16.3423090029,0.270355026868,0.948799848533,0.0,2.55330491699,7.21284921042,1.07503266221,0.0,1.07503266221
 04/18  02:00:00,16.0107326458,0.257166846215,0.924773980101,0.0,2.55330491699,6.91848690247,0.482457488135,0.0,0.482457488135
 04/18  03:00:00,15.7419632932,0.229896214556,0.830456413177,0.0,2.55330491699,6.7713057485,0.482439685587,0.0,0.482439685587
 04/18  04:00:00,17.602938473,0.186401570468,0.658432789306,0.0,3.82705111198,7.57405300124,1.0746017559,0.0,1.0746017559
 04/18  05:00:00,22.1869101536,0.197683145511,0.692510432839,0.0,6.02426329834,9.91545327661,5.61118918926,0.0,5.61118918926
 04/18  06:00:00,24.1323711388,0.245512965059,0.843223851779,0.0,6.51253267309,14.7454349813,18.8195290145,0.0,18.8195290145
 04/18  07:00:00,25.9619445343,0.388666632605,1.39617761107,0.0,6.01364874671,18.163451543,20.0019865644,0.0,20.0019865644
 04/18  08:00:00,26.1389502554,0.787181021131,2.12041949249,0.0,4.35151303671,18.8798367041,19.2133057712,0.0,19.2133057712
 04/18  09:00:00,24.478367485,0.957940826375,3.11270875743,0.0,3.78894180059,16.6187760998,16.8472675478,0.0,16.8472675478
 04/18  10:00:00,23.40688377,1.24150459469,4.67428797716,0.0,3.78894180059,13.7021493968,15.2699087337,0.0,15.2699087337
 04/18  11:00:00,25.8259685034,1.60131265876,6.58638349268,0.0,3.78894180059,13.8493305508,12.3123609573,0.0,12.3123609573
 04/18  12:00:00,26.952032584,1.84430097455,7.77990047557,0.0,3.69398621738,13.6338449159,10.7350021432,0.0,10.7350021432
 04/18  13:00:00,27.1648292422,1.90962803691,8.2056534694,0.0,3.78894180059,13.2606059349,9.55198303268,0.0,9.55198303268
 04/18  14:00:00,28.647619598,2.17567125823,9.56958175793,0.0,3.78894180059,13.1134247809,8.36896392212,0.0,8.36896392212
 04/18  15:00:00,30.9523658567,2.34234400618,10.3426458153,0.0,4.71240779196,13.5549682428,9.55198303268,0.0,9.55198303268
 04/18  16:00:00,39.0290011111,2.47941879577,10.8318528927,0.0,7.18559832057,18.5321311015,11.1293418468,0.0,11.1293418468
 04/18  17:00:00,45.265530461,2.38664718388,11.1833975853,0.0,8.38069375907,23.3147919321,14.6783991784,0.0,14.6783991784
 04/18  18:00:00,47.8970270987,2.51078474984,11.6233865232,0.0,10.6415932552,23.1212625696,17.2416072513,0.0,17.2416072513
 04/18  19:00:00,46.5761107423,2.21463557289,9.78223065531,0.0,12.3080778603,20.4854999863,16.4529278442,0.0,16.4529278442
 04/18  20:00:00,47.0810558189,1.82512876694,7.54547009781,0.0,12.456681583,19.8967753704,15.0727388819,0.0,15.0727388819
 04/18  21:00:00,39.8096156208,1.52170240397,6.04095728465,0.0,9.18739968257,17.702556249,12.3123609573,0.0,12.3123609573
 04/18  22:00:00,30.875255677,1.14971038897,4.41390191749,0.0,5.91811778209,14.0365255879,10.7350021432,0.0,10.7350021432
 04/18  23:00:00,23.4196944728,0.840361937253,3.16419823644,0.0,3.54045821811,10.5176760807,6.00292570101,0.0,6.00292570101
 04/18  24:00:00,19.0857978008,0.69439869967,2.67952035774,0.0,2.55330491699,7.80157382632,1.86235881407,0.0,1.86235881407
 04/19  01:00:00,17.9254676551,0.574627049486,2.22768647819,0.0,2.55330491699,7.21284921042,1.07271846926,0.0,1.07271846926
 04/19  02:00:00,17.0435437281,0.457959228009,1.75679268059,0.0,2.55330491699,6.91848690247,0.481878576491,0.0,0.481878576491
 04/19  03:00:00,16.626300042,0.401909641115,1.54277973541,0.0,2.55330491699,6.7713057485,0.481860643944,0.0,0.481860643944
 04/19  04:00:00,18.4940124004,0.362362088342,1.37354619879,0.0,3.82705111198,7.57405300124,1.07228442361,0.0,1.07228442361
 04/19  05:00:00,23.1020731265,0.37961226941,1.4257442819,0.0,6.02426329834,9.91545327661,5.59551842889,0.0,5.59551842889
 04/19  06:00:00,25.4066835536,0.490345946028,1.8727032856,0.0,6.51253267309,14.7454349813,18.7648941666,0.0,18.7648941666
 04/19  07:00:00,27.265402838,0.627190464121,2.46111208323,0.0,6.01364874671,18.163451543,19.9438576287,0.0,19.9438576287
 04/19  08:00:00,26.6718807923,0.876559989955,2.56397106065,0.0,4.35151303671,18.8798367041,19.1575019698,0.0,19.1575019698
 04/19  09:00:00,24.3859448301,0.961096592802,3.0171303361,0.0,3.78894180059,16.6187760998,16.7984392215,0.0,16.7984392215
 04/19  10:00:00,23.1853138546,1.25568261275,4.43854004377,0.0,3.78894180059,13.7021493968,15.2257307242,0.0,15.2257307242
 04/19  11:00:00,25.2607401526,1.56400750228,6.05846029841,0.0,3.78894180059,13.8493305508,12.2769022918,0.0,12.2769022918
 04/19  12:00:00,26.5092262085,1.82517933382,7.35621574084,0.0,3.69398621738,13.6338449159,10.7041937945,0.0,10.7041937945
 04/19  13:00:00,27.2360909944,1.98025913265,8.20628412579,0.0,3.78894180059,13.2606059349,9.52466242155,0.0,9.52466242155
 04/19  14:00:00,26.933718332,1.9599425907,8.07140915944,0.0,3.78894180059,13.1134247809,8.34513104859,0.0,8.34513104859
 04/19  15:00:00,28.1780461565,1.95245897567,7.95821114565,0.0,4.71240779196,13.5549682428,9.52466242155,0.0,9.52466242155
 04/19  16:00:00,35.9741613916,2.03474619683,8.22168577213,0.0,7.18559832057,18.5321311015,11.0973709188,0.0,11.0973709188
 04/19  17:00:00,43.2245853579,2.07742486415,9.45167480192,0.0,8.38069375907,23.3147919321,14.6359650377,0.0,14.6359650377
 04/19  18:00:00,46.3948957815,2.29009113153,10.3419488244,0.0,10.6415932552,23.1212625696,17.1916163458,0.0,17.1916163458
 04/19  19:00:00,45.6844469828,2.06474077604,9.04046169271,0.0,12.3080778603,20.4854999863,16.4052620972,0.0,16.4052620972
 04/19  20:00:00,47.5510511188,1.86157111311,7.97902305153,0.0,12.456681583,19.8967753704,15.029142162,0.0,15.029142162
 04/19  21:00:00,41.2200538637,1.70944329685,7.26365463469,0.0,9.18739968257,17.702556249,12.2769022918,0.0,12.2769022918
 04/19  22:00:00,33.1632007379,1.49501198521,6.35654538219,0.0,5.91811778209,14.0365255879,10.7041937945,0.0,10.7041937945
 04/19  23:00:00,25.4713499433,1.17541071528,4.88080492888,0.0,3.54045821811,10.5176760807,5.98606830266,0.0,5.98606830266
 04/19  24:00:00,20.2990451066,0.903847159126,3.68331920412,0.0,2.55330491699,7.80157382632,1.85770849729,0.0,1.85770849729
 04/20  01:00:00,19.1129063849,0.786259746659,3.20349251078,0.0,2.55330491699,7.21284921042,1.07038383477,0.0,1.07038383477
 04/20  02:00:00,18.1215831429,0.655178945603,2.6376123778,0.0,2.55330491699,6.91848690247,0.481294572278,0.0,0.481294572278
 04/20  03:00:00,17.431297825,0.55157756665,2.19810959289,0.0,2.55330491699,6.7713057485,0.481276515928,0.0,0.481276515928
 04/20  04:00:00,19.1064352168,0.476011247644,1.87231985584,0.0,3.82705111198,7.57405300124,1.06994679997,0.0,1.06994679997
 04/20  05:00:00,23.5085314853,0.456375236077,1.75543967397,0.0,6.02426329834,9.91545327661,5.57971189951,0.0,5.57971189951
 04/20  06:00:00,25.4344535551,0.502200759387,1.88861847376,0.0,6.51253267309,14.7454349813,18.7097891588,0.0,18.7097891588
 04/20  07:00:00,27.1830383111,0.627594087636,2.37834393279,0.0,6.01364874671,18.163451543,19.8852286565,0.0,19.8852286565
 04/20  08:00:00,27.0519151582,0.957700079621,2.86286533684,0.0,4.35151303671,18.8798367041,19.1012181335,0.0,19.1012181335
 04/20  09:00:00,24.8654586852,1.06711489528,3.39062588872,0.0,3.78894180059,16.6187760998,16.7491908646,0.0,16.7491908646
 04/20  10:00:00,23.3115091394,1.30662074724,4.51379719402,0.0,3.78894180059,13.7021493968,15.181172687,0.0,15.181172687
 04/20  11:00:00,24.4414279659,1.48025861964,5.32289699428,0.0,3.78894180059,13.8493305508,12.2411386041,0.0,12.2411386041
 04/20  12:00:00,24.5088218597,1.54632114602,5.63466957987,0.0,3.69398621738,13.6338449159,10.6731204265,0.0,10.6731204265
 04/20  13:00:00,26.0270274184,1.84894274535,7.12853693712,0.0,3.78894180059,13.2606059349,9.49710679331,0.0,9.49710679331
 04/20  14:00:00,26.615902138,1.97519953328,7.73833602282,0.0,3.78894180059,13.1134247809,8.32109316012,0.0,8.32109316012
 04/20  15:00:00,28.6953609381,2.11154037018,8.31644453272,0.0,4.71240779196,13.5549682428,9.49710679331,0.0,9.49710679331
 04/20  16:00:00,35.8139035788,2.07443544886,8.02173870734,0.0,7.18559832057,18.5321311015,11.0651249709,0.0,11.0651249709
 04/20  17:00:00,41.5523649022,1.90530886847,7.95157034184,0.0,8.38069375907,23.3147919321,14.5931658705,0.0,14.5931658705
 04/20  18:00:00,43.084449613,1.87012002716,7.4514737602,0.0,10.6415932552,23.1212625696,17.141195409,0.0,17.141195409
 04/20  19:00:00,41.6839266093,1.48864453108,5.61603756419,0.0,12.3080778603,20.4854999863,16.3571863202,0.0,16.3571863202
 04/20  20:00:00,43.1615356301,1.18294278739,4.26813588855,0.0,12.456681583,19.8967753704,14.9851704149,0.0,14.9851704149
 04/20  21:00:00,36.6243605896,0.963903718903,3.41350093847,0.0,9.18739968257,17.702556249,12.2411386041,0.0,12.2411386041
 04/20  22:00:00,28.3568546933,0.677541568484,2.36766975435,0.0,5.91811778209,14.0365255879,10.6731204265,0.0,10.6731204265
 04/20  23:00:00,21.1723565721,0.397930973849,1.35929129914,0.0,3.54045821811,10.5176760807,5.96906589374,0.0,5.96906589374
 04/20  24:00:00,16.8525609579,0.260625197001,0.880057017502,0.0,2.55330491699,7.80157382632,1.85301817758,0.0,1.85301817758
 04/21  01:00:00,16.0121948121,0.203704504212,0.685336180479,0.0,2.55330491699,7.21284921042,1.06802945065,0.0,1.06802945065
 04/21  02:00:00,15.4546609388,0.145275151023,0.480593968341,0.0,2.55330491699,6.91848690247,0.480705648528,0.0,0.480705648528
 04/21  03:00:00,15.0617144576,0.0901967687083,0.289907023403,0.0,2.55330491699,6.7713057485,0.480687474594,0.0,0.480687474594
 04/21  04:00:00,17.0475219379,0.0700774726137,0.21934035201,0.0,3.82705111198,7.57405300124,1.0675895774,0.0,1.0675895774
 04/21  05:00:00,21.6118848567,0.0768430902338,0.23832519128,0.0,6.02426329834,9.91545327661,5.56377428163,0.0,5.56377428163
 04/21  06:00:00,23.4812107265,0.106238053412,0.331338351139,0.0,6.51253267309,14.7454349813,18.6542303097,0.0,18.6542303097
 04/21  07:00:00,24.6962647237,0.125269200482,0.393895232532,0.0,6.01364874671,18.163451543,19.8261170104,0.0,19.8261170104
 04/21  08:00:00,23.8631771155,0.363714224769,0.268113149005,0.0,4.35151303671,18.8798367041,19.0850526207,0.0405816906361,19.0444709301
 04/21  09:00:00,21.0928571286,0.373760401694,0.311378825682,0.0,3.78894180059,16.6187760998,16.8140758015,0.114538739858,16.6995370616
 04/21  10:00:00,18.3150205725,0.39716787245,0.42676150196,0.0,3.78894180059,13.7021493968,15.2030282689,0.0667804512902,15.1362478177
 04/21  11:00:00,18.6033679927,0.423329345719,0.541766295044,0.0,3.78894180059,13.8493305508,12.2449581772,0.0398776919466,12.2050804852
 04/21  12:00:00,18.3074737877,0.428315319639,0.551327334197,0.0,3.69398621738,13.6338449159,10.678781733,0.0369904917533,10.6417912413
 04/21  13:00:00,18.1225249322,0.439360939228,0.633616257014,0.0,3.78894180059,13.2606059349,9.47604420473,0.00671989644198,9.46932430829
 04/21  14:00:00,18.1002579085,0.460705167225,0.737186159447,0.0,3.78894180059,13.1134247809,8.29685737531,0.0,8.29685737531
 04/21  15:00:00,19.8425344317,0.535324444332,1.03983395211,0.0,4.71240779196,13.5549682428,9.46932430829,0.0,9.46932430829
 04/21  16:00:00,27.7205944347,0.62033039697,1.38253461515,0.0,7.18559832057,18.5321311015,11.0326135523,0.0,11.0326135523
 04/21  17:00:00,33.8889129619,0.467677511224,1.7257497588,0.0,8.38069375907,23.3147919321,14.5500143512,0.0,14.5500143512
 04/21  18:00:00,36.5170077787,0.582123335858,2.17202861723,0.0,10.6415932552,23.1212625696,17.0903593726,0.0,17.0903593726
 04/21  19:00:00,37.1319337927,0.542891600515,2.00979767812,0.0,12.3080778603,20.4854999863,16.3087147506,0.0,16.3087147506
 04/21  20:00:00,40.0306274369,0.498720428299,1.82145005445,0.0,12.456681583,19.8967753704,14.9408366622,0.0,14.9408366622
 04/21  21:00:00,34.3035450824,0.44699662245,1.60959252778,0.0,9.18739968257,17.702556249,12.2050804852,0.0,12.2050804852
 04/21  22:00:00,26.8115086342,0.331970685798,1.1678945779,0.0,5.91811778209,14.0365255879,10.6417912413,0.0,10.6417912413
 04/21  23:00:00,20.4437501373,0.229803915608,0.798811922559,0.0,3.54045821811,10.5176760807,5.95192350937,0.0,5.95192350937
 04/21  24:00:00,16.3091525085,0.134999397783,0.462274367326,0.0,2.55330491699,7.80157382632,1.84828924396,0.0,1.84828924396
