Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 04/22  01:00:00,15.4559688479,0.0926389819932,0.240175738444,0.0,2.55330491699,7.21284921042,1.54493456201,0.47927854732,1.06565601469
 04/22  02:00:00,15.0793685706,0.114513849439,0.136062901695,0.0,2.55330491699,6.91848690247,2.26817888806,1.78806690833,0.480111979736
 04/22  03:00:00,14.9198117726,0.168559882343,0.0696412247103,0.0,2.55330491699,6.7713057485,4.21304843821,3.73295474376,0.480093694456
 04/22  04:00:00,17.0167651182,0.213838480512,0.0448225244209,0.0,3.82705111198,7.57405300124,6.18900970009,5.12379624595,1.06521345414
 04/22  05:00:00,21.617397356,0.238335040052,0.0823457407514,0.0,6.02426329834,9.91545327661,10.9795432852,5.43183299062,5.54771029456
 04/22  06:00:00,22.5801870157,0.239729462497,0.189656564596,0.0,6.51253267309,14.7454349813,23.1480502531,4.54981618127,18.5982340718
 04/22  07:00:00,24.4860544283,0.247190949208,0.25529255092,0.0,6.01364874671,17.9699221805,23.992188494,4.22564829833,19.7665401957
 04/22  08:00:00,22.2107289267,0.272253387475,0.1535393662,0.0,3.66783283761,18.1171033345,24.7098893316,5.72261216678,18.9872771648
 04/22  09:00:00,19.3519441838,0.287555943028,0.103083908216,0.0,3.10526160149,15.8560427302,23.1887442393,6.53925172236,16.649492517
 04/22  10:00:00,16.4439681782,0.289567957943,0.109722590849,0.0,3.10526160149,12.9394160272,21.6293145754,6.53834515533,15.0909694201
 04/22  11:00:00,16.5951469032,0.279992925174,0.123295194759,0.0,3.10526160149,13.0865971812,18.3383800708,6.16964145734,12.1687386135
 04/22  12:00:00,16.4500172509,0.270983827715,0.134355794012,0.0,3.10526160149,12.9394160272,16.4531604263,5.84294490969,10.6102155166
 04/22  13:00:00,16.0010652145,0.258786764967,0.13914428229,0.0,3.10526160149,12.4978725653,14.92830658,5.48698338595,9.44132319401
 04/22  14:00:00,15.8594507518,0.246989879906,0.156507858718,0.0,3.10526160149,12.3506914113,13.3213050057,5.04887413431,8.27243087137
 04/22  15:00:00,17.2934818644,0.217722097293,0.254797300546,0.0,4.02872759285,12.7922348732,13.0144281844,3.57310499037,9.44132319401
 04/22  16:00:00,24.9759062548,0.205740427878,0.498849973042,0.0,6.50191812146,17.7693977319,12.5770618343,1.57721554346,10.9998462909
 04/22  17:00:00,32.9895974658,0.331933736985,1.1557073994,0.0,8.38069375907,23.1212625696,14.6342585344,0.127735275659,14.5065232588
 04/22  18:00:00,35.3789348121,0.365066299773,1.25101268672,0.0,10.6415932552,23.1212625696,17.0926958151,0.0535725239041,17.0391232912
 04/22  19:00:00,35.9501929615,0.316865452751,1.05408299464,0.0,12.3080778603,20.4854999863,16.3978238787,0.137962135917,16.2598617427
 04/22  20:00:00,38.8807404234,0.276526033145,0.893757436071,0.0,12.456681583,19.8967753704,15.1315047287,0.23535069575,14.896154033
 04/22  21:00:00,33.154321922,0.231535542947,0.675830446875,0.0,9.18739968257,17.702556249,12.7994367659,0.630698152364,12.1687386135
 04/22  22:00:00,25.8443111127,0.220053968418,0.312613773788,0.0,5.91811778209,14.0365255879,13.6864173302,3.07620181356,10.6102155166
 04/22  23:00:00,19.8154524168,0.286824366846,0.113493750846,0.0,3.54045821811,10.5176760807,12.4464174378,6.51177121173,5.93464622609
 04/22  24:00:00,16.0906531919,0.376403659741,0.00237078882016,0.0,2.55330491699,7.80157382632,11.8270529154,9.98352981853,1.84352309685
 04/23  01:00:00,15.584947421,0.461793293505,0.0,0.0,2.55330491699,7.21284921042,13.4825230978,12.4192588674,1.06326423035
 04/23  02:00:00,15.3436920616,0.514900242168,0.0,0.0,2.55330491699,6.91848690247,14.3649092012,13.8853954594,0.47951374181
 04/23  03:00:00,15.2983495357,0.616738870172,0.0,0.0,2.55330491699,6.7713057485,17.3463028975,16.8668075461,0.479495351438
 04/23  04:00:00,17.4491287288,0.691024615551,0.0,0.0,3.82705111198,7.57405300124,20.1073110651,19.0444919311,1.06281913406
 04/23  05:00:00,22.0158925964,0.719176021174,0.0,0.0,6.02426329834,9.91545327661,25.3994359472,19.8679112522,5.53152469501
 04/23  06:00:00,22.8328809326,0.682079943921,0.0,0.0,6.51253267309,14.7454349813,37.2311514596,18.689334432,18.5418170276
 04/23  07:00:00,24.5916663019,0.608095373732,0.0,0.0,6.01364874671,17.9699221805,36.1539321793,16.4474163238,19.7065158555
 04/23  08:00:00,22.4038729013,0.618936728285,0.0,0.0,3.66783283761,18.1171033345,35.6374841846,16.7078304096,18.929653775
 04/23  09:00:00,19.5425269555,0.581222622982,0.0,0.0,3.10526160149,15.8560427302,32.1612012928,15.562129242,16.5990720509
 04/23  10:00:00,16.5181486053,0.473470975861,0.0,0.0,3.10526160149,12.9394160272,27.4876763828,12.4423254797,15.0453509032
 04/23  11:00:00,16.6304265373,0.391978104078,0.0465896499723,0.0,3.10526160149,13.0865971812,21.8935866107,9.76146285949,12.1321237512
 04/23  12:00:00,16.5130418542,0.337033807312,0.131330417685,0.0,3.10526160149,12.9394160272,18.1464266899,7.56802408639,10.5784026035
 04/23  13:00:00,16.0750310958,0.293797994161,0.178098934471,0.0,3.10526160149,12.4978725653,15.4630655778,6.04995383501,9.41311174274
 04/23  14:00:00,15.9044122828,0.254863957504,0.193595312145,0.0,3.10526160149,12.3506914113,13.1658337953,4.9180129133,8.24782088196
 04/23  15:00:00,17.2246444686,0.189113805045,0.214568197023,0.0,4.02872759285,12.7922348732,12.4512599448,3.03814820203,9.41311174274
 04/23  16:00:00,24.7780024927,0.16844990148,0.338236737325,0.0,6.50191812146,17.7693977319,12.4709950261,1.50416213566,10.9668328904
 04/23  17:00:00,32.2390840379,0.20238915646,0.534738551988,0.0,8.38069375907,23.1212625696,15.1702396763,0.707534203497,14.4627054728
 04/23  18:00:00,34.6025625378,0.22365362606,0.616053086107,0.0,10.6415932552,23.1212625696,17.4608998684,0.473397530574,16.9875023378
 04/23  19:00:00,35.1595580381,0.181544139535,0.398769384482,0.0,12.3080778603,20.4854999863,17.3551206323,1.14447886838,16.2106417639
 04/23  20:00:00,38.1327975161,0.197196922418,0.225143639518,0.0,12.456681583,19.8967753704,17.9118301589,3.06069439923,14.8511357597
 04/23  21:00:00,32.6472131639,0.266155384156,0.134101847584,0.0,9.18739968257,17.702556249,17.8991888977,5.76706514651,12.1321237512
 04/23  22:00:00,25.7161921664,0.361079181695,0.0434696141665,0.0,5.91811778209,14.0365255879,19.8933240095,9.31492140599,10.5784026035
 04/23  23:00:00,19.9049222649,0.489787965818,0.0,0.0,3.54045821811,10.5176760807,19.406348706,13.4891095456,5.91723916041
 04/23  24:00:00,16.3348589943,0.622980250896,0.0,0.0,2.55330491699,7.80157382632,19.2073771738,17.3686560261,1.8387211477
 04/24  01:00:00,15.8313966333,0.708242505882,0.0,0.0,2.55330491699,7.21284921042,20.8311221592,19.7702673526,1.06085480659
 04/24  02:00:00,15.6074227321,0.778630912587,0.0,0.0,2.55330491699,6.91848690247,22.2173897815,21.7384786694,0.478911112018
 04/24  03:00:00,15.5197748956,0.838164230144,0.0,0.0,2.55330491699,6.7713057485,23.8840846224,23.4051919995,0.478892622822
 04/24  04:00:00,17.6361668753,0.878062762064,0.0,0.0,3.82705111198,7.57405300124,25.5694895183,24.5090821919,1.06040732642
 04/24  05:00:00,22.1550438989,0.858327323687,0.0,0.0,6.02426329834,9.91545327661,29.2792917518,23.7640694761,5.5152222757
 04/24  06:00:00,22.9473366431,0.796535654429,0.0,0.0,6.51253267309,14.7454349813,40.3330184742,21.8480225904,18.4849958838
 04/24  07:00:00,24.8535469568,0.676446666157,0.0,0.0,6.01364874671,18.163451543,37.8534613761,18.2073996107,19.6460617654
 04/24  08:00:00,24.1246024259,0.893252684189,0.0,0.0,4.35151303671,18.8798367041,35.2424611512,16.3708433258,18.8716178254
 04/24  09:00:00,21.203612781,0.795894879776,0.0,0.0,3.78894180059,16.6187760998,30.0135220686,13.4652314738,16.5482905949
 04/24  10:00:00,18.1699657073,0.678131603845,0.000742905375718,0.0,3.78894180059,13.7021493968,25.2318540394,10.2324482631,14.9994057763
 04/24  11:00:00,18.3087858301,0.584526192271,0.0859872858583,0.0,3.78894180059,13.8493305508,19.1734625554,7.07821581388,12.0952467415
 04/24  12:00:00,18.041826584,0.511373300521,0.20262214963,0.0,3.69398621738,13.6338449159,14.8682056557,4.32184373276,10.546361923
 04/24  13:00:00,17.8292206737,0.466355658729,0.313317279044,0.0,3.78894180059,13.2606059349,11.8042378322,2.41953952312,9.38469830903
 04/24  14:00:00,17.7575893436,0.440044575749,0.415178185971,0.0,3.78894180059,13.1134247809,9.40165093957,1.17861624446,8.22303469511
 04/24  15:00:00,19.2876072034,0.441722967215,0.578508200995,0.0,4.71240779196,13.5549682428,9.6640627715,0.279364462466,9.38469830903
 04/24  16:00:00,26.9422268794,0.477568276241,0.746929180543,0.0,7.18559832057,18.5321311015,10.9335831276,0.0,10.9335831276
 04/24  17:00:00,32.9290500803,0.276779413926,0.956784974541,0.0,8.38069375907,23.3147919321,14.4185739693,0.0,14.4185739693
 04/24  18:00:00,35.2110167022,0.32687717759,1.121283699,0.0,10.6415932552,23.1212625696,16.9355117995,0.0,16.9355117995
 04/24  19:00:00,35.7406208524,0.266925468264,0.894450870083,0.0,12.3080778603,20.4854999863,16.1610693902,0.0,16.1610693902
 04/24  20:00:00,38.4000745052,0.167444592083,0.522172958937,0.0,12.456681583,19.8967753704,14.8388608867,0.0330657127207,14.805795174
 04/24  21:00:00,32.6993007131,0.120595503821,0.331749277119,0.0,9.18739968257,17.702556249,12.3754377369,0.280190995342,12.0952467415
 04/24  22:00:00,25.5821876782,0.135276949861,0.135267357838,0.0,5.91811778209,14.0365255879,12.8884739489,2.34211202599,10.546361923
 04/24  23:00:00,19.7113025024,0.262212784222,0.0339554191008,0.0,3.54045821811,10.5176760807,12.6010999726,6.70139250536,5.89970746727
 04/24  24:00:00,16.09528185,0.383403106576,0.0,0.0,2.55330491699,7.80157382632,12.2087441044,10.3748592859,1.83388481856
 04/25  01:00:00,15.5913082432,0.468154115736,0.0,0.0,2.55330491699,7.21284921042,13.76653979,12.7081113324,1.05842845761
 04/25  02:00:00,15.4077936399,0.57900182046,0.0,0.0,2.55330491699,6.91848690247,16.3985240315,15.9202197625,0.478304268935
 04/25  03:00:00,15.3522978339,0.670687168424,0.0,0.0,2.55330491699,6.7713057485,19.0616069442,18.583321257,0.478285687195
 04/25  04:00:00,17.4979846287,0.739880515427,0.0,0.0,3.82705111198,7.57405300124,21.6501652184,20.5921864727,1.05797874569
 04/25  05:00:00,22.0416528973,0.744936322055,0.0,0.0,6.02426329834,9.91545327661,26.1166778117,20.6178699478,5.49880786389
 04/25  06:00:00,22.8668713328,0.71607034414,0.0,0.0,6.51253267309,14.7454349813,38.1433110843,19.7155236174,18.4277874669
 04/25  07:00:00,24.76243247,0.585332179396,0.0,0.0,6.01364874671,18.163451543,35.2827976664,15.697601838,19.5851958283
 04/25  08:00:00,23.942428033,0.711078291308,0.0,0.0,4.35151303671,18.8798367041,29.9159702192,11.1027837165,18.8131865027
 04/25  09:00:00,21.0124369381,0.564961592682,0.039757444211,0.0,3.78894180059,16.6187760998,23.2990754569,6.80191226946,16.4971631874
 04/25  10:00:00,18.2059634141,0.481422346508,0.233449869508,0.0,3.78894180059,13.7021493968,18.3773704293,3.42422278352,14.9531476458
 04/25  11:00:00,18.6728893826,0.459678563658,0.574938467,0.0,3.78894180059,13.8493305508,13.099643858,1.04152535284,12.0581185052
 04/25  12:00:00,18.6713338307,0.486593601575,0.8569090953,0.0,3.69398621738,13.6338449159,10.6190782753,0.104975311806,10.5141029635
 04/25  13:00:00,18.2478548468,0.449725966414,0.748581144513,0.0,3.78894180059,13.2606059349,9.35609130725,0.0,9.35609130725
 04/25  14:00:00,18.003675539,0.430306118976,0.67100283814,0.0,3.78894180059,13.1134247809,8.19807965101,0.0,8.19807965101
 04/25  15:00:00,19.1885149955,0.399894588259,0.521244371996,0.0,4.71240779196,13.5549682428,9.35609130725,0.0,9.35609130725
 04/25  16:00:00,26.4319211756,0.37325506817,0.340936684796,0.0,7.18559832057,18.5321311015,11.0710850711,0.170978222228,10.9001068489
 04/25  17:00:00,32.1710409799,0.121168868025,0.35438642001,0.0,8.38069375907,23.3147919321,14.624796833,0.250655015396,14.3741418176
 04/25  18:00:00,34.3579463783,0.15009443865,0.444996113968,0.0,10.6415932552,23.1212625696,17.1245810067,0.24141393389,16.8831670728
 04/25  19:00:00,34.2274086707,0.152630612345,0.38836687763,0.0,12.3080778603,20.4854999863,16.8414101069,0.730250804919,16.111159302
 04/25  20:00:00,38.1778818631,0.173025893623,0.294399015315,0.0,12.456681583,19.8967753704,16.7353652365,1.97521953341,14.7601457031
 04/25  21:00:00,32.6779663309,0.222019602557,0.20899079614,0.0,9.18739968257,17.702556249,16.0231662233,3.96504771814,12.0581185052
 04/25  22:00:00,25.6769831728,0.278377829687,0.0869619726373,0.0,5.91811778209,14.0365255879,17.0609403722,6.54683740869,10.5141029635
 04/25  23:00:00,19.7796814521,0.344766577813,0.0197805752161,0.0,3.54045821811,10.5176760807,14.8003496977,8.91829335919,5.88205633852
 04/25  24:00:00,16.1807000922,0.468821348794,0.0,0.0,2.55330491699,7.80157382632,14.4285324755,12.5995169339,1.82901554166
 04/26  01:00:00,15.6682349308,0.545080803301,0.0,0.0,2.55330491699,7.21284921042,15.7753023844,14.7193164818,1.05598590269
 04/26  02:00:00,15.4369547027,0.608162883226,0.0,0.0,2.55330491699,6.91848690247,16.9436848799,16.4659914875,0.477693392393
 04/26  03:00:00,15.3736205467,0.692009881172,0.0,0.0,2.55330491699,6.7713057485,19.3978763738,18.9202016494,0.477674724395
 04/26  04:00:00,17.4959976971,0.737893583869,0.0,0.0,3.82705111198,7.57405300124,21.2928194041,20.2372852928,1.05553411131
 04/26  05:00:00,22.0513627122,0.754646136974,0.0,0.0,6.02426329834,9.91545327661,26.2321803741,20.7498940541,5.48228632001
 04/26  06:00:00,22.8485760501,0.697775061412,0.0,0.0,6.51253267309,14.7454349813,37.4044627124,19.0342539944,18.370208718
 04/26  07:00:00,24.7440548861,0.566954595469,0.0,0.0,6.01364874671,18.163451543,34.6155586048,15.0916225356,19.5239360692
 04/26  08:00:00,24.0462883969,0.814938655179,0.0,0.0,4.35151303671,18.8798367041,32.910022396,14.1556452852,18.7543771107
 04/26  09:00:00,21.1708379659,0.763120064687,0.0,0.0,3.78894180059,16.6187760998,29.1202572671,12.6745522976,16.4457049695
 04/26  10:00:00,18.2268169752,0.735725777066,0.0,0.0,3.78894180059,13.7021493968,26.835048217,11.9284580066,14.9065902105
 04/26  11:00:00,18.3185391333,0.680266781331,0.0,0.0,3.78894180059,13.8493305508,22.4520892932,10.4313392558,12.0207500373
 04/26  12:00:00,17.9504858823,0.621320696284,0.00133405222367,0.0,3.69398621738,13.6338449159,19.2982550266,8.81661974827,10.4816352783
 04/26  13:00:00,17.6979693556,0.572819473206,0.0756021465043,0.0,3.78894180059,13.2606059349,16.3007138681,6.973414659,9.3272992091
 04/26  14:00:00,17.5476592349,0.510117066816,0.135175586251,0.0,3.78894180059,13.1134247809,13.1126258151,4.93966267524,8.17296313985
 04/26  15:00:00,18.8662368748,0.45691956882,0.141941270709,0.0,4.71240779196,13.5549682428,12.9212976029,3.59399839382,9.3272992091
 04/26  16:00:00,26.3233320295,0.433166273683,0.172436333224,0.0,7.18559832057,18.5321311015,13.6179211504,2.75150718227,10.8664139681
 04/26  17:00:00,32.1063472938,0.173769368617,0.237092233337,0.0,8.38069375907,23.3147919321,16.8596479189,2.53022574305,14.3294221758
 04/26  18:00:00,34.240747458,0.178648484228,0.299243148099,0.0,10.6415932552,23.1212625696,18.9406756651,2.11019200587,16.8304836592
 04/26  19:00:00,34.1579775807,0.181841276033,0.289725123949,0.0,12.3080778603,20.4854999863,18.3391526864,2.27822640666,16.0609262797
 04/26  20:00:00,38.1585815973,0.206991838485,0.241132804634,0.0,12.456681583,19.8967753704,18.0314791095,3.31727824395,14.7142008656
 04/26  21:00:00,32.6699779506,0.234623862794,0.188398155578,0.0,9.18739968257,17.702556249,16.5072816314,4.48653159401,12.0207500373
 04/26  22:00:00,25.6639338577,0.283675881353,0.0686146058981,0.0,5.91811778209,14.0365255879,17.3211141784,6.83947890003,10.4816352783
 04/26  23:00:00,19.7750660852,0.356826533404,0.00310525269881,0.0,3.54045821811,10.5176760807,15.2616873347,9.39739633337,5.86429100136
 04/26  24:00:00,16.1554256774,0.443546933978,0.0,0.0,2.55330491699,7.80157382632,13.6325502364,11.8084354774,1.824114759
 04/27  01:00:00,15.6454951334,0.522341005929,0.0,0.0,2.55330491699,7.21284921042,15.0818431061,14.0283152401,1.05352786593
 04/27  02:00:00,15.4323709009,0.603579081452,0.0,0.0,2.55330491699,6.91848690247,16.8611758812,16.3840972178,0.477078663424
 04/27  03:00:00,15.3375790111,0.65596834559,0.0,0.0,2.55330491699,6.7713057485,18.3521849916,17.8751250761,0.477059915458
 04/27  04:00:00,17.462829209,0.704725095739,0.0,0.0,3.82705111198,7.57405300124,20.3539667365,19.300892589,1.05307414749
 04/27  05:00:00,22.0371874335,0.740470858272,0.0,0.0,6.02426329834,9.91545327661,25.8821530425,20.4164905063,5.4656625362
 04/27  06:00:00,22.8212113272,0.67041033856,0.0,0.0,6.51253267309,14.7454349813,36.5567693801,18.2444926924,18.3122766878
 04/27  07:00:00,24.72511164,0.548011349346,0.0,0.0,6.01364874671,18.163451543,34.0339168126,14.5716161831,19.4623006295
 04/27  08:00:00,24.0423201579,0.810970416129,0.0,0.0,4.35151303671,18.8798367041,32.7896189626,14.0944118971,18.6952070655
 04/27  09:00:00,21.170450948,0.762733046815,0.0,0.0,3.78894180059,16.6187760998,29.1013193028,12.707388123,16.3939311798
 04/27  10:00:00,18.1417122591,0.649917260915,0.00070380011819,0.0,3.78894180059,13.7021493968,24.4335922441,9.57384498616,14.8597472579
 04/27  11:00:00,18.271118174,0.550609362581,0.0822364594375,0.0,3.78894180059,13.8493305508,18.250380777,6.26722837263,11.9831524044
 04/27  12:00:00,18.0102346066,0.482419937828,0.199983534982,0.0,3.69398621738,13.6338449159,14.1341221523,3.68515366982,10.4489684825
 04/27  13:00:00,17.7503560908,0.440399284947,0.26040906993,0.0,3.78894180059,13.2606059349,11.7640073877,2.46567684662,9.29833054108
 04/27  14:00:00,17.6916735539,0.416104053083,0.373202918899,0.0,3.78894180059,13.1134247809,9.39415442041,1.24646182075,8.14769259966
 04/27  15:00:00,19.0229312371,0.394535399745,0.361019802138,0.0,4.71240779196,13.5549682428,10.0958825317,0.797551990591,9.29833054108
 04/27  16:00:00,26.5909708228,0.404562341558,0.468679058675,0.0,7.18559832057,18.5321311015,11.0563214287,0.223806965725,10.832514463
 04/27  17:00:00,32.547348545,0.19475308701,0.657109766118,0.0,8.38069375907,23.3147919321,14.2844282872,0.0,14.2844282872
 04/27  18:00:00,34.7927983261,0.237767824016,0.792174676402,0.0,10.6415932552,23.1212625696,16.7774771603,0.0,16.7774771603
 04/27  19:00:00,34.4467528753,0.181461791113,0.578879903504,0.0,12.3080778603,20.4854999863,16.011989003,0.00160380365943,16.0103851993
 04/27  20:00:00,38.2335360689,0.132757541684,0.390321573033,0.0,12.456681583,19.8967753704,14.8148043556,0.14683008794,14.6679742677
 04/27  21:00:00,32.6405048389,0.125357863884,0.268191042883,0.0,9.18739968257,17.702556249,12.914839932,0.93168752765,11.9831524044
 04/27  22:00:00,25.6093095332,0.199387421902,0.0982787408092,0.0,5.91811778209,14.0365255879,14.8107181534,4.36174967093,10.4489684825
 04/27  23:00:00,19.724394402,0.275205549245,0.0340545536761,0.0,3.54045821811,10.5176760807,12.8105134073,6.96409669044,5.84641671683
 04/27  24:00:00,16.0340308243,0.320432190529,0.00171989033799,0.0,2.55330491699,7.80157382632,10.2400808633,8.42089694138,1.81918392189
 04/28  01:00:00,15.5172553157,0.39410118826,0.0,0.0,2.55330491699,7.21284921042,11.4766061227,10.4255510467,1.05105507605
 04/28  02:00:00,15.3059013964,0.477109576919,0.0,0.0,2.55330491699,6.91848690247,13.2508875832,12.774427319,0.476460264208
 04/28  03:00:00,15.2438858095,0.562275143964,0.0,0.0,2.55330491699,6.7713057485,15.6990131277,15.2225716852,0.476441442569
 04/28  04:00:00,17.3910842566,0.632980143303,0.0,0.0,3.82705111198,7.57405300124,18.3452992329,17.2946996499,1.05059958301
 04/28  05:00:00,21.9667138134,0.669997238211,0.0,0.0,6.02426329834,9.91545327661,23.865471619,18.4165301842,5.44894143482
 04/28  06:00:00,22.8198310169,0.669030028266,0.0,0.0,6.51253267309,14.7454349813,36.6862405842,18.4322320527,18.2540085316
 04/28  07:00:00,24.7555008909,0.578400600242,0.0,0.0,6.01364874671,18.163451543,35.0689039401,15.6685961781,19.400307762
 04/28  08:00:00,24.0279275154,0.796577773721,0.0,0.0,4.35151303671,18.8798367041,32.3928062051,13.7571123156,18.6356938895
 04/28  09:00:00,21.1440900204,0.736372119145,0.0,0.0,3.78894180059,16.6187760998,28.3403655208,11.99850837,16.3418571508
 04/28  10:00:00,18.1570727816,0.665057171453,0.000924412037735,0.0,3.78894180059,13.7021493968,24.8682580296,10.0556253694,14.8126326602
 04/28  11:00:00,18.2686965369,0.578663445294,0.0517607396248,0.0,3.78894180059,13.8493305508,19.2574710847,7.31213434428,11.9453367404
 04/28  12:00:00,18.0157073572,0.503163487242,0.184712736102,0.0,3.69398621738,13.6338449159,14.7150736006,4.29896135066,10.4161122499
 04/28  13:00:00,17.8548730966,0.454995334779,0.350330025917,0.0,3.78894180059,13.2606059349,11.4310303492,2.16183646722,9.26919388198
 04/28  14:00:00,17.7334433044,0.427170475978,0.403906246555,0.0,3.78894180059,13.1134247809,9.28909819073,1.16682267666,8.12227551407
 04/28  15:00:00,19.1924179208,0.414942036933,0.5100998486,0.0,4.71240779196,13.5549682428,9.41065464746,0.14146076548,9.26919388198
 04/28  16:00:00,26.9510834798,0.477011742336,0.756342314864,0.0,7.18559832057,18.5321311015,10.7984183725,0.0,10.7984183725
 04/28  17:00:00,32.9839578804,0.294470834239,0.99400135434,0.0,8.38069375907,23.3147919321,14.2391734763,0.0,14.2391734763
 04/28  18:00:00,35.1758675153,0.327892181458,1.08511950816,0.0,10.6415932552,23.1212625696,16.7241632734,0.0,16.7241632734
 04/28  19:00:00,34.7905846138,0.260318081899,0.843855351178,0.0,12.3080778603,20.4854999863,15.9595510281,0.0,15.9595510281
 04/28  20:00:00,38.5610734262,0.204982627881,0.645633844184,0.0,12.456681583,19.8967753704,14.6214795989,0.0,14.6214795989
 04/28  21:00:00,32.911971954,0.161936527399,0.503079494455,0.0,9.18739968257,17.702556249,11.9453367404,0.0,11.9453367404
 04/28  22:00:00,25.7128850292,0.0981358945405,0.303105764207,0.0,5.91811778209,14.0365255879,10.4351274494,0.0190151995542,10.4161122499
 04/28  23:00:00,19.6190321183,0.0629863564584,0.140911462729,0.0,3.54045821811,10.5176760807,6.29035033211,0.461911553865,5.82843877824
 04/28  24:00:00,15.8663834847,0.094419283238,0.060085458047,0.0,2.55330491699,7.80157382632,3.78709422419,1.97286973364,1.81422449055
 04/29  01:00:00,15.314929488,0.169395905332,0.0223794551949,0.0,2.55330491699,7.21284921042,5.33810630895,4.28953804275,1.04856826619
 04/29  02:00:00,15.0793151599,0.250069423048,0.000453917378841,0.0,2.55330491699,6.91848690247,7.09306823142,6.6172298534,0.475838378019
 04/29  03:00:00,15.0100150339,0.328404368401,0.0,0.0,2.55330491699,6.7713057485,9.21044027174,8.73462078275,0.475819488999
 04/29  04:00:00,17.1391307416,0.381026628349,0.0,0.0,3.82705111198,7.57405300124,11.2109098454,10.1627986945,1.04811115098
 04/29  05:00:00,21.7277839527,0.431067377447,0.0,0.0,6.02426329834,9.91545327661,17.0199937173,11.5878657502,5.43212796707
 04/29  06:00:00,21.6852557122,0.427288056887,0.0,0.0,6.51253267309,14.7454349813,29.6633124943,11.4678909902,18.1954215041
 04/29  07:00:00,24.3447341546,0.340746005742,0.0204172207015,0.0,6.01364874671,17.9699221805,28.1109293899,8.77295356469,19.3379758252
 04/29  08:00:00,22.0965704319,0.272685964616,0.0389482942308,0.0,3.66783283761,18.1171033345,25.2364810796,6.66062587246,18.5758552071
 04/29  09:00:00,19.3224661936,0.216094724887,0.145067136165,0.0,3.10526160149,15.8560427302,20.6093099015,4.31981159788,16.2894983036
 04/29  10:00:00,16.5672195692,0.193190223481,0.329351716305,0.0,3.10526160149,12.9394160272,17.1602299123,2.39496954238,14.7652603699
 04/29  11:00:00,16.8334540945,0.173746271781,0.467849039451,0.0,3.10526160149,13.0865971812,12.8499639358,0.942649691511,11.9073142443
 04/29  12:00:00,16.7232115174,0.161008360458,0.517525527794,0.0,3.10526160149,12.9394160272,10.6762595577,0.293183247035,10.3830763106
 04/29  13:00:00,16.3244750059,0.162125541386,0.559215297261,0.0,3.10526160149,12.4978725653,9.2545645881,0.0146667277463,9.23989786036
 04/29  14:00:00,16.0273120801,0.129592352761,0.441766714203,0.0,3.10526160149,12.3506914113,8.0967194101,0.0,8.0967194101
 04/29  15:00:00,17.34401111,0.119768821694,0.403279821778,0.0,4.02872759285,12.7922348732,9.23989786036,0.0,9.23989786036
 04/29  16:00:00,25.0398469604,0.175935809083,0.592595297447,0.0,6.50191812146,17.7693977319,10.764135794,0.0,10.764135794
 04/29  17:00:00,32.5323492121,0.23798560489,0.792407277769,0.0,8.38069375907,23.1212625696,14.1936711448,0.0,14.1936711448
 04/29  18:00:00,34.8432174943,0.253346381747,0.827015286943,0.0,10.6415932552,23.1212625696,16.670557787,0.0,16.670557787
 04/29  19:00:00,34.6742199359,0.232914027066,0.754894728064,0.0,12.3080778603,20.4854999863,15.9084388202,0.0,15.9084388202
 04/29  20:00:00,38.5165761713,0.193165314842,0.61295390223,0.0,12.456681583,19.8967753704,14.5747306282,0.0,14.5747306282
 04/29  21:00:00,32.8156880255,0.141053498934,0.427678594436,0.0,9.18739968257,17.702556249,11.9701674818,0.0628532374953,11.9073142443
 04/29  22:00:00,25.6724089243,0.126122205265,0.234643348497,0.0,5.91811778209,14.0365255879,11.644411184,1.26133487336,10.3830763106
 04/29  23:00:00,19.6993729954,0.22406328752,0.0601754087229,0.0,3.54045821811,10.5176760807,11.236887622,5.42652511241,5.81036250958
 04/29  24:00:00,16.0865272207,0.374648477268,0.0,0.0,2.55330491699,7.80157382632,12.0395100626,10.2302721289,1.80923793368
 04/30  01:00:00,15.6397323383,0.516578210897,0.0,0.0,2.55330491699,7.21284921042,15.4149937213,14.3689255476,1.04606817369
 04/30  02:00:00,15.4488021988,0.620010379354,0.0,0.0,2.55330491699,6.91848690247,17.8523620029,17.3771488138,0.475213189171
 04/30  03:00:00,15.3913937198,0.709783054314,0.0,0.0,2.55330491699,6.7713057485,20.4642830888,19.9890888498,0.475194239059
 04/30  04:00:00,17.5396455807,0.781541467433,0.0,0.0,3.82705111198,7.57405300124,23.1003007905,22.0546912018,1.04560958863
 04/30  05:00:00,22.1226083054,0.825891730161,0.0,0.0,6.02426329834,9.91545327661,28.7594056015,23.34417849,5.41522711146
 04/30  06:00:00,22.049782754,0.791815098677,0.0,0.0,6.51253267309,14.7454349813,40.3285266221,22.1919936675,18.1365329546
 04/30  07:00:00,24.649642971,0.666072042832,0.0,0.0,6.01364874671,17.9699221805,37.4936309735,18.2183076953,19.2753232782
 04/30  08:00:00,22.3450994181,0.560163245069,0.0,0.0,3.66783283761,18.1171033345,33.3373531537,14.8216444147,18.5157087389
 04/30  09:00:00,19.3668562248,0.405551892268,0.0,0.0,3.10526160149,15.8560427302,26.5653734707,10.3285033268,16.2368701439
 04/30  10:00:00,16.3809455172,0.300602825194,0.0356650625528,0.0,3.10526160149,12.9394160272,21.9909265598,7.27328214388,14.7176444159
 04/30  11:00:00,16.4831327765,0.251386105318,0.03988788792,0.0,3.10526160149,13.0865971812,17.8505505603,5.98145438442,11.8690961759
 04/30  12:00:00,16.3059561171,0.210637559058,0.0506409288793,0.0,3.10526160149,12.9394160272,15.235172563,4.88530211509,10.3498704479
 04/30  13:00:00,15.8799731774,0.207418405742,0.0694206044177,0.0,3.10526160149,12.4978725653,13.898176041,4.68772488904,9.21045115195
 04/30  14:00:00,15.7668796996,0.172111381818,0.138815304613,0.0,3.10526160149,12.3506914113,11.3171363348,3.24610447888,8.07103185595
 04/30  15:00:00,17.12395648,0.150316695197,0.152677318241,0.0,4.02872759285,12.7922348732,11.7965649903,2.58611383836,9.21045115195
 04/30  16:00:00,24.6511505419,0.137330802982,0.242503884988,0.0,6.50191812146,17.7693977319,12.2808407377,1.55116385781,10.7296768799
 04/30  17:00:00,32.2851641887,0.186996970623,0.596210888628,0.0,8.38069375907,23.1212625696,14.2688277234,0.120892955486,14.1479347679
 04/30  18:00:00,34.6536473504,0.210964336893,0.679827187876,0.0,10.6415932552,23.1212625696,16.6253606551,0.0086840791568,16.6166765759
 04/30  19:00:00,34.2953894854,0.160852160355,0.448126144346,0.0,12.3080778603,20.4854999863,16.2348324925,0.377768780628,15.8570637119
 04/30  20:00:00,38.1710970933,0.152064951782,0.308575187365,0.0,12.456681583,19.8967753704,15.7837278002,1.25598660033,14.5277411999
 04/30  21:00:00,32.6895414052,0.190633653213,0.251951819793,0.0,9.18739968257,17.702556249,14.6062490358,2.73715285989,11.8690961759
 04/30  22:00:00,25.6881529994,0.247124904932,0.129384723993,0.0,5.91811778209,14.0365255879,15.6747881879,5.32491773997,10.3498704479
 04/30  23:00:00,19.7609851163,0.317537492963,0.0283133242121,0.0,3.54045821811,10.5176760807,13.9321711677,8.13997790368,5.79219326397
 04/30  24:00:00,16.128151196,0.416272452607,0.0,0.0,2.55330491699,7.80157382632,12.9587785055,11.1545527775,1.80422572799
 05/01  01:00:00,15.6137285093,0.490574381889,0.0,0.0,2.55330491699,7.21284921042,14.2545093921,13.2109538523,1.04355553985
 05/01  02:00:00,15.3803886547,0.551596835204,0.0,0.0,2.55330491699,6.91848690247,15.355237629,14.880652746,0.474584882962
 05/01  03:00:00,15.2886897906,0.607079125059,0.0,0.0,2.55330491699,6.7713057485,16.8849751137,16.4104092357,0.474565878041
 05/01  04:00:00,17.4036527949,0.64554868159,0.0,0.0,3.82705111198,7.57405300124,18.5240267867,17.4809311496,1.0430956371
 05/01  05:00:00,21.9191268584,0.622410283182,0.0,0.0,6.02426329834,9.91545327661,22.1186543713,16.7204104989,5.39824387237
 05/01  06:00:00,21.8461354513,0.58816779598,0.0,0.0,6.51253267309,14.7454349813,33.8011796542,15.7238193328,18.0773603214
 05/01  07:00:00,24.7009374578,0.523837167135,0.0,0.0,6.01364874671,18.163451543,33.0636905652,13.8513218903,19.2123686749
 05/01  08:00:00,23.998303322,0.766953580285,0.0,0.0,4.35151303671,18.8798367041,31.352469525,12.8971972282,18.4552722968
 05/01  09:00:00,21.1292760627,0.721558161469,0.0,0.0,3.78894180059,16.6187760998,27.7236791901,11.5396909332,16.183988257
 05/01  10:00:00,18.1738104513,0.682719253233,0.0,0.0,3.78894180059,13.7021493968,25.1455520751,10.475753176,14.6697988992
 05/01  11:00:00,18.2810934964,0.642821144501,0.0,0.0,3.78894180059,13.8493305508,21.2211676794,9.39047382613,11.8306938533
 05/01  12:00:00,17.9695633214,0.64173218763,0.0,0.0,3.69398621738,13.6338449159,19.6991188966,9.38261440108,10.3165044955
 05/01  13:00:00,17.7084637859,0.658916049954,0.0,0.0,3.78894180059,13.2606059349,19.0628717632,9.88200928604,9.18086247711
 05/01  14:00:00,17.559723547,0.657356965144,0.0,0.0,3.78894180059,13.1134247809,17.8868186018,9.84159814304,8.04522045876
 05/01  15:00:00,18.9081458809,0.640769845686,0.0,0.0,4.71240779196,13.5549682428,18.56293055,9.38206807293,9.18086247711
 05/01  16:00:00,26.3367491016,0.619019679031,0.0,0.0,7.18559832057,18.5321311015,19.5178288685,8.82277703359,10.6950518349
 05/01  17:00:00,32.0513616646,0.309890892683,0.0459850800817,0.0,8.38069375907,23.3147919321,21.7072985809,7.60532069096,14.10197789
 05/01  18:00:00,34.2046674543,0.294576587044,0.147235041636,0.0,10.6415932552,23.1212625696,22.872228095,6.30969249856,16.5625355964
 05/01  19:00:00,34.1307787621,0.30141865938,0.14294892196,0.0,12.3080778603,20.4854999863,22.3375777612,6.53213684365,15.8054409175
 05/01  20:00:00,38.1517049822,0.334640331886,0.106607696127,0.0,12.456681583,19.8967753704,22.2357551733,7.75522994382,14.4805252294
 05/01  21:00:00,32.6778110373,0.375165097186,0.0556900079531,0.0,9.18739968257,17.702556249,21.1648768293,9.33418297599,11.8306938533
 05/01  22:00:00,25.7478349708,0.43548526317,0.000706337177982,0.0,5.91811778209,14.0365255879,21.7894564019,11.4729519064,10.3165044955
 05/01  23:00:00,19.9351251451,0.519990845994,0.0,0.0,3.54045821811,10.5176760807,19.5663520967,13.7924156746,5.77393642205
 05/01  24:00:00,16.3400151952,0.628136451865,0.0,0.0,2.55330491699,7.80157382632,18.6960818118,16.896892454,1.79918935781
 05/02  01:00:00,15.8381824851,0.715028357633,0.0,0.0,2.55330491699,7.21284921042,20.5074512216,19.4664201119,1.04103110971
 05/02  02:00:00,15.595212317,0.766420497542,0.0,0.0,2.55330491699,6.91848690247,21.4401445377,20.9661908921,0.47395364562
 05/02  03:00:00,15.4798482832,0.798237617735,0.0,0.0,2.55330491699,6.7713057485,22.3195385625,21.8456039703,0.473934592164
 05/02  04:00:00,17.5752531711,0.817149057835,0.0,0.0,3.82705111198,7.57405300124,23.3999040114,22.3593339702,1.04057004122
 05/02  05:00:00,22.0936736515,0.796957076293,0.0,0.0,6.02426329834,9.91545327661,27.1284070099,21.7472237313,5.38118327856
 05/02  06:00:00,22.0023094105,0.74434175517,0.0,0.0,6.51253267309,14.7454349813,38.2167717309,20.1988506039,18.017921127
 05/02  07:00:00,24.8913885535,0.714288262872,0.0,0.0,6.01364874671,18.163451543,38.4904789848,19.3413483261,19.1491306587
 05/02  08:00:00,24.2685960661,1.03724632433,0.0,0.0,4.35151303671,18.8798367041,39.1892210561,20.7946572777,18.3945637784
 05/02  09:00:00,21.4201350547,1.01241715344,0.0,0.0,3.78894180059,16.6187760998,36.0621039619,19.9312356586,16.1308683033
 05/02  10:00:00,18.3898070744,0.898715876315,0.0,0.0,3.78894180059,13.7021493968,31.1661680102,16.5444300215,14.6217379887
 05/02  11:00:00,18.4367549924,0.798482640479,0.0,0.0,3.78894180059,13.8493305508,25.4390861897,13.6469675409,11.7921186488
 05/02  12:00:00,18.0257567082,0.697925574421,0.0,0.0,3.69398621738,13.6338449159,21.172514245,10.8895259108,10.2829883342
 05/02  13:00:00,17.6820651434,0.632517407526,0.0,0.0,3.78894180059,13.2606059349,18.3103428605,9.15920226223,9.15114059826
 05/02  14:00:00,17.4846944212,0.582327839358,0.0,0.0,3.78894180059,13.1134247809,15.8608283962,7.84153553391,8.01929286231
 05/02  15:00:00,18.816454864,0.549078828743,0.0,0.0,4.71240779196,13.5549682428,16.1022685127,6.95112791447,9.15114059826
 05/02  16:00:00,26.2261366256,0.508407202981,0.0,0.0,7.18559832057,18.5321311015,16.5708634646,5.91059255178,10.6602709129
 05/02  17:00:00,31.9334145338,0.193671867187,0.0442569747562,0.0,8.38069375907,23.3147919321,18.6196195649,4.56380544418,14.0558141207
 05/02  18:00:00,34.0346648543,0.178365082206,0.0934439464239,0.0,10.6415932552,23.1212625696,20.2661403855,3.75798950353,16.5081508819
 05/02  19:00:00,33.9656753578,0.212535442007,0.0667287350278,0.0,12.3080778603,20.4854999863,20.6473710895,4.89378536489,15.7535857246
 05/02  20:00:00,38.0256381356,0.28485428553,0.0303268959415,0.0,12.456681583,19.8967753704,21.6215541343,7.18845743493,14.4330966994
 05/02  21:00:00,32.6131750816,0.364054123736,0.00216502565547,0.0,9.18739968257,17.702556249,21.4628207144,9.67070206557,11.7921186488
 05/02  22:00:00,25.8073173844,0.495674013888,0.0,0.0,5.91811778209,14.0365255879,23.7139016447,13.4309133105,10.2829883342
 05/02  23:00:00,20.0392517099,0.624117410788,0.0,0.0,3.54045821811,10.5176760807,22.926147312,17.1705499216,5.75559739042
 05/02  24:00:00,16.4543222407,0.742443497266,0.0,0.0,2.55330491699,7.80157382632,22.4137172031,20.6195868885,1.7941303146
 05/03  01:00:00,15.9647122988,0.841558171347,0.0,0.0,2.55330491699,7.21284921042,24.6051942069,23.566698575,1.03849563187
 05/03  02:00:00,15.7569798137,0.928187994249,0.0,0.0,2.55330491699,6.91848690247,26.6199653046,26.1466456403,0.473319664249
 05/03  03:00:00,15.6792522938,0.997641628333,0.0,0.0,2.55330491699,6.7713057485,28.6309366369,28.1576360684,0.473300568521
 05/03  04:00:00,17.8136643997,1.05556028641,0.0,0.0,3.82705111198,7.57405300124,30.8690202921,29.8309867428,1.03803354927
 05/03  05:00:00,22.3507127227,1.05399614748,0.0,0.0,6.02426329834,9.91545327661,35.1054365863,29.7413862046,5.36405038169
 05/03  06:00:00,22.2191135095,0.961145854192,0.0,0.0,6.51253267309,14.7454349813,44.8203857166,26.8621527438,17.9582329728
 05/03  07:00:00,24.9904019993,0.813301708675,0.0,0.0,6.01364874671,18.163451543,41.409302102,22.323674145,19.0856279571
 05/03  08:00:00,24.2293538684,0.998004126659,0.0,0.0,4.35151303671,18.8798367041,37.7100522932,19.3764511313,18.3336011619
 05/03  09:00:00,21.264643084,0.856925182827,0.0,0.0,3.78894180059,16.6187760998,31.1696891839,15.09216317,16.0775260138
 05/03  10:00:00,18.1910353534,0.69994415526,0.0,0.0,3.78894180059,13.7021493968,25.2997937773,10.7263178601,14.5734759172
 05/03  11:00:00,18.2013666178,0.563094265879,0.0,0.0,3.78894180059,13.8493305508,18.8889253068,7.13554332057,11.7533819862
 05/03  12:00:00,17.781002727,0.451279173237,0.00189241999352,0.0,3.69398621738,13.6338449159,14.5381163008,4.28878441118,10.2493318897
 05/03  13:00:00,17.4862135596,0.388012518413,0.0486533052859,0.0,3.78894180059,13.2606059349,11.6166759548,2.49538163755,9.12129431724
 05/03  14:00:00,17.3473059492,0.340162432253,0.104776935074,0.0,3.78894180059,13.1134247809,9.08719097204,1.09393422721,7.99325674483
 05/03  15:00:00,18.7182598486,0.312024734288,0.138859079111,0.0,4.71240779196,13.5549682428,9.37033829659,0.249043979349,9.12129431724
 05/03  16:00:00,26.2220663883,0.314967964958,0.189369000715,0.0,7.18559832057,18.5321311015,10.6253444138,0.0,10.6253444138
 05/03  17:00:00,31.9785938079,0.0638938823,0.21921423374,0.0,8.38069375907,23.3147919321,14.009457131,0.0,14.009457131
 05/03  18:00:00,34.2259519154,0.105851093811,0.35724499596,0.0,10.6415932552,23.1212625696,16.4535385379,0.0,16.4535385379
 05/03  19:00:00,33.9872866059,0.0717259983658,0.229149426809,0.0,12.3080778603,20.4854999863,15.7015134897,0.0,15.7015134897
 05/03  20:00:00,37.8702116243,0.0402929253953,0.119461744762,0.0,12.456681583,19.8967753704,14.3973154088,0.0118457536536,14.3854696552
 05/03  21:00:00,32.3525174405,0.0480122510713,0.0575492572542,0.0,9.18739968257,17.702556249,12.4854472365,0.732065250308,11.7533819862
 05/03  22:00:00,25.5013805281,0.189737157601,0.0,0.0,5.91811778209,14.0365255879,15.378055849,5.12872395937,10.2493318897
 05/03  23:00:00,19.7809377644,0.36580346525,0.0,0.0,3.54045821811,10.5176760807,15.7959700771,10.0587884771,5.7371816
 05/03  24:00:00,16.2227846198,0.510905876374,0.0,0.0,2.55330491699,7.80157382632,16.0100210234,14.2209709268,1.78905009655
 05/04  01:00:00,15.75722524,0.634071112591,0.0,0.0,2.55330491699,7.21284921042,18.842343818,17.8063939598,1.0359498582
 05/04  02:00:00,15.5689366982,0.74014487871,0.0,0.0,2.55330491699,6.91848690247,21.3817820057,20.9090988789,0.472683126771
 05/04  03:00:00,15.5197993365,0.838188671002,0.0,0.0,2.55330491699,6.7713057485,24.248257747,23.775593752,0.472663995018
 05/04  04:00:00,17.6867857845,0.928681671229,0.0,0.0,3.82705111198,7.57405300124,27.4961751597,26.4606882469,1.03548691278
 05/04  05:00:00,22.2670154033,0.970298828093,0.0,0.0,6.02426329834,9.91545327661,33.0201019299,27.6732516751,5.34685025478
 05/04  06:00:00,22.1688154229,0.910847767612,0.0,0.0,6.51253267309,14.7454349813,43.5781039178,25.679790384,17.8983135339
 05/04  07:00:00,24.9255301566,0.748429865957,0.0,0.0,6.01364874671,18.163451543,39.4913897085,20.469510333,19.0218793756
 05/04  08:00:00,24.0882165703,0.856866828565,0.0,0.0,4.35151303671,18.8798367041,33.3919839118,15.119581411,18.2724025009
 05/04  09:00:00,21.0739071996,0.666189298377,0.0,0.0,3.78894180059,16.6187760998,25.6853835842,9.6614063988,16.0239771854
 05/04  10:00:00,18.0007930667,0.507635643535,0.00206622503076,0.0,3.78894180059,13.7021493968,20.1100140552,5.58498707798,14.5250269772
 05/04  11:00:00,18.1087883903,0.390369412611,0.0801466257779,0.0,3.78894180059,13.8493305508,14.1475254848,2.43303014778,11.714495337
 05/04  12:00:00,17.8859919996,0.341271300235,0.216889565512,0.0,3.69398621738,13.6338449159,10.736409687,0.520864558153,10.2155451289
 05/04  13:00:00,17.7477521168,0.342728482335,0.355475898524,0.0,3.78894180059,13.2606059349,9.11444734087,0.0231148681187,9.09133247275
 05/04  14:00:00,17.7258945796,0.362392055884,0.461135941842,0.0,3.78894180059,13.1134247809,7.96711981666,0.0,7.96711981666
 05/04  15:00:00,19.2295564248,0.388445649911,0.573734739651,0.0,4.71240779196,13.5549682428,9.09133247275,0.0,9.09133247275
 05/04  16:00:00,26.9991098404,0.454259905297,0.82712051254,0.0,7.18559832057,18.5321311015,10.5902826809,0.0,10.5902826809
 05/04  17:00:00,33.2658354326,0.326773865767,1.24357587498,0.0,8.38069375907,23.3147919321,13.9629206492,0.0,13.9629206492
 05/04  18:00:00,35.8972575757,0.448430202835,1.68597154723,0.0,10.6415932552,23.1212625696,16.3987147374,0.0,16.3987147374
 05/04  19:00:00,34.2873222518,0.328137906072,1.16560649831,0.0,12.3080778603,20.4854999863,15.6492396333,0.0,15.6492396333
 05/04  20:00:00,38.5808534647,0.19898442807,0.671412082455,0.0,12.456681583,19.8967753704,14.3376582012,0.0,14.3376582012
 05/04  21:00:00,32.7275621505,0.114287942577,0.366318275738,0.0,9.18739968257,17.702556249,11.714495337,0.0,11.714495337
 05/04  22:00:00,25.4825008694,0.0422774214602,0.128580077494,0.0,5.91811778209,14.0365255879,10.2155451289,0.0,10.2155451289
 05/04  23:00:00,19.4756443441,0.0160089526599,0.044501092336,0.0,3.54045821811,10.5176760807,5.75054722715,0.0318527226833,5.71869450447
 05/04  24:00:00,15.722939822,0.00995185805893,0.00110922059066,0.0,2.55330491699,7.80157382632,2.05531870666,0.271368498533,1.78395020813
 05/05  01:00:00,15.1611098617,0.0379557342877,0.0,0.0,2.55330491699,7.21284921042,2.04906282815,1.01566828445,1.0333945437
 05/05  02:00:00,14.9495941575,0.120802337979,0.0,0.0,2.55330491699,6.91848690247,3.64923843274,3.17719421087,0.472044221873
 05/05  03:00:00,14.8998322211,0.218221555652,0.0,0.0,2.55330491699,6.7713057485,6.21580575218,5.74378069186,0.472025060324
 05/05  04:00:00,17.0569240095,0.298819896237,0.0,0.0,3.82705111198,7.57405300124,8.9066538346,7.8737229483,1.03293088631
 05/05  05:00:00,21.6469745387,0.35025796351,0.0,0.0,6.02426329834,9.91545327661,14.5845914769,9.2550034861,5.32958799079
 05/05  06:00:00,21.5875991774,0.32963152215,0.0,0.0,6.51253267309,14.7454349813,26.4772370738,8.63905652011,17.8381805537
 05/05  07:00:00,24.3900843714,0.185972083647,0.0270119971721,0.0,6.01364874671,18.163451543,23.458401491,4.50049769817,18.9579037928
 05/05  08:00:00,23.6886792784,0.385045076718,0.0722844599611,0.0,4.35151303671,18.8798367041,20.3690029051,2.15801698642,18.2109859187
 05/05  09:00:00,21.0566330969,0.364361271322,0.284553924332,0.0,3.78894180059,16.6187760998,16.6874548514,0.717217175509,15.9702376759
 05/05  10:00:00,18.6150263283,0.420448353528,0.703486776645,0.0,3.78894180059,13.7021493968,14.4828524589,0.00644694259155,14.4764055163
 05/05  11:00:00,19.3282554533,0.51885793677,1.17112516458,0.0,3.78894180059,13.8493305508,11.675470217,0.0,11.675470217
 05/05  12:00:00,19.5634112008,0.616116848578,1.61946321845,0.0,3.69398621738,13.6338449159,10.1816380574,0.0,10.1816380574
 05/05  13:00:00,19.5922769149,0.668924414342,1.87380476461,0.0,3.78894180059,13.2606059349,9.06126393771,0.0,9.06126393771
 05/05  14:00:00,19.8886416869,0.74380040786,2.24247469718,0.0,3.78894180059,13.1134247809,7.940889818,0.0,7.940889818
 05/05  15:00:00,22.1596846098,0.91275932131,2.97954925323,0.0,4.71240779196,13.5549682428,9.06126393771,0.0,9.06126393771
 05/05  16:00:00,30.2427983965,1.05064988881,3.4744190851,0.0,7.18559832057,18.5321311015,10.5550960973,0.0,10.5550960973
 05/05  17:00:00,36.635465708,0.951389779926,3.98859023625,0.0,8.38069375907,23.3147919321,13.9162184564,0.0,13.9162184564
 05/05  18:00:00,39.3771728922,1.08343034162,4.53088672496,0.0,10.6415932552,23.1212625696,16.3436957158,0.0,16.3436957158
 05/05  19:00:00,37.4159442135,0.935597513031,3.6867688531,0.0,12.3080778603,20.4854999863,15.596779636,0.0,15.596779636
 05/05  20:00:00,40.9186237256,0.68300670454,2.52516006692,0.0,12.456681583,19.8967753704,14.2896764963,0.0,14.2896764963
 05/05  21:00:00,34.3923347206,0.472203327998,1.67317546043,0.0,9.18739968257,17.702556249,11.675470217,0.0,11.675470217
 05/05  22:00:00,26.5212926422,0.272768034741,0.936881236984,0.0,5.91811778209,14.0365255879,10.1816380574,0.0,10.1816380574
 05/05  23:00:00,20.2213973819,0.181409116337,0.62485396641,0.0,3.54045821811,10.5176760807,5.70014157859,0.0,5.70014157859
 05/05  24:00:00,16.2681640153,0.124268322918,0.432016948979,0.0,2.55330491699,7.80157382632,1.77883215961,0.0,1.77883215961
 05/06  01:00:00,15.5981206571,0.105061151484,0.3699053782,0.0,2.55330491699,7.21284921042,1.0308304462,0.0,1.0308304462
 05/06  02:00:00,15.197912496,0.0818791531502,0.287241523396,0.0,2.55330491699,6.91848690247,0.471403138946,0.0,0.471403138946
 05/06  03:00:00,14.9674231622,0.0638026870613,0.222009809599,0.0,2.55330491699,6.7713057485,0.471383953813,0.0,0.471383953813
 05/06  04:00:00,17.0111648109,0.0568876051303,0.196173092457,0.0,3.82705111198,7.57405300124,1.03036622719,0.0,1.03036622719
 05/06  05:00:00,20.7519826703,0.077616558069,0.270482870349,0.0,6.02426329834,9.91545327661,5.31226870103,0.0,5.31226870103
 05/06  06:00:00,21.9497689346,0.15246007816,0.539341201165,0.0,6.51253267309,14.7454349813,17.777851839,0.0,17.777851839
 05/06  07:00:00,25.404734138,0.30165060467,1.11951260512,0.0,6.01364874671,17.9699221805,18.8937201545,0.0,18.8937201545
 05/06  08:00:00,23.453636886,0.34306923815,1.32563147487,0.0,3.66783283761,18.1171033345,18.1493696034,0.0,18.1493696034
 05/06  09:00:00,21.2374400393,0.449438667401,1.82669703935,0.0,3.10526160149,15.8560427302,15.9163233999,0.0,15.9163233999
 05/06  10:00:00,18.948680785,0.5620301931,2.34197296245,0.0,3.10526160149,12.9394160272,14.4276259333,0.0,14.4276259333
 05/06  11:00:00,19.4437186162,0.616028295581,2.63583153735,0.0,3.10526160149,13.0865971812,11.6363181833,0.0,11.6363181833
 05/06  12:00:00,20.8359367842,0.886024257894,3.90523489713,0.0,3.10526160149,12.9394160272,10.1476207166,0.0,10.1476207166
 05/06  13:00:00,21.5717001656,1.09802538507,4.87054061331,0.0,3.10526160149,12.4978725653,9.03109761662,0.0,9.03109761662
 05/06  14:00:00,22.7192169577,1.30995717248,5.95330677202,0.0,3.10526160149,12.3506914113,7.91457451663,0.0,7.91457451663
 05/06  15:00:00,25.568890804,1.55847041198,7.18945792548,0.0,4.02872759285,12.7922348732,9.03109761662,0.0,9.03109761662
 05/06  16:00:00,34.488846618,1.82261610182,8.39491466225,0.0,6.50191812146,17.7693977319,10.5197950833,0.0,10.5197950833
 05/06  17:00:00,42.8411036599,2.0424964955,9.296650835,0.0,8.38069375907,23.1212625696,13.8693643833,0.0,13.8693643833
 05/06  18:00:00,45.6817104475,2.18643047804,9.73242414383,0.0,10.6415932552,23.1212625696,16.2884977666,0.0,16.2884977666
 05/06  19:00:00,43.3321074651,1.98872098264,8.54980863509,0.0,12.3080778603,20.4854999863,15.5441490333,0.0,15.5441490333
 05/06  20:00:00,46.2675499096,1.67303953494,6.88405342053,0.0,12.456681583,19.8967753704,14.2415387499,0.0,14.2415387499
 05/06  21:00:00,38.9225286476,1.35236572681,5.32320698857,0.0,9.18739968257,17.702556249,11.6363181833,0.0,11.6363181833
 05/06  22:00:00,29.8491405765,0.951651575141,3.58584563087,0.0,5.91811778209,14.0365255879,10.1476207166,0.0,10.1476207166
 05/06  23:00:00,22.4297890282,0.642010448466,2.37264428064,0.0,3.54045821811,10.5176760807,5.68152831664,0.0,5.68152831664
 05/06  24:00:00,17.2592788108,0.3391828331,1.20821723431,0.0,2.55330491699,7.80157382632,1.77369746666,0.0,1.77369746666
 05/07  01:00:00,16.1334494771,0.22719701438,0.783098335253,0.0,2.55330491699,7.21284921042,1.02825832616,0.0,1.02825832616
 05/07  02:00:00,15.4839943493,0.150301345263,0.50490118458,0.0,2.55330491699,6.91848690247,0.470760068037,0.0,0.470760068037
 05/07  03:00:00,15.2336496176,0.126129968504,0.425908983625,0.0,2.55330491699,6.7713057485,0.470740865507,0.0,0.470740865507
 05/07  04:00:00,17.3596026555,0.135379282665,0.466119259614,0.0,3.82705111198,7.57405300124,1.02779369535,0.0,1.02779369535
 05/07  05:00:00,21.2105884003,0.179424693672,0.627280464715,0.0,6.02426329834,9.91545327661,5.29489751372,0.0,5.29489751372
 05/07  06:00:00,22.56307331,0.287063914969,1.01804173974,0.0,6.51253267309,14.7454349813,17.7173452543,0.0,17.7173452543
 05/07  07:00:00,25.3623415844,0.302047333974,1.07672332223,0.0,6.01364874671,17.9699221805,18.8293474681,0.0,18.8293474681
 05/07  08:00:00,22.9412476528,0.250449383862,0.905862095904,0.0,3.66783283761,18.1171033345,18.0875718019,0.0,18.0875718019
 05/07  09:00:00,20.3192403274,0.288836213802,1.06909978106,0.0,3.10526160149,15.8560427302,15.8622503236,0.0,15.8622503236
 05/07  10:00:00,18.0160898684,0.411524123705,1.55988811532,0.0,3.10526160149,12.9394160272,14.3787026737,0.0,14.3787026737
 05/07  11:00:00,19.1566922548,0.588479656329,2.37635381525,0.0,3.10526160149,13.0865971812,11.5970508302,0.0,11.5970508302
 05/07  12:00:00,20.5085344587,0.834354526953,3.62950230261,0.0,3.10526160149,12.9394160272,10.1135031804,0.0,10.1135031804
