Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 05/07  13:00:00,22.21699146,1.18514003436,5.42871725841,0.0,3.10526160149,12.4978725653,9.00084244296,0.0,9.00084244296
 05/07  14:00:00,23.6091688891,1.42590361512,6.72731226077,0.0,3.10526160149,12.3506914113,7.88818170556,0.0,7.88818170556
 05/07  15:00:00,27.4329928692,1.80697498409,8.80505541861,0.0,4.02872759285,12.7922348732,9.00084244296,0.0,9.00084244296
 05/07  16:00:00,36.2074296026,2.03048456281,9.90562918593,0.0,6.50191812146,17.7693977319,10.4843900928,0.0,10.4843900928
 05/07  17:00:00,44.7264867249,2.27126833471,10.9532620608,0.0,8.38069375907,23.1212625696,13.822372305,0.0,13.822372305
 05/07  18:00:00,47.7549210975,2.4310114912,11.5610537807,0.0,10.6415932552,23.1212625696,16.2331372361,0.0,16.2331372361
 05/07  19:00:00,45.0117182957,2.20792954382,10.0102109045,0.0,12.3080778603,20.4854999863,15.4913634111,0.0,15.4913634111
 05/07  20:00:00,47.1455817713,1.80099115334,7.63413366376,0.0,12.456681583,19.8967753704,14.1932592175,0.0,14.1932592175
 05/07  21:00:00,40.1955829507,1.55393898824,6.39468803024,0.0,9.18739968257,17.702556249,11.5970508302,0.0,11.5970508302
 05/07  22:00:00,31.8030276763,1.28165405424,5.20973025153,0.0,5.91811778209,14.0365255879,10.1135031804,0.0,10.1135031804
 05/07  23:00:00,24.2791492596,0.976791379233,3.88722358124,0.0,3.54045821811,10.5176760807,5.66286023076,0.0,5.66286023076
 05/07  24:00:00,19.5889799073,0.776851598476,3.10024956542,0.0,2.55330491699,7.80157382632,1.76854764987,0.0,1.76854764987
 05/08  01:00:00,18.0727476797,0.598460964918,2.35113258733,0.0,2.55330491699,7.21284921042,1.02567894649,0.0,1.02567894649
 05/08  02:00:00,16.9778762283,0.443428915023,1.7056554938,0.0,2.55330491699,6.91848690247,0.470115199784,0.0,0.470115199784
 05/08  03:00:00,16.3313655798,0.347221521713,1.30253339261,0.0,2.55330491699,6.7713057485,0.470095986021,0.0,0.470095986021
 05/08  04:00:00,18.217409199,0.311469942307,1.14783514344,0.0,3.82705111198,7.57405300124,1.02521405305,0.0,1.02521405305
 05/08  05:00:00,22.1378819542,0.365135105969,1.36886360636,0.0,6.02426329834,9.91545327661,5.2774795724,0.0,5.2774795724
 05/08  06:00:00,23.512371456,0.46937487022,1.78502893048,0.0,6.51253267309,14.7454349813,17.656678717,0.0,17.656678717
 05/08  07:00:00,27.0985299392,0.593344976054,2.32808467255,0.0,6.01364874671,18.163451543,18.7648047969,0.0,18.7648047969
 05/08  08:00:00,26.609682171,0.866877226582,2.51145520272,0.0,4.35151303671,18.8798367041,18.0256108152,0.0,18.0256108152
 05/08  09:00:00,24.3953570872,0.953072453825,3.03456673213,0.0,3.78894180059,16.6187760998,15.8080344602,0.0,15.8080344602
 05/08  10:00:00,23.4783482014,1.28639459788,4.70086240542,0.0,3.78894180059,13.7021493968,14.3296502258,0.0,14.3296502258
 05/08  11:00:00,25.2585170557,1.53611880279,6.084125901,0.0,3.78894180059,13.8493305508,11.5576797865,0.0,11.5576797865
 05/08  12:00:00,26.9177447733,1.8461261447,7.74378749484,0.0,3.69398621738,13.6338449159,10.0792955522,0.0,10.0792955522
 05/08  13:00:00,27.6697607601,2.00524331996,8.61496970426,0.0,3.78894180059,13.2606059349,8.97050737651,0.0,8.97050737651
 05/08  14:00:00,27.4130388988,1.98884141413,8.52183090281,0.0,3.78894180059,13.1134247809,7.86171920078,0.0,7.86171920078
 05/08  15:00:00,28.7693318295,2.00726942968,8.4946863646,0.0,4.71240779196,13.5549682428,8.97050737651,0.0,8.97050737651
 05/08  16:00:00,34.8437635971,1.86466114922,7.26137302534,0.0,7.18559832057,18.5321311015,10.4488916108,0.0,10.4488916108
 05/08  17:00:00,40.0561271191,1.61854877838,6.74209264887,0.0,8.38069375907,23.3147919321,13.775256138,0.0,13.775256138
 05/08  18:00:00,42.5266847062,1.71223755858,7.05159132199,0.0,10.6415932552,23.1212625696,16.1776305187,0.0,16.1776305187
 05/08  19:00:00,41.1931835212,1.65361522538,6.74599044847,0.0,12.3080778603,20.4854999863,15.4384384016,0.0,15.4384384016
 05/08  20:00:00,44.9515040397,1.44117324032,5.79987384518,0.0,12.456681583,19.8967753704,14.1448521966,0.0,14.1448521966
 05/08  21:00:00,38.3251895245,1.230859148,4.84737444433,0.0,9.18739968257,17.702556249,11.5576797865,0.0,11.5576797865
 05/08  22:00:00,30.1727711632,0.990853707776,3.87027408498,0.0,5.91811778209,14.0365255879,10.0792955522,0.0,10.0792955522
 05/08  23:00:00,23.1892649234,0.76884872766,3.00528189662,0.0,3.54045821811,10.5176760807,5.64414284934,0.0,5.64414284934
 05/08  24:00:00,18.4717851406,0.562336202432,2.19757019482,0.0,2.55330491699,7.80157382632,1.7633842343,0.0,1.7633842343
 05/09  01:00:00,17.3701622575,0.45856607706,1.78844205303,0.0,2.55330491699,7.21284921042,1.02309307223,0.0,1.02309307223
 05/09  02:00:00,16.6589366023,0.377793436409,1.45235134643,0.0,2.55330491699,6.91848690247,0.469468725364,0.0,0.469468725364
 05/09  03:00:00,16.2812187376,0.332734122915,1.26687394917,0.0,2.55330491699,6.7713057485,0.469449506503,0.0,0.469449506503
 05/09  04:00:00,18.2924349484,0.319144107408,1.21518672778,0.0,3.82705111198,7.57405300124,1.02262806467,0.0,1.02262806467
 05/09  05:00:00,22.1062272379,0.353879963629,1.34846403242,0.0,6.02426329834,9.91545327661,5.26002003446,0.0,5.26002003446
 05/09  06:00:00,23.4269668737,0.450087209613,1.71891200883,0.0,6.51253267309,14.7454349813,17.5958701915,0.0,17.5958701915
 05/09  07:00:00,26.8918972676,0.556323005077,2.15847397189,0.0,6.01364874671,18.163451543,18.7001112546,0.0,18.7001112546
 05/09  08:00:00,26.0360405535,0.761880082615,2.04281072914,0.0,4.35151303671,18.8798367041,17.9635049924,0.0,17.9635049924
 05/09  09:00:00,23.3240627526,0.769734816681,2.1466100347,0.0,3.78894180059,16.6187760998,15.7536918651,0.0,15.7536918651
 05/09  10:00:00,22.0596596208,1.05393817247,3.51463025019,0.0,3.78894180059,13.7021493968,14.280483116,0.0,14.280483116
 05/09  11:00:00,23.4991443414,1.27859216856,4.58227982094,0.0,3.78894180059,13.8493305508,11.5182167116,0.0,11.5182167116
 05/09  12:00:00,23.9454006564,1.41423369276,5.20333582986,0.0,3.69398621738,13.6338449159,10.0450079625,0.0,10.0450079625
 05/09  13:00:00,24.7456502348,1.5852044672,6.11089803167,0.0,3.78894180059,13.2606059349,8.94010140071,0.0,8.94010140071
 05/09  14:00:00,25.0805773781,1.63491324267,6.54329755353,0.0,3.78894180059,13.1134247809,7.83519483892,0.0,7.83519483892
 05/09  15:00:00,26.8792769996,1.7230659357,6.88883502865,0.0,4.71240779196,13.5549682428,8.94010140071,0.0,8.94010140071
 05/09  16:00:00,34.4011107936,1.76362466784,6.91975670315,0.0,7.18559832057,18.5321311015,10.4133101498,0.0,10.4133101498
 05/09  17:00:00,41.3194536722,1.77582800601,7.84813997441,0.0,8.38069375907,23.3147919321,13.7280298351,0.0,13.7280298351
 05/09  18:00:00,43.9754939082,1.90370795702,8.3089301256,0.0,10.6415932552,23.1212625696,16.1219940524,0.0,16.1219940524
 05/09  19:00:00,42.110880885,1.76773211093,7.54957092673,0.0,12.3080778603,20.4854999863,15.3853896778,0.0,15.3853896778
 05/09  20:00:00,45.9355498793,1.58913254843,6.63596037668,0.0,12.456681583,19.8967753704,14.0963320224,0.0,14.0963320224
 05/09  21:00:00,39.3910255431,1.40453060049,5.73953901039,0.0,9.18739968257,17.702556249,11.5182167116,0.0,11.5182167116
 05/09  22:00:00,30.7646742899,1.09963818359,4.3533927358,0.0,5.91811778209,14.0365255879,10.0450079625,0.0,10.0450079625
 05/09  23:00:00,23.13686444,0.768766420971,2.95296371987,0.0,3.54045821811,10.5176760807,5.62538171533,0.0,5.62538171533
 05/09  24:00:00,18.2729566303,0.53347310297,2.02760478393,0.0,2.55330491699,7.80157382632,1.75820874906,0.0,1.75820874906
 05/10  01:00:00,17.141650572,0.421306802144,1.59718964237,0.0,2.55330491699,7.21284921042,1.02050147042,0.0,1.02050147042
 05/10  02:00:00,16.3809432717,0.32776286722,1.22438858497,0.0,2.55330491699,6.91848690247,0.468820836438,0.0,0.468820836438
 05/10  03:00:00,15.777800511,0.23781567064,0.858374174826,0.0,2.55330491699,6.7713057485,0.468801618583,0.0,0.468801618583
 05/10  04:00:00,17.647935755,0.196121627796,0.693710013967,0.0,3.82705111198,7.57405300124,1.0200364965,0.0,1.0200364965
 05/10  05:00:00,21.2329308827,0.186397811082,0.642649829777,0.0,6.02426329834,9.91545327661,5.2425240696,0.0,5.2425240696
 05/10  06:00:00,22.6479041592,0.309293742808,1.0806427611,0.0,6.51253267309,14.7454349813,17.5349376844,0.0,17.5349376844
 05/10  07:00:00,26.3190082972,0.459336544132,1.68257146249,0.0,6.01364874671,18.163451543,18.6352859995,0.0,18.6352859995
 05/10  08:00:00,25.9869500121,0.75882928615,1.99677098422,0.0,4.35151303671,18.8798367041,17.9012727255,0.0,17.9012727255
 05/10  09:00:00,23.7144347291,0.846589426974,2.46012740093,0.0,3.78894180059,16.6187760998,15.6992386315,0.0,15.6992386315
 05/10  10:00:00,21.8290392889,1.01976680546,3.3181812853,0.0,3.78894180059,13.7021493968,14.2312159047,0.0,14.2312159047
 05/10  11:00:00,23.2219990911,1.23310182421,4.35062491492,0.0,3.78894180059,13.8493305508,11.4786732919,0.0,11.4786732919
 05/10  12:00:00,24.6499789617,1.52754858109,5.79459924681,0.0,3.69398621738,13.6338449159,10.0106505651,0.0,10.0106505651
 05/10  13:00:00,26.4561255586,1.84556835943,7.56100946324,0.0,3.78894180059,13.2606059349,8.90963352001,0.0,8.90963352001
 05/10  14:00:00,28.0591041647,2.11156019102,9.04517739178,0.0,3.78894180059,13.1134247809,7.8086164749,0.0,7.8086164749
 05/10  15:00:00,31.2871535094,2.40192425707,10.6178532171,0.0,4.71240779196,13.5549682428,8.90963352001,0.0,8.90963352001
 05/10  16:00:00,40.1976199548,2.66757742549,11.8123131067,0.0,7.18559832057,18.5321311015,10.3776562468,0.0,10.3776562468
 05/10  17:00:00,47.1249066918,2.7043412502,12.7250797498,0.0,8.38069375907,23.3147919321,13.6807073821,0.0,13.6807073821
 05/10  18:00:00,50.2652199184,2.89029093782,13.6120731549,0.0,10.6415932552,23.1212625696,16.0662443132,0.0,16.0662443132
 05/10  19:00:00,48.4001588292,2.76143953977,12.8451414421,0.0,12.3080778603,20.4854999863,15.3322329498,0.0,15.3322329498
 05/10  20:00:00,50.320337082,2.34216008265,10.2677200452,0.0,12.456681583,19.8967753704,14.0477130638,0.0,14.0477130638
 05/10  21:00:00,42.3613771355,1.95805695535,8.15636424802,0.0,9.18739968257,17.702556249,11.4786732919,0.0,11.4786732919
 05/10  22:00:00,33.6326831756,1.62267308822,6.69836671687,0.0,5.91811778209,14.0365255879,10.0106505651,0.0,10.0106505651
 05/10  23:00:00,26.5898086463,1.38422191975,5.79045242739,0.0,3.54045821811,10.5176760807,5.60658238468,0.0,5.60658238468
 05/10  24:00:00,21.5367739733,1.12675344049,4.69814178943,0.0,2.55330491699,7.80157382632,1.75302272681,0.0,1.75302272681
 05/11  01:00:00,20.0525560444,0.960308022197,3.96909389473,0.0,2.55330491699,7.21284921042,1.01790490979,0.0,1.01790490979
 05/11  02:00:00,18.507609898,0.73647916893,2.94233890959,0.0,2.55330491699,6.91848690247,0.468171725089,0.0,0.468171725089
 05/11  03:00:00,17.1777064221,0.516350175865,1.97974558073,0.0,2.55330491699,6.7713057485,0.468152514313,0.0,0.468152514313
 05/11  04:00:00,18.6668781914,0.402560229375,1.50621384879,0.0,3.82705111198,7.57405300124,1.01744011648,0.0,1.01744011648
 05/11  05:00:00,22.2994311543,0.403320075362,1.49222783707,0.0,6.02426329834,9.91545327661,5.2249968583,0.0,5.2249968583
 05/11  06:00:00,23.692676092,0.516826766365,1.91788167039,0.0,6.51253267309,14.7454349813,17.4738992389,0.0,17.4738992389
 05/11  07:00:00,26.6441848347,0.522595852126,1.94448869191,0.0,6.01364874671,18.163451543,18.5703482291,0.0,18.5703482291
 05/11  08:00:00,25.6991452534,0.710320472704,1.75747503899,0.0,4.35151303671,18.8798367041,17.838932444,0.0,17.838932444
 05/11  09:00:00,22.8671652458,0.698173784718,1.76127355986,0.0,3.78894180059,16.6187760998,15.6446908852,0.0,15.6446908852
 05/11  10:00:00,20.1680493029,0.737326621984,1.93963148285,0.0,3.78894180059,13.7021493968,14.1818631818,0.0,14.1818631818
 05/11  11:00:00,20.517797452,0.776469795875,2.10305530415,0.0,3.78894180059,13.8493305508,11.439061238,0.0,11.439061238
 05/11  12:00:00,20.3971844403,0.81920721851,2.25014608796,0.0,3.69398621738,13.6338449159,9.97623353468,0.0,9.97623353468
 05/11  13:00:00,20.0802527238,0.806102048928,2.22460293901,0.0,3.78894180059,13.2606059349,8.87911275717,0.0,8.87911275717
 05/11  14:00:00,19.9899132703,0.816624961521,2.27092172689,0.0,3.78894180059,13.1134247809,7.78199197966,0.0,7.78199197966
 05/11  15:00:00,21.3090107756,0.814475821924,2.22715891844,0.0,4.71240779196,13.5549682428,8.87911275717,0.0,8.87911275717
 05/11  16:00:00,28.8704887029,0.851915587144,2.30084369318,0.0,7.18559832057,18.5321311015,10.3419404605,0.0,10.3419404605
 05/11  17:00:00,34.661415207,0.646784518165,2.319144997,0.0,8.38069375907,23.3147919321,13.6333027931,0.0,13.6333027931
 05/11  18:00:00,36.7029468518,0.652138226081,2.28795280013,0.0,10.6415932552,23.1212625696,16.010397811,0.0,16.010397811
 05/11  19:00:00,35.396227324,0.581274614508,2.0213748621,0.0,12.3080778603,20.4854999863,15.2789839593,0.0,15.2789839593
 05/11  20:00:00,40.0493411294,0.522943693537,1.81594048167,0.0,12.456681583,19.8967753704,13.9990097189,0.0,13.9990097189
 05/11  21:00:00,34.1465047016,0.429675247903,1.46987352156,0.0,9.18739968257,17.702556249,11.439061238,0.0,11.439061238
 05/11  22:00:00,26.705188674,0.317836366272,1.0757089372,0.0,5.91811778209,14.0365255879,9.97623353468,0.0,9.97623353468
 05/11  23:00:00,20.2789101277,0.199392217115,0.664383611514,0.0,3.54045821811,10.5176760807,5.58775042464,0.0,5.58775042464
 05/11  24:00:00,16.113215939,0.0947874538947,0.306549741709,0.0,2.55330491699,7.80157382632,1.74782770335,0.0,1.74782770335
 05/12  01:00:00,15.3822994265,0.0624454971108,0.196699801895,0.0,2.55330491699,7.21284921042,1.0153041606,0.0,1.0153041606
 05/12  02:00:00,15.0079782045,0.0435799790402,0.135606406004,0.0,2.55330491699,6.91848690247,0.467521583769,0.0,0.467521583769
 05/12  03:00:00,14.7955946598,0.0361222042692,0.0778617900029,0.0,2.55330491699,6.7713057485,0.739730323065,0.272227936958,0.467502386107
 05/12  04:00:00,16.8654541876,0.0684890408492,0.0388610334807,0.0,3.82705111198,7.57405300124,2.42545456472,1.41061487073,1.01483969399
 05/12  05:00:00,20.5534373024,0.10731728442,0.0422367761398,0.0,6.02426329834,9.91545327661,7.58383692318,2.37639333291,5.20744359028
 05/12  06:00:00,21.5268317228,0.153081268971,0.11578279854,0.0,6.51253267309,14.7454349813,20.3291833857,2.91641045599,17.4127729297
 05/12  07:00:00,24.5335232678,0.17988281784,0.176540159293,0.0,6.01364874671,18.163451543,21.6109219793,3.10560480523,18.5053171741
 05/12  08:00:00,23.8098040899,0.486374576532,0.0920797716891,0.0,4.35151303671,18.8798367041,22.3760873059,4.59958469642,17.7765026095
 05/12  09:00:00,20.9808258002,0.500428035535,0.0726798634825,0.0,3.78894180059,16.6187760998,20.7111859194,5.12112113954,15.5900647799
 05/12  10:00:00,18.100287543,0.498810531269,0.110385813645,0.0,3.78894180059,13.7021493968,18.8885032027,4.75606363994,14.1324395627
 05/12  11:00:00,18.2615393503,0.501497374409,0.121769623943,0.0,3.78894180059,13.8493305508,16.1501364529,4.75074417224,11.3993922806
 05/12  12:00:00,17.949375525,0.506636173057,0.114908218137,0.0,3.69398621738,13.6338449159,14.8593636221,4.91759655863,9.94176706349
 05/12  13:00:00,17.6945356875,0.50057674685,0.14441120473,0.0,3.78894180059,13.2606059349,13.5637441746,4.71519602396,8.84854815064
 05/12  14:00:00,17.5816311455,0.486532629501,0.192731934101,0.0,3.78894180059,13.1134247809,11.8760720673,4.12074282951,7.75532923779
 05/12  15:00:00,18.9774680749,0.482541285569,0.2275507541,0.0,4.71240779196,13.5549682428,12.6590313558,3.81048320515,8.84854815064
 05/12  16:00:00,26.5615771523,0.48109503728,0.362752692439,0.0,7.18559832057,18.5321311015,13.1631543667,2.85698099897,10.3061733678
 05/12  17:00:00,32.4845469455,0.208533678768,0.580527574949,0.0,8.38069375907,23.3147919321,14.6069967046,1.02116659833,13.5858301063
 05/12  18:00:00,34.8768852852,0.268475244839,0.845554214772,0.0,10.6415932552,23.1212625696,16.5437586336,0.589287549486,15.9544710841
 05/12  19:00:00,33.8925775805,0.269398388958,0.829601344203,0.0,12.3080778603,20.4854999863,15.8876184296,0.661959954038,15.2256584756
 05/12  20:00:00,38.6218583939,0.24251674075,0.668884698974,0.0,12.456681583,19.8967753704,15.0383786854,1.08814227477,13.9502364106
 05/12  21:00:00,33.0021854783,0.228937781485,0.526291764643,0.0,9.18739968257,17.702556249,13.1684005196,1.76900823897,11.3993922806
 05/12  22:00:00,25.9415440944,0.232220399409,0.397680324521,0.0,5.91811778209,14.0365255879,12.7675969402,2.82582987669,9.94176706349
 05/12  23:00:00,19.9269006583,0.239084703587,0.272681655639,0.0,3.54045821811,10.5176760807,9.51215262597,3.94326121388,5.5688914121
 05/12  24:00:00,16.083193978,0.267956162181,0.103359072479,0.0,2.55330491699,7.80157382632,7.72950172771,5.98687651058,1.74262521713
 05/13  01:00:00,15.4413007696,0.305274042817,0.0128725993631,0.0,2.55330491699,7.21284921042,8.71567551842,7.70297552406,1.01269999436
 05/13  02:00:00,15.1415080494,0.311075529828,0.00164070008048,0.0,2.55330491699,6.91848690247,8.37165439888,7.90478379364,0.466870605237
 05/13  03:00:00,14.9984473388,0.304325551107,0.0125111221971,0.0,2.55330491699,6.7713057485,8.05505358382,7.58820215713,0.466851426691
 05/13  04:00:00,17.086555251,0.306685963595,0.0217651741245,0.0,3.82705111198,7.57405300124,8.55988551154,7.54764951192,1.01223599962
 05/13  05:00:00,20.798552907,0.297329690614,0.0973399744948,0.0,6.02426329834,9.91545327661,11.8995904454,6.70972098247,5.18986946296
 05/13  06:00:00,21.8293822183,0.275120264466,0.296294298518,0.0,6.51253267309,14.7454349813,22.0513157861,4.69973892886,17.3515768573
 05/13  07:00:00,24.6349355792,0.272101693531,0.37926295745,0.0,6.01364874671,17.9699221805,22.5034003502,4.06318825752,18.4402120927
 05/13  08:00:00,22.3212914804,0.264194750562,0.272160556869,0.0,3.66783283761,18.1171033345,22.3455121878,4.63151047791,17.7140017098
 05/13  09:00:00,19.4704997277,0.252221547431,0.256973847782,0.0,3.10526160149,15.8560427302,19.9801901569,4.44481366427,15.5353764926
 05/13  10:00:00,16.6215969093,0.223967157698,0.352952122212,0.0,3.10526160149,12.9394160272,17.191310123,3.1083504392,14.0829596838
 05/13  11:00:00,16.8855018799,0.19100391677,0.502639179885,0.0,3.10526160149,13.0865971812,12.7689434001,1.40926523283,11.3596781673
 05/13  12:00:00,16.9915173112,0.205268650242,0.74157103175,0.0,3.10526160149,12.9394160272,10.2103326375,0.303071279072,9.90726135844
 05/13  13:00:00,16.5834210574,0.205779895405,0.774506994827,0.0,3.10526160149,12.4978725653,8.93129733533,0.113348583502,8.81794875183
 05/13  14:00:00,17.1032325133,0.328747207814,1.3185322923,0.0,3.10526160149,12.3506914113,7.72863614521,0.0,7.72863614521
 05/13  15:00:00,19.2913474842,0.478647785333,1.9917372323,0.0,4.02872759285,12.7922348732,8.81794875183,0.0,8.81794875183
 05/13  16:00:00,27.4497660246,0.612223088629,2.56622708207,0.0,6.50191812146,17.7693977319,10.2703655606,0.0,10.2703655606
 05/13  17:00:00,34.9845002631,0.685409243866,2.79713468984,0.0,8.38069375907,23.1212625696,13.5383033805,0.0,13.5383033805
 05/13  18:00:00,37.1774685209,0.690209268248,2.724403427,0.0,10.6415932552,23.1212625696,15.8984806948,0.0,15.8984806948
 05/13  19:00:00,35.6776734872,0.600172322848,2.28392331697,0.0,12.3080778603,20.4854999863,15.1722722904,0.0,15.1722722904
 05/13  20:00:00,39.2108905872,0.511423410354,1.88184355602,0.0,12.456681583,19.8967753704,13.9014075827,0.0,13.9014075827
 05/13  21:00:00,34.0780379101,0.402271645305,1.42881033266,0.0,9.18739968257,17.702556249,11.3596781673,0.0,11.3596781673
 05/13  22:00:00,26.5842951648,0.283622672934,0.989029121358,0.0,5.91811778209,14.0365255879,9.90726135844,0.0,9.90726135844
 05/13  23:00:00,20.2727373199,0.190943271273,0.666659749521,0.0,3.54045821811,10.5176760807,5.55001093198,0.0,5.55001093198
 05/13  24:00:00,16.1969233046,0.108236652073,0.376807909156,0.0,2.55330491699,7.80157382632,1.73741680882,0.0,1.73741680882
 05/14  01:00:00,15.4417015625,0.079354759182,0.239192675919,0.0,2.55330491699,7.21284921042,1.22521742961,0.215124245988,1.01009318362
 05/14  02:00:00,15.0466567759,0.105736902647,0.112128053773,0.0,2.55330491699,6.91848690247,2.25919043072,1.79297144821,0.46621898251
 05/14  03:00:00,14.8870730148,0.174272026372,0.0311903229008,0.0,2.55330491699,6.7713057485,4.69340634141,4.22720651237,0.466199829039
 05/14  04:00:00,16.985023766,0.221354401805,0.00556525092372,0.0,3.82705111198,7.57405300124,6.67754778733,5.66791798237,1.00962980496
 05/14  05:00:00,20.6914761441,0.247144473115,0.040448429084,0.0,6.02426329834,9.91545327661,11.1976646725,6.02538499253,5.17227967994
 05/14  06:00:00,21.6660482986,0.244218793967,0.163861849383,0.0,6.51253267309,14.7454349813,22.1808807839,4.89055164114,17.2903291427
 05/14  07:00:00,24.5476265343,0.235438903352,0.328616702806,0.0,6.01364874671,17.9699221805,21.783291668,3.40823940274,18.3750522652
 05/14  08:00:00,22.4413149408,0.237602725872,0.418776041927,0.0,3.66783283761,18.1171033345,20.5045909802,2.85314272606,17.6514482542
 05/14  09:00:00,19.7839955303,0.239228912322,0.583462285454,0.0,3.10526160149,15.8560427302,17.2802449253,1.79960270647,15.4806422189
 05/14  10:00:00,16.9953803635,0.231570746184,0.719131987879,0.0,3.10526160149,12.9394160272,14.7492541986,0.71581600054,14.033438198
 05/14  11:00:00,17.0728530037,0.210996448412,0.669997772059,0.0,3.10526160149,13.0865971812,11.8123996485,0.49246898954,11.3199306589
 05/14  12:00:00,17.0426037259,0.228815260551,0.769110836168,0.0,3.10526160149,12.9394160272,10.0423313154,0.169604677319,9.8727266381
 05/14  13:00:00,16.4349117024,0.189970573714,0.641806961475,0.0,3.10526160149,12.4978725653,8.87573428097,0.088410658505,8.78732362246
 05/14  14:00:00,16.2987224533,0.192867842856,0.649901597287,0.0,3.10526160149,12.3506914113,7.72684737165,0.0249267648224,7.70192060683
 05/14  15:00:00,17.616698802,0.183444931793,0.612291403714,0.0,4.02872759285,12.7922348732,8.80430126159,0.0169776391292,8.78732362246
 05/14  16:00:00,25.2475862143,0.224502268938,0.751768091465,0.0,6.50191812146,17.7693977319,10.2345276433,0.0,10.2345276433
 05/14  17:00:00,32.8028700068,0.301896462001,0.999017215399,0.0,8.38069375907,23.1212625696,13.4907366902,0.0,13.4907366902
 05/14  18:00:00,35.2213359038,0.340063785165,1.11841629306,0.0,10.6415932552,23.1212625696,15.8424432241,0.0,15.8424432241
 05/14  19:00:00,34.181254386,0.322934083597,1.06474245504,0.0,12.3080778603,20.4854999863,15.1188412137,0.0,15.1188412137
 05/14  20:00:00,38.0826147542,0.294215934804,0.970775198569,0.0,12.456681583,19.8967753704,13.8558345095,0.00329681406189,13.8525376954
 05/14  21:00:00,33.1991573085,0.237615775718,0.714585600598,0.0,9.18739968257,17.702556249,11.7234593379,0.403528678921,11.3199306589
 05/14  22:00:00,25.8543565292,0.194102827648,0.348610331103,0.0,5.91811778209,14.0365255879,11.9629342992,2.09020766108,9.8727266381
 05/14  23:00:00,19.8415390663,0.228516672164,0.197888094994,0.0,3.54045821811,10.5176760807,9.73653401009,4.20541943453,5.53111457556
 05/14  24:00:00,16.0581779688,0.281157842768,0.065141382683,0.0,2.55330491699,7.80157382632,8.45739126534,6.7251872445,1.73220402084
 05/15  01:00:00,15.4517335314,0.308635127582,0.0199442763945,0.0,2.55330491699,7.21284921042,8.8241534158,7.81666891405,1.00748450176
 05/15  02:00:00,15.1787446183,0.348606465792,0.00134633303087,0.0,2.55330491699,6.91848690247,9.48875727433,9.02319036554,0.465566908798
 05/15  03:00:00,15.1003441977,0.418733532166,0.0,0.0,2.55330491699,6.7713057485,11.408242263,10.9426944767,0.465547786318
 05/15  04:00:00,17.2341810325,0.476076919209,0.0,0.0,3.82705111198,7.57405300124,13.5429090619,12.5358871796,1.00702188233
 05/15  05:00:00,20.0164778238,0.505427915288,0.0,0.0,6.02426329834,9.91545327661,18.549501996,13.3948225465,5.15467944947
 05/15  06:00:00,21.6908314738,0.428184195469,0.00467962300684,0.0,6.51253267309,14.7454349813,28.4328875674,11.2038396449,17.2290479225
 05/15  07:00:00,24.6309077858,0.371282348788,0.0825251464165,0.0,6.01364874671,18.163451543,27.2060391139,8.89618212578,18.3098569881
 05/15  08:00:00,23.936772711,0.603861717485,0.101561251817,0.0,4.35151303671,18.8798367041,25.0913244935,7.50246372634,17.5888607671
 05/15  09:00:00,21.1676827235,0.576504037771,0.183460784483,0.0,3.78894180059,16.6187760998,21.5584464077,6.13256824007,15.4258781676
 05/15  10:00:00,18.367648518,0.559795908324,0.316761411533,0.0,3.78894180059,13.7021493968,18.6972126417,4.713322871,13.9838897707
 05/15  11:00:00,18.3951287175,0.514346233185,0.242510132386,0.0,3.78894180059,13.8493305508,15.4040235732,4.12386204669,11.2801615265
 05/15  12:00:00,18.1453636466,0.499217988965,0.318314523865,0.0,3.69398621738,13.6338449159,13.0289311798,3.19075805021,9.83817312957
 05/15  13:00:00,17.8868797636,0.495291663142,0.342040364541,0.0,3.78894180059,13.2606059349,11.7615298121,3.0048479802,8.75668183188
 05/15  14:00:00,17.6729872176,0.482953712505,0.287666923238,0.0,3.78894180059,13.1134247809,10.8273499571,3.15215942289,7.6751905342
 05/15  15:00:00,19.1505242438,0.475198401043,0.407949807531,0.0,4.71240779196,13.5549682428,10.9633065429,2.20662471102,8.75668183188
 05/15  16:00:00,26.842570001,0.48470430647,0.640136271921,0.0,7.18559832057,18.5321311015,11.0315766116,0.832906382815,10.1986702288
 05/15  17:00:00,32.8199190629,0.259682625188,0.864750745908,0.0,8.38069375907,23.3147919321,13.5053701372,0.062226015389,13.4431441219
 05/15  18:00:00,35.0893164677,0.30726010776,1.01920053434,0.0,10.6415932552,23.1212625696,15.7863752668,0.0,15.7863752668
 05/15  19:00:00,33.9286097698,0.273824092351,0.861207830086,0.0,12.3080778603,20.4854999863,15.2058703727,0.140489304291,15.0653810684
 05/15  20:00:00,37.6136933045,0.23074812077,0.565321562862,0.0,12.456681583,19.8967753704,15.0452228376,1.24158161656,13.8036412211
 05/15  21:00:00,32.8524392979,0.244169173383,0.361314192303,0.0,9.18739968257,17.702556249,14.4694511899,3.1892896634,11.2801615265
 05/15  22:00:00,25.7913449841,0.303124921828,0.176576691789,0.0,5.91811778209,14.0365255879,16.1921198588,6.35394672918,9.83817312957
 05/15  23:00:00,19.8246385309,0.384950321926,0.0245539098226,0.0,3.54045821811,10.5176760807,15.5698179638,10.057610025,5.51220793882
 05/15  24:00:00,16.1998898597,0.488011116279,0.0,0.0,2.55330491699,7.80157382632,14.861430783,13.1344423861,1.72698839692
 05/16  01:00:00,15.7102193175,0.587065190051,0.0,0.0,2.55330491699,7.21284921042,16.9572420575,15.9523673348,1.0048747227
 05/16  02:00:00,15.5196236881,0.69083186862,0.0,0.0,2.55330491699,6.91848690247,19.4460290179,18.9811144405,0.464914577449
 05/16  03:00:00,15.430720268,0.749109602474,0.0,0.0,2.55330491699,6.7713057485,21.0368504253,20.5719549335,0.464895491833
 05/16  04:00:00,17.5582860123,0.80018189899,0.0,0.0,3.82705111198,7.57405300124,23.0112017748,22.0067887702,1.00441300458
 05/16  05:00:00,20.3283633015,0.817313392966,0.0,0.0,6.02426329834,9.91545327661,27.629001218,22.4919272351,5.13707398284
 05/16  06:00:00,21.9782522015,0.720284546182,0.0,0.0,6.51253267309,14.7454349813,36.7104732729,19.54272193,17.1677513429
 05/16  07:00:00,24.7658524276,0.588752136943,0.0,0.0,6.01364874671,18.163451543,33.8086250501,15.5639794817,18.2446455683
 05/16  08:00:00,23.9733633665,0.742013624755,0.0,0.0,4.35151303671,18.8798367041,29.4114250612,11.8851672778,17.5262577833
 05/16  09:00:00,21.0672126677,0.623848963511,0.0356458029859,0.0,3.78894180059,16.6187760998,23.75559275,8.3844921932,15.3711005567
 05/16  10:00:00,18.3041401678,0.560232081043,0.252816888704,0.0,3.78894180059,13.7021493968,19.2068888602,5.27255978509,13.9343290751
 05/16  11:00:00,18.5756257657,0.49920396793,0.438149445849,0.0,3.78894180059,13.8493305508,13.9515068167,2.71112426954,11.2403825472
 05/16  12:00:00,18.2572055777,0.450383598087,0.478990845766,0.0,3.69398621738,13.6338449159,11.0329354598,1.22932439427,9.80361106556
 05/16  13:00:00,18.0945975551,0.434816444984,0.61023337425,0.0,3.78894180059,13.2606059349,9.04526611531,0.319233660948,8.72603245437
 05/16  14:00:00,18.0299423957,0.437432725543,0.690143088274,0.0,3.78894180059,13.1134247809,7.65570978333,0.00725594016161,7.64845384317
 05/16  15:00:00,19.2700358486,0.415567948777,0.587091864591,0.0,4.71240779196,13.5549682428,8.74288754933,0.0168550949617,8.72603245437
 05/16  16:00:00,26.8281075438,0.441348470026,0.669029651215,0.0,7.18559832057,18.5321311015,10.162803936,0.0,10.162803936
 05/16  17:00:00,32.8944210907,0.262641364725,0.93629403413,0.0,8.38069375907,23.3147919321,13.3955397695,0.0,13.3955397695
 05/16  18:00:00,35.4119388089,0.360995620699,1.28808736259,0.0,10.6415932552,23.1212625696,15.7302934271,0.0,15.7302934271
 05/16  19:00:00,34.3000388053,0.333138415845,1.17332254205,0.0,12.3080778603,20.4854999863,15.0119076863,0.0,15.0119076863
 05/16  20:00:00,38.094198755,0.284742470822,0.991832663306,0.0,12.456681583,19.8967753704,13.7547326399,0.0,13.7547326399
 05/16  21:00:00,33.2713687291,0.230982480177,0.79343031678,0.0,9.18739968257,17.702556249,11.2403825472,0.0,11.2403825472
 05/16  22:00:00,25.9108858895,0.142809860876,0.456432658132,0.0,5.91811778209,14.0365255879,9.97678683766,0.173175772095,9.80361106556
 05/16  23:00:00,19.8155564205,0.129077570815,0.2713445506,0.0,3.54045821811,10.5176760807,6.67987136796,1.18657474719,5.49329662078
 05/16  24:00:00,16.0211344777,0.157958731511,0.151297002838,0.0,2.55330491699,7.80157382632,4.5431425588,2.8213710772,1.72177148159
 05/17  01:00:00,15.4060938005,0.190137782311,0.0928018907149,0.0,2.55330491699,7.21284921042,5.08329562765,4.08103100691,1.00226462074
 05/17  02:00:00,15.0854353726,0.227726395434,0.0289171577281,0.0,2.55330491699,6.91848690247,6.01363898369,5.5493768018,0.464262181892
 05/17  03:00:00,14.9306924448,0.244846684916,0.00423509435593,0.0,2.55330491699,6.7713057485,6.62837888209,6.16413574312,0.464243138967
 05/17  04:00:00,17.0200279911,0.251419949022,0.0105039288077,0.0,3.82705111198,7.57405300124,7.25917041109,6.25736646622,1.00180394487
 05/17  05:00:00,19.8327305493,0.258621945988,0.0630586948153,0.0,6.02426329834,9.91545327661,11.1452811356,6.02581264263,5.11946849294
 05/17  06:00:00,21.7355726609,0.241408738342,0.23619626728,0.0,6.51253267309,14.7454349813,21.3787453312,4.27228777657,17.1064575546
 05/17  07:00:00,24.7571785006,0.243234215909,0.336843994115,0.0,6.01364874671,18.163451543,21.7762042387,3.59676692108,18.1794373176
 05/17  08:00:00,24.266842399,0.525987724604,0.509504932705,0.0,4.35151303671,18.8798367041,20.1433831219,2.67972527981,17.4636578421
 05/17  09:00:00,21.7739602781,0.536439631929,0.829802744933,0.0,3.78894180059,16.6187760998,16.6478021488,1.33147654068,15.3163256081
 05/17  10:00:00,19.2824820799,0.572668775405,1.21872210642,0.0,3.78894180059,13.7021493968,14.1113118259,0.22654103758,13.8847707883
 05/17  11:00:00,20.2173147187,0.698038099656,1.88100426714,0.0,3.78894180059,13.8493305508,11.2006055011,0.0,11.2006055011
 05/17  12:00:00,20.9095235305,0.858079257012,2.72361313967,0.0,3.69398621738,13.6338449159,9.7690506813,0.0,9.7690506813
 05/17  13:00:00,21.4243835235,0.971682967351,3.40315282029,0.0,3.78894180059,13.2606059349,8.69538456643,0.0,8.69538456643
 05/17  14:00:00,22.0093411303,1.08728210727,4.01969244118,0.0,3.78894180059,13.1134247809,7.62171845157,0.0,7.62171845157
 05/17  15:00:00,24.4911289329,1.2819741456,4.9417787521,0.0,4.71240779196,13.5549682428,8.69538456643,0.0,8.69538456643
 05/17  16:00:00,32.9826004742,1.48573001746,5.77914103419,0.0,7.18559832057,18.5321311015,10.1269393863,0.0,10.1269393863
 05/17  17:00:00,39.4000922805,1.42572103089,6.27888555778,0.0,8.38069375907,23.3147919321,13.3479377308,0.0,13.3479377308
 05/17  18:00:00,42.3118929605,1.59489753833,6.95413959656,0.0,10.6415932552,23.1212625696,15.674214313,0.0,15.674214313
 05/17  19:00:00,41.0470014473,1.55589977922,6.69752382073,0.0,12.3080778603,20.4854999863,14.9584369031,0.0,14.9584369031
 05/17  20:00:00,43.8106573449,1.35472446662,5.63830925741,0.0,12.456681583,19.8967753704,13.7058264358,0.0,13.7058264358
 05/17  21:00:00,37.836822554,1.12090233804,4.46896428376,0.0,9.18739968257,17.702556249,11.2006055011,0.0,11.2006055011
 05/17  22:00:00,29.3861615481,0.837522713638,3.23699546394,0.0,5.91811778209,14.0365255879,9.7690506813,0.0,9.7690506813
 05/17  23:00:00,22.3401481379,0.606015946025,2.31899789279,0.0,3.54045821811,10.5176760807,5.47438622184,0.0,5.47438622184
 05/17  24:00:00,17.7547913148,0.423570710206,1.61934186121,0.0,2.55330491699,7.80157382632,1.71655481982,0.0,1.71655481982
 05/18  01:00:00,16.7119666165,0.332695714283,1.25611677474,0.0,2.55330491699,7.21284921042,0.999654970291,0.0,0.999654970291
 05/18  02:00:00,16.1748781459,0.283898296282,1.06218803016,0.0,2.55330491699,6.91848690247,0.463609915581,0.0,0.463609915581
 05/18  03:00:00,15.8986762304,0.256515272985,0.960550291964,0.0,2.55330491699,6.7713057485,0.463590921123,0.0,0.463590921123
 05/18  04:00:00,17.8627627,0.235052579326,0.869606007455,0.0,3.82705111198,7.57405300124,0.9991954764,0.0,0.9991954764
 05/18  05:00:00,20.7533256853,0.265972146826,0.976303629944,0.0,6.02426329834,9.91545327661,5.10186819262,0.0,5.10186819262
 05/18  06:00:00,23.0983409014,0.392787655121,1.44758559103,0.0,6.51253267309,14.7454349813,17.0451847077,0.0,17.0451847077
 05/18  07:00:00,26.5536562382,0.495030165213,1.88152578237,0.0,6.01364874671,18.163451543,18.1142515467,0.0,18.1142515467
 05/18  08:00:00,26.4449609635,0.831298614577,2.38231260721,0.0,4.35151303671,18.8798367041,17.4010794818,0.0,17.4010794818
 05/18  09:00:00,24.4844512021,0.966501122122,3.11023217875,0.0,3.78894180059,16.6187760998,15.2615695428,0.0,15.2615695428
 05/18  10:00:00,23.0812545272,1.21711858209,4.37304474704,0.0,3.78894180059,13.7021493968,13.8352295863,0.0,13.8352295863
 05/18  11:00:00,23.6898901699,1.29988371681,4.7517341012,0.0,3.78894180059,13.8493305508,11.160842168,0.0,11.160842168
 05/18  12:00:00,22.7586783835,1.21085555394,4.21999169571,0.0,3.69398621738,13.6338449159,9.73450221151,0.0,9.73450221151
 05/18  13:00:00,22.3924430233,1.19678661435,4.14610867305,0.0,3.78894180059,13.2606059349,8.66474724417,0.0,8.66474724417
 05/18  14:00:00,22.0953081717,1.17685679268,4.01608479715,0.0,3.78894180059,13.1134247809,7.59499227683,0.0,7.59499227683
 05/18  15:00:00,25.0548366148,1.43424074962,5.35321982999,0.0,4.71240779196,13.5549682428,8.66474724417,0.0,8.66474724417
 05/18  16:00:00,33.8904051056,1.66869176185,6.50398392114,0.0,7.18559832057,18.5321311015,10.0910872006,0.0,10.0910872006
 05/18  17:00:00,39.16846134,1.41186273849,6.06111290972,0.0,8.38069375907,23.3147919321,13.3003521026,0.0,13.3003521026
 05/18  18:00:00,40.8973756583,1.40498304005,5.72953679261,0.0,10.6415932552,23.1212625696,15.6181545319,0.0,15.6181545319
 05/18  19:00:00,39.3477998758,1.31651893875,5.2377030897,0.0,12.3080778603,20.4854999863,14.9049845537,0.0,14.9049845537
 05/18  20:00:00,43.0813389866,1.25775044421,5.00596492157,0.0,12.456681583,19.8967753704,13.6569370918,0.0,13.6569370918
 05/18  21:00:00,37.6759128495,1.10090396509,4.32805295227,0.0,9.18739968257,17.702556249,11.160842168,0.0,11.160842168
 05/18  22:00:00,29.2960147081,0.821681947535,3.16268939005,0.0,5.91811778209,14.0365255879,9.73450221151,0.0,9.73450221151
 05/18  23:00:00,22.0091323291,0.544068437597,2.04992959237,0.0,3.54045821811,10.5176760807,5.45548234215,0.0,5.45548234215
 05/18  24:00:00,17.4746322928,0.373285240207,1.38946830919,0.0,2.55330491699,7.80157382632,1.71133995645,0.0,1.71133995645
 05/19  01:00:00,16.6284205915,0.319369266293,1.1858971978,0.0,2.55330491699,7.21284921042,0.997046545647,0.0,0.997046545647
 05/19  02:00:00,16.1772789131,0.286048050697,1.06243904289,0.0,2.55330491699,6.91848690247,0.462957971933,0.0,0.462957971933
 05/19  03:00:00,15.8930612377,0.2570848279,0.954365744266,0.0,2.55330491699,6.7713057485,0.462939031668,0.0,0.462939031668
 05/19  04:00:00,17.6283028235,0.19019663284,0.680002077397,0.0,3.82705111198,7.57405300124,0.996588372227,0.0,0.996588372227
 05/19  05:00:00,20.3410700086,0.185878299476,0.644141800581,0.0,6.02426329834,9.91545327661,5.08427829323,0.0,5.08427829323
 05/19  06:00:00,22.5429644998,0.286981378651,0.998015465912,0.0,6.51253267309,14.7454349813,16.9839509459,0.0,16.9839509459
 05/19  07:00:00,26.2385490337,0.444188665978,1.61726007714,0.0,6.01364874671,18.163451543,18.0491075598,0.0,18.0491075598
 05/19  08:00:00,26.5328577638,0.847558686363,2.45394933572,0.0,4.35151303671,18.8798367041,17.3385412345,0.0,17.3385412345
 05/19  09:00:00,25.265322147,1.08956610423,3.7680381416,0.0,3.78894180059,16.6187760998,15.2068485763,0.0,15.2068485763
 05/19  10:00:00,24.4495612346,1.42623932835,5.5322307082,0.0,3.78894180059,13.7021493968,13.7857201404,0.0,13.7857201404
 05/19  11:00:00,26.0443541628,1.66838064956,6.7377011613,0.0,3.78894180059,13.8493305508,11.1211043232,0.0,11.1211043232
 05/19  12:00:00,26.2719180412,1.78963644173,7.15445046563,0.0,3.69398621738,13.6338449159,9.6999758874,0.0,9.6999758874
 05/19  13:00:00,24.6823992589,1.60535594609,6.0274955769,0.0,3.78894180059,13.2606059349,8.63412956052,0.0,8.63412956052
 05/19  14:00:00,26.3639631196,1.90731091059,7.55428562715,0.0,3.78894180059,13.1134247809,7.56828323365,0.0,7.56828323365
 05/19  15:00:00,30.1934270246,2.28032225198,9.64572873743,0.0,4.71240779196,13.5549682428,8.63412956052,0.0,8.63412956052
 05/19  16:00:00,38.7883259094,2.47550005622,10.5950964306,0.0,7.18559832057,18.5321311015,10.0552579964,0.0,10.0552579964
 05/19  17:00:00,44.7839349018,2.37657122104,10.7118779889,0.0,8.38069375907,23.3147919321,13.252796977,0.0,13.252796977
 05/19  18:00:00,46.5665667525,2.38201525603,10.4216956709,0.0,10.6415932552,23.1212625696,15.5621306852,0.0,15.5621306852
 05/19  19:00:00,44.4466207797,2.22807173633,9.42497119597,0.0,12.3080778603,20.4854999863,14.8515664673,0.0,14.8515664673
 05/19  20:00:00,46.1505161888,1.84774489284,7.48514767515,0.0,12.456681583,19.8967753704,13.6080790859,0.0,13.6080790859
 05/19  21:00:00,39.4746512136,1.48113258542,5.74656269602,0.0,9.18739968257,17.702556249,11.1211043232,0.0,11.1211043232
 05/19  22:00:00,31.0925957468,1.19050287001,4.59044950633,0.0,5.91811778209,14.0365255879,9.6999758874,0.0,9.6999758874
 05/19  23:00:00,23.5230843417,0.855563040276,3.25238700231,0.0,3.54045821811,10.5176760807,5.4365905799,0.0,5.4365905799
 05/19  24:00:00,18.2087491073,0.529281804126,1.96758855981,0.0,2.55330491699,7.80157382632,1.70612843583,0.0,1.70612843583
 05/20  01:00:00,17.0055923469,0.399990697185,1.48244752228,0.0,2.55330491699,7.21284921042,0.99444012076,0.0,0.99444012076
 05/20  02:00:00,16.4389176086,0.342611211407,1.26751457775,0.0,2.55330491699,6.91848690247,0.462306544276,0.0,0.462306544276
 05/20  03:00:00,15.9186618481,0.268515277503,0.968535905092,0.0,2.55330491699,6.7713057485,0.462287663877,0.0,0.462287663877
 05/20  04:00:00,17.7880565334,0.227112701111,0.802839719009,0.0,3.82705111198,7.57405300124,0.993983405004,0.0,0.993983405004
 05/20  05:00:00,20.6631892238,0.25388264853,0.898256666753,0.0,6.02426329834,9.91545327661,5.06670400302,0.0,5.06670400302
 05/20  06:00:00,22.661001415,0.311643595311,1.09139016443,0.0,6.51253267309,14.7454349813,16.9227744011,0.0,16.9227744011
 05/20  07:00:00,25.5634225722,0.349090238607,1.23076140538,0.0,6.01364874671,17.9699221805,17.9840246486,0.0,17.9840246486
 05/20  08:00:00,23.1013500424,0.288706927181,1.0277069422,0.0,3.66783283761,18.1171033345,17.2760616201,0.0,17.2760616201
 05/20  09:00:00,20.2402722138,0.28000416089,0.998963720375,0.0,3.10526160149,15.8560427302,15.1521789137,0.0,15.1521789137
 05/20  10:00:00,17.9279983779,0.404117972388,1.47920277611,0.0,3.10526160149,12.9394160272,13.7362571123,0.0,13.7362571123
 05/20  11:00:00,18.2002054141,0.421236116038,1.58711051488,0.0,3.10526160149,13.0865971812,11.0814037349,0.0,11.0814037349
 05/20  12:00:00,18.5128565083,0.508631977568,1.95954690155,0.0,3.10526160149,12.9394160272,9.66548193361,0.0,9.66548193361
 05/20  13:00:00,18.1178406339,0.514172185494,2.00053428124,0.0,3.10526160149,12.4978725653,8.60354058263,0.0,8.60354058263
 05/20  14:00:00,18.2772442999,0.570677204224,2.25061408253,0.0,3.10526160149,12.3506914113,7.54159923166,0.0,7.54159923166
 05/20  15:00:00,20.9280991767,0.817491661984,3.2896450482,0.0,4.02872759285,12.7922348732,8.60354058263,0.0,8.60354058263
 05/20  16:00:00,29.7357289091,1.06945622808,4.3949568271,0.0,6.50191812146,17.7693977319,10.0194623839,0.0,10.0194623839
 05/20  17:00:00,39.2861378205,1.49903729531,6.28514419581,0.0,8.38069375907,23.1212625696,13.2052864369,0.0,13.2052864369
 05/20  18:00:00,43.0309564709,1.7728489435,7.49525170181,0.0,10.6415932552,23.1212625696,15.506159364,0.0,15.506159364
 05/20  19:00:00,41.7464334833,1.73033260451,7.22252303138,0.0,12.3080778603,20.4854999863,14.7981984633,0.0,14.7981984633
 05/20  20:00:00,43.6921535703,1.39146297306,5.4830669764,0.0,12.456681583,19.8967753704,13.5592668872,0.0,13.5592668872
 05/20  21:00:00,37.195836545,1.05241119082,3.89646942204,0.0,9.18739968257,17.702556249,11.0814037349,0.0,11.0814037349
 05/20  22:00:00,28.3833805912,0.675667137231,2.39607008352,0.0,5.91811778209,14.0365255879,9.66548193361,0.0,9.66548193361
 05/20  23:00:00,21.3176129713,0.42163371415,1.48084495799,0.0,3.54045821811,10.5176760807,5.41771652971,0.0,5.41771652971
 05/20  24:00:00,17.0039588458,0.287427741495,1.00465236095,0.0,2.55330491699,7.80157382632,1.7009218013,0.0,1.7009218013
 05/21  01:00:00,15.9193712046,0.182186142469,0.614030934701,0.0,2.55330491699,7.21284921042,0.991836469006,0.0,0.991836469006
 05/21  02:00:00,15.3115300056,0.112717241218,0.370020944884,0.0,2.55330491699,6.91848690247,0.461655825785,0.0,0.461655825785
 05/21  03:00:00,14.9854358091,0.0724700151371,0.231355128504,0.0,2.55330491699,6.7713057485,0.46163701087,0.0,0.46163701087
 05/21  04:00:00,16.9877445526,0.0557012697887,0.173939169532,0.0,3.82705111198,7.57405300124,0.991381346763,0.0,0.991381346763
 05/21  05:00:00,19.7970800291,0.0693423306728,0.216687789918,0.0,6.02426329834,9.91545327661,5.04915052562,0.0,5.04915052562
 05/21  06:00:00,21.9594476069,0.165332358752,0.536147592856,0.0,6.51253267309,14.7454349813,16.8616731886,0.0,16.8616731886
 05/21  07:00:00,25.4317573044,0.320694346272,1.12749202994,0.0,6.01364874671,17.9699221805,17.9190220869,0.0,17.9190220869
 05/21  08:00:00,23.7611221753,0.413069521479,1.56311648079,0.0,3.66783283761,18.1171033345,17.2136591416,0.0,17.2136591416
 05/21  09:00:00,21.0754458872,0.429274143904,1.68486741083,0.0,3.10526160149,15.8560427302,15.0975767449,0.0,15.0975767449
 05/21  10:00:00,18.3478148862,0.464458074805,1.83867918205,0.0,3.10526160149,12.9394160272,13.6868551501,0.0,13.6868551501
 05/21  11:00:00,18.647985713,0.489750904531,1.96637602527,0.0,3.10526160149,13.0865971812,11.0417521599,0.0,11.0417521599
 05/21  12:00:00,18.4425125244,0.478896991059,1.91893790418,0.0,3.10526160149,12.9394160272,9.6310305652,0.0,9.6310305652
 05/21  13:00:00,17.684943801,0.426369892285,1.65543974155,0.0,3.10526160149,12.4978725653,8.57298936914,0.0,8.57298936914
 05/21  14:00:00,17.3327655169,0.389525693916,1.48728680986,0.0,3.10526160149,12.3506914113,7.51494817308,0.0,7.51494817308
 05/21  15:00:00,18.8086210594,0.409140068888,1.57851852395,0.0,4.02872759285,12.7922348732,8.57298936914,0.0,8.57298936914
 05/21  16:00:00,26.6309505376,0.482281655493,1.87735302822,0.0,6.50191812146,17.7693977319,9.98371096389,0.0,9.98371096389
 05/21  17:00:00,34.323361622,0.582027948624,2.239377344,0.0,8.38069375907,23.1212625696,13.1578345521,0.0,13.1578345521
 05/21  18:00:00,36.9013472881,0.651827298881,2.48666416365,0.0,10.6415932552,23.1212625696,15.4502571435,0.0,15.4502571435
 05/21  19:00:00,35.8849774543,0.642056744806,2.44934286214,0.0,12.3080778603,20.4854999863,14.7448963462,0.0,14.7448963462
 05/21  20:00:00,39.8207132452,0.624124994935,2.37896462941,0.0,12.456681583,19.8967753704,13.5105149508,0.0,13.5105149508
 05/21  21:00:00,34.9818424469,0.573683843281,2.16120267147,0.0,9.18739968257,17.702556249,11.0417521599,0.0,11.0417521599
 05/21  22:00:00,27.5059400415,0.463571516323,1.73072515471,0.0,5.91811778209,14.0365255879,9.6310305652,0.0,9.6310305652
 05/21  23:00:00,21.1300147817,0.362401207018,1.35247927559,0.0,3.54045821811,10.5176760807,5.39886578096,0.0,5.39886578096
 05/21  24:00:00,17.000100934,0.272379119592,1.01584307098,0.0,2.55330491699,7.80157382632,1.69572159475,0.0,1.69572159475
 05/22  01:00:00,16.2083430815,0.229667210185,0.855521743826,0.0,2.55330491699,7.21284921042,0.989236362957,0.0,0.989236362957
 05/22  02:00:00,15.6824106358,0.182452186053,0.671166630249,0.0,2.55330491699,6.91848690247,0.461006009433,0.0,0.461006009433
 05/22  03:00:00,15.4698698708,0.16812166757,0.620137537782,0.0,2.55330491699,6.7713057485,0.460987265562,0.0,0.460987265562
 05/22  04:00:00,17.5972433019,0.177806520061,0.661332668621,0.0,3.82705111198,7.57405300124,0.988782968685,0.0,0.988782968685
 05/22  05:00:00,20.4860242457,0.208516482746,0.766457854463,0.0,6.02426329834,9.91545327661,5.0316230585,0.0,5.0316230585
 05/22  06:00:00,22.922280794,0.353903903828,1.31040923489,0.0,6.51253267309,14.7454349813,16.800665401,0.0,16.800665401
 05/22  07:00:00,26.6224395468,0.504304507335,1.94103474883,0.0,6.01364874671,18.163451543,17.8541191244,0.0,17.8541191244
 05/22  08:00:00,26.5732594431,0.857647605778,2.48426209559,0.0,4.35151303671,18.8798367041,17.1513522787,0.0,17.1513522787
 05/22  09:00:00,24.5664364224,0.969451122529,3.1892673987,0.0,3.78894180059,16.6187760998,15.0430582398,0.0,15.0430582398
 05/22  10:00:00,22.3788170201,1.0815326616,3.80619316041,0.0,3.78894180059,13.7021493968,13.6375288836,0.0,13.6375288836
 05/22  11:00:00,23.2972051237,1.20665467516,4.4522780966,0.0,3.78894180059,13.8493305508,11.0021613408,0.0,11.0021613408
 05/22  12:00:00,23.7337341036,1.34106807928,5.06483489056,0.0,3.69398621738,13.6338449159,9.59663198462,0.0,9.59663198462
 05/22  13:00:00,24.3370791329,1.48132928662,5.80620211037,0.0,3.78894180059,13.2606059349,8.54248496749,0.0,8.54248496749
 05/22  14:00:00,25.0824118758,1.63024725938,6.54979803451,0.0,3.78894180059,13.1134247809,7.48833795036,0.0,7.48833795036
 05/22  15:00:00,27.40906772,1.80228186061,7.33940982417,0.0,4.71240779196,13.5549682428,8.54248496749,0.0,8.54248496749
 05/22  16:00:00,36.2281248764,2.04765282406,8.46274262974,0.0,7.18559832057,18.5321311015,9.94801432366,0.0,9.94801432366
 05/22  17:00:00,42.5684272523,1.98970243723,8.88323912321,0.0,8.38069375907,23.3147919321,13.110455375,0.0,13.110455375
 05/22  18:00:00,45.1124589256,2.10834467991,9.24125842011,0.0,10.6415932552,23.1212625696,15.3944405788,0.0,15.3944405788
 05/22  19:00:00,43.1770581742,1.96841352166,8.41506680518,0.0,12.3080778603,20.4854999863,14.6916759007,0.0,14.6916759007
 05/22  20:00:00,44.6306541671,1.56292486829,6.25010567797,0.0,12.456681583,19.8967753704,13.4618377141,0.0,13.4618377141
 05/22  21:00:00,37.9417926674,1.1969904105,4.49784632478,0.0,9.18739968257,17.702556249,11.0021613408,0.0,11.0021613408
 05/22  22:00:00,29.7541329112,0.938246078671,3.50424346203,0.0,5.91811778209,14.0365255879,9.59663198462,0.0,9.59663198462
 05/22  23:00:00,22.6213056137,0.678395649305,2.52777566529,0.0,3.54045821811,10.5176760807,5.38004391611,0.0,5.38004391611
 05/22  24:00:00,17.73015356,0.430901859639,1.58737295698,0.0,2.55330491699,7.80157382632,1.69052935617,0.0,1.69052935617
 05/23  01:00:00,16.6228421009,0.323971812263,1.17571616122,0.0,2.55330491699,7.21284921042,0.986640574149,0.0,0.986640574149
 05/23  02:00:00,16.0443209884,0.264727351514,0.950801817365,0.0,2.55330491699,6.91848690247,0.460357287924,0.0,0.460357287924
 05/23  03:00:00,15.64731844,0.212354322964,0.753353451503,0.0,2.55330491699,6.7713057485,0.460338620599,0.0,0.460338620599
 05/23  04:00:00,17.5033486937,0.166775127528,0.578469452894,0.0,3.82705111198,7.57405300124,0.986189040867,0.0,0.986189040867
 05/23  05:00:00,20.4256633283,0.203752756016,0.710860663729,0.0,6.02426329834,9.91545327661,5.01412679143,0.0,5.01412679143
