Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 05/23  06:00:00,22.8264315018,0.3456239069,1.22283993963,0.0,6.51253267309,14.7454349813,16.7397691035,0.0,16.7397691035
 05/23  07:00:00,26.462911002,0.486680484081,1.7991302273,0.0,6.01364874671,18.163451543,17.7893349816,0.0,17.7893349816
 05/23  08:00:00,26.3298794993,0.817701445072,2.2808283125,0.0,4.35151303671,18.8798367041,17.0891594831,0.0,17.0891594831
 05/23  09:00:00,24.1802639775,0.919460178198,2.85308589811,0.0,3.78894180059,16.6187760998,14.9886395436,0.0,14.9886395436
 05/23  10:00:00,22.0565463282,1.04941993019,3.51603519989,0.0,3.78894180059,13.7021493968,13.5882929204,0.0,13.5882929204
 05/23  11:00:00,23.1945770205,1.21806205798,4.33824261062,0.0,3.78894180059,13.8493305508,10.9626430019,0.0,10.9626430019
 05/23  12:00:00,23.8047611224,1.38560740668,5.0913225819,0.0,3.69398621738,13.6338449159,9.56229637867,0.0,9.56229637867
 05/23  13:00:00,24.1635864682,1.49901917503,5.61501955733,0.0,3.78894180059,13.2606059349,8.51203641127,0.0,8.51203641127
 05/23  14:00:00,24.886782303,1.64762114107,6.33679458006,0.0,3.78894180059,13.1134247809,7.46177644388,0.0,7.46177644388
 05/23  15:00:00,27.2024454441,1.81676877092,7.11830063801,0.0,4.71240779196,13.5549682428,8.51203641127,0.0,8.51203641127
 05/23  16:00:00,35.8608111557,2.0447696144,8.09831211868,0.0,7.18559832057,18.5321311015,9.91238303447,0.0,9.91238303447
 05/23  17:00:00,42.8858895753,2.07966204265,9.11074184087,0.0,8.38069375907,23.3147919321,13.0631629367,0.0,13.0631629367
 05/23  18:00:00,45.657493087,2.23394965939,9.66068760197,0.0,10.6415932552,23.1212625696,15.3387261994,0.0,15.3387261994
 05/23  19:00:00,43.3614391213,2.04223837512,8.52562289882,0.0,12.3080778603,20.4854999863,14.6385528878,0.0,14.6385528878
 05/23  20:00:00,44.402408558,1.69696209633,6.78065617422,0.0,12.456681583,19.8967753704,13.4132495925,0.0,13.4132495925
 05/23  21:00:00,38.8637378614,1.37056922329,5.24621270598,0.0,9.18739968257,17.702556249,10.9626430019,0.0,10.9626430019
 05/23  22:00:00,30.1546356036,1.02704461129,3.81594762187,0.0,5.91811778209,14.0365255879,9.56229637867,0.0,9.56229637867
 05/23  23:00:00,22.6495538712,0.697339022405,2.53708054968,0.0,3.54045821811,10.5176760807,5.36125650908,0.0,5.36125650908
 05/23  24:00:00,17.5674210392,0.407336936433,1.44820535939,0.0,2.55330491699,7.80157382632,1.6853466232,0.0,1.6853466232
 05/24  01:00:00,16.3082689574,0.26749102201,0.917623807984,0.0,2.55330491699,7.21284921042,0.984049872851,0.0,0.984049872851
 05/24  02:00:00,15.5664631341,0.170988523882,0.566682790767,0.0,2.55330491699,6.91848690247,0.459709853645,0.0,0.459709853645
 05/24  03:00:00,15.3425447661,0.151403870465,0.509530230099,0.0,2.55330491699,6.7713057485,0.459691268307,0.0,0.459691268307
 05/24  04:00:00,17.3026640431,0.125524172278,0.41903575757,0.0,3.82705111198,7.57405300124,0.9836003321,0.0,0.9836003321
 05/24  05:00:00,19.9838051456,0.112031798962,0.360723438071,0.0,6.02426329834,9.91545327661,4.99666690494,0.0,4.99666690494
 05/24  06:00:00,22.4261226479,0.267641908905,0.900513083725,0.0,6.51253267309,14.7454349813,16.6790023281,0.0,16.6790023281
 05/24  07:00:00,26.13274228,0.428293639991,1.52734834941,0.0,6.01364874671,18.163451543,17.7246888436,0.0,17.7246888436
 05/24  08:00:00,25.8721168557,0.744354115008,1.89641299897,0.0,4.35151303671,18.8798367041,17.0270991726,0.0,17.0270991726
 05/24  09:00:00,23.5769643139,0.824198944759,2.34504746798,0.0,3.78894180059,16.6187760998,14.9343367718,0.0,14.9343367718
 05/24  10:00:00,21.3602830298,0.936240600783,2.93295123089,0.0,3.78894180059,13.7021493968,13.5391618411,0.0,13.5391618411
 05/24  11:00:00,22.2433289735,1.05705693261,3.54799968896,0.0,3.78894180059,13.8493305508,10.9232088462,0.0,10.9232088462
 05/24  12:00:00,22.9985343836,1.24563377052,4.42506947932,0.0,3.69398621738,13.6338449159,9.52803391553,0.0,9.52803391553
 05/24  13:00:00,23.6560172197,1.40853921965,5.19793026415,0.0,3.78894180059,13.2606059349,8.48165271754,0.0,8.48165271754
 05/24  14:00:00,24.1847479966,1.53843948334,5.74394193143,0.0,3.78894180059,13.1134247809,7.43527151956,0.0,7.43527151956
 05/24  15:00:00,26.7568261553,1.7535220753,6.73592804482,0.0,4.71240779196,13.5549682428,8.48165271754,0.0,8.48165271754
 05/24  16:00:00,35.8161557101,2.04378087335,8.05464541419,0.0,7.18559832057,18.5321311015,9.87682764819,0.0,9.87682764819
 05/24  17:00:00,42.9349912533,2.09648521698,9.1430203445,0.0,8.38069375907,23.3147919321,13.0159712421,0.0,13.0159712421
 05/24  18:00:00,45.8041653374,2.26832362632,9.77298588546,0.0,10.6415932552,23.1212625696,15.2831305044,0.0,15.2831305044
 05/24  19:00:00,44.0032658961,2.14918415367,9.0605038951,0.0,12.3080778603,20.4854999863,14.5855430391,0.0,14.5855430391
 05/24  20:00:00,44.9326971738,1.79308314961,7.21482373669,0.0,12.456681583,19.8967753704,13.3647649748,0.0,13.3647649748
 05/24  21:00:00,38.8990259967,1.39358298908,5.25848707551,0.0,9.18739968257,17.702556249,10.9232088462,0.0,10.9232088462
 05/24  22:00:00,29.7952219076,0.977140634411,3.50643790274,0.0,5.91811778209,14.0365255879,9.52803391553,0.0,9.52803391553
 05/24  23:00:00,22.3676092229,0.65263268481,2.29984223896,0.0,3.54045821811,10.5176760807,5.34250912359,0.0,5.34250912359
 05/24  24:00:00,17.3303605624,0.364705284615,1.25377653441,0.0,2.55330491699,7.80157382632,1.68017493065,0.0,1.68017493065
 05/25  01:00:00,16.4001999035,0.286983103681,0.99006267239,0.0,2.55330491699,7.21284921042,0.981465027837,0.0,0.981465027837
 05/25  02:00:00,16.0009536039,0.260096379984,0.912065404493,0.0,2.55330491699,6.91848690247,0.4590638986,0.0,0.4590638986
 05/25  03:00:00,15.6090831388,0.208025050002,0.719447423349,0.0,2.55330491699,6.7713057485,0.459045400627,0.0,0.459045400627
 05/25  04:00:00,17.4844435725,0.165878035513,0.560461423766,0.0,3.82705111198,7.57405300124,0.981017609633,0.0,0.981017609633
 05/25  05:00:00,20.2034365764,0.161020245895,0.531366421931,0.0,6.02426329834,9.91545327661,4.97924856881,0.0,4.97924856881
 05/25  06:00:00,22.3694150035,0.256111015651,0.855336332536,0.0,6.51253267309,14.7454349813,16.6183830683,0.0,16.6183830683
 05/25  07:00:00,25.8350235693,0.365980788994,1.29194248969,0.0,6.01364874671,18.163451543,17.6601998549,0.0,17.6601998549
 05/25  08:00:00,25.3559991695,0.653006449211,1.47164297862,0.0,4.35151303671,18.8798367041,16.9651897257,0.0,16.9651897257
 05/25  09:00:00,22.8727929578,0.701724362364,1.76335069421,0.0,3.78894180059,16.6187760998,14.8801660057,0.0,14.8801660057
 05/25  10:00:00,20.3925785423,0.774509758212,2.12697758596,0.0,3.78894180059,13.7021493968,13.4901501956,0.0,13.4901501956
 05/25  11:00:00,20.9193588883,0.837076258814,2.44401027755,0.0,3.78894180059,13.8493305508,10.8838705518,0.0,10.8838705518
 05/25  12:00:00,21.4491983108,0.982140187812,3.13922698918,0.0,3.69398621738,13.6338449159,9.4938547417,0.0,9.4938547417
 05/25  13:00:00,21.8917685971,1.10294751857,3.73927334263,0.0,3.78894180059,13.2606059349,8.45134288415,0.0,8.45134288415
 05/25  14:00:00,22.6878789147,1.27056826856,4.51494406425,0.0,3.78894180059,13.1134247809,7.4088310266,0.0,7.4088310266
 05/25  15:00:00,25.0719031643,1.45589960751,5.34862752162,0.0,4.71240779196,13.5549682428,8.45134288415,0.0,8.45134288415
 05/25  16:00:00,33.2343088574,1.59064997133,5.92592946352,0.0,7.18559832057,18.5321311015,9.84135869421,0.0,9.84135869421
 05/25  17:00:00,39.8993760799,1.55333509083,6.65055529723,0.0,8.38069375907,23.3147919321,12.9688942669,0.0,12.9688942669
 05/25  18:00:00,42.786682709,1.70680732321,7.31701956013,0.0,10.6415932552,23.1212625696,15.2276699582,0.0,15.2276699582
 05/25  19:00:00,41.3389264037,1.63151561356,6.91383294278,0.0,12.3080778603,20.4854999863,14.5326620532,0.0,14.5326620532
 05/25  20:00:00,43.623522207,1.49573307142,6.20299884809,0.0,12.456681583,19.8967753704,13.3163982194,0.0,13.3163982194
 05/25  21:00:00,39.1923061872,1.35899176568,5.58635848932,0.0,9.18739968257,17.702556249,10.8838705518,0.0,10.8838705518
 05/25  22:00:00,30.9940758584,1.12265131346,4.55978117448,0.0,5.91811778209,14.0365255879,9.4938547417,0.0,9.4938547417
 05/25  23:00:00,23.9292485713,0.897707324018,3.61640694818,0.0,3.54045821811,10.5176760807,5.32380731149,0.0,5.32380731149
 05/25  24:00:00,18.442386802,0.562268032807,2.16824002585,0.0,2.55330491699,7.80157382632,1.67501581007,0.0,1.67501581007
 05/26  01:00:00,16.7446483339,0.348672232546,1.27282197392,0.0,2.55330491699,7.21284921042,0.978886806157,0.0,0.978886806157
 05/26  02:00:00,16.063729715,0.27084619856,0.964091696947,0.0,2.55330491699,6.91848690247,0.458419614359,0.0,0.458419614359
 05/26  03:00:00,15.4762262572,0.179143211679,0.61547238006,0.0,2.55330491699,6.7713057485,0.458401209066,0.0,0.458401209066
 05/26  04:00:00,17.2489720154,0.113889779633,0.376978122489,0.0,3.82705111198,7.57405300124,0.97844163895,0.0,0.97844163895
 05/26  05:00:00,19.1128410803,0.116927072602,0.377697432468,0.0,6.02426329834,9.91545327661,4.96187694051,0.0,4.96187694051
 05/26  06:00:00,22.3904323721,0.261720495811,0.870744221061,0.0,6.51253267309,14.7454349813,16.5579292741,0.0,16.5579292741
 05/26  07:00:00,25.9359836711,0.391533475343,1.36734990513,0.0,6.01364874671,18.163451543,17.5958871131,0.0,17.5958871131
 05/26  08:00:00,25.7251392517,0.716277774812,1.77751173516,0.0,4.35151303671,18.8798367041,16.9034494764,0.0,16.9034494764
 05/26  09:00:00,23.3472691548,0.784694764841,2.1548564888,0.0,3.78894180059,16.6187760998,14.8261432875,0.0,14.8261432875
 05/26  10:00:00,21.1859262636,0.907653692115,2.78718137337,0.0,3.78894180059,13.7021493968,13.4412724982,0.0,13.4412724982
 05/26  11:00:00,22.1688030817,1.0443571563,3.48617357349,0.0,3.78894180059,13.8493305508,10.8446397683,0.0,10.8446397683
 05/26  12:00:00,22.4825595377,1.16368057632,3.99104782762,0.0,3.69398621738,13.6338449159,9.45976897901,0.0,9.45976897901
 05/26  13:00:00,23.3026918845,1.34395481074,4.9091893379,0.0,3.78894180059,13.2606059349,8.42111588705,0.0,8.42111588705
 05/26  14:00:00,23.957668173,1.47794812373,5.57735346737,0.0,3.78894180059,13.1134247809,7.38246279508,0.0,7.38246279508
 05/26  15:00:00,25.4965168587,1.5453223072,5.68381851633,0.0,4.71240779196,13.5549682428,8.42111588705,0.0,8.42111588705
 05/26  16:00:00,33.7658737642,1.71206606278,6.33607827887,0.0,7.18559832057,18.5321311015,9.80598667633,0.0,9.80598667633
 05/26  17:00:00,40.6113116714,1.7009977756,7.21482820402,0.0,8.38069375907,23.3147919321,12.9219459522,0.0,12.9219459522
 05/26  18:00:00,41.2293683256,1.52167386691,5.94483863313,0.0,10.6415932552,23.1212625696,15.1723609848,0.0,15.1723609848
 05/26  19:00:00,39.0245992137,1.32208768197,4.90893368432,0.0,12.3080778603,20.4854999863,14.4799255902,0.0,14.4799255902
 05/26  20:00:00,40.854863578,1.07592024126,3.85415304921,0.0,12.456681583,19.8967753704,13.2681636495,0.0,13.2681636495
 05/26  21:00:00,36.0667639216,0.849710798967,2.9700971905,0.0,9.18739968257,17.702556249,10.8446397683,0.0,10.8446397683
 05/26  22:00:00,28.4753809948,0.69139126939,2.4723463549,0.0,5.91811778209,14.0365255879,9.45976897901,0.0,9.45976897901
 05/26  23:00:00,21.8180882979,0.516859615145,1.8860943836,0.0,3.54045821811,10.5176760807,5.30515661116,0.0,5.30515661116
 05/26  24:00:00,17.3053113036,0.345403134488,1.24802942577,0.0,2.55330491699,7.80157382632,1.66987078928,0.0,1.66987078928
 05/27  01:00:00,16.2061218282,0.240938781563,0.842028919147,0.0,2.55330491699,7.21284921042,0.976315972904,0.0,0.976315972904
 05/27  02:00:00,15.534164778,0.160724092379,0.544648866189,0.0,2.55330491699,6.91848690247,0.457777191999,0.0,0.457777191999
 05/27  03:00:00,15.1092475941,0.0994674254517,0.32816950314,0.0,2.55330491699,6.7713057485,0.457758884634,0.0,0.457758884634
 05/27  04:00:00,17.073638044,0.0747487645851,0.240785166132,0.0,3.82705111198,7.57405300124,0.975873183542,0.0,0.975873183542
 05/27  05:00:00,18.9412853285,0.0778652986138,0.245203454697,0.0,6.02426329834,9.91545327661,4.94455716367,0.0,4.94455716367
 05/27  06:00:00,22.1055174373,0.197231320336,0.650318461729,0.0,6.51253267309,14.7454349813,16.4976588465,0.0,16.4976588465
 05/27  07:00:00,25.3192656779,0.30029770583,1.03539704387,0.0,6.01364874671,17.9699221805,17.5317696638,0.0,17.5317696638
 05/27  08:00:00,23.3683224572,0.345971367877,1.23741491637,0.0,3.66783283761,18.1171033345,16.8418967084,0.0,16.8418967084
 05/27  09:00:00,20.7514273407,0.38259479075,1.40752821749,0.0,3.10526160149,15.8560427302,14.7722846155,0.0,14.7722846155
 05/27  10:00:00,18.3596312279,0.482419931117,1.83253366736,0.0,3.10526160149,12.9394160272,13.3925432235,0.0,13.3925432235
 05/27  11:00:00,19.0413641302,0.574384022747,2.27512132419,0.0,3.10526160149,13.0865971812,10.8055281136,0.0,10.8055281136
 05/27  12:00:00,19.1583573905,0.626467633586,2.48721212774,0.0,3.10526160149,12.9394160272,9.42578672165,0.0,9.42578672165
 05/27  13:00:00,19.1117062667,0.697059620797,2.8115124787,0.0,3.10526160149,12.4978725653,8.39098067769,0.0,8.39098067769
 05/27  14:00:00,19.7940050207,0.851970640945,3.48608136658,0.0,3.10526160149,12.3506914113,7.35617463373,0.0,7.35617463373
 05/27  15:00:00,21.4853143998,0.91745221388,3.7468997194,0.0,4.02872759285,12.7922348732,8.39098067769,0.0,8.39098067769
 05/27  16:00:00,29.0157196239,0.951889060825,3.79251470924,0.0,6.50191812146,17.7693977319,9.77072206963,0.0,9.77072206963
 05/27  17:00:00,37.4005501053,1.18962220126,4.70897157465,0.0,8.38069375907,23.1212625696,12.8751402015,0.0,12.8751402015
 05/27  18:00:00,39.8822316987,1.23892333893,4.88045253416,0.0,10.6415932552,23.1212625696,15.1172199634,0.0,15.1172199634
 05/27  19:00:00,38.0438833105,1.09036404901,4.15994141408,0.0,12.3080778603,20.4854999863,14.4273492675,0.0,14.4273492675
 05/27  20:00:00,40.122559633,0.898928970015,3.29884037549,0.0,12.456681583,19.8967753704,13.2200755495,0.0,13.2200755495
 05/27  21:00:00,35.011269777,0.617180728127,2.14713311676,0.0,9.18739968257,17.702556249,10.8055281136,0.0,10.8055281136
 05/27  22:00:00,26.9625768968,0.381418173169,1.2695153532,0.0,5.91811778209,14.0365255879,9.42578672165,0.0,9.42578672165
 05/27  23:00:00,20.5232323155,0.257937574938,0.850160441488,0.0,3.54045821811,10.5176760807,5.28656254581,0.0,5.28656254581
 05/27  24:00:00,16.2446267381,0.126467983137,0.406280011597,0.0,2.55330491699,7.80157382632,1.66474139195,0.0,1.66474139195
 05/28  01:00:00,15.4652979553,0.0819314401073,0.260212387696,0.0,2.55330491699,7.21284921042,0.973753290989,0.0,0.973753290989
 05/28  02:00:00,15.0975611268,0.0645920229036,0.204177284466,0.0,2.55330491699,6.91848690247,0.457136822047,0.0,0.457136822047
 05/28  03:00:00,14.9034157656,0.0532855534899,0.168519546591,0.0,2.55330491699,6.7713057485,0.457118617791,0.0,0.457118617791
 05/28  04:00:00,17.0084741697,0.0591079391321,0.19126211732,0.0,3.82705111198,7.57405300124,0.973313004679,0.0,0.973313004679
 05/28  05:00:00,18.950931134,0.0816885274531,0.251026031322,0.0,6.02426329834,9.91545327661,5.05033272276,0.123038356144,4.92729436661
 05/28  06:00:00,21.8616633958,0.140848662024,0.462847078457,0.0,6.51253267309,14.7454349813,16.5041838898,0.0665942578873,16.4375896319
 05/28  07:00:00,25.2912605011,0.290418971269,1.01727060165,0.0,6.01364874671,17.9699221805,17.4678664949,0.0,17.4678664949
 05/28  08:00:00,23.3331384213,0.332363360494,1.21583888776,0.0,3.66783283761,18.1171033345,16.7805496501,0.0,16.7805496501
 05/28  09:00:00,20.8388519536,0.394267646181,1.48327997491,0.0,3.10526160149,15.8560427302,14.7186059393,0.0,14.7186059393
 05/28  10:00:00,18.1077854997,0.431146737101,1.63196113325,0.0,3.10526160149,12.9394160272,13.3439768022,0.0,13.3439768022
 05/28  11:00:00,18.0283709473,0.383952193991,1.45255997011,0.0,3.10526160149,13.0865971812,10.7665471702,0.0,10.7665471702
 05/28  12:00:00,18.0836788179,0.421854280808,1.61714690787,0.0,3.10526160149,12.9394160272,9.39191803313,0.0,9.39191803313
 05/28  13:00:00,18.1437718551,0.517960229842,2.0226774581,0.0,3.10526160149,12.4978725653,8.36094618032,0.0,8.36094618032
 05/28  14:00:00,18.2656842563,0.564864974617,2.24486626854,0.0,3.10526160149,12.3506914113,7.32997432751,0.0,7.32997432751
 05/28  15:00:00,19.914243052,0.618671149865,2.4746094356,0.0,4.02872759285,12.7922348732,8.36094618032,0.0,8.36094618032
 05/28  16:00:00,28.2775811811,0.783726007953,3.22253931925,0.0,6.50191812146,17.7693977319,9.7355753174,0.0,9.7355753174
 05/28  17:00:00,36.8604431851,1.05568739869,4.302799457,0.0,8.38069375907,23.1212625696,12.8284908758,0.0,12.8284908758
 05/28  18:00:00,39.147655878,1.08709327818,4.29770677418,0.0,10.6415932552,23.1212625696,15.0622632236,0.0,15.0622632236
 05/28  19:00:00,38.1921177511,1.09745438308,4.30108552066,0.0,12.3080778603,20.4854999863,14.374948655,0.0,14.374948655
 05/28  20:00:00,40.2775822512,0.910329785955,3.44246217776,0.0,12.456681583,19.8967753704,13.1721481601,0.0,13.1721481601
 05/28  21:00:00,35.1898729572,0.642242896946,2.30067412806,0.0,9.18739968257,17.702556249,10.7665471702,0.0,10.7665471702
 05/28  22:00:00,27.130857801,0.411291164321,1.40792326622,0.0,5.91811778209,14.0365255879,9.39191803313,0.0,9.39191803313
 05/28  23:00:00,20.7059573297,0.293226962505,0.997596068113,0.0,3.54045821811,10.5176760807,5.2680306219,0.0,5.2680306219
 05/28  24:00:00,16.4642058814,0.173050751023,0.579276386994,0.0,2.55330491699,7.80157382632,1.65962913708,0.0,1.65962913708
 05/29  01:00:00,15.466917243,0.0821262862912,0.2616368293,0.0,2.55330491699,7.21284921042,0.971199520915,0.0,0.971199520915
 05/29  02:00:00,15.1097404368,0.0669084992984,0.21404011803,0.0,2.55330491699,6.91848690247,0.456498694423,0.0,0.456498694423
 05/29  03:00:00,14.9453643155,0.0619602152094,0.201793434817,0.0,2.55330491699,6.7713057485,0.456480598387,0.0,0.456480598387
 05/29  04:00:00,17.0334004904,0.0640591840232,0.211237193147,0.0,3.82705111198,7.57405300124,0.970761861186,0.0,0.970761861186
 05/29  05:00:00,19.0170545802,0.0910723818784,0.307765623119,0.0,6.02426329834,9.91545327661,4.91009366076,0.0,4.91009366076
 05/29  06:00:00,21.9971147766,0.166703843978,0.572443277389,0.0,6.51253267309,14.7454349813,16.3777394175,0.0,16.3777394175
 05/29  07:00:00,24.8887591828,0.202749533412,0.702438721241,0.0,6.01364874671,17.9699221805,17.4041965306,0.0,17.4041965306
 05/29  08:00:00,22.6431716406,0.189703370147,0.668532097473,0.0,3.66783283761,18.1171033345,16.7256389509,0.00621248220004,16.7194264687
 05/29  09:00:00,19.8579254867,0.196708447846,0.699912706317,0.0,3.10526160149,15.8560427302,14.6822842349,0.017161079344,14.6651231555
 05/29  10:00:00,17.132120381,0.234993927013,0.852448824593,0.0,3.10526160149,12.9394160272,13.2955876169,0.0,13.2955876169
 05/29  11:00:00,17.4155324462,0.259875137016,0.96379852595,0.0,3.10526160149,13.0865971812,10.727708482,0.0,10.727708482
 05/29  12:00:00,17.53018464,0.310627379095,1.17487963175,0.0,3.10526160149,12.9394160272,9.35817294335,0.0,9.35817294335
 05/29  13:00:00,17.4212573803,0.370528989516,1.44759422362,0.0,3.10526160149,12.4978725653,8.33102128938,0.0,8.33102128938
 05/29  14:00:00,17.6671930638,0.44503821064,1.76620183996,0.0,3.10526160149,12.3506914113,7.30386963542,0.0,7.30386963542
 05/29  15:00:00,19.3488161679,0.503033555219,2.02482014613,0.0,4.02872759285,12.7922348732,8.33102128938,0.0,8.33102128938
 05/29  16:00:00,27.7990630201,0.682045472015,2.84570169426,0.0,6.50191812146,17.7693977319,9.700556828,0.0,9.700556828
 05/29  17:00:00,36.2730854026,0.911857454292,3.85927161894,0.0,8.38069375907,23.1212625696,12.7820117899,0.0,12.7820117899
 05/29  18:00:00,39.3399455658,1.06739699947,4.50969274073,0.0,10.6415932552,23.1212625696,15.0075070401,0.0,15.0075070401
 05/29  19:00:00,38.1461119132,1.04701973575,4.3055143301,0.0,12.3080778603,20.4854999863,14.3227392708,0.0,14.3227392708
 05/29  20:00:00,40.0015212616,0.831505435089,3.24522553898,0.0,12.456681583,19.8967753704,13.1243956745,0.0,13.1243956745
 05/29  21:00:00,35.2023395859,0.62759141953,2.32779223425,0.0,9.18739968257,17.702556249,10.727708482,0.0,10.727708482
 05/29  22:00:00,27.4550175452,0.466577803607,1.67679637113,0.0,5.91811778209,14.0365255879,9.35817294335,0.0,9.35817294335
 05/29  23:00:00,20.8525665469,0.318274042905,1.11915820493,0.0,3.54045821811,10.5176760807,5.24956632749,0.0,5.24956632749
 05/29  24:00:00,16.5152494447,0.181204963829,0.622165737485,0.0,2.55330491699,7.80157382632,1.65453553862,0.0,1.65453553862
 05/30  01:00:00,15.6255732603,0.114655645819,0.387763487082,0.0,2.55330491699,7.21284921042,0.968655420542,0.0,0.968655420542
 05/30  02:00:00,15.1701421082,0.0788109450195,0.262539343755,0.0,2.55330491699,6.91848690247,0.455862998382,0.0,0.455862998382
 05/30  03:00:00,14.8943488749,0.0556111113722,0.157127098056,0.0,2.55330491699,6.7713057485,0.624232130067,0.168387114458,0.455845015609
 05/30  04:00:00,16.9595488683,0.0810925144745,0.120352240519,0.0,3.82705111198,7.57405300124,2.04431200867,1.07609149946,0.968220509213
 05/30  05:00:00,18.8984760649,0.114235395465,0.166024094206,0.0,6.02426329834,9.91545327661,6.43705955642,1.54409941724,4.89296013918
 05/30  06:00:00,21.7712332568,0.150295078318,0.362970523228,0.0,6.51253267309,14.7454349813,17.288444689,0.970318763852,16.3181259251
 05/30  07:00:00,25.3665873577,0.269755822364,0.919731244775,0.0,6.01364874671,18.163451543,17.4894907962,0.14871217003,17.3407786261
 05/30  08:00:00,25.2671675698,0.641156213867,1.39466161425,0.0,4.35151303671,18.8798367041,16.6656540331,0.0071087678645,16.6585452653
 05/30  09:00:00,23.2407575076,0.764868555473,2.06817105098,0.0,3.78894180059,16.6187760998,14.6118521025,0.0,14.6118521025
 05/30  10:00:00,21.0666995903,0.880443719024,2.69516467324,0.0,3.78894180059,13.7021493968,13.2473899975,0.0,13.2473899975
 05/30  11:00:00,21.8229572094,0.974165528103,3.21051932935,0.0,3.78894180059,13.8493305508,10.6890235506,0.0,10.6890235506
 05/30  12:00:00,21.9347410579,1.04990793584,3.55700198825,0.0,3.69398621738,13.6338449159,9.32456144559,0.0,9.32456144559
 05/30  13:00:00,22.2386611477,1.15323391995,4.03587949191,0.0,3.78894180059,13.2606059349,8.30121486684,0.0,8.30121486684
 05/30  14:00:00,23.0818605146,1.3271010359,4.85239289684,0.0,3.78894180059,13.1134247809,7.2778682881,0.0,7.2778682881
 05/30  15:00:00,25.7504418429,1.56203391809,5.92103188963,0.0,4.71240779196,13.5549682428,8.30121486684,0.0,8.30121486684
 05/30  16:00:00,34.4852039541,1.80337222121,6.96410231029,0.0,7.18559832057,18.5321311015,9.66567697184,0.0,9.66567697184
 05/30  17:00:00,42.1406728005,1.9038246394,8.54136246926,0.0,8.38069375907,23.3147919321,12.7357167081,0.0,12.7357167081
 05/30  18:00:00,44.3204825097,1.95662484176,8.60100184236,0.0,10.6415932552,23.1212625696,14.9529676287,0.0,14.9529676287
 05/30  19:00:00,42.7555788477,1.88966896336,8.07233203701,0.0,12.3080778603,20.4854999863,14.2707365762,0.0,14.2707365762
 05/30  20:00:00,44.1073112699,1.61315728633,6.56936369613,0.0,12.456681583,19.8967753704,13.0768322343,0.0,13.0768322343
 05/30  21:00:00,37.6378373915,1.14725367673,4.24362778256,0.0,9.18739968257,17.702556249,10.6890235506,0.0,10.6890235506
 05/30  22:00:00,28.8137097246,0.772618734448,2.72944761968,0.0,5.91811778209,14.0365255879,9.32456144559,0.0,9.32456144559
 05/30  23:00:00,21.4257031799,0.451334262726,1.55923461808,0.0,3.54045821811,10.5176760807,5.23117513061,0.0,5.23117513061
 05/30  24:00:00,16.8036311351,0.251586402141,0.840165989583,0.0,2.55330491699,7.80157382632,1.64946210499,0.0,1.64946210499
 05/31  01:00:00,15.886971999,0.177338908775,0.586478962822,0.0,2.55330491699,7.21284921042,0.966121744871,0.0,0.966121744871
 05/31  02:00:00,15.378368418,0.127992377605,0.4215842209,0.0,2.55330491699,6.91848690247,0.455229922462,0.0,0.455229922462
 05/31  03:00:00,15.0550731482,0.087603473692,0.285859009037,0.0,2.55330491699,6.7713057485,0.455212057922,0.0,0.455212057922
 05/31  04:00:00,17.0855719004,0.0770268165324,0.250440970557,0.0,3.82705111198,7.57405300124,0.965689702014,0.0,0.965689702014
 05/31  05:00:00,19.0528473879,0.101885128283,0.332745684421,0.0,6.02426329834,9.91545327661,4.87589887504,0.0,4.87589887504
 05/31  06:00:00,22.5105237604,0.281095668208,0.971460436876,0.0,6.51253267309,14.7454349813,16.2587668069,0.0,16.2587668069
 05/31  07:00:00,26.3465087069,0.459156326437,1.7102520899,0.0,6.01364874671,18.163451543,17.2776315621,0.0,17.2776315621
 05/31  08:00:00,26.33974649,0.813335451913,2.29506129641,0.0,4.35151303671,18.8798367041,16.5979240693,0.0,16.5979240693
 05/31  09:00:00,24.2912467665,0.923031806829,2.96049705845,0.0,3.78894180059,16.6187760998,14.5588085559,0.0,14.5588085559
 05/31  10:00:00,22.2372153569,1.05970202691,3.68642213188,0.0,3.78894180059,13.7021493968,13.1993982172,0.0,13.1993982172
 05/31  11:00:00,23.5834698575,1.25857055061,4.68662695494,0.0,3.78894180059,13.8493305508,10.6505038322,0.0,10.6505038322
 05/31  12:00:00,24.543271521,1.46953920902,5.74590117815,0.0,3.69398621738,13.6338449159,9.29109349359,0.0,9.29109349359
 05/31  13:00:00,25.2760472006,1.63451676044,6.59198270424,0.0,3.78894180059,13.2606059349,8.2715357396,0.0,8.2715357396
 05/31  14:00:00,26.3880362057,1.83971746598,7.64595215782,0.0,3.78894180059,13.1134247809,7.25197798561,0.0,7.25197798561
 05/31  15:00:00,28.9906427151,2.04688564788,8.67638103201,0.0,4.71240779196,13.5549682428,8.2715357396,0.0,8.2715357396
 05/31  16:00:00,37.9278120782,2.3097782233,9.90030443238,0.0,7.18559832057,18.5321311015,9.63094607825,0.0,9.63094607825
 05/31  17:00:00,44.9457377314,2.35184524776,10.8984067918,0.0,8.38069375907,23.3147919321,12.6896193402,0.0,12.6896193402
 05/31  18:00:00,47.739782788,2.51418268229,11.4627442801,0.0,10.6415932552,23.1212625696,14.8986611405,0.0,14.8986611405
 05/31  19:00:00,45.8798413474,2.40518777109,10.6810757289,0.0,12.3080778603,20.4854999863,14.2189559712,0.0,14.2189559712
 05/31  20:00:00,47.4100778251,2.15577580262,9.32951173504,0.0,12.456681583,19.8967753704,13.0294719249,0.0,13.0294719249
 05/31  21:00:00,42.2392685049,1.90782342859,8.08448914417,0.0,9.18739968257,17.702556249,10.6505038322,0.0,10.6505038322
 05/31  22:00:00,33.3108371695,1.55447039704,6.44472340201,0.0,5.91811778209,14.0365255879,9.29109349359,0.0,9.29109349359
 05/31  23:00:00,25.6039277672,1.22352162985,4.96527183824,0.0,3.54045821811,10.5176760807,5.21286247762,0.0,5.21286247762
 05/31  24:00:00,20.2679443999,0.916786137064,3.63927951949,0.0,2.55330491699,7.80157382632,1.64441033865,0.0,1.64441033865
 06/01  01:00:00,18.4954710983,0.69065436204,2.68166260883,0.0,2.55330491699,7.21284921042,0.963599245809,0.0,0.963599245809
 06/01  02:00:00,17.2118683668,0.497283594229,1.88579295312,0.0,2.55330491699,6.91848690247,0.454599654424,0.0,0.454599654424
 06/01  03:00:00,16.345116989,0.354345705054,1.30916061842,0.0,2.55330491699,6.7713057485,0.454581913014,0.0,0.454581913014
 06/01  04:00:00,18.0953616796,0.290603287674,1.04665427869,0.0,3.82705111198,7.57405300124,0.963170189725,0.0,0.963170189725
 06/01  05:00:00,20.0159290986,0.306142917422,1.09156960602,0.0,6.02426329834,9.91545327661,4.85891492014,0.0,4.85891492014
 06/01  06:00:00,23.2634224547,0.43319888558,1.57225591387,0.0,6.51253267309,14.7454349813,16.1996796394,0.0,16.1996796394
 06/01  07:00:00,26.6675171516,0.520465091597,1.96995176946,0.0,6.01364874671,18.163451543,17.2147740389,0.0,17.2147740389
 06/01  08:00:00,26.6595150422,0.861345281153,2.56682001938,0.0,4.35151303671,18.8798367041,16.5375808331,0.0,16.5375808331
 06/01  09:00:00,24.1957098691,0.912048570725,2.87594339722,0.0,3.78894180059,16.6187760998,14.5060082241,0.0,14.5060082241
 06/01  10:00:00,21.6325976584,0.977252755313,3.16425370496,0.0,3.78894180059,13.7021493968,13.1516264885,0.0,13.1516264885
 06/01  11:00:00,22.4848447794,1.09392775515,3.75264467235,0.0,3.78894180059,13.8493305508,10.6121607342,0.0,10.6121607342
 06/01  12:00:00,23.3282532272,1.2845530145,4.71586907894,0.0,3.69398621738,13.6338449159,9.25777899856,0.0,9.25777899856
 06/01  13:00:00,23.440924284,1.33772052537,5.05365602269,0.0,3.78894180059,13.2606059349,8.24199269683,0.0,8.24199269683
 06/01  14:00:00,24.2983420674,1.4937855752,5.90218991035,0.0,3.78894180059,13.1134247809,7.22620639511,0.0,7.22620639511
 06/01  15:00:00,27.2578803597,1.73320136551,7.25730295895,0.0,4.71240779196,13.5549682428,8.24199269683,0.0,8.24199269683
 06/01  16:00:00,36.0302175298,1.99747379483,8.3150143124,0.0,7.18559832057,18.5321311015,9.59637443246,0.0,9.59637443246
 06/01  17:00:00,40.3581567541,1.63713811756,7.02553294474,0.0,8.38069375907,23.3147919321,12.6437333376,0.0,12.6437333376
 06/01  18:00:00,42.5899449631,1.71098890734,7.11610023017,0.0,10.6415932552,23.1212625696,14.844603658,0.0,14.844603658
 06/01  19:00:00,40.8742853223,1.58451993937,6.49618753556,0.0,12.3080778603,20.4854999863,14.1674127902,0.0,14.1674127902
 06/01  20:00:00,43.3751964222,1.47311156479,5.97729456998,0.0,12.456681583,19.8967753704,12.9823287715,0.0,12.9823287715
 06/01  21:00:00,38.8273441188,1.31429219848,5.26609598814,0.0,9.18739968257,17.702556249,10.6121607342,0.0,10.6121607342
 06/01  22:00:00,30.3257582753,1.00964399313,4.00447091172,0.0,5.91811778209,14.0365255879,9.25777899856,0.0,9.25777899856
 06/01  23:00:00,23.2179105162,0.766447804969,3.03632841209,0.0,3.54045821811,10.5176760807,5.19463379166,0.0,5.19463379166
 06/01  24:00:00,18.5824836928,0.579060686031,2.29154426339,0.0,2.55330491699,7.80157382632,1.63938173563,0.0,1.63938173563
 06/02  01:00:00,17.7237353033,0.519336258198,2.08124491766,0.0,2.55330491699,7.21284921042,0.96108867195,0.0,0.96108867195
 06/02  02:00:00,17.2453506977,0.479516152187,1.93704272602,0.0,2.55330491699,6.91848690247,0.453972381197,0.0,0.453972381197
 06/02  03:00:00,16.8886366614,0.437945682256,1.76908031364,0.0,2.55330491699,6.7713057485,0.453954767739,0.0,0.453954767739
 06/02  04:00:00,18.8081016263,0.409684392142,1.64031312087,0.0,3.82705111198,7.57405300124,0.960662719134,0.0,0.960662719134
 06/02  05:00:00,20.8041260697,0.440614567072,1.7452949274,0.0,6.02426329834,9.91545327661,4.8420133034,0.0,4.8420133034
 06/02  06:00:00,24.2079584225,0.594525479825,2.35546528744,0.0,6.51253267309,14.7454349813,16.1408819188,0.0,16.1408819188
 06/02  07:00:00,27.4453117324,0.657397552279,2.61081388956,0.0,6.01364874671,18.163451543,17.1522246711,0.0,17.1522246711
 06/02  08:00:00,26.4139218265,0.811271662974,2.37130042183,0.0,4.35151303671,18.8798367041,16.4775334267,0.0,16.4775334267
 06/02  09:00:00,23.2347503871,0.746569595297,2.08046289062,0.0,3.78894180059,16.6187760998,14.4534667435,0.0,14.4534667435
 06/02  10:00:00,20.4899366521,0.778332796782,2.22051265727,0.0,3.78894180059,13.7021493968,13.1040889584,0.0,13.1040889584
 06/02  11:00:00,20.9971769212,0.843944752552,2.51495981677,0.0,3.78894180059,13.8493305508,10.5740056114,0.0,10.5740056114
 06/02  12:00:00,21.7883416391,1.04620473893,3.41430576641,0.0,3.69398621738,13.6338449159,9.22462782626,0.0,9.22462782626
 06/02  13:00:00,22.6206090241,1.24100613384,4.33005515434,0.0,3.78894180059,13.2606059349,8.21259448744,0.0,8.21259448744
 06/02  14:00:00,23.2946321406,1.3870409024,5.0052246563,0.0,3.78894180059,13.1134247809,7.20056114862,0.0,7.20056114862
 06/02  15:00:00,26.2293700027,1.66175389834,6.30024006915,0.0,4.71240779196,13.5549682428,8.21259448744,0.0,8.21259448744
 06/02  16:00:00,35.4269417604,1.98136125823,7.72785107958,0.0,7.18559832057,18.5321311015,9.56197227254,0.0,9.56197227254
 06/02  17:00:00,42.6170014397,2.06044233728,8.86107341064,0.0,8.38069375907,23.3147919321,12.598072289,0.0,12.598072289
 06/02  18:00:00,45.4920251251,2.23564040192,9.49352889761,0.0,10.6415932552,23.1212625696,14.7908111898,0.0,14.7908111898
 06/02  19:00:00,44.5989280368,2.24373327132,9.56161691811,0.0,12.3080778603,20.4854999863,14.1161222972,0.0,14.1161222972
 06/02  20:00:00,46.2957636663,1.99733474208,8.37363863672,0.0,12.456681583,19.8967753704,12.9354167353,0.0,12.9354167353
 06/02  21:00:00,40.0777900493,1.57855955443,6.25227456276,0.0,9.18739968257,17.702556249,10.5740056114,0.0,10.5740056114
 06/02  22:00:00,30.6137407512,1.11148709736,4.19061028333,0.0,5.91811778209,14.0365255879,9.22462782626,0.0,9.22462782626
 06/02  23:00:00,22.6492080287,0.696828842287,2.53724488733,0.0,3.54045821811,10.5176760807,5.17649447097,0.0,5.17649447097
 06/02  24:00:00,17.4595222952,0.385578552942,1.36206499885,0.0,2.55330491699,7.80157382632,1.6343777851,0.0,1.6343777851
 06/03  01:00:00,16.4572822642,0.294366094964,1.03976204178,0.0,2.55330491699,7.21284921042,0.958590768349,0.0,0.958590768349
 06/03  02:00:00,15.9161386534,0.24082065671,0.846526177195,0.0,2.55330491699,6.91848690247,0.453348288822,0.0,0.453348288822
 06/03  03:00:00,15.5038885954,0.185612359592,0.636665570328,0.0,2.55330491699,6.7713057485,0.453330808064,0.0,0.453330808064
 06/03  04:00:00,17.4753615575,0.163391865316,0.553865578929,0.0,3.82705111198,7.57405300124,0.958168033465,0.0,0.958168033465
 06/03  05:00:00,19.4387568935,0.186734467812,0.633805850455,0.0,6.02426329834,9.91545327661,4.82519902936,0.0,4.82519902936
 06/03  06:00:00,22.6646610332,0.311624712769,1.09506866513,0.0,6.51253267309,14.7454349813,16.0823910555,0.0,16.0823910555
 06/03  07:00:00,25.9978691352,0.428623176815,1.58567503023,0.0,6.01364874671,17.9699221805,17.0900019821,0.0,17.0900019821
 06/03  08:00:00,23.8695464859,0.431572440404,1.65303787249,0.0,3.66783283761,18.1171033345,16.4177996327,0.0,16.4177996327
 06/03  09:00:00,21.7730240509,0.558378870232,2.25334084815,0.0,3.10526160149,15.8560427302,14.4011996737,0.0,14.4011996737
 06/03  10:00:00,20.1860998968,0.78700279268,3.35441947471,0.0,3.10526160149,12.9394160272,13.0567997048,0.0,13.0567997048
 06/03  11:00:00,21.9002832769,1.0577902952,4.65063419848,0.0,3.10526160149,13.0865971812,10.536049763,0.0,10.536049763
 06/03  12:00:00,22.7995775305,1.2434626472,5.51143725412,0.0,3.10526160149,12.9394160272,9.19164979412,0.0,9.19164979412
 06/03  13:00:00,23.897368192,1.49608467898,6.79814934579,0.0,3.10526160149,12.4978725653,8.18334981743,0.0,8.18334981743
 06/03  14:00:00,24.9458755675,1.69149146102,7.79843109327,0.0,3.10526160149,12.3506914113,7.17504984074,0.0,7.17504984074
 06/03  15:00:00,27.5504550534,1.91431173496,8.8151808519,0.0,4.02872759285,12.7922348732,8.18334981743,0.0,8.18334981743
 06/03  16:00:00,36.8872286299,2.251258276,10.3646545,0.0,6.50191812146,17.7693977319,9.52774978635,0.0,9.52774978635
 06/03  17:00:00,46.2654135288,2.63631060641,12.1271465931,0.0,8.38069375907,23.1212625696,12.5526497164,0.0,12.5526497164
 06/03  18:00:00,49.3048012895,2.80551470295,12.736430761,0.0,10.6415932552,23.1212625696,14.7372996659,0.0,14.7372996659
 06/03  19:00:00,47.3807287088,2.68032198336,11.9068288781,0.0,12.3080778603,20.4854999863,14.0650996815,0.0,14.0650996815
 06/03  20:00:00,48.1733001975,2.31553659229,9.93297331777,0.0,12.456681583,19.8967753704,12.8887497087,0.0,12.8887497087
 06/03  21:00:00,42.4401538826,1.97678128679,8.21641666363,0.0,9.18739968257,17.702556249,10.536049763,0.0,10.536049763
 06/03  22:00:00,33.7712395999,1.65128281176,6.80831341769,0.0,5.91811778209,14.0365255879,9.19164979412,0.0,9.19164979412
 06/03  23:00:00,25.8607289349,1.27181244162,5.17378219417,0.0,3.54045821811,10.5176760807,5.15844988735,0.0,5.15844988735
 06/03  24:00:00,20.0667507143,0.877742963838,3.47712900713,0.0,2.55330491699,7.80157382632,1.62939996892,0.0,1.62939996892
 06/04  01:00:00,18.1385814696,0.621099523346,2.39432781885,0.0,2.55330491699,7.21284921042,0.956106276299,0.0,0.956106276299
 06/04  02:00:00,16.9258960259,0.440950784933,1.65615342152,0.0,2.55330491699,6.91848690247,0.452727562396,0.0,0.452727562396
 06/04  03:00:00,16.30288999,0.344513455101,1.27676586945,0.0,2.55330491699,6.7713057485,0.45271021901,0.0,0.45271021901
 06/04  04:00:00,18.1288960957,0.294827553327,1.07596442907,0.0,3.82705111198,7.57405300124,0.955686872157,0.0,0.955686872157
 06/04  05:00:00,20.0116467546,0.301954374313,1.09147580514,0.0,6.02426329834,9.91545327661,4.80847707671,0.0,4.80847707671
 06/04  06:00:00,23.0363047666,0.383813737457,1.39452337383,0.0,6.51253267309,14.7454349813,16.0242243688,0.0,16.0242243688
 06/04  07:00:00,25.9078290752,0.417008493625,1.50724965342,0.0,6.01364874671,17.9699221805,17.0281243986,0.0,17.0281243986
 06/04  08:00:00,23.4857692476,0.363325610832,1.33750746375,0.0,3.66783283761,18.1171033345,16.3583971407,0.0,16.3583971407
 06/04  09:00:00,20.8350053944,0.389030818134,1.48467024381,0.0,3.10526160149,15.8560427302,14.3492224931,0.0,14.3492224931
 06/04  10:00:00,18.2458188086,0.446895972205,1.75424520701,0.0,3.10526160149,12.9394160272,13.0097727318,0.0,13.0097727318
 06/04  11:00:00,20.180453451,0.765249979106,3.22334468863,0.0,3.10526160149,13.0865971812,10.4983044295,0.0,10.4983044295
 06/04  12:00:00,21.3249109571,0.986672052639,4.29356127525,0.0,3.10526160149,12.9394160272,9.15885466826,0.0,9.15885466826
 06/04  13:00:00,19.7105132373,0.791371978297,3.31600709177,0.0,3.10526160149,12.4978725653,8.15426734732,0.0,8.15426734732
 06/04  14:00:00,18.9222748631,0.684040004494,2.78228184542,0.0,3.10526160149,12.3506914113,7.14968002639,0.0,7.14968002639
 06/04  15:00:00,20.478915734,0.722399499344,2.93555376811,0.0,4.02872759285,12.7922348732,8.15426734732,0.0,8.15426734732
 06/04  16:00:00,29.0009303385,0.923959881335,3.80565460326,0.0,6.50191812146,17.7693977319,9.49371710857,0.0,9.49371710857
 06/04  17:00:00,37.8098152742,1.22231374894,5.08554519589,0.0,8.38069375907,23.1212625696,12.5074790714,0.0,12.5074790714
 06/04  18:00:00,41.111750876,1.42238299621,5.92651205424,0.0,10.6415932552,23.1212625696,14.6840849334,0.0,14.6840849334
 06/04  19:00:00,40.9945327398,1.55300414906,6.64795074338,0.0,12.3080778603,20.4854999863,14.0143600528,0.0,14.0143600528
 06/04  20:00:00,42.6918453921,1.45985227335,6.20003616457,0.0,12.456681583,19.8967753704,12.8423415117,0.0,12.8423415117
 06/04  21:00:00,38.9458013437,1.29696156459,5.40188384695,0.0,9.18739968257,17.702556249,10.4983044295,0.0,10.4983044295
 06/04  22:00:00,30.967588033,1.09504877332,4.56089588919,0.0,5.91811778209,14.0365255879,9.15885466826,0.0,9.15885466826
 06/04  23:00:00,23.8302629089,0.854983910369,3.56014469943,0.0,3.54045821811,10.5176760807,5.14050538452,0.0,5.14050538452
 06/04  24:00:00,19.0023904568,0.637744723897,2.65276698951,0.0,2.55330491699,7.80157382632,1.62444976125,0.0,1.62444976125
 06/05  01:00:00,17.9140172952,0.541331585065,2.2495315827,0.0,2.55330491699,7.21284921042,0.953635933112,0.0,0.953635933112
 06/05  02:00:00,17.2517933768,0.470618938888,1.95238261839,0.0,2.55330491699,6.91848690247,0.45211038602,0.0,0.45211038602
 06/05  03:00:00,16.8795636323,0.427534258827,1.77041870802,0.0,2.55330491699,6.7713057485,0.452093184599,0.0,0.452093184599
 06/05  04:00:00,18.7457365086,0.390797419697,1.5968349756,0.0,3.82705111198,7.57405300124,0.953219970639,0.0,0.953219970639
 06/05  05:00:00,20.7938696929,0.430781748519,1.74487136916,0.0,6.02426329834,9.91545327661,4.79185239683,0.0,4.79185239683
 06/05  06:00:00,25.0453096904,0.738468235589,3.04887379958,0.0,6.51253267309,14.7454349813,15.9663990823,0.0,15.9663990823
 06/05  07:00:00,30.3957296325,1.16039924987,5.05823009201,0.0,6.01364874671,18.163451543,16.966610245,0.0,16.966610245
 06/05  08:00:00,32.3973841741,1.7585551871,7.40747924534,0.0,4.35151303671,18.8798367041,16.2993435421,0.0,16.2993435421
 06/05  09:00:00,31.9762716786,2.11252110307,9.45603267434,0.0,3.78894180059,16.6187760998,14.2975505942,0.0,14.2975505942
 06/05  10:00:00,31.6142976206,2.49358526231,11.6296211602,0.0,3.78894180059,13.7021493968,12.9630219662,0.0,12.9630219662
 06/05  11:00:00,34.1974824734,2.84727574799,13.7119343735,0.0,3.78894180059,13.8493305508,10.4607807887,0.0,10.4607807887
 06/05  12:00:00,36.7548140102,3.26248418811,16.1644986883,0.0,3.69398621738,13.6338449159,9.12625216064,0.0,9.12625216064
 06/05  13:00:00,39.0748232016,3.60506483411,18.4202106316,0.0,3.78894180059,13.2606059349,8.12535568962,0.0,8.12535568962
 06/05  14:00:00,40.809181631,3.87245977769,20.0343552714,0.0,3.78894180059,13.1134247809,7.12445921861,0.0,7.12445921861
 06/05  15:00:00,44.7715711502,4.23495308213,22.2692420328,0.0,4.71240779196,13.5549682428,8.12535568962,0.0,8.12535568962
 06/05  16:00:00,54.7101780298,4.58898948997,24.4034591173,0.0,7.18559832057,18.5321311015,9.45988431764,0.0,9.45988431764
 06/05  17:00:00,61.3327286051,4.58249895229,25.054743961,0.0,8.38069375907,23.3147919321,12.4625737307,0.0,12.4625737307
 06/05  18:00:00,63.4132831111,4.63675664898,25.0136706365,0.0,10.6415932552,23.1212625696,14.6311827512,0.0,14.6311827512
 06/05  19:00:00,60.0902832202,4.39807666421,22.8986287086,0.0,12.3080778603,20.4854999863,13.9639184372,0.0,13.9639184372
 06/05  20:00:00,58.9761883536,3.96218581385,19.9820455856,0.0,12.456681583,19.8967753704,12.7962058877,0.0,12.7962058877
 06/05  21:00:00,53.067443957,3.51276563162,17.3077223933,0.0,9.18739968257,17.702556249,10.4607807887,0.0,10.4607807887
 06/05  22:00:00,43.4368509966,3.08385028464,15.0413573415,0.0,5.91811778209,14.0365255879,9.12625216064,0.0,9.12625216064
 06/05  23:00:00,35.4196133474,2.72305044658,13.2814286017,0.0,3.54045821811,10.5176760807,5.12266627658,0.0,5.12266627658
 06/05  24:00:00,28.4930085235,2.22214302344,10.5589867567,0.0,2.55330491699,7.80157382632,1.61952862802,0.0,1.61952862802
 06/06  01:00:00,25.9026125699,1.90616257317,8.87329586926,0.0,2.55330491699,7.21284921042,0.951180471893,0.0,0.951180471893
 06/06  02:00:00,24.9226480341,1.7838077911,8.31004842357,0.0,2.55330491699,6.91848690247,0.45149694274,0.0,0.45149694274
 06/06  03:00:00,24.8716616413,1.77969153213,8.41035944365,0.0,2.55330491699,6.7713057485,0.4514798878,0.0,0.4514798878
 06/06  04:00:00,27.1873639566,1.80682874432,8.62243109906,0.0,3.82705111198,7.57405300124,0.950768060116,0.0,0.950768060116
 06/06  05:00:00,29.0696061725,1.83008441795,8.62130517935,0.0,6.02426329834,9.91545327661,4.77532991231,0.0,4.77532991231
 06/06  06:00:00,33.8793343354,2.19995634315,10.421410337,0.0,6.51253267309,14.7454349813,15.9089323184,0.0,15.9089323184
 06/06  07:00:00,39.2792115798,2.58150426814,12.5206070211,0.0,6.01364874671,18.163451543,16.9054777381,0.0,16.9054777381
 06/06  08:00:00,40.2781268194,2.94508554755,14.1016915302,0.0,4.35151303671,18.8798367041,16.240656325,0.0,16.240656325
 06/06  09:00:00,39.1579320355,3.18948785539,15.5607262789,0.0,3.78894180059,16.6187760998,14.2461992793,0.0,14.2461992793
 06/06  10:00:00,38.5762175315,3.51028604535,17.5748402881,0.0,3.78894180059,13.7021493968,12.9165612526,0.0,12.9165612526
 06/06  11:00:00,39.4010575571,3.63432399288,18.1284612124,0.0,3.78894180059,13.8493305508,10.4234899528,0.0,10.4234899528
 06/06  12:00:00,38.6254857832,3.59694103731,17.7007136121,0.0,3.69398621738,13.6338449159,9.09385192619,0.0,9.09385192619
 06/06  13:00:00,37.1346144994,3.43327370486,16.6517930587,0.0,3.78894180059,13.2606059349,8.09662340624,0.0,8.09662340624
 06/06  14:00:00,36.2492875391,3.33529827867,16.0116226786,0.0,3.78894180059,13.1134247809,7.0993948863,0.0,7.0993948863
 06/06  15:00:00,38.1711783646,3.42885906975,16.4749432596,0.0,4.71240779196,13.5549682428,8.09662340624,0.0,8.09662340624
 06/06  16:00:00,45.3073799975,3.41200500697,16.177645568,0.0,7.18559832057,18.5321311015,9.42626143284,0.0,9.42626143284
 06/06  17:00:00,50.1901408986,3.17220538597,15.3224498208,0.0,8.38069375907,23.3147919321,12.4179469927,0.0,12.4179469927
 06/06  18:00:00,54.2261675852,3.50768717543,16.9556245842,0.0,10.6415932552,23.1212625696,14.5786087859,0.0,14.5786087859
 06/06  19:00:00,52.6688096827,3.42034818141,16.454883654,0.0,12.3080778603,20.4854999863,13.9137897726,0.0,13.9137897726
 06/06  20:00:00,51.6710611832,2.94965051707,13.6894537119,0.0,12.456681583,19.8967753704,12.7503564993,0.0,12.7503564993
 06/06  21:00:00,46.8416004349,2.62958526677,11.965059236,0.0,9.18739968257,17.702556249,10.4234899528,0.0,10.4234899528
 06/06  22:00:00,38.2665270595,2.33391821593,10.6209654731,0.0,5.91811778209,14.0365255879,9.09385192619,0.0,9.09385192619
 06/06  23:00:00,30.7940724446,2.04830122109,9.33063692437,0.0,3.54045821811,10.5176760807,5.1049378464,0.0,5.1049378464
 06/06  24:00:00,25.9084972239,1.81643629148,8.38018218907,0.0,2.55330491699,7.80157382632,1.61463802659,0.0,1.61463802659
 06/07  01:00:00,24.4536304674,1.65207076113,7.67840557878,0.0,2.55330491699,7.21284921042,0.948740621326,0.0,0.948740621326
 06/07  02:00:00,23.0015122104,1.46376929682,6.70895109411,0.0,2.55330491699,6.91848690247,0.450887414494,0.0,0.450887414494
 06/07  03:00:00,21.5896526247,1.26175406996,5.64628788929,0.0,2.55330491699,6.7713057485,0.450870510472,0.0,0.450870510472
 06/07  04:00:00,22.7038541923,1.10770830891,4.83804177018,0.0,3.82705111198,7.57405300124,0.94833186735,0.0,0.94833186735
 06/07  05:00:00,24.7815551899,1.15599677177,5.00734184297,0.0,6.02426329834,9.91545327661,4.75891451549,0.0,4.75891451549
 06/07  06:00:00,29.282802816,1.50003018921,6.52480497153,0.0,6.51253267309,14.7454349813,15.8518410933,0.0,15.8518410933
 06/07  07:00:00,34.2411486886,1.83666367183,8.22738472616,0.0,6.01364874671,18.163451543,16.8447449817,0.0,16.8447449817
 06/07  08:00:00,34.8696659912,2.17658255117,9.46173369837,0.0,4.35151303671,18.8798367041,16.1823528692,0.0,16.1823528692
 06/07  09:00:00,33.4378247563,2.37024075503,10.6598661001,0.0,3.78894180059,16.6187760998,14.1951837554,0.0,14.1951837554
 06/07  10:00:00,32.0324619083,2.57364845055,11.9677222597,0.0,3.78894180059,13.7021493968,12.8704043501,0.0,12.8704043501
 06/07  11:00:00,33.2685512459,2.71648037124,12.9137985227,0.0,3.78894180059,13.8493305508,10.3864429652,0.0,10.3864429652
 06/07  12:00:00,34.5019185228,2.92671693628,14.2473704527,0.0,3.69398621738,13.6338449159,9.06166355993,0.0,9.06166355993
 06/07  13:00:00,35.7759020963,3.11865723855,15.6076971219,0.0,3.78894180059,13.2606059349,8.06807900598,0.0,8.06807900598
 06/07  14:00:00,37.2313409369,3.31825362368,17.0107207314,0.0,3.78894180059,13.1134247809,7.07449445202,0.0,7.07449445202
 06/07  15:00:00,40.0688278941,3.52986930994,18.2715825489,0.0,4.71240779196,13.5549682428,8.06807900598,0.0,8.06807900598
 06/07  16:00:00,49.8759012932,3.86240975682,20.2957621138,0.0,7.18559832057,18.5321311015,9.39285841125,0.0,9.39285841125
 06/07  17:00:00,57.0202978754,3.94317229238,21.3816398912,0.0,8.38069375907,23.3147919321,12.3736120731,0.0,12.3736120731
 06/07  18:00:00,60.4696265846,4.1865348496,22.5202359094,0.0,10.6415932552,23.1212625696,14.5263786067,0.0,14.5263786067
 06/07  19:00:00,58.1429961677,4.05596867729,21.2934496431,0.0,12.3080778603,20.4854999863,13.863988904,0.0,13.863988904
 06/07  20:00:00,56.16725923,3.54484094773,17.5904613281,0.0,12.456681583,19.8967753704,12.7048069244,0.0,12.7048069244
 06/07  21:00:00,48.9688873703,2.99045347298,13.7314779652,0.0,9.18739968257,17.702556249,10.3864429652,0.0,10.3864429652
 06/07  22:00:00,38.4581012864,2.44915348763,10.6973044283,0.0,5.91811778209,14.0365255879,9.06166355993,0.0,9.06166355993
 06/07  23:00:00,29.3425983951,1.90320744907,8.02425664688,0.0,3.54045821811,10.5176760807,5.08732534411,0.0,5.08732534411
 06/07  24:00:00,23.5796922841,1.51815033492,6.34966320578,0.0,2.55330491699,7.80157382632,1.60977940527,0.0,1.60977940527
 06/08  01:00:00,21.3507642545,1.21792993185,5.00968019518,0.0,2.55330491699,7.21284921042,0.946317105454,0.0,0.946317105454
 06/08  02:00:00,19.6908994055,0.96679297808,3.89531460798,0.0,2.55330491699,6.91848690247,0.45028198206,0.0,0.45028198206
 06/08  03:00:00,18.5536558788,0.77821982692,3.09382538635,0.0,2.55330491699,6.7713057485,0.450265233312,0.0,0.450265233312
 06/08  04:00:00,20.0014302537,0.657357615232,2.58596852524,0.0,3.82705111198,7.57405300124,0.945912114445,0.0,0.945912114445
 06/08  05:00:00,22.3636756459,0.749561550913,2.99589751977,0.0,6.02426329834,9.91545327661,4.74261106702,0.0,4.74261106702
 06/08  06:00:00,28.5589906671,1.36166505086,5.93935796094,0.0,6.51253267309,14.7454349813,15.7951423119,0.0,15.7951423119
