Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 06/08  07:00:00,35.537237867,1.99420903591,9.36592854055,0.0,6.01364874671,18.163451543,16.7844299612,0.0,16.7844299612
 06/08  08:00:00,38.2908007976,2.61568735975,12.4437636962,0.0,4.35151303671,18.8798367041,16.1244504407,0.0,16.1244504407
 06/08  09:00:00,39.130553494,3.09420461261,15.6286309802,0.0,3.78894180059,16.6187760998,14.1445191304,0.0,14.1445191304
 06/08  10:00:00,39.218318082,3.4860988398,18.2411280441,0.0,3.78894180059,13.7021493968,12.8245649275,0.0,12.8245649275
 06/08  11:00:00,40.6349684051,3.66492263979,19.3317734134,0.0,3.78894180059,13.8493305508,10.349650797,0.0,10.349650797
 06/08  12:00:00,41.0369108868,3.78753764577,19.9215421072,0.0,3.69398621738,13.6338449159,9.02969659414,0.0,9.02969659414
 06/08  13:00:00,42.2172167856,3.96769356323,21.1999754865,0.0,3.78894180059,13.2606059349,8.03973094198,0.0,8.03973094198
 06/08  14:00:00,44.0804057896,4.20626312017,22.9717760876,0.0,3.78894180059,13.1134247809,7.04976528981,0.0,7.04976528981
 06/08  15:00:00,45.8805663972,4.3372027034,23.2759876586,0.0,4.71240779196,13.5549682428,8.03973094198,0.0,8.03973094198
 06/08  16:00:00,48.5943424906,3.87079116349,19.0058219045,0.0,7.18559832057,18.5321311015,9.35968514487,0.0,9.35968514487
 06/08  17:00:00,51.2067256745,3.44953260418,16.0617073785,0.0,8.38069375907,23.3147919321,12.3295821014,0.0,12.3295821014
 06/08  18:00:00,51.1640082828,3.21308438687,14.1880680703,0.0,10.6415932552,23.1212625696,14.4745076811,0.0,14.4745076811
 06/08  19:00:00,47.1749989385,2.75574385388,11.6256772373,0.0,12.3080778603,20.4854999863,13.8145305796,0.0,13.8145305796
 06/08  20:00:00,48.1166794012,2.52099558948,10.5637268576,0.0,12.456681583,19.8967753704,12.6595706521,0.0,12.6595706521
 06/08  21:00:00,45.020504683,2.41508104243,10.3584677084,0.0,9.18739968257,17.702556249,10.349650797,0.0,10.349650797
 06/08  22:00:00,36.7853147491,2.15059722211,9.32307415655,0.0,5.91811778209,14.0365255879,9.02969659414,0.0,9.02969659414
 06/08  23:00:00,28.8081852217,1.7778426311,7.61520829147,0.0,3.54045821811,10.5176760807,5.06983398547,0.0,5.06983398547
 06/08  24:00:00,22.90269855,1.38646730122,5.80435250541,0.0,2.55330491699,7.80157382632,1.60495420289,0.0,1.60495420289
 06/09  01:00:00,21.0770904498,1.1580748136,4.79586150872,0.0,2.55330491699,7.21284921042,0.943910643461,0.0,0.943910643461
 06/09  02:00:00,20.7568042715,1.13020518781,4.79780726426,0.0,2.55330491699,6.91848690247,0.449680824996,0.0,0.449680824996
 06/09  03:00:00,20.4958305642,1.09598047715,4.71823942159,0.0,2.55330491699,6.7713057485,0.449664235799,0.0,0.449664235799
 06/09  04:00:00,22.043037017,1.0042126537,4.28072025001,0.0,3.82705111198,7.57405300124,0.943509518628,0.0,0.943509518628
 06/09  05:00:00,24.1648387255,1.05822926103,4.48839288929,0.0,6.02426329834,9.91545327661,4.72642439443,0.0,4.72642439443
 06/09  06:00:00,28.7826731747,1.41646743762,6.10823808179,0.0,6.51253267309,14.7454349813,15.7388527632,0.0,15.7388527632
 06/09  07:00:00,33.7920865537,1.75358759573,7.86139866739,0.0,6.01364874671,18.163451543,16.7245505383,0.0,16.7245505383
 06/09  08:00:00,35.1673354075,2.21176046633,9.72422519952,0.0,4.35151303671,18.8798367041,16.0669661867,0.0,16.0669661867
 06/09  09:00:00,34.4288055455,2.5159219531,11.5051656912,0.0,3.78894180059,16.6187760998,14.094220408,0.0,14.094220408
 06/09  10:00:00,33.8941956948,2.86596690328,13.5371375934,0.0,3.78894180059,13.7021493968,12.7790565596,0.0,12.7790565596
 06/09  11:00:00,37.1817188598,3.29245099647,16.2509955114,0.0,3.78894180059,13.8493305508,10.3131243439,0.0,10.3131243439
 06/09  12:00:00,39.0118796353,3.59313737369,18.0909111278,0.0,3.69398621738,13.6338449159,8.99796049554,0.0,8.99796049554
 06/09  13:00:00,40.1036061391,3.80664257362,19.2474158296,0.0,3.78894180059,13.2606059349,8.01158760925,0.0,8.01158760925
 06/09  14:00:00,42.7236714254,4.15973512913,21.6615697144,0.0,3.78894180059,13.1134247809,7.02521472297,0.0,7.02521472297
 06/09  15:00:00,46.8645416642,4.53053134078,24.0666342883,0.0,4.71240779196,13.5549682428,8.01158760925,0.0,8.01158760925
 06/09  16:00:00,55.943927007,4.78991613145,25.436281453,0.0,7.18559832057,18.5321311015,9.32675145764,0.0,9.32675145764
 06/09  17:00:00,62.1777425582,4.75181787261,25.7304389938,0.0,8.38069375907,23.3147919321,12.2858701165,0.0,12.2858701165
 06/09  18:00:00,64.097909636,4.76884428078,25.5662095297,0.0,10.6415932552,23.1212625696,14.4230113701,0.0,14.4230113701
 06/09  19:00:00,61.9447042082,4.65334299226,24.4977833686,0.0,12.3080778603,20.4854999863,13.7654294459,0.0,13.7654294459
 06/09  20:00:00,60.520040458,4.19194388052,21.2961396233,0.0,12.456681583,19.8967753704,12.6146610786,0.0,12.6146610786
 06/09  21:00:00,53.2816351805,3.58731736861,17.4473618798,0.0,9.18739968257,17.702556249,10.3131243439,0.0,10.3131243439
 06/09  22:00:00,42.1171373803,2.94987122123,13.8556227886,0.0,5.91811778209,14.0365255879,8.99796049554,0.0,8.99796049554
 06/09  23:00:00,32.3623236169,2.34506380725,10.6021255106,0.0,3.54045821811,10.5176760807,5.05246895039,0.0,5.05246895039
 06/09  24:00:00,25.9325135595,1.88769324817,8.33294156791,0.0,2.55330491699,7.80157382632,1.60016384838,0.0,1.60016384838
 06/10  01:00:00,24.0961272991,1.66059477112,7.31237840049,0.0,2.55330491699,7.21284921042,0.94152194946,0.0,0.94152194946
 06/10  02:00:00,23.2809126304,1.54732561669,6.90479519426,0.0,2.55330491699,6.91848690247,0.449084121595,0.0,0.449084121595
 06/10  03:00:00,22.6066292505,1.44412651759,6.48089206739,0.0,2.55330491699,6.7713057485,0.449067696142,0.0,0.449067696142
 06/10  04:00:00,24.0750569387,1.34271372332,5.9742391021,0.0,3.82705111198,7.57405300124,0.941124792041,0.0,0.941124792041
 06/10  05:00:00,26.2014374025,1.39528462033,6.187936207,0.0,6.02426329834,9.91545327661,4.71035929066,0.0,4.71035929066
 06/10  06:00:00,30.911864558,1.75415700509,7.89973989761,0.0,6.51253267309,14.7454349813,15.6829891147,0.0,15.6829891147
 06/10  07:00:00,35.6585275457,2.08142793602,9.5935286815,0.0,6.01364874671,17.9699221805,16.6651244457,0.0,16.6651244457
 06/10  08:00:00,34.4067701158,2.19669308255,10.4251408602,0.0,3.66783283761,18.1171033345,16.0099171306,0.0,16.0099171306
 06/10  09:00:00,32.7683961297,2.36559453098,11.4414972663,0.0,3.10526160149,15.8560427302,14.0443024839,0.0,14.0443024839
 06/10  10:00:00,32.1109145945,2.70020358378,13.3660333813,0.0,3.10526160149,12.9394160272,12.7338927235,0.0,12.7338927235
 06/10  11:00:00,35.4394098586,3.13233710531,16.11521397,0.0,3.10526160149,13.0865971812,10.2768744228,0.0,10.2768744228
 06/10  12:00:00,39.1916909825,3.63215239381,19.5148609596,0.0,3.10526160149,12.9394160272,8.96646466247,0.0,8.96646466247
 06/10  13:00:00,40.3689072106,3.83534105714,20.9304319863,0.0,3.10526160149,12.4978725653,7.98365734219,0.0,7.98365734219
 06/10  14:00:00,30.9471751919,2.70536788555,12.7858542932,0.0,3.10526160149,12.3506914113,7.00085002191,0.0,7.00085002191
 06/10  15:00:00,27.1769996491,2.01398588396,8.34205129866,0.0,4.02872759285,12.7922348732,7.98365734219,0.0,7.98365734219
 06/10  16:00:00,35.3383645437,2.12631344491,8.94073524493,0.0,6.50191812146,17.7693977319,9.29406710257,0.0,9.29406710257
 06/10  17:00:00,44.1216291278,2.380387836,10.2392849624,0.0,8.38069375907,23.1212625696,12.2424890634,0.0,12.2424890634
 06/10  18:00:00,48.006800331,2.63776013471,11.6061843707,0.0,10.6415932552,23.1212625696,14.371904924,0.0,14.371904924
 06/10  19:00:00,47.111503076,2.65630138067,11.661623848,0.0,12.3080778603,20.4854999863,13.7167000438,0.0,13.7167000438
 06/10  20:00:00,47.894498512,2.40415465554,10.4583869023,0.0,12.456681583,19.8967753704,12.5700915035,0.0,12.5700915035
 06/10  21:00:00,43.5982471814,2.14388544001,9.20740580922,0.0,9.18739968257,17.702556249,10.2768744228,0.0,10.2768744228
 06/10  22:00:00,34.7635674166,1.79930902465,7.65261502151,0.0,5.91811778209,14.0365255879,8.96646466247,0.0,8.96646466247
 06/10  23:00:00,27.3072770345,1.50224036852,6.38990236691,0.0,3.54045821811,10.5176760807,5.03523538135,0.0,5.03523538135
 06/10  24:00:00,22.4490554031,1.27535221397,5.46182444577,0.0,2.55330491699,7.80157382632,1.59540976037,0.0,1.59540976037
 06/11  01:00:00,21.3609624424,1.17061252547,5.06719578945,0.0,2.55330491699,7.21284921042,0.939151732274,0.0,0.939151732274
 06/11  02:00:00,20.5761568604,1.07472153163,4.67264350934,0.0,2.55330491699,6.91848690247,0.448492048822,0.0,0.448492048822
 06/11  03:00:00,19.9808714811,0.990883046885,4.30837776867,0.0,2.55330491699,6.7713057485,0.448475791229,0.0,0.448475791229
 06/11  04:00:00,21.8341010033,0.950861220266,4.1251356698,0.0,3.82705111198,7.57405300124,0.938758641525,0.0,0.938758641525
 06/11  05:00:00,24.1174756419,1.02879404922,4.47046501746,0.0,6.02426329834,9.91545327661,4.69442051271,0.0,4.69442051271
 06/11  06:00:00,28.5395974646,1.34249866461,5.93913114475,0.0,6.51253267309,14.7454349813,15.627567908,0.0,15.627567908
 06/11  07:00:00,33.1119342629,1.6669476949,7.46141563984,0.0,6.01364874671,17.9699221805,16.6061692817,0.0,16.6061692817
 06/11  08:00:00,30.7202791389,1.61354348226,7.3217994837,0.0,3.66783283761,18.1171033345,15.9533201671,0.0,15.9533201671
 06/11  09:00:00,28.3814844218,1.68883379904,7.73134629024,0.0,3.10526160149,15.8560427302,13.9947801407,0.0,13.9947801407
 06/11  10:00:00,27.5441860054,2.01548307315,9.48402530289,0.0,3.10526160149,12.9394160272,12.689086794,0.0,12.689086794
 06/11  11:00:00,31.1972513719,2.53340151934,12.4719910693,0.0,3.10526160149,13.0865971812,10.2409117689,0.0,10.2409117689
 06/11  12:00:00,33.7222133705,2.9089628873,14.768572854,0.0,3.10526160149,12.9394160272,8.93521842213,0.0,8.93521842213
 06/11  13:00:00,34.3770114482,3.06791372439,15.7059635567,0.0,3.10526160149,12.4978725653,7.95594841207,0.0,7.95594841207
 06/11  14:00:00,35.624222987,3.26200988026,16.9062600936,0.0,3.10526160149,12.3506914113,6.97667840202,0.0,6.97667840202
 06/11  15:00:00,37.4271385486,3.3474348169,17.2587412652,0.0,4.02872759285,12.7922348732,7.95594841207,0.0,7.95594841207
 06/11  16:00:00,46.014147699,3.5640054648,18.1788263804,0.0,6.50191812146,17.7693977319,9.26164175881,0.0,9.26164175881
 06/11  17:00:00,55.7225004644,3.97145939885,20.2490847362,0.0,8.38069375907,23.1212625696,12.199451789,0.0,12.199451789
 06/11  18:00:00,57.3734899301,3.91338524352,19.697248861,0.0,10.6415932552,23.1212625696,14.3212034774,0.0,14.3212034774
 06/11  19:00:00,54.2421502164,3.66469704909,17.7838753199,0.0,12.3080778603,20.4854999863,13.668356804,0.0,13.668356804
 06/11  20:00:00,53.6795385186,3.27307522735,15.3745063371,0.0,12.456681583,19.8967753704,12.5258751256,0.0,12.5258751256
 06/11  21:00:00,48.6821183122,2.93701691139,13.4981454687,0.0,9.18739968257,17.702556249,10.2409117689,0.0,10.2409117689
 06/11  22:00:00,39.008429676,2.49292307402,11.2038632315,0.0,5.91811778209,14.0365255879,8.93521842213,0.0,8.93521842213
 06/11  23:00:00,30.248411073,2.00991469712,8.82336207681,0.0,3.54045821811,10.5176760807,5.01813838192,0.0,5.01813838192
 06/11  24:00:00,23.6527688316,1.51730454769,6.42358554048,0.0,2.55330491699,7.80157382632,1.59069334674,0.0,1.59069334674
 06/12  01:00:00,21.8366948069,1.29135631589,5.42218436357,0.0,2.55330491699,7.21284921042,0.936800695231,0.0,0.936800695231
 06/12  02:00:00,20.634257402,1.12000090552,4.68546467696,0.0,2.55330491699,6.91848690247,0.447904782271,0.0,0.447904782271
 06/12  03:00:00,19.5758971384,0.952089300122,3.94219717277,0.0,2.55330491699,6.7713057485,0.447888696567,0.0,0.447888696567
 06/12  04:00:00,21.0719865214,0.846055559115,3.46782684899,0.0,3.82705111198,7.57405300124,0.936411768414,0.0,0.936411768414
 06/12  05:00:00,22.9817914443,0.863027170674,3.5005476984,0.0,6.02426329834,9.91545327661,4.67861278018,0.0,4.67861278018
 06/12  06:00:00,27.085033385,1.14467332765,4.6823924021,0.0,6.51253267309,14.7454349813,15.5726055535,0.0,15.5726055535
 06/12  07:00:00,31.182939849,1.34622330205,5.65961625634,0.0,6.01364874671,18.163451543,16.5477025055,0.0,16.5477025055
 06/12  08:00:00,31.1452550523,1.61905158364,6.29485372701,0.0,4.35151303671,18.8798367041,15.8971920566,0.0,15.8971920566
 06/12  09:00:00,30.0351221917,1.88820157233,7.73920271815,0.0,3.78894180059,16.6187760998,13.945668044,0.0,13.945668044
 06/12  10:00:00,30.1083060156,2.34093017679,10.2762846407,0.0,3.78894180059,13.7021493968,12.6446520398,0.0,12.6446520398
 06/12  11:00:00,32.3980627979,2.6512711301,12.1085193159,0.0,3.78894180059,13.8493305508,10.205247032,0.0,10.205247032
 06/12  12:00:00,33.2561795632,2.83778163087,13.0905667985,0.0,3.69398621738,13.6338449159,8.90423102778,0.0,8.90423102778
 06/12  13:00:00,34.4982034453,3.05906758694,14.3895881225,0.0,3.78894180059,13.2606059349,7.92846902463,0.0,7.92846902463
 06/12  14:00:00,36.5289135138,3.36430279807,16.2622441338,0.0,3.78894180059,13.1134247809,6.95270702149,0.0,6.95270702149
 06/12  15:00:00,39.9877308299,3.68107928858,18.0392755062,0.0,4.71240779196,13.5549682428,7.92846902463,0.0,7.92846902463
 06/12  16:00:00,48.9818665699,3.94044149504,19.3236956523,0.0,7.18559832057,18.5321311015,9.22948502883,0.0,9.22948502883
 06/12  17:00:00,50.757906848,3.33965666385,15.7227644923,0.0,8.38069375907,23.3147919321,12.1567710383,0.0,12.1567710383
 06/12  18:00:00,50.2183581373,3.06036631907,13.3951359926,0.0,10.6415932552,23.1212625696,14.2709220451,0.0,14.2709220451
 06/12  19:00:00,48.1342562899,2.87615087558,12.464527567,0.0,12.3080778603,20.4854999863,13.620414043,0.0,13.620414043
 06/12  20:00:00,49.4725110972,2.7066834874,11.7338706556,0.0,12.456681583,19.8967753704,12.4820250393,0.0,12.4820250393
 06/12  21:00:00,45.710095337,2.52045382683,10.942685578,0.0,9.18739968257,17.702556249,10.205247032,0.0,10.205247032
 06/12  22:00:00,37.5627789699,2.26692251212,9.98421308734,0.0,5.91811778209,14.0365255879,8.90423102778,0.0,8.90423102778
 06/12  23:00:00,29.7086984778,1.9102451708,8.38331900793,0.0,3.54045821811,10.5176760807,5.0011830152,0.0,5.0011830152
 06/12  24:00:00,24.0552803029,1.56182005102,6.78158150846,0.0,2.55330491699,7.80157382632,1.58601600419,0.0,1.58601600419
 06/13  01:00:00,22.5234967436,1.38584825462,6.01449436154,0.0,2.55330491699,7.21284921042,0.934469535946,0.0,0.934469535946
 06/13  02:00:00,21.1329003186,1.19343869865,5.11066980043,0.0,2.55330491699,6.91848690247,0.447322496105,0.0,0.447322496105
 06/13  03:00:00,19.8336241111,0.993445768343,4.1585676773,0.0,2.55330491699,6.7713057485,0.44730658624,0.0,0.44730658624
 06/13  04:00:00,21.4885850205,0.918871962845,3.81160894443,0.0,3.82705111198,7.57405300124,0.93408486832,0.0,0.93408486832
 06/13  05:00:00,23.6097467205,0.969508598475,4.02202154681,0.0,6.02426329834,9.91545327661,4.66294077387,0.0,4.66294077387
 06/13  06:00:00,27.0468042493,1.12310662756,4.66572996649,0.0,6.51253267309,14.7454349813,15.5181183259,0.0,15.5181183259
 06/13  07:00:00,30.4687287542,1.21774914857,5.073879315,0.0,6.01364874671,18.163451543,16.4897414314,0.0,16.4897414314
 06/13  08:00:00,29.4633038996,1.34848109714,4.88347306077,0.0,4.35151303671,18.8798367041,15.8415494211,0.0,15.8415494211
 06/13  09:00:00,27.5433732861,1.49587775221,5.63977763273,0.0,3.78894180059,16.6187760998,13.8969807379,0.0,13.8969807379
 06/13  10:00:00,26.604960562,1.80383965949,7.31002970441,0.0,3.78894180059,13.7021493968,12.60060162,0.0,12.60060162
 06/13  11:00:00,28.9330672175,2.1429956282,9.15179923744,0.0,3.78894180059,13.8493305508,10.169890774,0.0,10.169890774
 06/13  12:00:00,29.8668484312,2.33073452561,10.2082827718,0.0,3.69398621738,13.6338449159,8.87351165606,0.0,8.87351165606
 06/13  13:00:00,30.8167311192,2.49807407506,11.2691093082,0.0,3.78894180059,13.2606059349,7.90122731764,0.0,7.90122731764
 06/13  14:00:00,31.5585389815,2.63393128015,12.0222411195,0.0,3.78894180059,13.1134247809,6.92894297922,0.0,6.92894297922
 06/13  15:00:00,34.180099653,2.85267236309,13.0600512547,0.0,4.71240779196,13.5549682428,7.90122731764,0.0,7.90122731764
 06/13  16:00:00,41.2256492833,2.88477355251,12.6231463083,0.0,7.18559832057,18.5321311015,9.19760643553,0.0,9.19760643553
 06/13  17:00:00,44.833247694,2.48725183569,10.6505101665,0.0,8.38069375907,23.3147919321,12.1144594508,0.0,12.1144594508
 06/13  18:00:00,46.098151617,2.40193423064,9.93336156073,0.0,10.6415932552,23.1212625696,14.2210755174,0.0,14.2210755174
 06/13  19:00:00,44.168698996,2.23767619554,9.13744495309,0.0,12.3080778603,20.4854999863,13.5728859584,0.0,13.5728859584
 06/13  20:00:00,45.8780846729,2.12683837532,8.71928934348,0.0,12.456681583,19.8967753704,12.4385542303,0.0,12.4385542303
 06/13  21:00:00,42.3914255127,1.97394085202,8.17052872853,0.0,9.18739968257,17.702556249,10.169890774,0.0,10.169890774
 06/13  22:00:00,33.8793808348,1.66646260565,6.90127485873,0.0,5.91811778209,14.0365255879,8.87351165606,0.0,8.87351165606
 06/13  23:00:00,26.0080605916,1.2956200627,5.29730622978,0.0,3.54045821811,10.5176760807,4.98437430237,0.0,4.98437430237
 06/13  24:00:00,20.2515829364,0.910255062053,3.62944913101,0.0,2.55330491699,7.80157382632,1.5813791179,0.0,1.5813791179
 06/14  01:00:00,18.5503678986,0.694989317302,2.73222445386,0.0,2.55330491699,7.21284921042,0.932158946117,0.0,0.932158946117
 06/14  02:00:00,17.3979564848,0.527630965331,2.04153369996,0.0,2.55330491699,6.91848690247,0.446745363007,0.0,0.446745363007
 06/14  03:00:00,16.5051561715,0.381983001311,1.44156250472,0.0,2.55330491699,6.7713057485,0.446729632846,0.0,0.446729632846
 06/14  04:00:00,18.318632207,0.330089586906,1.23043850682,0.0,3.82705111198,7.57405300124,0.931778630932,0.0,0.931778630932
 06/14  05:00:00,20.2439119328,0.347627790475,1.27806756717,0.0,6.02426329834,9.91545327661,4.64740913443,0.0,4.64740913443
 06/14  06:00:00,23.7016884966,0.518811127363,1.92490971398,0.0,6.51253267309,14.7454349813,15.4641223592,0.0,15.4641223592
 06/14  07:00:00,27.6098731468,0.712653077314,2.72011977891,0.0,6.01364874671,18.163451543,16.4323032239,0.0,16.4323032239
 06/14  08:00:00,27.3633582361,0.991123155797,3.1408853386,0.0,4.35151303671,18.8798367041,15.7864087386,0.0,15.7864087386
 06/14  09:00:00,25.051846176,1.07862253388,3.5655057409,0.0,3.78894180059,16.6187760998,13.8487326407,0.0,13.8487326407
 06/14  10:00:00,22.9431177738,1.22090159515,4.23112498055,0.0,3.78894180059,13.7021493968,12.5569485796,0.0,12.5569485796
 06/14  11:00:00,23.813846245,1.34498121521,4.83059267786,0.0,3.78894180059,13.8493305508,10.1348534652,0.0,10.1348534652
 06/14  12:00:00,24.299652184,1.48251636898,5.48930468127,0.0,3.69398621738,13.6338449159,8.84306940421,0.0,8.84306940421
 06/14  13:00:00,24.9201533128,1.62336001948,6.24724555745,0.0,3.78894180059,13.2606059349,7.87423135845,0.0,7.87423135845
 06/14  14:00:00,25.3018384176,1.71535029789,6.68412153781,0.0,3.78894180059,13.1134247809,6.90539331269,0.0,6.90539331269
 06/14  15:00:00,27.3183748055,1.84350718699,7.20749158329,0.0,4.71240779196,13.5549682428,7.87423135845,0.0,7.87423135845
 06/14  16:00:00,35.838712071,2.04946364186,8.07151900663,0.0,7.18559832057,18.5321311015,9.16601541947,0.0,9.16601541947
 06/14  17:00:00,42.2144438487,2.00305359693,8.51590456,0.0,8.38069375907,23.3147919321,12.0725295567,0.0,12.0725295567
 06/14  18:00:00,44.7245781589,2.1242997542,8.83742257908,0.0,10.6415932552,23.1212625696,14.1716786559,0.0,14.1716786559
 06/14  19:00:00,42.7312079276,1.98053594866,7.95709413161,0.0,12.3080778603,20.4854999863,13.5257866254,0.0,13.5257866254
 06/14  20:00:00,43.0634159119,1.65798420378,6.37347475399,0.0,12.456681583,19.8967753704,12.395475572,0.0,12.395475572
 06/14  21:00:00,38.3812508289,1.31109632566,4.82319857114,0.0,9.18739968257,17.702556249,10.1348534652,0.0,10.1348534652
 06/14  22:00:00,29.6059887767,0.940256222969,3.35408918323,0.0,5.91811778209,14.0365255879,8.84306940421,0.0,8.84306940421
 06/14  23:00:00,22.0883320081,0.594943320093,2.07825438887,0.0,3.54045821811,10.5176760807,4.96771722117,0.0,4.96771722117
 06/14  24:00:00,17.1684482237,0.330165930521,1.1264035498,0.0,2.55330491699,7.80157382632,1.57678406101,0.0,1.57678406101
 06/15  01:00:00,16.1910140572,0.244567872899,0.823292056835,0.0,2.55330491699,7.21284921042,0.929869611316,0.0,0.929869611316
 06/15  02:00:00,15.6214372479,0.183855068184,0.608790360259,0.0,2.55330491699,6.91848690247,0.446173554129,0.0,0.446173554129
 06/15  03:00:00,15.2074391414,0.124261121865,0.401567353993,0.0,2.55330491699,6.7713057485,0.446158007456,0.0,0.446158007456
 06/15  04:00:00,17.1114901885,0.0850598077463,0.268326267497,0.0,3.82705111198,7.57405300124,0.929493739806,0.0,0.929493739806
 06/15  05:00:00,19.0254082703,0.0986894505224,0.3085022446,0.0,6.02426329834,9.91545327661,4.63202246096,0.0,4.63202246096
 06/15  06:00:00,22.1967426527,0.223232818663,0.715542178834,0.0,6.51253267309,14.7454349813,15.4106336419,0.0,15.4106336419
 06/15  07:00:00,25.7313901419,0.352962810245,1.2013270411,0.0,6.01364874671,18.163451543,16.3754048928,0.0,16.3754048928
 06/15  08:00:00,25.4881066157,0.664387828429,1.59236904561,0.0,4.35151303671,18.8798367041,15.7317863384,0.0,15.7317863384
 06/15  09:00:00,22.9954587758,0.715065554097,1.87267532053,0.0,3.78894180059,16.6187760998,13.8009380405,0.0,13.8009380405
 06/15  10:00:00,20.4156276639,0.774749932737,2.14978653308,0.0,3.78894180059,13.7021493968,12.5137058461,0.0,12.5137058461
 06/15  11:00:00,20.8313060935,0.822989228852,2.37004451271,0.0,3.78894180059,13.8493305508,10.1001454818,0.0,10.1001454818
 06/15  12:00:00,20.7028226324,0.859489046384,2.51550245226,0.0,3.69398621738,13.6338449159,8.81291328743,0.0,8.81291328743
 06/15  13:00:00,20.958034278,0.953351403376,2.95513513873,0.0,3.78894180059,13.2606059349,7.84748914168,0.0,7.84748914168
 06/15  14:00:00,20.711436752,0.938131706085,2.87093846404,0.0,3.78894180059,13.1134247809,6.88206499594,0.0,6.88206499594
 06/15  15:00:00,22.0346695513,0.938219984212,2.82907353193,0.0,4.71240779196,13.5549682428,7.84748914168,0.0,7.84748914168
 06/15  16:00:00,30.1259216525,1.07029041429,3.33790181565,0.0,7.18559832057,18.5321311015,9.13472133601,0.0,9.13472133601
 06/15  17:00:00,36.4699129779,0.993331820064,3.78109546602,0.0,8.38069375907,23.3147919321,12.0309937733,0.0,12.0309937733
 06/15  18:00:00,39.1431215548,1.1246376755,4.25562805371,0.0,10.6415932552,23.1212625696,14.122746089,0.0,14.122746089
 06/15  19:00:00,37.9654665132,1.0795580372,4.09233062869,0.0,12.3080778603,20.4854999863,13.4791299919,0.0,13.4791299919
 06/15  20:00:00,39.7931154736,1.00112959108,3.76002892843,0.0,12.456681583,19.8967753704,12.3528018218,0.0,12.3528018218
 06/15  21:00:00,35.9889175447,0.804766639419,2.9371949731,0.0,9.18739968257,17.702556249,10.1001454818,0.0,10.1001454818
 06/15  22:00:00,27.8343903157,0.550455593248,1.97229135199,0.0,5.91811778209,14.0365255879,8.81291328743,0.0,8.81291328743
 06/15  23:00:00,21.2325440035,0.396563666993,1.42084603739,0.0,3.54045821811,10.5176760807,4.95121670444,0.0,4.95121670444
 06/15  24:00:00,17.0834654354,0.299288634257,1.07229805779,0.0,2.55330491699,7.80157382632,1.57223219433,0.0,1.57223219433
 06/16  01:00:00,16.2773332079,0.252152866343,0.902026214105,0.0,2.55330491699,7.21284921042,0.927602210785,0.0,0.927602210785
 06/16  02:00:00,15.8392301734,0.220727724093,0.789710629799,0.0,2.55330491699,6.91848690247,0.445607239041,0.0,0.445607239041
 06/16  03:00:00,15.5765259713,0.195596475786,0.699318830012,0.0,2.55330491699,6.7713057485,0.445591879554,0.0,0.445591879554
 06/16  04:00:00,17.5996386711,0.184105873244,0.657428684617,0.0,3.82705111198,7.57405300124,0.927230872167,0.0,0.927230872167
 06/16  05:00:00,19.533944247,0.20273419067,0.712993481142,0.0,6.02426329834,9.91545327661,4.61678530968,0.0,4.61678530968
 06/16  06:00:00,22.6582238632,0.311585832276,1.08867037566,0.0,6.51253267309,14.7454349813,15.3576680123,0.0,15.3576680123
 06/16  07:00:00,26.0291042696,0.406129828201,1.44587415086,0.0,6.01364874671,18.163451543,16.319063288,0.0,16.319063288
 06/16  08:00:00,25.7525898498,0.705633262644,1.81560684551,0.0,4.35151303671,18.8798367041,15.6776983965,0.0,15.6776983965
 06/16  09:00:00,23.3993815866,0.779907493284,2.21175619215,0.0,3.78894180059,16.6187760998,13.7536110913,0.0,13.7536110913
 06/16  10:00:00,21.1471245005,0.894206104526,2.76182719791,0.0,3.78894180059,13.7021493968,12.4708862254,0.0,12.4708862254
 06/16  11:00:00,21.6760503851,0.964514322854,3.0732637103,0.0,3.78894180059,13.8493305508,10.065777102,0.0,10.065777102
 06/16  12:00:00,22.0264036327,1.09078074074,3.60779175817,0.0,3.69398621738,13.6338449159,8.78305223615,0.0,8.78305223615
 06/16  13:00:00,22.8596407287,1.28487995143,4.52521304139,0.0,3.78894180059,13.2606059349,7.82100858678,0.0,7.82100858678
 06/16  14:00:00,24.0095343471,1.51170562724,5.59546213799,0.0,3.78894180059,13.1134247809,6.8589649374,0.0,6.8589649374
 06/16  15:00:00,26.2909153423,1.69443273757,6.32910656954,0.0,4.71240779196,13.5549682428,7.82100858678,0.0,7.82100858678
 06/16  16:00:00,32.1379825572,1.48998885093,4.93026428375,0.0,7.18559832057,18.5321311015,9.10373345261,0.0,9.10373345261
 06/16  17:00:00,37.0807316028,1.18162839292,4.20361751813,0.0,8.38069375907,23.3147919321,11.9898644007,0.0,11.9898644007
 06/16  18:00:00,39.7541868172,1.30935756605,4.68197342554,0.0,10.6415932552,23.1212625696,14.0742923077,0.0,14.0742923077
 06/16  19:00:00,38.8764006498,1.30004600081,4.78277680165,0.0,12.3080778603,20.4854999863,13.4329298748,0.0,13.4329298748
 06/16  20:00:00,40.6132861625,1.18546249338,4.39586671495,0.0,12.456681583,19.8967753704,12.3105456172,0.0,12.3105456172
 06/16  21:00:00,36.6259130774,0.944782609092,3.43417453621,0.0,9.18739968257,17.702556249,10.065777102,0.0,10.065777102
 06/16  22:00:00,28.101773663,0.612035059572,2.17809523298,0.0,5.91811778209,14.0365255879,8.78305223615,0.0,8.78305223615
 06/16  23:00:00,20.9526560437,0.343753553778,1.19376819079,0.0,3.54045821811,10.5176760807,4.93487763865,0.0,4.93487763865
 06/16  24:00:00,16.6871741335,0.220452323815,0.754843066291,0.0,2.55330491699,7.80157382632,1.56772486583,0.0,1.56772486583
 06/17  01:00:00,15.7805576947,0.150582671325,0.506820895902,0.0,2.55330491699,7.21284921042,0.925357417232,0.0,0.925357417232
 06/17  02:00:00,15.2756346584,0.103348768962,0.343494069923,0.0,2.55330491699,6.91848690247,0.445046585677,0.0,0.445046585677
 06/17  03:00:00,15.0007114486,0.0747240847217,0.24437669843,0.0,2.55330491699,6.7713057485,0.445031416993,0.0,0.445031416993
 06/17  04:00:00,17.0303847698,0.0644225151825,0.207858141387,0.0,3.82705111198,7.57405300124,0.9249906987,0.0,0.9249906987
 06/17  05:00:00,18.9406300213,0.0767804702721,0.245632975831,0.0,6.02426329834,9.91545327661,4.60170219251,0.0,4.60170219251
 06/17  06:00:00,21.9831002718,0.171065171759,0.554067444842,0.0,6.51253267309,14.7454349813,15.3052411539,0.0,15.3052411539
 06/17  07:00:00,25.3271864547,0.303226237986,1.0403892886,0.0,6.01364874671,17.9699221805,16.2632950945,0.0,16.2632950945
 06/17  08:00:00,23.4031506522,0.349809712103,1.26840476715,0.0,3.66783283761,18.1171033345,15.6241609306,0.0,15.6241609306
 06/17  09:00:00,20.985294828,0.423232595696,1.60075789978,0.0,3.10526160149,15.8560427302,13.7067658085,0.0,13.7067658085
 06/17  10:00:00,18.5387984221,0.505556973298,1.98856381946,0.0,3.10526160149,12.9394160272,12.4285023982,0.0,12.4285023982
 06/17  11:00:00,18.8744493212,0.537939612969,2.14465092504,0.0,3.10526160149,13.0865971812,10.0317585038,0.0,10.0317585038
 06/17  12:00:00,19.0455542557,0.5963125092,2.40456411739,0.0,3.10526160149,12.9394160272,8.75349509345,0.0,8.75349509345
 06/17  13:00:00,19.0723724721,0.685441962357,2.78379634257,0.0,3.10526160149,12.4978725653,7.7947975357,0.0,7.7947975357
 06/17  14:00:00,19.8007614566,0.850786700869,3.49402174261,0.0,3.10526160149,12.3506914113,6.83609997795,0.0,6.83609997795
 06/17  15:00:00,22.8612187606,1.16224703967,4.87800925439,0.0,4.02872759285,12.7922348732,7.7947975357,0.0,7.7947975357
 06/17  16:00:00,32.0463795852,1.48582488003,6.2892388513,0.0,6.50191812146,17.7693977319,9.07306094603,0.0,9.07306094603
 06/17  17:00:00,41.0909504222,1.83215104538,7.75684304746,0.0,8.38069375907,23.1212625696,11.9491536193,0.0,11.9491536193
 06/17  18:00:00,44.267909629,2.02607183862,8.47898196482,0.0,10.6415932552,23.1212625696,14.0263316611,0.0,14.0263316611
 06/17  19:00:00,42.8314574273,1.96999814141,8.06788143856,0.0,12.3080778603,20.4854999863,13.3871999559,0.0,13.3871999559
 06/17  20:00:00,43.2269677308,1.66651532602,6.52849545064,0.0,12.456681583,19.8967753704,12.2687194719,0.0,12.2687194719
 06/17  21:00:00,38.4331101634,1.31004310675,4.8761111245,0.0,9.18739968257,17.702556249,10.0317585038,0.0,10.0317585038
 06/17  22:00:00,29.3315219947,0.880109107209,3.13976951702,0.0,5.91811778209,14.0365255879,8.75349509345,0.0,8.75349509345
 06/17  23:00:00,21.6427603302,0.500142407167,1.7274836239,0.0,3.54045821811,10.5176760807,4.91870486245,0.0,4.91870486245
 06/17  24:00:00,17.0624562758,0.303646213614,1.04693131885,0.0,2.55330491699,7.80157382632,1.56326341033,0.0,1.56326341033
 06/18  01:00:00,16.066571696,0.214946925147,0.728470643375,0.0,2.55330491699,7.21284921042,0.923135896627,0.0,0.923135896627
 06/18  02:00:00,15.3854278693,0.13044656155,0.426189488267,0.0,2.55330491699,6.91848690247,0.44449176029,0.0,0.44449176029
 06/18  03:00:00,15.0501430762,0.0872537340012,0.281278676665,0.0,2.55330491699,6.7713057485,0.444476785941,0.0,0.444476785941
 06/18  04:00:00,17.0752720085,0.075144444707,0.242023450537,0.0,3.82705111198,7.57405300124,0.922773883357,0.0,0.922773883357
 06/18  05:00:00,19.0090116047,0.0925947007336,0.298200328773,0.0,6.02426329834,9.91545327661,4.58677757582,0.0,4.58677757582
 06/18  06:00:00,22.1730775627,0.212728245354,0.702381662051,0.0,6.51253267309,14.7454349813,15.2533685907,0.0,15.2533685907
 06/18  07:00:00,25.5840815725,0.355361010842,1.24514963349,0.0,6.01364874671,17.9699221805,16.2081168274,0.0,16.2081168274
 06/18  08:00:00,23.9158300689,0.443209801986,1.68768409391,0.0,3.66783283761,18.1171033345,15.5711897951,0.0,15.5711897951
 06/18  09:00:00,21.7419093733,0.551337981749,2.22926705912,0.0,3.10526160149,15.8560427302,13.660416065,0.0,13.660416065
 06/18  10:00:00,19.4318939375,0.655813195512,2.7314031126,0.0,3.10526160149,12.9394160272,12.3865669159,0.0,12.3865669159
 06/18  11:00:00,20.2697288326,0.775509328962,3.30236072047,0.0,3.10526160149,13.0865971812,9.99809976144,0.0,9.99809976144
 06/18  12:00:00,20.9729552212,0.931663071872,3.99661452015,0.0,3.10526160149,12.9394160272,8.7242506124,0.0,8.7242506124
 06/18  13:00:00,21.5194314725,1.1082193528,4.80807795252,0.0,3.10526160149,12.4978725653,7.76886375061,0.0,7.76886375061
 06/18  14:00:00,22.8108253175,1.35516681779,5.99970548655,0.0,3.10526160149,12.3506914113,6.81347688883,0.0,6.81347688883
 06/18  15:00:00,25.2174398444,1.55658974343,6.83988763452,0.0,4.02872759285,12.7922348732,7.76886375061,0.0,7.76886375061
 06/18  16:00:00,34.1377742749,1.82590388274,8.04055453828,0.0,6.50191812146,17.7693977319,9.04271289966,0.0,9.04271289966
 06/18  17:00:00,42.4576229327,2.03318818133,8.922478422,0.0,8.38069375907,23.1212625696,11.908873485,0.0,11.908873485
 06/18  18:00:00,44.958745928,2.11442594211,9.08146416026,0.0,10.6415932552,23.1212625696,13.9788783522,0.0,13.9788783522
 06/18  19:00:00,43.1913769129,1.99734673866,8.40045232688,0.0,12.3080778603,20.4854999863,13.3419537777,0.0,13.3419537777
 06/18  20:00:00,43.9235208712,1.75403406098,7.13752985608,0.0,12.456681583,19.8967753704,12.2273357723,0.0,12.2273357723
 06/18  21:00:00,39.5911750416,1.48423118465,5.85998792477,0.0,9.18739968257,17.702556249,9.99809976144,0.0,9.99809976144
 06/18  22:00:00,31.3756285038,1.22230676306,4.84167837033,0.0,5.91811778209,14.0365255879,8.7242506124,0.0,8.7242506124
 06/18  23:00:00,24.3075996146,0.979434479777,3.91303083569,0.0,3.54045821811,10.5176760807,4.90270316527,0.0,4.90270316527
 06/18  24:00:00,19.1009786668,0.686034557887,2.70306536552,0.0,2.55330491699,7.80157382632,1.55884914904,0.0,1.55884914904
 06/19  01:00:00,17.6687732222,0.51959117959,2.02602791517,0.0,2.55330491699,7.21284921042,0.920938308007,0.0,0.920938308007
 06/19  02:00:00,16.9078637694,0.424813725411,1.65425822451,0.0,2.55330491699,6.91848690247,0.443942927399,0.0,0.443942927399
 06/19  03:00:00,16.4722016972,0.366127493086,1.42446353859,0.0,2.55330491699,6.7713057485,0.443928150835,0.0,0.443928150835
 06/19  04:00:00,18.3521343065,0.329089957479,1.26494023578,0.0,3.82705111198,7.57405300124,0.920581083157,0.0,0.920581083157
 06/19  05:00:00,20.3184101896,0.353248755251,1.34694485917,0.0,6.02426329834,9.91545327661,4.57201587907,0.0,4.57201587907
 06/19  06:00:00,23.555747972,0.475858618178,1.82192169855,0.0,6.51253267309,14.7454349813,15.2020656825,0.0,15.2020656825
 06/19  07:00:00,27.1812156076,0.612934503733,2.39118081325,0.0,6.01364874671,18.163451543,16.1535448273,0.0,16.1535448273
 06/19  08:00:00,26.9042221165,0.897903824297,2.77496855051,0.0,4.35151303671,18.8798367041,15.5188006771,0.0,15.5188006771
 06/19  09:00:00,24.2841445108,0.924824209478,2.95160240015,0.0,3.78894180059,16.6187760998,13.6145755866,0.0,13.6145755866
 06/19  10:00:00,22.3972792043,1.09917692733,3.80701107892,0.0,3.78894180059,13.7021493968,12.3450921974,0.0,12.3450921974
 06/19  11:00:00,24.314211349,1.39706448417,5.2788745129,0.0,3.78894180059,13.8493305508,9.96481084266,0.0,9.96481084266
 06/19  12:00:00,25.5361257775,1.64075680139,6.56753784236,0.0,3.69398621738,13.6338449159,8.69532745346,0.0,8.69532745346
 06/19  13:00:00,26.4408250708,1.82387195925,7.56740537566,0.0,3.78894180059,13.2606059349,7.74321491156,0.0,7.74321491156
 06/19  14:00:00,27.0800106052,1.96430487666,8.21333914673,0.0,3.78894180059,13.1134247809,6.79110236966,0.0,6.79110236966
 06/19  15:00:00,30.0929251443,2.23423744704,9.59131166207,0.0,4.71240779196,13.5549682428,7.74321491156,0.0,7.74321491156
 06/19  16:00:00,38.9457411764,2.4909062232,10.7371055306,0.0,7.18559832057,18.5321311015,9.01269830076,0.0,9.01269830076
 06/19  17:00:00,45.5822712885,2.48799534545,11.3987902512,0.0,8.38069375907,23.3147919321,11.8690359265,0.0,11.8690359265
 06/19  18:00:00,48.2336629072,2.59193615172,11.8788709299,0.0,10.6415932552,23.1212625696,13.9319464339,0.0,13.9319464339
 06/19  19:00:00,46.5399755182,2.48748877965,11.2589088912,0.0,12.3080778603,20.4854999863,13.2972047393,0.0,13.2972047393
 06/19  20:00:00,46.7195341265,2.19695325809,9.4906239143,0.0,12.456681583,19.8967753704,12.1864067738,0.0,12.1864067738
 06/19  21:00:00,41.8295542013,1.86254777047,7.72005049868,0.0,9.18739968257,17.702556249,9.96481084266,0.0,9.96481084266
 06/19  22:00:00,32.2529108145,1.3996148843,5.54165255979,0.0,5.91811778209,14.0365255879,8.69532745346,0.0,8.69532745346
 06/19  23:00:00,24.5160045205,1.04251159709,4.05835862433,0.0,3.54045821811,10.5176760807,4.88687728586,0.0,4.88687728586
 06/19  24:00:00,19.3895948671,0.75447304074,2.92324308297,0.0,2.55330491699,7.80157382632,1.5544833892,0.0,1.5544833892
 06/20  01:00:00,17.41092165,0.482781829813,1.80498569271,0.0,2.55330491699,7.21284921042,0.918765303277,0.0,0.918765303277
 06/20  02:00:00,16.3926696561,0.335999002588,1.22787883401,0.0,2.55330491699,6.91848690247,0.443400249738,0.0,0.443400249738
 06/20  03:00:00,16.0312588362,0.290235189477,1.05941298126,0.0,2.55330491699,6.7713057485,0.443385674326,0.0,0.443385674326
 06/20  04:00:00,17.8792790924,0.246320487919,0.874854491211,0.0,3.82705111198,7.57405300124,0.918412947987,0.0,0.918412947987
 06/20  05:00:00,19.9252067616,0.285175907019,1.02181427938,0.0,6.02426329834,9.91545327661,4.55742147347,0.0,4.55742147347
 06/20  06:00:00,23.2547776992,0.427476376114,1.56933366786,0.0,6.51253267309,14.7454349813,15.1513476205,0.0,15.1513476205
 06/20  07:00:00,27.2390837465,0.623916087153,2.43806736879,0.0,6.01364874671,18.163451543,16.0995952551,0.0,16.0995952551
 06/20  08:00:00,27.7811386266,1.0389398185,3.51084906638,0.0,4.35151303671,18.8798367041,15.467009091,0.0,15.467009091
 06/20  09:00:00,26.5068742693,1.28936800021,4.80978836789,0.0,3.78894180059,16.6187760998,13.5692579488,0.0,13.5692579488
 06/20  10:00:00,25.2480189636,1.55771513334,6.19921263224,0.0,3.78894180059,13.7021493968,12.3040905251,0.0,12.3040905251
 06/20  11:00:00,26.6877714525,1.76369964815,7.28579945245,0.0,3.78894180059,13.8493305508,9.93190160566,0.0,9.93190160566
 06/20  12:00:00,28.1204789162,2.02607159028,8.76657619217,0.0,3.69398621738,13.6338449159,8.66673418196,0.0,8.66673418196
 06/20  13:00:00,29.1252976465,2.2151628819,9.86058702874,0.0,3.78894180059,13.2606059349,7.71785861419,0.0,7.71785861419
 06/20  14:00:00,29.6757737528,2.33768697026,10.4357202007,0.0,3.78894180059,13.1134247809,6.76898304642,0.0,6.76898304642
 06/20  15:00:00,32.05223461,2.51799053019,11.2668680447,0.0,4.71240779196,13.5549682428,7.71785861419,0.0,7.71785861419
 06/20  16:00:00,41.0817957381,2.79411621651,12.569950099,0.0,7.18559832057,18.5321311015,8.98302603789,0.0,8.98302603789
 06/20  17:00:00,48.4364489738,2.8947222812,13.8462410008,0.0,8.38069375907,23.3147919321,11.8296527412,0.0,11.8296527412
 06/20  18:00:00,51.6925423765,3.09843447735,14.8312520736,0.0,10.6415932552,23.1212625696,13.8855498047,0.0,13.8855498047
 06/20  19:00:00,49.4484249322,2.93864080382,13.7162062811,0.0,12.3080778603,20.4854999863,13.2529660928,0.0,13.2529660928
 06/20  20:00:00,49.0008274121,2.57989574946,11.3889747085,0.0,12.456681583,19.8967753704,12.1459445971,0.0,12.1459445971
 06/20  21:00:00,43.1412314286,2.12132310003,8.77295239644,0.0,9.18739968257,17.702556249,9.93190160566,0.0,9.93190160566
 06/20  22:00:00,33.1118404857,1.58575713061,6.21443998464,0.0,5.91811778209,14.0365255879,8.66673418196,0.0,8.66673418196
 06/20  23:00:00,25.1157846678,1.17725760139,4.52339276732,0.0,3.54045821811,10.5176760807,4.87123191089,0.0,4.87123191089
 06/20  24:00:00,19.682592314,0.82847894456,3.14223462605,0.0,2.55330491699,7.80157382632,1.55016742369,0.0,1.55016742369
 06/21  01:00:00,17.7836426271,0.565420212796,2.09506828689,0.0,2.55330491699,7.21284921042,0.916617527012,0.0,0.916617527012
 06/21  02:00:00,17.3005711168,0.513248448784,1.95853084852,0.0,2.55330491699,6.91848690247,0.442863888214,0.0,0.442863888214
 06/21  03:00:00,17.1495771799,0.501524019019,1.96644249542,0.0,2.55330491699,6.7713057485,0.442849517237,0.0,0.442849517237
 06/21  04:00:00,18.778089354,0.414590741111,1.60539449967,0.0,3.82705111198,7.57405300124,0.916270120416,0.0,0.916270120416
 06/21  05:00:00,20.4409294585,0.384838888632,1.43787399464,0.0,6.02426329834,9.91545327661,4.54299868076,0.0,4.54299868076
 06/21  06:00:00,24.083581122,0.589749465235,2.23586400148,0.0,6.51253267309,14.7454349813,15.1012294227,0.0,15.1012294227
 06/21  07:00:00,28.8399786788,0.924172615498,3.73870577277,0.0,6.01364874671,18.163451543,16.0462840875,0.0,16.0462840875
 06/21  08:00:00,30.0375880215,1.4203702851,5.38586799471,0.0,4.35151303671,18.8798367041,15.4158303745,0.0,15.4158303745
 06/21  09:00:00,29.4433940889,1.75995135298,7.27572483477,0.0,3.78894180059,16.6187760998,13.5244765718,0.0,13.5244765718
 06/21  10:00:00,29.323812638,2.1755196161,9.65720182389,0.0,3.78894180059,13.7021493968,12.2635740411,0.0,12.2635740411
 06/21  11:00:00,31.5794232455,2.4863790113,11.4547718823,0.0,3.78894180059,13.8493305508,9.89938179618,0.0,9.89938179618
 06/21  12:00:00,32.7743693521,2.72287206945,12.7236661488,0.0,3.69398621738,13.6338449159,8.63847926553,0.0,8.63847926553
 06/21  13:00:00,34.1911064355,2.96107703976,14.1804816599,0.0,3.78894180059,13.2606059349,7.69280236755,0.0,7.69280236755
 06/21  14:00:00,35.901184606,3.2107556493,15.7880623749,0.0,3.78894180059,13.1134247809,6.74712546956,0.0,6.74712546956
 06/21  15:00:00,38.8708539647,3.44827006641,17.1552078631,0.0,4.71240779196,13.5549682428,7.69280236755,0.0,7.69280236755
 06/21  16:00:00,48.2710006401,3.75774224613,18.7955289714,0.0,7.18559832057,18.5321311015,8.95370489819,0.0,8.95370489819
 06/21  17:00:00,55.3834279252,3.82605858382,19.8618836496,0.0,8.38069375907,23.3147919321,11.7907355921,0.0,11.7907355921
 06/21  18:00:00,57.7704319836,3.92324774835,20.0843284097,0.0,10.6415932552,23.1212625696,13.8397022044,0.0,13.8397022044
 06/21  19:00:00,54.9420629843,3.68571409445,18.4627710425,0.0,12.3080778603,20.4854999863,13.2092509391,0.0,13.2092509391
 06/21  20:00:00,55.3285157844,3.44007435503,16.8564844753,0.0,12.456681583,19.8967753704,12.1059612248,0.0,12.1059612248
 06/21  21:00:00,49.2256453336,2.991799966,13.9868894355,0.0,9.18739968257,17.702556249,9.89938179618,0.0,9.89938179618
 06/21  22:00:00,39.3158036446,2.52617407118,11.477986203,0.0,5.91811778209,14.0365255879,8.63847926553,0.0,8.63847926553
 06/21  23:00:00,31.4660803818,2.17468428342,9.87626179932,0.0,3.54045821811,10.5176760807,4.85577167359,0.0,4.85577167359
 06/21  24:00:00,25.0325209288,1.71828297966,7.60235920575,0.0,2.55330491699,7.80157382632,1.54590253065,0.0,1.54590253065
 06/22  01:00:00,22.990793494,1.46755988858,6.40007947797,0.0,2.55330491699,7.21284921042,0.914495616269,0.0,0.914495616269
 06/22  02:00:00,22.4492778056,1.40717179699,6.2133141891,0.0,2.55330491699,6.91848690247,0.442334001853,0.0,0.442334001853
 06/22  03:00:00,21.5080448323,1.26764179881,5.55879236795,0.0,2.55330491699,6.7713057485,0.442319838513,0.0,0.442319838513
 06/22  04:00:00,22.9151610248,1.15245669948,5.00460021206,0.0,3.82705111198,7.57405300124,0.914153235496,0.0,0.914153235496
 06/22  05:00:00,25.2126949401,1.23330732735,5.36117103756,0.0,6.02426329834,9.91545327661,4.52875177186,0.0,4.52875177186
 06/22  06:00:00,30.1268463214,1.63668237148,7.2321962947,0.0,6.51253267309,14.7454349813,15.0517259297,0.0,15.0517259297
 06/22  07:00:00,34.8833797614,1.93738585792,8.76889361287,0.0,6.01364874671,18.163451543,15.9936271119,0.0,15.9936271119
 06/22  08:00:00,35.1484493556,2.22605256167,9.69104705229,0.0,4.35151303671,18.8798367041,15.3652796836,0.0,15.3652796836
 06/22  09:00:00,34.4693126898,2.53875620149,11.5228385872,0.0,3.78894180059,16.6187760998,13.4802447173,0.0,13.4802447173
 06/22  10:00:00,34.6187027678,2.95850857719,14.1691029925,0.0,3.78894180059,13.7021493968,12.2235547442,0.0,12.2235547442
 06/22  11:00:00,37.5072827826,3.32713766029,16.5418727704,0.0,3.78894180059,13.8493305508,9.86726104466,0.0,9.86726104466
 06/22  12:00:00,39.4046489452,3.62434263433,18.452475177,0.0,3.69398621738,13.6338449159,8.61057107159,0.0,8.61057107159
 06/22  13:00:00,40.9841093252,3.84653521939,20.0880263699,0.0,3.78894180059,13.2606059349,7.66805359179,0.0,7.66805359179
 06/22  14:00:00,41.1171818065,3.90776215605,20.3070530686,0.0,3.78894180059,13.1134247809,6.72553611199,0.0,6.72553611199
 06/22  15:00:00,37.9360557743,3.40105178213,16.267627957,0.0,4.71240779196,13.5549682428,7.66805359179,0.0,7.66805359179
 06/22  16:00:00,41.5716196704,2.97505441411,12.8788358337,0.0,7.18559832057,18.5321311015,8.92474356486,0.0,8.92474356486
 06/22  17:00:00,46.6714140441,2.75450017589,12.2214281764,0.0,8.38069375907,23.3147919321,11.7522960043,0.0,11.7522960043
 06/22  18:00:00,49.8039044006,2.91641660163,13.1246319734,0.0,10.6415932552,23.1212625696,13.7944172105,0.0,13.7944172105
 06/22  19:00:00,48.7952999905,2.88578356365,13.1159385795,0.0,12.3080778603,20.4854999863,13.166072224,0.0,13.166072224
 06/22  20:00:00,49.6310857667,2.65924492707,11.9398838855,0.0,12.456681583,19.8967753704,12.0664684975,0.0,12.0664684975
 06/22  21:00:00,45.5530377661,2.44129010093,10.864791733,0.0,9.18739968257,17.702556249,9.86726104466,0.0,9.86726104466
 06/22  22:00:00,36.9454492624,2.13361647776,9.50018941419,0.0,5.91811778209,14.0365255879,8.61057107159,0.0,8.61057107159
 06/22  23:00:00,29.4210839749,1.83327932006,8.1726703557,0.0,3.54045821811,10.5176760807,4.84050115238,0.0,4.84050115238
 06/22  24:00:00,24.7191272828,1.63190501317,7.37534352625,0.0,2.55330491699,7.80157382632,1.54168997307,0.0,1.54168997307
 06/23  01:00:00,23.4713419198,1.50201943513,6.84616835722,0.0,2.55330491699,7.21284921042,0.912400200392,0.0,0.912400200392
 06/23  02:00:00,22.447900681,1.37191574999,6.24719311151,0.0,2.55330491699,6.91848690247,0.441810747755,0.0,0.441810747755
 06/23  03:00:00,21.4350895406,1.22885291995,5.52462595515,0.0,2.55330491699,6.7713057485,0.441796795169,0.0,0.441796795169
 06/23  04:00:00,23.1134857356,1.16518710108,5.19019452127,0.0,3.82705111198,7.57405300124,0.912062920576,0.0,0.912062920576
 06/23  05:00:00,25.4351382511,1.24907913289,5.56784254303,0.0,6.02426329834,9.91545327661,4.51468496563,0.0,4.51468496563
 06/23  06:00:00,29.656523815,1.52028699307,6.8782691667,0.0,6.51253267309,14.7454349813,15.0028518,0.0,15.0028518
 06/23  07:00:00,33.1605937817,1.62972028518,7.35377320597,0.0,6.01364874671,18.163451543,15.9416399223,0.0,15.9416399223
 06/23  08:00:00,31.405903742,1.6406147156,6.53393928476,0.0,4.35151303671,18.8798367041,15.3153719885,0.0,15.3153719885
 06/23  09:00:00,28.0636125991,1.56889733529,6.08699736263,0.0,3.78894180059,16.6187760998,13.436575484,0.0,13.436575484
 06/23  10:00:00,25.9369645639,1.69962321037,6.74625015542,0.0,3.78894180059,13.7021493968,12.1840444855,0.0,12.1840444855
 06/23  11:00:00,26.8651162565,1.81865633876,7.40818756587,0.0,3.78894180059,13.8493305508,9.83554886337,0.0,9.83554886337
 06/23  12:00:00,27.3073552888,1.94254990933,8.03697424573,0.0,3.69398621738,13.6338449159,8.5830178649,0.0,8.5830178649
 06/23  13:00:00,28.2226165753,2.12098714363,9.05208169576,0.0,3.78894180059,13.2606059349,7.64361961604,0.0,7.64361961604
 06/23  14:00:00,29.9263442118,2.37869501978,10.6452826101,0.0,3.78894180059,13.1134247809,6.70422136718,0.0,6.70422136718
 06/23  15:00:00,33.5832523073,2.70276284836,12.6131134238,0.0,4.71240779196,13.5549682428,7.64361961604,0.0,7.64361961604
 06/23  16:00:00,43.4457977063,3.07867577988,14.6493925038,0.0,7.18559832057,18.5321311015,8.89615061451,0.0,8.89615061451
 06/23  17:00:00,51.2479043284,3.26149598792,16.2909226487,0.0,8.38069375907,23.3147919321,11.7143453611,0.0,11.7143453611
 06/23  18:00:00,54.0939259707,3.39754018262,16.9335299625,0.0,10.6415932552,23.1212625696,13.7497082336,0.0,13.7497082336
 06/23  19:00:00,51.6802685284,3.22643018527,15.6602604958,0.0,12.3080778603,20.4854999863,13.1234427344,0.0,13.1234427344
 06/23  20:00:00,51.3384286229,2.88914700907,13.4173246597,0.0,12.456681583,19.8967753704,12.0274781107,0.0,12.0274781107
 06/23  21:00:00,46.1824174327,2.53478403863,11.4006774619,0.0,9.18739968257,17.702556249,9.83554886337,0.0,9.83554886337
 06/23  22:00:00,36.5433416866,2.08227908181,9.14941923436,0.0,5.91811778209,14.0365255879,8.5830178649,0.0,8.5830178649
 06/23  23:00:00,28.1480770357,1.64906902348,7.0838737131,0.0,3.54045821811,10.5176760807,4.82542486947,0.0,4.82542486947
 06/23  24:00:00,22.1956485682,1.248223679,5.23554614578,0.0,2.55330491699,7.80157382632,1.53753099847,0.0,1.53753099847
 06/24  01:00:00,20.372834542,1.02065788633,4.22902252827,0.0,2.55330491699,7.21284921042,0.910331900827,0.0,0.910331900827
 06/24  02:00:00,19.1042044613,0.840731544548,3.43468109732,0.0,2.55330491699,6.91848690247,0.441294281046,0.0,0.441294281046
 06/24  03:00:00,17.9551314465,0.656013444504,2.6175073365,0.0,2.55330491699,6.7713057485,0.441280542251,0.0,0.441280542251
 06/24  04:00:00,19.59102089,0.57270639082,2.26021038596,0.0,3.82705111198,7.57405300124,0.909999795118,0.0,0.909999795118
 06/24  05:00:00,21.5133126955,0.59130153026,2.30379459009,0.0,6.02426329834,9.91545327661,4.50080242764,0.0,4.50080242764
 06/24  06:00:00,25.5754457482,0.876010827127,3.44146726584,0.0,6.51253267309,14.7454349813,14.9546215056,0.0,14.9546215056
 06/24  07:00:00,30.4767065714,1.26040432216,5.23273132107,0.0,6.01364874671,17.9699221805,15.8903379141,0.0,15.8903379141
 06/24  08:00:00,30.2941515046,1.55901540617,6.95019992551,0.0,3.66783283761,18.1171033345,15.2661220688,0.0,15.2661220688
 06/24  09:00:00,30.3395180855,1.97423745241,9.40397630059,0.0,3.10526160149,15.8560427302,13.3934818043,0.0,13.3934818043
