Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 06/24  10:00:00,29.7366138751,2.2814374099,11.4104988358,0.0,3.10526160149,12.9394160272,12.1450549657,0.0,12.1450549657
 06/24  11:00:00,31.2988583253,2.46136119351,12.6456383486,0.0,3.10526160149,13.0865971812,9.80425464356,0.0,9.80425464356
 06/24  12:00:00,32.7905247354,2.68375661795,14.0620904883,0.0,3.10526160149,12.9394160272,8.55582780506,0.0,8.55582780506
 06/24  13:00:00,34.0832300378,2.91298310493,15.5671127657,0.0,3.10526160149,12.4978725653,7.61950767618,0.0,7.61950767618
 06/24  14:00:00,35.1565624084,3.08778543507,16.6128239602,0.0,3.10526160149,12.3506914113,6.68318754731,0.0,6.68318754731
 06/24  15:00:00,38.3752244187,3.37943400043,18.1748279518,0.0,4.02872759285,12.7922348732,7.61950767618,0.0,7.61950767618
 06/24  16:00:00,48.448184888,3.78822728389,20.3886417503,0.0,6.50191812146,17.7693977319,8.86793451468,0.0,8.86793451468
 06/24  17:00:00,58.8057857497,4.23437284749,23.0694565728,0.0,8.38069375907,23.1212625696,11.6768949013,0.0,11.6768949013
 06/24  18:00:00,62.1768845995,4.42334134317,23.9906874308,0.0,10.6415932552,23.1212625696,13.7055885139,0.0,13.7055885139
 06/24  19:00:00,59.1583530412,4.22354984107,22.1412253528,0.0,12.3080778603,20.4854999863,13.0813750946,0.0,13.0813750946
 06/24  20:00:00,57.1272424447,3.74080175232,18.3544837383,0.0,12.456681583,19.8967753704,11.9890016109,0.0,11.9890016109
 06/24  21:00:00,50.002128535,3.19399914545,14.5611734574,0.0,9.18739968257,17.702556249,9.80425464356,0.0,9.80425464356
 06/24  22:00:00,39.389621605,2.61920424018,11.4587739944,0.0,5.91811778209,14.0365255879,8.55582780506,0.0,8.55582780506
 06/24  23:00:00,30.99752579,2.17221789751,9.41017359343,0.0,3.54045821811,10.5176760807,4.81054728956,0.0,4.81054728956
 06/24  24:00:00,25.3537869871,1.80867927743,7.83322896624,0.0,2.55330491699,7.80157382632,1.5334268385,0.0,1.5334268385
 06/25  01:00:00,23.564753626,1.58358081347,6.85801868508,0.0,2.55330491699,7.21284921042,0.908291330933,0.0,0.908291330933
 06/25  02:00:00,21.5002139324,1.27808466563,5.39333744725,0.0,2.55330491699,6.91848690247,0.440784754832,0.0,0.440784754832
 06/25  03:00:00,20.0528007524,1.04671975245,4.32447033445,0.0,2.55330491699,6.7713057485,0.440771232784,0.0,0.440771232784
 06/25  04:00:00,21.7579305144,0.974278394949,4.02554800623,0.0,3.82705111198,7.57405300124,0.907964470508,0.0,0.907964470508
 06/25  05:00:00,23.4737006556,0.955659645879,3.89982443454,0.0,6.02426329834,9.91545327661,4.48710826892,0.0,4.48710826892
 06/25  06:00:00,27.5738922926,1.23571800459,5.0802066328,0.0,6.51253267309,14.7454349813,14.9070493281,0.0,14.9070493281
 06/25  07:00:00,33.2938901348,1.72343642561,7.58688278103,0.0,6.01364874671,17.9699221805,15.8397362799,0.0,15.8397362799
 06/25  08:00:00,34.102060933,2.11698512052,10.2001396395,0.0,3.66783283761,18.1171033345,15.2175445095,0.0,15.2175445095
 06/25  09:00:00,33.4568347491,2.3963235665,12.0992068501,0.0,3.10526160149,15.8560427302,13.3509764398,0.0,13.3509764398
 06/25  10:00:00,31.9617760035,2.58830168002,13.3287966941,0.0,3.10526160149,12.9394160272,12.1065977312,0.0,12.1065977312
 06/25  11:00:00,34.4734950902,2.88898848194,15.3926478251,0.0,3.10526160149,13.0865971812,9.77338765271,0.0,9.77338765271
 06/25  12:00:00,36.3363240201,3.16084225066,17.1308041403,0.0,3.10526160149,12.9394160272,8.52900894416,0.0,8.52900894416
 06/25  13:00:00,36.4959664983,3.26012547955,17.6327068516,0.0,3.10526160149,12.4978725653,7.59572491274,0.0,7.59572491274
 06/25  14:00:00,36.6649517734,3.31930964477,17.8896891155,0.0,3.10526160149,12.3506914113,6.66244088133,0.0,6.66244088133
 06/25  15:00:00,38.9067137453,3.46510400316,18.6206472756,0.0,4.02872759285,12.7922348732,7.59572491274,0.0,7.59572491274
 06/25  16:00:00,48.903189459,3.82553948886,20.8063341163,0.0,6.50191812146,17.7693977319,8.8401036213,0.0,8.8401036213
 06/25  17:00:00,58.4337792072,4.19558971438,22.7362331634,0.0,8.38069375907,23.1212625696,11.6399557155,0.0,11.6399557155
 06/25  18:00:00,61.7424328721,4.38752746312,23.5920495834,0.0,10.6415932552,23.1212625696,13.6620711169,0.0,13.6620711169
 06/25  19:00:00,58.7104787245,4.19008114485,21.7268197323,0.0,12.3080778603,20.4854999863,13.0398817627,0.0,13.0398817627
 06/25  20:00:00,55.8813438538,3.59671736567,17.252669534,0.0,12.456681583,19.8967753704,11.9510503927,0.0,11.9510503927
 06/25  21:00:00,49.8568698522,3.13770726567,14.4722066544,0.0,9.18739968257,17.702556249,9.77338765271,0.0,9.77338765271
 06/25  22:00:00,40.6162428083,2.72991207617,12.5746873617,0.0,5.91811778209,14.0365255879,8.52900894416,0.0,8.52900894416
 06/25  23:00:00,32.0240249785,2.27455363481,10.3343370446,0.0,3.54045821811,10.5176760807,4.7958728185,0.0,4.7958728185
 06/25  24:00:00,26.1032644021,1.89027255774,8.50111310102,0.0,2.55330491699,7.80157382632,1.52937870855,0.0,1.52937870855
 06/26  01:00:00,23.9243970631,1.61851907643,7.1827238592,0.0,2.55330491699,7.21284921042,0.9062790958,0.0,0.9062790958
 06/26  02:00:00,22.1990440095,1.3796126679,5.99063952215,0.0,2.55330491699,6.91848690247,0.440282320155,0.0,0.440282320155
 06/26  03:00:00,21.3089580889,1.2478397799,5.37950764353,0.0,2.55330491699,6.7713057485,0.440269017727,0.0,0.440269017727
 06/26  04:00:00,22.72988488,1.13623846772,4.83554229903,0.0,3.82705111198,7.57405300124,0.905957549877,0.0,0.905957549877
 06/26  05:00:00,24.3333058475,1.10472701209,4.61036226027,0.0,6.02426329834,9.91545327661,4.47360654472,0.0,4.47360654472
 06/26  06:00:00,29.5199013666,1.548028853,6.71390485837,0.0,6.51253267309,14.7454349813,14.8601493544,0.0,14.8601493544
 06/26  07:00:00,35.2586771094,1.98358491861,9.09799190021,0.0,6.01364874671,18.163451543,15.7898500049,0.0,15.7898500049
 06/26  08:00:00,35.9692613131,2.32670991774,10.4112016536,0.0,4.35151303671,18.8798367041,15.1696536963,0.0,15.1696536963
 06/26  09:00:00,35.5325258224,2.66835098735,12.4564569338,0.0,3.78894180059,16.6187760998,13.3090719782,0.0,13.3090719782
 06/26  10:00:00,33.539472558,2.81647676595,13.231904594,0.0,3.78894180059,13.7021493968,12.0686841708,0.0,12.0686841708
 06/26  11:00:00,35.2450831506,3.03913661434,14.5676741844,0.0,3.78894180059,13.8493305508,9.7429570318,0.0,9.7429570318
 06/26  12:00:00,37.9146850641,3.41612204309,17.1707318872,0.0,3.69398621738,13.6338449159,8.50256922435,0.0,8.50256922435
 06/26  13:00:00,39.3576567512,3.63360292178,18.6745060935,0.0,3.78894180059,13.2606059349,7.57227836876,0.0,7.57227836876
 06/26  14:00:00,40.0287302264,3.76517634861,19.361187296,0.0,3.78894180059,13.1134247809,6.64198751318,0.0,6.64198751318
 06/26  15:00:00,42.41520337,3.93323507639,20.2145922584,0.0,4.71240779196,13.5549682428,7.57227836876,0.0,7.57227836876
 06/26  16:00:00,52.51206168,4.30915767234,22.4851745851,0.0,7.18559832057,18.5321311015,8.81266617621,0.0,8.81266617621
 06/26  17:00:00,59.6445943975,4.39988858314,23.5492201226,0.0,8.38069375907,23.3147919321,11.603538743,0.0,11.603538743
 06/26  18:00:00,61.5754781841,4.46191593058,23.3507064279,0.0,10.6415932552,23.1212625696,13.6191689301,0.0,13.6191689301
 06/26  19:00:00,59.0279266384,4.28677540052,21.9475733906,0.0,12.3080778603,20.4854999863,12.9989750264,0.0,12.9989750264
 06/26  20:00:00,58.5775606696,3.91763139058,19.6279723249,0.0,12.456681583,19.8967753704,11.9136356948,0.0,11.9136356948
 06/26  21:00:00,51.1955749543,3.31367899567,15.6349400265,0.0,9.18739968257,17.702556249,9.7429570318,0.0,9.7429570318
 06/26  22:00:00,39.4710387211,2.6110179198,11.5483774309,0.0,5.91811778209,14.0365255879,8.50256922435,0.0,8.50256922435
 06/26  23:00:00,31.2840746587,2.19987696146,9.66906339818,0.0,3.54045821811,10.5176760807,4.781405802,0.0,4.781405802
 06/26  24:00:00,25.5466384467,1.82793050458,8.0068291987,0.0,2.55330491699,7.80157382632,1.52538780745,0.0,1.52538780745
 06/27  01:00:00,23.3680073388,1.54553480757,6.69931840377,0.0,2.55330491699,7.21284921042,0.904295792069,0.0,0.904295792069
 06/27  02:00:00,22.1597232896,1.37409071675,5.95684075336,0.0,2.55330491699,6.91848690247,0.439787125945,0.0,0.439787125945
 06/27  03:00:00,21.3011003047,1.24032904681,5.37916059242,0.0,2.55330491699,6.7713057485,0.439774045931,0.0,0.439774045931
 06/27  04:00:00,22.5848520412,1.10504193521,4.72170599275,0.0,3.82705111198,7.57405300124,0.903979627918,0.0,0.903979627918
 06/27  05:00:00,24.1013482709,1.05781034203,4.42532135371,0.0,6.02426329834,9.91545327661,4.46030125337,0.0,4.46030125337
 06/27  06:00:00,28.778183728,1.4079400042,6.11227606855,0.0,6.51253267309,14.7454349813,14.8139354721,0.0,14.8139354721
 06/27  07:00:00,34.2862109775,1.82787190646,8.28123878048,0.0,6.01364874671,18.163451543,15.7406938624,0.0,15.7406938624
 06/27  08:00:00,36.3238226667,2.37464154385,10.7178313812,0.0,4.35151303671,18.8798367041,15.1224638116,0.0,15.1224638116
 06/27  09:00:00,36.1052882196,2.74424646875,12.9533238497,0.0,3.78894180059,16.6187760998,13.2677808291,0.0,13.2677808291
 06/27  10:00:00,35.2434789537,3.05173261554,14.7006551401,0.0,3.78894180059,13.7021493968,12.031325512,0.0,12.031325512
 06/27  11:00:00,37.2738019454,3.31117103928,16.3243585543,0.0,3.78894180059,13.8493305508,9.71297179256,0.0,9.71297179256
 06/27  12:00:00,39.5334656765,3.65794303817,18.5476915046,0.0,3.69398621738,13.6338449159,8.4765164755,0.0,8.4765164755
 06/27  13:00:00,39.5230750897,3.70679185868,18.7667354951,0.0,3.78894180059,13.2606059349,7.54917498771,0.0,7.54917498771
 06/27  14:00:00,38.9994405292,3.66208713511,18.4349868122,0.0,3.78894180059,13.1134247809,6.62183349992,0.0,6.62183349992
 06/27  15:00:00,39.9185747445,3.60757444639,18.0436242629,0.0,4.71240779196,13.5549682428,7.54917498771,0.0,7.54917498771
 06/27  16:00:00,48.2946780707,3.74394022812,18.83300842,0.0,7.18559832057,18.5321311015,8.78563030477,0.0,8.78563030477
 06/27  17:00:00,54.1090740698,3.62463691527,18.7889514628,0.0,8.38069375907,23.3147919321,11.5676547681,0.0,11.5676547681
 06/27  18:00:00,55.1918346852,3.54072069661,17.888258163,0.0,10.6415932552,23.1212625696,13.5768946584,0.0,13.5768946584
 06/27  19:00:00,52.2052185584,3.2764048358,16.1352358752,0.0,12.3080778603,20.4854999863,12.9586669998,0.0,12.9586669998
 06/27  20:00:00,51.9392273377,2.94476239709,13.9625079865,0.0,12.456681583,19.8967753704,11.8767685974,0.0,11.8767685974
 06/27  21:00:00,46.2546577236,2.53317779821,11.4745239932,0.0,9.18739968257,17.702556249,9.71297179256,0.0,9.71297179256
 06/27  22:00:00,36.3130390317,2.05404582501,8.9473498362,0.0,5.91811778209,14.0365255879,8.4765164755,0.0,8.4765164755
 06/27  23:00:00,28.4410563002,1.69933072459,7.32659127654,0.0,3.54045821811,10.5176760807,4.76715052433,0.0,4.76715052433
 06/27  24:00:00,22.8511787426,1.35650467403,5.78279532523,0.0,2.55330491699,7.80157382632,1.52145531706,0.0,1.52145531706
 06/28  01:00:00,20.8383074558,1.10320434271,4.61194898567,0.0,2.55330491699,7.21284921042,0.902342007752,0.0,0.902342007752
 06/28  02:00:00,19.3961838413,0.896072566924,3.67131945491,0.0,2.55330491699,6.91848690247,0.439299318979,0.0,0.439299318979
 06/28  03:00:00,18.4729036833,0.751242070359,3.0400509474,0.0,2.55330491699,6.7713057485,0.439286464092,0.0,0.439286464092
 06/28  04:00:00,20.0956349685,0.666521941329,2.67100891393,0.0,3.82705111198,7.57405300124,0.902031290713,0.0,0.902031290713
 06/28  05:00:00,21.7572586442,0.63942674043,2.4996153286,0.0,6.02426329834,9.91545327661,4.44719633502,0.0,4.44719633502
 06/28  06:00:00,26.2212845275,0.991829583073,3.97148728923,0.0,6.51253267309,14.7454349813,14.7684213658,0.0,14.7684213658
 06/28  07:00:00,30.8442739472,1.29459491301,5.37257874361,0.0,6.01364874671,18.163451543,15.6922824094,0.0,15.6922824094
 06/28  08:00:00,31.3613322789,1.64938414948,6.48059838773,0.0,4.35151303671,18.8798367041,15.0759888303,0.0,15.0759888303
 06/28  09:00:00,29.4733139598,1.79499635954,7.27059969909,0.0,3.78894180059,16.6187760998,13.2271152205,0.0,13.2271152205
 06/28  10:00:00,28.0532699985,2.02380425288,8.53837454758,0.0,3.78894180059,13.7021493968,11.9945328185,0.0,11.9945328185
 06/28  11:00:00,29.8812891417,2.27460444894,9.96841234091,0.0,3.78894180059,13.8493305508,9.68344081485,0.0,9.68344081485
 06/28  12:00:00,30.5584608599,2.43140866125,10.7992210648,0.0,3.69398621738,13.6338449159,8.4508584129,0.0,8.4508584129
 06/28  13:00:00,29.5328580366,2.33826525165,10.1450450491,0.0,3.78894180059,13.2606059349,7.52642161144,0.0,7.52642161144
 06/28  14:00:00,29.6785522501,2.40038707311,10.3757985951,0.0,3.78894180059,13.1134247809,6.60198480998,0.0,6.60198480998
 06/28  15:00:00,31.6459157597,2.51746480627,10.8610749183,0.0,4.71240779196,13.5549682428,7.52642161144,0.0,7.52642161144
 06/28  16:00:00,40.0880237053,2.69501126417,11.6752830186,0.0,7.18559832057,18.5321311015,8.75900401338,0.0,8.75900401338
 06/28  17:00:00,46.3381126239,2.62831869841,12.0143082337,0.0,8.38069375907,23.3147919321,11.5323144178,0.0,11.5323144178
 06/28  18:00:00,48.2713300448,2.65828813505,11.8501860842,0.0,10.6415932552,23.1212625696,13.5352608209,0.0,13.5352608209
 06/28  19:00:00,45.6843664799,2.40997852131,10.4808101113,0.0,12.3080778603,20.4854999863,12.91896962,0.0,12.91896962
 06/28  20:00:00,45.5405153389,2.04420332676,8.46435505799,0.0,12.456681583,19.8967753704,11.8404600183,0.0,11.8404600183
 06/28  21:00:00,40.9697561918,1.73696484938,6.98583541031,0.0,9.18739968257,17.702556249,9.68344081484,0.0,9.68344081484
 06/28  22:00:00,32.2895487953,1.40322420367,5.57468122122,0.0,5.91811778209,14.0365255879,8.4508584129,0.0,8.4508584129
 06/28  23:00:00,24.6930774739,1.07002651038,4.20791666441,0.0,3.54045821811,10.5176760807,4.75311120706,0.0,4.75311120706
 06/28  24:00:00,19.3497430465,0.746614212488,2.89125009067,0.0,2.55330491699,7.80157382632,1.51758240195,0.0,1.51758240195
 06/29  01:00:00,17.5889334572,0.516194291225,1.94958503853,0.0,2.55330491699,7.21284921042,0.900418322057,0.0,0.900418322057
 06/29  02:00:00,16.4335815734,0.346001302574,1.25878845136,0.0,2.55330491699,6.91848690247,0.438819043832,0.0,0.438819043832
 06/29  03:00:00,15.94561826,0.277285283882,0.986722310668,0.0,2.55330491699,6.7713057485,0.438806416709,0.0,0.438806416709
 06/29  04:00:00,17.9402975337,0.259413551623,0.92277986884,0.0,3.82705111198,7.57405300124,0.900113115559,0.0,0.900113115559
 06/29  05:00:00,19.7579405646,0.255448927928,0.884275061457,0.0,6.02426329834,9.91545327661,4.43429567053,0.0,4.43429567053
 06/29  06:00:00,23.0309204213,0.392983944643,1.3799688214,0.0,6.51253267309,14.7454349813,14.7236205132,0.0,14.7236205132
 06/29  07:00:00,26.7180291166,0.546717991873,1.99421083416,0.0,6.01364874671,18.163451543,15.6446299826,0.0,15.6446299826
 06/29  08:00:00,26.7630503724,0.883900753253,2.64779987746,0.0,4.35151303671,18.8798367041,15.0302425155,0.0,15.0302425155
 06/29  09:00:00,24.9519220674,1.04816109719,3.49604306907,0.0,3.78894180059,16.6187760998,13.187087195,0.0,13.187087195
 06/29  10:00:00,23.3123925038,1.26516569529,4.55613561049,0.0,3.78894180059,13.7021493968,11.9583169859,0.0,11.9583169859
 06/29  11:00:00,24.651565919,1.4716241427,5.5416694244,0.0,3.78894180059,13.8493305508,9.65437284397,0.0,9.65437284397
 06/29  12:00:00,25.2252327625,1.63674586449,6.26065576423,0.0,3.69398621738,13.6338449159,8.42560263492,0.0,8.42560263492
 06/29  13:00:00,26.1205946827,1.83372174056,7.23732520623,0.0,3.78894180059,13.2606059349,7.50402497814,0.0,7.50402497814
 06/29  14:00:00,26.8324839266,1.98066219146,7.94945515332,0.0,3.78894180059,13.1134247809,6.58244732135,0.0,6.58244732135
 06/29  15:00:00,29.3167760855,2.16871708775,8.8806829626,0.0,4.71240779196,13.5549682428,7.50402497814,0.0,7.50402497814
 06/29  16:00:00,38.1716473614,2.41471508249,10.0392028563,0.0,7.18559832057,18.5321311015,8.73279518718,0.0,8.73279518718
 06/29  17:00:00,44.6253576272,2.39189867433,10.537973261,0.0,8.38069375907,23.3147919321,11.4975281575,0.0,11.4975281575
 06/29  18:00:00,47.4698466771,2.5500633955,11.156927456,0.0,10.6415932552,23.1212625696,13.4942797472,0.0,13.4942797472
 06/29  19:00:00,46.3752498782,2.54858857402,11.0330834569,0.0,12.3080778603,20.4854999863,12.8798946427,0.0,12.8798946427
 06/29  20:00:00,46.3559668448,2.20419663134,9.11981325929,0.0,12.456681583,19.8967753704,11.8047207098,0.0,11.8047207098
 06/29  21:00:00,41.855018876,1.91271675914,7.69534618469,0.0,9.18739968257,17.702556249,9.65437284397,0.0,9.65437284397
 06/29  22:00:00,33.4953232153,1.62834010364,6.55533974122,0.0,5.91811778209,14.0365255879,8.42560263492,0.0,8.42560263492
 06/29  23:00:00,25.6531117273,1.25302167049,4.98495575773,0.0,3.54045821811,10.5176760807,4.73929200779,0.0,4.73929200779
 06/29  24:00:00,19.9596419012,0.869215070812,3.37854808704,0.0,2.55330491699,7.80157382632,1.51377020904,0.0,1.51377020904
 06/30  01:00:00,18.3280279258,0.661986280591,2.54288751779,0.0,2.55330491699,7.21284921042,0.898525305214,0.0,0.898525305214
 06/30  02:00:00,17.1992815804,0.494606151865,1.87588360905,0.0,2.55330491699,6.91848690247,0.43834644284,0.0,0.43834644284
 06/30  03:00:00,16.6436441867,0.40848286938,1.55355065178,0.0,2.55330491699,6.7713057485,0.438334046037,0.0,0.438334046037
 06/30  04:00:00,18.3914765491,0.344697009656,1.28867542622,0.0,3.82705111198,7.57405300124,0.898225670789,0.0,0.898225670789
 06/30  05:00:00,20.1207715884,0.325571941684,1.17698307153,0.0,6.02426329834,9.91545327661,4.42160308032,0.0,4.42160308032
 06/30  06:00:00,23.4259942536,0.461356039195,1.70667055917,0.0,6.51253267309,14.7454349813,14.6795461804,0.0,14.6795461804
 06/30  07:00:00,26.9271829532,0.568972006911,2.18111065572,0.0,6.01364874671,18.163451543,15.5977506937,0.0,15.5977506937
 06/30  08:00:00,26.368540179,0.803864116886,2.33332632048,0.0,4.35151303671,18.8798367041,14.9852384145,0.0,14.9852384145
 06/30  09:00:00,23.7793504741,0.836226796722,2.53540577618,0.0,3.78894180059,16.6187760998,13.1477086066,0.0,13.1477086066
 06/30  10:00:00,22.83339682,1.17508931728,4.1672163047,0.0,3.78894180059,13.7021493968,11.9226887393,0.0,11.9226887393
 06/30  11:00:00,25.0485971796,1.50598926382,5.90433556392,0.0,3.78894180059,13.8493305508,9.62577648813,0.0,9.62577648813
 06/30  12:00:00,26.4228746241,1.77609547808,7.31894801229,0.0,3.69398621738,13.6338449159,8.40075662084,0.0,8.40075662084
 06/30  13:00:00,27.3872750017,1.97747699512,8.36025027067,0.0,3.78894180059,13.2606059349,7.48199172036,0.0,7.48199172036
 06/30  14:00:00,28.537635964,2.18349212932,9.45177725281,0.0,3.78894180059,13.1134247809,6.56322681989,0.0,6.56322681989
 06/30  15:00:00,31.2555982515,2.40462251578,10.5835997005,0.0,4.71240779196,13.5549682428,7.48199172036,0.0,7.48199172036
 06/30  16:00:00,40.9417360447,2.76706189099,12.4569447311,0.0,7.18559832057,18.5321311015,8.70701158766,0.0,8.70701158766
 06/30  17:00:00,47.9278000171,2.81822861208,13.4140857133,0.0,8.38069375907,23.3147919321,11.4633062891,0.0,11.4633062891
 06/30  18:00:00,50.2779455172,2.9148934312,13.6001962605,0.0,10.6415932552,23.1212625696,13.4539635734,0.0,13.4539635734
 06/30  19:00:00,48.3928552914,2.79846033914,12.800817105,0.0,12.3080778603,20.4854999863,12.8414536398,0.0,12.8414536398
 06/30  20:00:00,49.9097299047,2.68787670469,12.1898962459,0.0,12.456681583,19.8967753704,11.7695612559,0.0,11.7695612559
 06/30  21:00:00,45.1081179766,2.37968605928,10.4814759852,0.0,9.18739968257,17.702556249,9.62577648813,0.0,9.62577648813
 06/30  22:00:00,35.9689358026,2.00301397111,8.65427846105,0.0,5.91811778209,14.0365255879,8.40075662084,0.0,8.40075662084
 06/30  23:00:00,28.8013078088,1.75500566182,7.63116784784,0.0,3.54045821811,10.5176760807,4.72569701895,0.0,4.72569701895
 06/30  24:00:00,23.8002771112,1.50648939209,6.58190897575,0.0,2.55330491699,7.80157382632,1.5100198673,0.0,1.5100198673
 07/01  01:00:00,22.4500720792,1.36015969491,5.96675825688,0.0,2.55330491699,7.21284921042,0.896663518306,0.0,0.896663518306
 07/01  02:00:00,21.7727452416,1.28317946685,5.66077395528,0.0,2.55330491699,6.91848690247,0.437881656055,0.0,0.437881656055
 07/01  03:00:00,21.4054844909,1.23666476502,5.48720906042,0.0,2.55330491699,6.7713057485,0.43786949205,0.0,0.43786949205
 07/01  04:00:00,23.5803722938,1.248801654,5.57346652656,0.0,3.82705111198,7.57405300124,0.896369515613,0.0,0.896369515613
 07/01  05:00:00,26.0500817279,1.35774824907,6.07411690362,0.0,6.02426329834,9.91545327661,4.40912232317,0.0,4.40912232317
 07/01  06:00:00,31.0701126907,1.77001613315,8.04212890229,0.0,6.51253267309,14.7454349813,14.6362114189,0.0,14.6362114189
 07/01  07:00:00,36.311796736,2.1571464101,10.1710793978,0.0,6.01364874671,17.9699221805,15.5516584256,0.0,15.5516584256
 07/01  08:00:00,35.7862435483,2.36203460326,11.6392727721,0.0,3.66783283761,18.1171033345,14.9409898549,0.0,14.9409898549
 07/01  09:00:00,34.9206130668,2.62362261928,13.335686115,0.0,3.10526160149,15.8560427302,13.108991117,0.0,13.108991117
 07/01  10:00:00,34.3363698124,2.95187269958,15.3398194835,0.0,3.10526160149,12.9394160272,11.8876586296,0.0,11.8876586296
 07/01  11:00:00,36.7701138199,3.25940548141,17.3188495553,0.0,3.10526160149,13.0865971812,9.59766021588,0.0,9.59766021588
 07/01  12:00:00,38.6492665909,3.55315420956,19.0514347522,0.0,3.10526160149,12.9394160272,8.37632772855,0.0,8.37632772855
 07/01  13:00:00,39.5796804099,3.73151785269,20.24502839,0.0,3.10526160149,12.4978725653,7.46032836306,0.0,7.46032836306
 07/01  14:00:00,40.6078490773,3.84656134793,21.3053347162,0.0,3.10526160149,12.3506914113,6.54432899756,0.0,6.54432899756
 07/01  15:00:00,43.732839954,4.08675574844,22.8251217391,0.0,4.02872759285,12.7922348732,7.46032836306,0.0,7.46032836306
 07/01  16:00:00,53.2689206817,4.40607184102,24.5915329868,0.0,6.50191812146,17.7693977319,8.68166085038,0.0,8.68166085038
 07/01  17:00:00,62.0407556146,4.69293154188,25.8458677434,0.0,8.38069375907,23.1212625696,11.4296589469,0.0,11.4296589469
 07/01  18:00:00,64.2821516828,4.7784644372,25.74083142,0.0,10.6415932552,23.1212625696,13.4143242388,0.0,13.4143242388
 07/01  19:00:00,61.1131998343,4.56468000138,23.7549419856,0.0,12.3080778603,20.4854999863,12.8036579951,0.0,12.8036579951
 07/01  20:00:00,60.0894587053,4.14733996746,20.9101617837,0.0,12.456681583,19.8967753704,11.7349920687,0.0,11.7349920687
 07/01  21:00:00,54.0795040769,3.68408139856,18.1484667462,0.0,9.18739968257,17.702556249,9.59766021588,0.0,9.59766021588
 07/01  22:00:00,43.034666784,3.0795725091,14.6434509045,0.0,5.91811778209,14.0365255879,8.37632772855,0.0,8.37632772855
 07/01  23:00:00,33.4828225079,2.51031355259,11.5573746562,0.0,3.54045821811,10.5176760807,4.71233026657,0.0,4.71233026657
 07/01  24:00:00,27.7792555151,2.14960787819,9.91776889353,0.0,2.55330491699,7.80157382632,1.50633248733,0.0,1.50633248733
 07/02  01:00:00,25.256548927,1.83030439675,8.30309040276,0.0,2.55330491699,7.21284921042,0.8948335131,0.0,0.8948335131
 07/02  02:00:00,22.965823546,1.50939697583,6.62763475068,0.0,2.55330491699,6.91848690247,0.4374248212,0.0,0.4374248212
 07/02  03:00:00,21.7671290676,1.32518017445,5.7603382277,0.0,2.55330491699,6.7713057485,0.437412892396,0.0,0.437412892396
 07/02  04:00:00,22.6738050173,1.12918032021,4.78652058386,0.0,3.82705111198,7.57405300124,0.894545199944,0.0,0.894545199944
 07/02  05:00:00,24.2726869328,1.09508881255,4.55938154511,0.0,6.02426329834,9.91545327661,4.39685709521,0.0,4.39685709521
 07/02  06:00:00,29.0283333186,1.46890179979,6.30146386362,0.0,6.51253267309,14.7454349813,14.5936290609,0.0,14.5936290609
 07/02  07:00:00,34.3727099792,1.89064572695,8.49849332415,0.0,6.01364874671,17.9699221805,15.506366828,0.0,15.506366828
 07/02  08:00:00,34.0314999541,2.12428659328,10.1222771879,0.0,3.66783283761,18.1171033345,14.8975099404,0.0,14.8975099404
 07/02  09:00:00,33.4149954981,2.42609992521,12.0275912405,0.0,3.10526160149,15.8560427302,13.0709461918,0.0,13.0709461918
 07/02  10:00:00,33.2839620739,2.80940741607,14.4298770285,0.0,3.10526160149,12.9394160272,11.8532370307,0.0,11.8532370307
 07/02  11:00:00,35.6567613287,3.1280637936,16.3368387519,0.0,3.10526160149,13.0865971812,9.57003235358,0.0,9.57003235358
 07/02  12:00:00,38.0722343616,3.4634659693,18.5640907632,0.0,3.10526160149,12.9394160272,8.35232319245,0.0,8.35232319245
 07/02  13:00:00,40.6288680206,3.87426853728,21.1514653162,0.0,3.10526160149,12.4978725653,7.43904132161,0.0,7.43904132161
 07/02  14:00:00,41.9004863138,4.09361914383,22.3509141568,0.0,3.10526160149,12.3506914113,6.52575945077,0.0,6.52575945077
 07/02  15:00:00,44.8793534828,4.34568549506,23.7127055213,0.0,4.02872759285,12.7922348732,7.43904132161,0.0,7.43904132161
 07/02  16:00:00,54.2220450968,4.64430873386,25.3064205091,0.0,6.50191812146,17.7693977319,8.65675048274,0.0,8.65675048274
 07/02  17:00:00,63.3473074332,4.94067411053,26.9046769933,0.0,8.38069375907,23.1212625696,11.3965960953,0.0,11.3965960953
 07/02  18:00:00,66.4145973022,5.11418171336,27.5375597632,0.0,10.6415932552,23.1212625696,13.3753734821,0.0,13.3753734821
 07/02  19:00:00,63.225724258,4.90457190583,25.5275745048,0.0,12.3080778603,20.4854999863,12.7665189015,0.0,12.7665189015
 07/02  20:00:00,60.7494069739,4.34629757945,21.3711524403,0.0,12.456681583,19.8967753704,11.7010233855,0.0,11.7010233855
 07/02  21:00:00,54.2637944311,3.84950868686,18.1673298121,0.0,9.18739968257,17.702556249,9.57003235358,0.0,9.57003235358
 07/02  22:00:00,44.2376966579,3.33594807722,15.5901052102,0.0,5.91811778209,14.0365255879,8.35232319245,0.0,8.35232319245
 07/02  23:00:00,34.9464882376,2.76861244059,12.7627414979,0.0,3.54045821811,10.5176760807,4.69919570908,0.0,4.69919570908
 07/02  24:00:00,27.992539185,2.23075836548,10.0499020762,0.0,2.55330491699,7.80157382632,1.50270916113,0.0,1.50270916113
 07/03  01:00:00,26.1510716915,1.99789013594,9.03002742814,0.0,2.55330491699,7.21284921042,0.893035831883,0.0,0.893035831883
 07/03  02:00:00,24.2216198568,1.72408136478,7.6687466726,0.0,2.55330491699,6.91848690247,0.436976073634,0.0,0.436976073634
 07/03  03:00:00,22.1768254133,1.41292691041,6.08228783742,0.0,2.55330491699,6.7713057485,0.436964382357,0.0,0.436964382357
 07/03  04:00:00,23.1053694219,1.21838696399,5.12887834468,0.0,3.82705111198,7.57405300124,0.892753264236,0.0,0.892753264236
 07/03  05:00:00,24.8161057911,1.19877721379,4.99911200209,0.0,6.02426329834,9.91545327661,4.38481102874,0.0,4.38481102874
 07/03  06:00:00,29.7479642614,1.58515957276,6.90483703338,0.0,6.51253267309,14.7454349813,14.5518117161,0.0,14.5518117161
 07/03  07:00:00,36.190804733,2.11778851767,9.89591592473,0.0,6.01364874671,18.163451543,15.4618893136,0.0,15.4618893136
 07/03  08:00:00,38.406577109,2.6460241067,12.5292032607,0.0,4.35151303671,18.8798367041,14.8548115473,0.0,14.8548115473
 07/03  09:00:00,37.8549005981,2.96633788292,14.480844814,0.0,3.78894180059,16.6187760998,13.0335850979,0.0,13.0335850979
 07/03  10:00:00,37.754072592,3.36190747768,16.9010739163,0.0,3.78894180059,13.7021493968,11.8194341361,0.0,11.8194341361
 07/03  11:00:00,39.0123167219,3.52057062173,17.8534737483,0.0,3.78894180059,13.8493305508,9.54290108296,0.0,9.54290108296
 07/03  12:00:00,40.5837002637,3.79020916352,19.4656599664,0.0,3.69398621738,13.6338449159,8.32875012126,0.0,8.32875012126
 07/03  13:00:00,43.0135782704,4.1358944694,21.8281360651,0.0,3.78894180059,13.2606059349,7.41813689998,0.0,7.41813689998
 07/03  14:00:00,45.0543747512,4.44053656669,23.7114716026,0.0,3.78894180059,13.1134247809,6.50752367871,0.0,6.50752367871
 07/03  15:00:00,47.7441702276,4.64771925037,24.8290749421,0.0,4.71240779196,13.5549682428,7.41813689998,0.0,7.41813689998
 07/03  16:00:00,56.8479511715,4.92259984788,26.2076219011,0.0,7.18559832057,18.5321311015,8.63228786168,0.0,8.63228786168
 07/03  17:00:00,62.8695436147,4.88856648069,26.2854914422,0.0,8.38069375907,23.3147919321,11.3641275255,0.0,11.3641275255
 07/03  18:00:00,65.53793819,5.00961385556,26.7654685089,0.0,10.6415932552,23.1212625696,13.3371228383,0.0,13.3371228383
 07/03  19:00:00,63.5465973221,4.89690914493,25.8561103298,0.0,12.3080778603,20.4854999863,12.7300473574,0.0,12.7300473574
 07/03  20:00:00,62.8088153003,4.55163089315,23.225227453,0.0,12.456681583,19.8967753704,11.6676652659,0.0,11.6676652659
 07/03  21:00:00,56.7546046385,4.12385333913,20.3837953672,0.0,9.18739968257,17.702556249,9.54290108296,0.0,9.54290108296
 07/03  22:00:00,45.9224420774,3.56773503257,17.0430636744,0.0,5.91811778209,14.0365255879,8.32875012126,0.0,8.32875012126
 07/03  23:00:00,36.4291182853,2.99241950677,14.0215644795,0.0,3.54045821811,10.5176760807,4.68629723616,0.0,4.68629723616
 07/03  24:00:00,30.2412672982,2.5570907795,11.9722977753,0.0,2.55330491699,7.80157382632,1.4991509617,0.0,1.4991509617
 07/04  01:00:00,26.9411963206,2.12504869723,9.69299349594,0.0,2.55330491699,7.21284921042,0.891271007302,0.0,0.891271007302
 07/04  02:00:00,25.1636521896,1.87045469528,8.46440567488,0.0,2.55330491699,6.91848690247,0.436535546306,0.0,0.436535546306
 07/04  03:00:00,24.159474464,1.72032009765,7.75754370086,0.0,2.55330491699,6.7713057485,0.436524094809,0.0,0.436524094809
 07/04  04:00:00,25.5522295282,1.60802466568,7.1861007493,0.0,3.82705111198,7.57405300124,0.890994239326,0.0,0.890994239326
 07/04  05:00:00,27.2726859874,1.59884790418,7.05562150799,0.0,6.02426329834,9.91545327661,4.37298769119,0.0,4.37298769119
 07/04  06:00:00,32.2961791424,2.0065809787,9.03163050848,0.0,6.51253267309,14.7454349813,14.5107717676,0.0,14.5107717676
 07/04  07:00:00,38.2966679199,2.50448558957,11.8086114022,0.0,6.01364874671,17.9699221805,15.418239054,0.0,15.418239054
 07/04  08:00:00,38.0264872942,2.73845438363,13.5030967376,0.0,3.66783283761,18.1171033345,14.8129073202,0.0,14.8129073202
 07/04  09:00:00,36.1095961066,2.85066054063,14.2976312335,0.0,3.10526160149,15.8560427302,12.9969188992,0.0,12.9969188992
 07/04  10:00:00,34.4836499819,3.03342441192,15.4055479406,0.0,3.10526160149,12.9394160272,11.7862599564,0.0,11.7862599564
 07/04  11:00:00,36.886578244,3.34079660641,17.3539228544,0.0,3.10526160149,13.0865971812,9.51627443869,0.0,9.51627443869
 07/04  12:00:00,39.2584657445,3.67802765997,19.5357604554,0.0,3.10526160149,12.9394160272,8.30561549591,0.0,8.30561549591
 07/04  13:00:00,41.512587947,4.02866515901,21.8807886208,0.0,3.10526160149,12.4978725653,7.39762128882,0.0,7.39762128882
 07/04  14:00:00,43.5503359407,4.33554613553,23.758836792,0.0,3.10526160149,12.3506914113,6.48962708174,0.0,6.48962708174
 07/04  15:00:00,46.4683053195,4.52751894261,25.1198239104,0.0,4.02872759285,12.7922348732,7.39762128882,0.0,7.39762128882
 07/04  16:00:00,55.8703730964,4.84205404037,26.7570032021,0.0,6.50191812146,17.7693977319,8.6082802316,0.0,8.6082802316
 07/04  17:00:00,59.9142556282,4.67809842411,23.7342008747,0.0,8.38069375907,23.1212625696,11.3322628529,0.0,11.3322628529
 07/04  18:00:00,61.1739654158,4.63852342882,22.7725861614,0.0,10.6415932552,23.1212625696,13.2995836349,0.0,13.2995836349
 07/04  19:00:00,59.7621886353,4.58864260822,22.3799681798,0.0,12.3080778603,20.4854999863,12.6942541635,0.0,12.6942541635
 07/04  20:00:00,58.7679997945,4.14482804865,19.5912147917,0.0,12.456681583,19.8967753704,11.6349275886,0.0,11.6349275886
 07/04  21:00:00,53.4746291719,3.73629004808,17.4913831917,0.0,9.18739968257,17.702556249,9.51627443869,0.0,9.51627443869
 07/04  22:00:00,43.3526894518,3.20934670318,14.8316993782,0.0,5.91811778209,14.0365255879,8.30561549591,0.0,8.30561549591
 07/04  23:00:00,34.7963768702,2.75630390257,12.6249386685,0.0,3.54045821811,10.5176760807,4.67363866757,0.0,4.67363866757
 07/04  24:00:00,28.0634364521,2.24145645068,10.1101012581,0.0,2.55330491699,7.80157382632,1.49565894278,0.0,1.49565894278
 07/05  01:00:00,24.7879772149,1.79373198265,7.87109110485,0.0,2.55330491699,7.21284921042,0.889539562201,0.0,0.889539562201
 07/05  02:00:00,22.4848091025,1.45170270579,6.20431457724,0.0,2.55330491699,6.91848690247,0.43610336972,0.0,0.43610336972
 07/05  03:00:00,20.8065390982,1.1852963369,4.93963209581,0.0,2.55330491699,6.7713057485,0.436092160181,0.0,0.436092160181
 07/05  04:00:00,22.251594861,1.07229894626,4.42119180152,0.0,3.82705111198,7.57405300124,0.889268646274,0.0,0.889268646274
 07/05  05:00:00,24.0601434963,1.07268415286,4.36924276827,0.0,6.02426329834,9.91545327661,4.36139058407,0.0,4.36139058407
 07/05  06:00:00,28.0257197446,1.3275446079,5.44020748147,0.0,6.51253267309,14.7454349813,14.4705213685,0.0,14.4705213685
 07/05  07:00:00,32.2875644,1.54325823795,6.56720587151,0.0,6.01364874671,18.163451543,15.3754289757,0.0,15.3754289757
 07/05  08:00:00,33.1432405288,1.93238203713,7.97950875005,0.0,4.35151303671,18.8798367041,14.7718096687,0.0,14.7718096687
 07/05  09:00:00,30.9689110611,2.03118728698,8.53000587292,0.0,3.78894180059,16.6187760998,12.9609584542,0.0,12.9609584542
 07/05  10:00:00,30.3205297162,2.36943337458,10.4600051436,0.0,3.78894180059,13.7021493968,11.7537243157,0.0,11.7537243157
 07/05  11:00:00,32.461294106,2.65183968391,12.1711820703,0.0,3.78894180059,13.8493305508,9.49016030599,0.0,9.49016030599
 07/05  12:00:00,35.4888089461,3.12716571155,15.0338121008,0.0,3.69398621738,13.6338449159,8.2829261675,0.0,8.2829261675
 07/05  13:00:00,37.8160562205,3.45787836713,17.3086301175,0.0,3.78894180059,13.2606059349,7.37750056364,0.0,7.37750056364
 07/05  14:00:00,40.047635603,3.80600415316,19.339264868,0.0,3.78894180059,13.1134247809,6.47207495977,0.0,6.47207495977
 07/05  15:00:00,43.9174097526,4.15947713868,21.4905565787,0.0,4.71240779196,13.5549682428,7.37750056364,0.0,7.37750056364
 07/05  16:00:00,53.6121313257,4.53213505339,23.3622668497,0.0,7.18559832057,18.5321311015,8.58473470213,0.0,8.58473470213
 07/05  17:00:00,58.1849281954,4.34382438,22.1456181236,0.0,8.38069375907,23.3147919321,11.3010115137,0.0,11.3010115137
 07/05  18:00:00,54.9571761101,3.76432097217,17.4299993123,0.0,10.6415932552,23.1212625696,13.2627669888,0.0,13.2627669888
 07/05  19:00:00,49.530340709,3.16020084557,13.5765620161,0.0,12.3080778603,20.4854999863,12.6591499195,0.0,12.6591499195
 07/05  20:00:00,49.9428991822,2.83899409558,12.0719481325,0.0,12.456681583,19.8967753704,11.6028200484,0.0,11.6028200484
 07/05  21:00:00,46.4145012209,2.66707997781,11.500465311,0.0,9.18739968257,17.702556249,9.49016030599,0.0,9.49016030599
 07/05  22:00:00,38.5939100727,2.45335097464,10.8289157276,0.0,5.91811778209,14.0365255879,8.2829261675,0.0,8.2829261675
 07/05  23:00:00,31.2900426406,2.17450202022,9.70040632126,0.0,3.54045821811,10.5176760807,4.66122375203,0.0,4.66122375203
 07/05  24:00:00,25.9548436039,1.87412439799,8.36884046252,0.0,2.55330491699,7.80157382632,1.49223413849,0.0,1.49223413849
 07/06  01:00:00,23.8090583724,1.60605389646,7.07985034847,0.0,2.55330491699,7.21284921042,0.887842009469,0.0,0.887842009469
 07/06  02:00:00,22.4320391459,1.41731251686,6.18593480955,0.0,2.55330491699,6.91848690247,0.435679671893,0.0,0.435679671893
 07/06  03:00:00,21.7296366656,1.31364534886,5.73438065125,0.0,2.55330491699,6.7713057485,0.435668706416,0.0,0.435668706416
 07/06  04:00:00,23.5603816977,1.26742100484,5.53485657964,0.0,3.82705111198,7.57405300124,0.887576996209,0.0,0.887576996209
 07/06  05:00:00,25.4264547081,1.28154128687,5.52669684601,0.0,6.02426329834,9.91545327661,4.35002314192,0.0,4.35002314192
 07/06  06:00:00,28.7543843942,1.43583296494,6.06058377405,0.0,6.51253267309,14.7454349813,14.431072438,0.0,14.431072438
 07/06  07:00:00,32.7196330231,1.61243870355,6.93009402899,0.0,6.01364874671,18.163451543,15.3334717566,0.0,15.3334717566
 07/06  08:00:00,32.9415318202,1.89526035703,7.81492172156,0.0,4.35151303671,18.8798367041,14.7315307635,0.0,14.7315307635
 07/06  09:00:00,29.0956153584,1.76247622982,6.92542122745,0.0,3.78894180059,16.6187760998,12.9257144122,0.0,12.9257144122
 07/06  10:00:00,26.6960965408,1.86378176589,7.34122357691,0.0,3.78894180059,13.7021493968,11.7218368491,0.0,11.7218368491
 07/06  11:00:00,27.474338967,1.97557955256,7.86048706252,0.0,3.78894180059,13.8493305508,9.46456641833,0.0,9.46456641833
 07/06  12:00:00,27.3376151847,2.01143834411,7.99834570683,0.0,3.69398621738,13.6338449159,8.26068885527,0.0,8.26068885527
 07/06  13:00:00,27.7720246524,2.12382261253,8.59865430397,0.0,3.78894180059,13.2606059349,7.35778068298,0.0,7.35778068298
 07/06  14:00:00,28.6689038221,2.29199141383,9.47454582642,0.0,3.78894180059,13.1134247809,6.45487251068,0.0,6.45487251068
 07/06  15:00:00,31.8479544765,2.57921186626,11.0013665751,0.0,4.71240779196,13.5549682428,7.35778068298,0.0,7.35778068298
 07/06  16:00:00,41.6778686445,2.98519898087,12.974940241,0.0,7.18559832057,18.5321311015,8.56165824604,0.0,8.56165824604
 07/06  17:00:00,48.7155714344,3.05395833019,13.9661274124,0.0,8.38069375907,23.3147919321,11.2703827629,0.0,11.2703827629
 07/06  18:00:00,51.5315832029,3.1860292072,14.5826981702,0.0,10.6415932552,23.1212625696,13.2266838029,0.0,13.2266838029
 07/06  19:00:00,50.7930975936,3.22475874214,14.7747610041,0.0,12.3080778603,20.4854999863,12.6247450214,0.0,12.6247450214
 07/06  20:00:00,51.2404220231,2.93611600234,13.2723490667,0.0,12.456681583,19.8967753704,11.5713521537,0.0,11.5713521537
 07/06  21:00:00,45.857597587,2.51412177502,11.0965198798,0.0,9.18739968257,17.702556249,9.46456641833,0.0,9.46456641833
 07/06  22:00:00,36.2079598379,2.05110291642,8.845213551,0.0,5.91811778209,14.0365255879,8.26068885527,0.0,8.26068885527
 07/06  23:00:00,27.8635151499,1.61939923524,6.82898161553,0.0,3.54045821811,10.5176760807,4.64905616609,0.0,4.64905616609
 07/06  24:00:00,22.3909828768,1.290383278,5.38872085543,0.0,2.55330491699,7.80157382632,1.48887756306,0.0,1.48887756306
 07/07  01:00:00,20.8998057894,1.11705241851,4.65959924344,0.0,2.55330491699,7.21284921042,0.886178851886,0.0,0.886178851886
 07/07  02:00:00,19.9258472002,0.986478221479,4.11057715922,0.0,2.55330491699,6.91848690247,0.435264578319,0.0,0.435264578319
 07/07  03:00:00,19.3500860798,0.902993969187,3.7654814451,0.0,2.55330491699,6.7713057485,0.435253858938,0.0,0.435253858938
 07/07  04:00:00,21.214218274,0.861653923794,3.59446023696,0.0,3.82705111198,7.57405300124,0.885919790173,0.0,0.885919790173
 07/07  05:00:00,24.2932548102,0.924571150086,3.85763375163,0.0,6.02426329834,9.91545327661,4.33888873128,0.0,4.33888873128
 07/07  06:00:00,27.3161420369,1.16865003846,4.88952434316,0.0,6.51253267309,14.7454349813,14.3924366584,0.0,14.3924366584
 07/07  07:00:00,31.5487093677,1.40435344652,5.96725563066,0.0,6.01364874671,18.163451543,15.2923798218,0.0,15.2923798218
 07/07  08:00:00,32.6559631475,1.85126479593,7.57334860987,0.0,4.35151303671,18.8798367041,14.6920825328,0.0,14.6920825328
 07/07  09:00:00,30.7527808495,2.003324348,8.34173860039,0.0,3.78894180059,16.6187760998,12.8911972103,0.0,12.8911972103
 07/07  10:00:00,30.8914631769,2.45222424998,10.9481477288,0.0,3.78894180059,13.7021493968,11.6906069998,0.0,11.6906069998
 07/07  11:00:00,34.8840170303,2.99879781067,14.2469468678,0.0,3.78894180059,13.8493305508,9.43950035509,0.0,9.43950035509
 07/07  12:00:00,37.0298160172,3.35132052937,16.350664354,0.0,3.69398621738,13.6338449159,8.23891014458,0.0,8.23891014458
 07/07  13:00:00,38.268570918,3.56738107831,17.6516421038,0.0,3.78894180059,13.2606059349,7.33846748671,0.0,7.33846748671
 07/07  14:00:00,39.9560688884,3.82520552713,19.2284967794,0.0,3.78894180059,13.1134247809,6.43802482883,0.0,6.43802482883
 07/07  15:00:00,43.0203568886,4.07259309132,20.6803877621,0.0,4.71240779196,13.5549682428,7.33846748671,0.0,7.33846748671
 07/07  16:00:00,52.5719638529,4.41401570858,22.4402187217,0.0,7.18559832057,18.5321311015,8.53905769721,0.0,8.53905769721
 07/07  17:00:00,60.3507401686,4.59963040498,24.0556240718,0.0,8.38069375907,23.3147919321,11.2403856708,0.0,11.2403856708
 07/07  18:00:00,63.2205031266,4.7800357369,24.6776115642,0.0,10.6415932552,23.1212625696,13.1913447629,0.0,13.1913447629
 07/07  19:00:00,60.7926137959,4.62733493415,23.3717010144,0.0,12.3080778603,20.4854999863,12.5910496577,0.0,12.5910496577
 07/07  20:00:00,59.2773775652,4.16430822409,20.081112387,0.0,12.456681583,19.8967753704,11.5405332235,0.0,11.5405332235
 07/07  21:00:00,52.3179731169,3.56889249777,16.502124687,0.0,9.18739968257,17.702556249,9.43950035509,0.0,9.43950035509
 07/07  22:00:00,42.2339208047,3.03514089248,13.8871365417,0.0,5.91811778209,14.0365255879,8.23891014458,0.0,8.23891014458
 07/07  23:00:00,33.831999531,2.58715948885,11.829705743,0.0,3.54045821811,10.5176760807,4.63713951307,0.0,4.63713951307
 07/07  24:00:00,27.3466021803,2.11068376224,9.52403967473,0.0,2.55330491699,7.80157382632,1.4855902105,0.0,1.4855902105
 07/08  01:00:00,25.0207711269,1.81067137481,8.08694562469,0.0,2.55330491699,7.21284921042,0.884550581973,0.0,0.884550581973
 07/08  02:00:00,23.9206447753,1.66306649765,7.4287864582,0.0,2.55330491699,6.91848690247,0.43485821193,0.0,0.43485821193
 07/08  03:00:00,23.0805894519,1.53590169581,6.86307709056,0.0,2.55330491699,6.7713057485,0.434847740607,0.0,0.434847740607
 07/08  04:00:00,24.8317809986,1.4757814148,6.59789547056,0.0,3.82705111198,7.57405300124,0.884297518981,0.0,0.884297518981
 07/08  05:00:00,28.0092258175,1.55235949096,6.945816418,0.0,6.02426329834,9.91545327661,4.32799064972,0.0,4.32799064972
 07/08  06:00:00,31.5402671938,1.85508565627,8.42721388233,0.0,6.51253267309,14.7454349813,14.3546254708,0.0,14.3546254708
 07/08  07:00:00,36.6405251381,2.21439044114,10.4425637688,0.0,6.01364874671,17.9699221805,15.2521653403,0.0,15.2521653403
 07/08  08:00:00,35.1310632148,2.27407435942,11.0720526824,0.0,3.66783283761,18.1171033345,14.6534766588,0.0,14.6534766588
 07/08  09:00:00,33.9204308665,2.50167742198,12.4574491121,0.0,3.10526160149,15.8560427302,12.8574170706,0.0,12.8574170706
 07/08  10:00:00,34.2361582906,2.95190904168,15.2395716196,0.0,3.10526160149,12.9394160272,11.6600440162,0.0,11.6600440162
 07/08  11:00:00,40.1278167817,3.73863293676,20.1973250617,0.0,3.10526160149,13.0865971812,9.41496953934,0.0,9.41496953934
 07/08  12:00:00,42.7895817072,4.11549148893,22.6294125891,0.0,3.10526160149,12.9394160272,8.217596485,0.0,8.217596485
 07/08  13:00:00,44.1282036991,4.34160948486,24.183460047,0.0,3.10526160149,12.4978725653,7.31956669425,0.0,7.31956669425
 07/08  14:00:00,45.9003155837,4.59749209239,25.8468704782,0.0,3.10526160149,12.3506914113,6.42153690349,0.0,6.42153690349
 07/08  15:00:00,47.9685107671,4.70578183897,26.4417664616,0.0,4.02872759285,12.7922348732,7.31956669425,0.0,7.31956669425
 07/08  16:00:00,56.4138750039,4.8580882019,27.2844709481,0.0,6.50191812146,17.7693977319,8.51693974859,0.0,8.51693974859
 07/08  17:00:00,63.1916730295,4.89679477052,26.7929219296,0.0,8.38069375907,23.1212625696,11.2110291208,0.0,11.2110291208
 07/08  18:00:00,62.5247010128,4.64289097988,24.1189542074,0.0,10.6415932552,23.1212625696,13.1567603342,0.0,13.1567603342
 07/08  19:00:00,57.2313042768,4.15628959126,20.2814368382,0.0,12.3080778603,20.4854999863,12.558073807,0.0,12.558073807
 07/08  20:00:00,55.9649403819,3.68166956879,17.251313859,0.0,12.456681583,19.8967753704,11.5103723844,0.0,11.5103723844
 07/08  21:00:00,49.8216147462,3.17412352986,14.4005352842,0.0,9.18739968257,17.702556249,9.41496953934,0.0,9.41496953934
 07/08  22:00:00,38.9463537315,2.5442915354,11.0904188257,0.0,5.91811778209,14.0365255879,8.217596485,0.0,8.217596485
 07/08  23:00:00,29.9579118915,2.01134911246,8.53142847995,0.0,3.54045821811,10.5176760807,4.62547732198,0.0,4.62547732198
 07/08  24:00:00,23.7368832272,1.56110475987,6.46389972395,0.0,2.55330491699,7.80157382632,1.48237305434,0.0,1.48237305434
 07/09  01:00:00,21.1990216946,1.21078317423,4.86508439292,0.0,2.55330491699,7.21284921042,0.882957681844,0.0,0.882957681844
 07/09  02:00:00,19.4021278567,0.93108009764,3.64225593958,0.0,2.55330491699,6.91848690247,0.43446069306,0.0,0.43446069306
 07/09  03:00:00,18.1321693161,0.715033021594,2.73552562901,0.0,2.55330491699,6.7713057485,0.434450471687,0.0,0.434450471687
 07/09  04:00:00,19.4254189025,0.561234722268,2.10608006701,0.0,3.82705111198,7.57405300124,0.882710663065,0.0,0.882710663065
 07/09  05:00:00,21.8635030491,0.502119873489,1.8503332671,0.0,6.02426329834,9.91545327661,4.31733212484,0.0,4.31733212484
 07/09  06:00:00,23.8871727865,0.567814604137,2.06139052711,0.0,6.51253267309,14.7454349813,14.3176500727,0.0,14.3176500727
 07/09  07:00:00,27.1837022877,0.677621367181,2.52250999242,0.0,6.01364874671,17.9699221805,15.2128402213,0.0,15.2128402213
 07/09  08:00:00,25.167478887,0.690940304829,2.69160240924,0.0,3.66783283761,18.1171033345,14.6157245742,0.0,14.6157245742
 07/09  09:00:00,22.5191705356,0.716670156888,2.8411960463,0.0,3.10526160149,15.8560427302,12.8243839967,0.0,12.8243839967
 07/09  10:00:00,20.1371230478,0.824397060482,3.26804835802,0.0,3.10526160149,12.9394160272,11.6301569493,0.0,11.6301569493
 07/09  11:00:00,20.4627725051,0.869744428039,3.4011692939,0.0,3.10526160149,13.0865971812,9.39098123566,0.0,9.39098123566
 07/09  12:00:00,20.5554967902,0.907091035214,3.60372812582,0.0,3.10526160149,12.9394160272,8.19675418836,0.0,8.19675418836
 07/09  13:00:00,20.5415005409,0.981016214458,3.95735015928,0.0,3.10526160149,12.4978725653,7.30108390288,0.0,7.30108390288
 07/09  14:00:00,20.6926359376,1.03226528165,4.20441764282,0.0,3.10526160149,12.3506914113,6.40541361741,0.0,6.40541361741
 07/09  15:00:00,22.8274573668,1.16629205862,4.84020284173,0.0,4.02872759285,12.7922348732,7.30108390288,0.0,7.30108390288
 07/09  16:00:00,31.1468684162,1.32760086286,5.54795169954,0.0,6.50191812146,17.7693977319,8.49531095018,0.0,8.49531095018
 07/09  17:00:00,39.4909782162,1.54299325658,6.44602863024,0.0,8.38069375907,23.1212625696,11.1823218066,0.0,11.1823218066
 07/09  18:00:00,42.5868775522,1.70410863654,7.11991309008,0.0,10.6415932552,23.1212625696,13.1229407585,0.0,13.1229407585
 07/09  19:00:00,40.946014114,1.60557992252,6.54685634416,0.0,12.3080778603,20.4854999863,12.5258272348,0.0,12.5258272348
 07/09  20:00:00,41.87218568,1.3934015301,5.44682719574,0.0,12.456681583,19.8967753704,11.4808785684,0.0,11.4808785684
 07/09  21:00:00,38.1280482762,1.21621364703,4.66487869704,0.0,9.18739968257,17.702556249,9.39098123566,0.0,9.39098123566
 07/09  22:00:00,29.0837451709,0.809776932635,2.96232486784,0.0,5.91811778209,14.0365255879,8.19675418836,0.0,8.19675418836
 07/09  23:00:00,21.5316932002,0.468732381167,1.64782651998,0.0,3.54045821811,10.5176760807,4.61407304646,0.0,4.61407304646
 07/09  24:00:00,16.9953963811,0.290177488716,0.993340149036,0.0,2.55330491699,7.80157382632,1.4792270473,0.0,1.4792270473
 07/10  01:00:00,16.0046227924,0.203055041136,0.678413623783,0.0,2.55330491699,7.21284921042,0.881400623068,0.0,0.881400623068
 07/10  02:00:00,15.4622388751,0.147624714578,0.48582234104,0.0,2.55330491699,6.91848690247,0.434072139409,0.0,0.434072139409
 07/10  03:00:00,15.0814149279,0.0950699453,0.304734317094,0.0,2.55330491699,6.7713057485,0.434062169811,0.0,0.434062169811
 07/10  04:00:00,17.0725130139,0.076234513415,0.238174387238,0.0,3.82705111198,7.57405300124,0.881159692339,0.0,0.881159692339
 07/10  05:00:00,19.8229581343,0.077041695519,0.234866530273,0.0,6.02426329834,9.91545327661,4.30691631334,0.0,4.30691631334
 07/10  06:00:00,21.9585792346,0.165067671566,0.535543907815,0.0,6.51253267309,14.7454349813,14.2815214138,0.0,14.2815214138
 07/10  07:00:00,25.5416320914,0.305419563856,1.05911223694,0.0,6.01364874671,18.163451543,15.1744161105,0.0,15.1744161105
 07/10  08:00:00,25.4847587908,0.646375986561,1.60703306256,0.0,4.35151303671,18.8798367041,14.5788374591,0.0,14.5788374591
 07/10  09:00:00,23.3269381816,0.751939254544,2.16728102593,0.0,3.78894180059,16.6187760998,12.792107771,0.0,12.792107771
 07/10  10:00:00,21.1534971164,0.874109188268,2.78829673012,0.0,3.78894180059,13.7021493968,11.6009546499,0.0,11.6009546499
 07/10  11:00:00,21.9866196555,0.982680449898,3.36566685373,0.0,3.78894180059,13.8493305508,9.36754254794,0.0,9.36754254794
 07/10  12:00:00,22.3199475939,1.09105573298,3.90106072717,0.0,3.69398621738,13.6338449159,8.1763894269,0.0,8.1763894269
