Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 07/10  13:00:00,22.6638088579,1.1934582662,4.42080285578,0.0,3.78894180059,13.2606059349,7.28302458612,0.0,7.28302458612
 07/10  14:00:00,23.265656257,1.32192040203,5.04136927313,0.0,3.78894180059,13.1134247809,6.38965974534,0.0,6.38965974534
 07/10  15:00:00,25.6124522475,1.49019815941,5.85487805295,0.0,4.71240779196,13.5549682428,7.28302458612,0.0,7.28302458612
 07/10  16:00:00,34.4354882937,1.73233247183,6.98542639937,0.0,7.18559832057,18.5321311015,8.47417770716,0.0,8.47417770716
 07/10  17:00:00,41.5906981162,1.80136197478,8.09385044966,0.0,8.38069375907,23.3147919321,11.1542722295,0.0,11.1542722295
 07/10  18:00:00,45.2131358891,2.11047391343,9.33980615012,0.0,10.6415932552,23.1212625696,13.0898960512,0.0,13.0898960512
 07/10  19:00:00,43.9531517071,2.0896509155,9.06992294428,0.0,12.3080778603,20.4854999863,12.4943194907,0.0,12.4943194907
 07/10  20:00:00,45.0554116112,1.91059113914,8.11286351799,0.0,12.456681583,19.8967753704,11.4520605098,0.0,11.4520605098
 07/10  21:00:00,39.6897751555,1.48980928673,5.95300993662,0.0,9.18739968257,17.702556249,9.36754254794,0.0,9.36754254794
 07/10  22:00:00,30.5065376114,1.07881686019,4.1160773808,0.0,5.91811778209,14.0365255879,8.1763894269,0.0,8.1763894269
 07/10  23:00:00,23.0632383461,0.764344677539,2.88375936949,0.0,3.54045821811,10.5176760807,4.60293006378,0.0,4.60293006378
 07/10  24:00:00,17.7103807395,0.428913582921,1.56958841319,0.0,2.55330491699,7.80157382632,1.47615312104,0.0,1.47615312104
 07/11  01:00:00,16.3046648072,0.263243160344,0.918267519424,0.0,2.55330491699,7.21284921042,0.879879866522,0.0,0.879879866522
 07/11  02:00:00,15.6755349573,0.191759803057,0.654983334804,0.0,2.55330491699,6.91848690247,0.433692666009,0.0,0.433692666009
 07/11  03:00:00,15.2971759045,0.14080109953,0.474764139459,0.0,2.55330491699,6.7713057485,0.433682949943,0.0,0.433682949943
 07/11  04:00:00,17.242449115,0.11170795425,0.372637047526,0.0,3.82705111198,7.57405300124,0.879645066055,0.0,0.879645066055
 07/11  05:00:00,20.0835828066,0.131990778632,0.440542119407,0.0,6.02426329834,9.91545327661,4.29674630004,0.0,4.29674630004
 07/11  06:00:00,22.4548575756,0.268281317083,0.928608603252,0.0,6.51253267309,14.7454349813,14.2462501935,0.0,14.2462501935
 07/11  07:00:00,26.5040952773,0.489573648996,1.83742133771,0.0,6.01364874671,18.163451543,15.1369043868,0.0,15.1369043868
 07/11  08:00:00,26.8375629983,0.875472452776,2.73074080386,0.0,4.35151303671,18.8798367041,14.5428262371,0.0,14.5428262371
 07/11  09:00:00,24.8145442166,0.993642432842,3.41318388256,0.0,3.78894180059,16.6187760998,12.7605979518,0.0,12.7605979518
 07/11  10:00:00,23.1432304328,1.19438666283,4.45775257189,0.0,3.78894180059,13.7021493968,11.5724457659,0.0,11.5724457659
 07/11  11:00:00,24.5394943839,1.40134293788,5.49987909409,0.0,3.78894180059,13.8493305508,9.34466041735,0.0,9.34466041735
 07/11  12:00:00,25.7571071593,1.65520129171,6.77407473383,0.0,3.69398621738,13.6338449159,8.15650823147,0.0,8.15650823147
 07/11  13:00:00,27.0036076435,1.89004290467,8.06401700294,0.0,3.78894180059,13.2606059349,7.26539409206,0.0,7.26539409206
 07/11  14:00:00,27.9247186698,2.06265777492,8.95969431301,0.0,3.78894180059,13.1134247809,6.37427995265,0.0,6.37427995265
 07/11  15:00:00,30.5281729486,2.28127894177,9.97951797169,0.0,4.71240779196,13.5549682428,7.26539409206,0.0,7.26539409206
 07/11  16:00:00,39.7362835894,2.59249931486,11.426054852,0.0,7.18559832057,18.5321311015,8.45354627794,0.0,8.45354627794
 07/11  17:00:00,46.337536787,2.59882377975,12.0432273155,0.0,8.38069375907,23.3147919321,11.1268886962,0.0,11.1268886962
 07/11  18:00:00,48.575911069,2.67389498795,12.1391602554,0.0,10.6415932552,23.1212625696,13.0576359982,0.0,13.0576359982
 07/11  19:00:00,47.1944394543,2.64028613305,11.7605754739,0.0,12.3080778603,20.4854999863,12.4635599053,0.0,12.4635599053
 07/11  20:00:00,47.950082059,2.41793764417,10.5001874608,0.0,12.456681583,19.8967753704,11.4239267426,0.0,11.4239267426
 07/11  21:00:00,43.372265049,2.11946963893,9.00583947793,0.0,9.18739968257,17.702556249,9.34466041735,0.0,9.34466041735
 07/11  22:00:00,34.5885470004,1.77802637656,7.49887725343,0.0,5.91811778209,14.0365255879,8.15650823147,0.0,8.15650823147
 07/11  23:00:00,27.0731428619,1.46727503575,6.19073352706,0.0,3.54045821811,10.5176760807,4.59205167382,0.0,4.59205167382
 07/11  24:00:00,21.9173334324,1.18869297505,5.01676171395,0.0,2.55330491699,7.80157382632,1.47315218588,0.0,1.47315218588
 07/12  01:00:00,20.461152276,1.02300862222,4.31498952636,0.0,2.55330491699,7.21284921042,0.878395862259,0.0,0.878395862259
 07/12  02:00:00,19.5577033052,0.906382024632,3.82252946111,0.0,2.55330491699,6.91848690247,0.433322385191,0.0,0.433322385191
 07/12  03:00:00,18.9565128234,0.819302991322,3.45559916657,0.0,2.55330491699,6.7713057485,0.433312924348,0.0,0.433312924348
 07/12  04:00:00,20.8833607882,0.789679343816,3.33557733109,0.0,3.82705111198,7.57405300124,0.87816723267,0.0,0.87816723267
 07/12  05:00:00,23.4780401773,0.773479119087,3.19351114973,0.0,6.02426329834,9.91545327661,4.28682509703,0.0,4.28682509703
 07/12  06:00:00,25.9930264329,0.943169281789,3.79188949593,0.0,6.51253267309,14.7454349813,14.211846857,0.0,14.211846857
 07/12  07:00:00,29.6419956197,1.09238869696,4.3725066322,0.0,6.01364874671,18.163451543,15.100316159,0.0,15.100316159
 07/12  08:00:00,29.4334099259,1.35031448667,4.85174569762,0.0,4.35151303671,18.8798367041,14.5077015727,0.0,14.5077015727
 07/12  09:00:00,26.982229134,1.42040960483,5.15410162799,0.0,3.78894180059,16.6187760998,12.7298638705,0.0,12.7298638705
 07/12  10:00:00,25.9593625865,1.7373742827,6.73089710575,0.0,3.78894180059,13.7021493968,11.5446387399,0.0,11.5446387399
 07/12  11:00:00,28.4378891581,2.11269989848,8.68691690774,0.0,3.78894180059,13.8493305508,9.32234162021,0.0,9.32234162021
 07/12  12:00:00,30.7978656685,2.53165678136,10.9383777534,0.0,3.69398621738,13.6338449159,8.13711648969,0.0,8.13711648969
 07/12  13:00:00,32.1386375438,2.77660447886,12.3124853291,0.0,3.78894180059,13.2606059349,7.2481976418,0.0,7.2481976418
 07/12  14:00:00,32.5933141018,2.85760600658,12.8333415134,0.0,3.78894180059,13.1134247809,6.35927879391,0.0,6.35927879391
 07/12  15:00:00,33.9131893616,2.89374254398,12.7520707824,0.0,4.71240779196,13.5549682428,7.2481976418,0.0,7.2481976418
 07/12  16:00:00,42.7601457764,3.15794897629,13.8844673776,0.0,7.18559832057,18.5321311015,8.43342277232,0.0,8.43342277232
 07/12  17:00:00,50.5758743733,3.31349611559,15.566892566,0.0,8.38069375907,23.3147919321,11.100179316,0.0,11.100179316
 07/12  18:00:00,53.1398903634,3.37737213899,15.9996623989,0.0,10.6415932552,23.1212625696,13.0261701531,0.0,13.0261701531
 07/12  19:00:00,50.1691327871,3.09000309742,14.2855518423,0.0,12.3080778603,20.4854999863,12.4335575878,0.0,12.4335575878
 07/12  20:00:00,49.8394902332,2.73107206388,12.0764612152,0.0,12.456681583,19.8967753704,11.3964855986,0.0,11.3964855986
 07/12  21:00:00,44.4184694769,2.32539397784,9.84611956692,0.0,9.18739968257,17.702556249,9.32234162021,0.0,9.32234162021
 07/12  22:00:00,34.9001772128,1.8772240417,7.71130980063,0.0,5.91811778209,14.0365255879,8.13711648969,0.0,8.13711648969
 07/12  23:00:00,27.0443289969,1.50384935554,6.12534534228,0.0,3.54045821811,10.5176760807,4.58144109813,0.0,4.58144109813
 07/12  24:00:00,21.3415373841,1.12112902878,4.50852961192,0.0,2.55330491699,7.80157382632,1.47022513052,0.0,1.47022513052
 07/13  01:00:00,19.5303475149,0.885114198575,3.52207918885,0.0,2.55330491699,7.21284921042,0.876949049373,0.0,0.876949049373
 07/13  02:00:00,18.2115337925,0.68650072638,2.69624124661,0.0,2.55330491699,6.91848690247,0.432961406547,0.0,0.432961406547
 07/13  03:00:00,17.0378375974,0.487408285913,1.86881864601,0.0,2.55330491699,6.7713057485,0.432952202552,0.0,0.432952202552
 07/13  04:00:00,18.7441897239,0.415056828412,1.57102878218,0.0,3.82705111198,7.57405300124,0.87672662971,0.0,0.87672662971
 07/13  05:00:00,21.5578843624,0.432320599853,1.61451385405,0.0,6.02426329834,9.91545327661,4.2771556427,0.0,4.2771556427
 07/13  06:00:00,24.4576741965,0.66334116319,2.53636537804,0.0,6.51253267309,14.7454349813,14.178321593,0.0,14.178321593
 07/13  07:00:00,29.5481755403,1.05887382932,4.31220142039,0.0,6.01364874671,18.163451543,15.0646622623,0.0,15.0646622623
 07/13  08:00:00,30.1757769682,1.44754116416,5.49688606238,0.0,4.35151303671,18.8798367041,14.4734738676,0.0,14.4734738676
 07/13  09:00:00,28.1077911283,1.5732111874,6.12686203978,0.0,3.78894180059,16.6187760998,12.6999146286,0.0,12.6999146286
 07/13  10:00:00,26.3555082981,1.76466625337,7.0997508467,0.0,3.78894180059,13.7021493968,11.5175418068,0.0,11.5175418068
 07/13  11:00:00,28.1165716025,2.02861677043,8.44968248016,0.0,3.78894180059,13.8493305508,9.300592766,0.0,9.300592766
 07/13  12:00:00,29.1328314527,2.25715433789,9.54784598101,0.0,3.69398621738,13.6338449159,8.11821994423,0.0,8.11821994423
 07/13  13:00:00,30.210533741,2.44405323833,10.7169327669,0.0,3.78894180059,13.2606059349,7.2314403279,0.0,7.2314403279
 07/13  14:00:00,31.2821374311,2.62186813934,11.75790271,0.0,3.78894180059,13.1134247809,6.34466071158,0.0,6.34466071158
 07/13  15:00:00,32.9246119961,2.70415106881,11.9530848921,0.0,4.71240779196,13.5549682428,7.2314403279,0.0,7.2314403279
 07/13  16:00:00,42.0762575983,2.99590800574,13.36262017,0.0,7.18559832057,18.5321311015,8.41381314967,0.0,8.41381314967
 07/13  17:00:00,48.779360186,3.04587238866,14.0380021056,0.0,8.38069375907,23.3147919321,11.0741519987,0.0,11.0741519987
 07/13  18:00:00,50.8789790216,3.13158966399,13.9845335321,0.0,10.6415932552,23.1212625696,12.995507834,0.0,12.995507834
 07/13  19:00:00,49.1541964964,3.03615042338,13.3244682257,0.0,12.3080778603,20.4854999863,12.4043214232,0.0,12.4043214232
 07/13  20:00:00,49.5103334965,2.73518197511,11.7431945673,0.0,12.456681583,19.8967753704,11.3697452041,0.0,11.3697452041
 07/13  21:00:00,44.2534170176,2.32608302942,9.68037805608,0.0,9.18739968257,17.702556249,9.300592766,0.0,9.300592766
 07/13  22:00:00,34.6650658194,1.85188900241,7.50153344658,0.0,5.91811778209,14.0365255879,8.11821994423,0.0,8.11821994423
 07/13  23:00:00,26.3996361111,1.40482757744,5.57967423456,0.0,3.54045821811,10.5176760807,4.57110147892,0.0,4.57110147892
 07/13  24:00:00,20.6858965349,1.01440647278,3.9596113187,0.0,2.55330491699,7.80157382632,1.46737282177,0.0,1.46737282177
 07/14  01:00:00,18.8105709861,0.76129181799,2.92612504069,0.0,2.55330491699,7.21284921042,0.87553985587,0.0,0.87553985587
 07/14  02:00:00,17.5861801126,0.575278189832,2.18211010332,0.0,2.55330491699,6.91848690247,0.432609836902,0.0,0.432609836902
 07/14  03:00:00,16.6971625303,0.425109567046,1.59044229778,0.0,2.55330491699,6.7713057485,0.432600891318,0.0,0.432600891318
 07/14  04:00:00,18.4666963672,0.363401691778,1.3451905622,0.0,3.82705111198,7.57405300124,0.875323683642,0.0,0.875323683642
 07/14  05:00:00,21.3850565343,0.399098976551,1.47490764923,0.0,6.02426329834,9.91545327661,4.26774080094,0.0,4.26774080094
 07/14  06:00:00,23.9560360089,0.566833306786,2.13123504692,0.0,6.51253267309,14.7454349813,14.1456843299,0.0,14.1456843299
 07/14  07:00:00,28.1320507238,0.803060948457,3.15188948484,0.0,6.01364874671,18.163451543,15.0299532552,0.0,15.0299532552
 07/14  08:00:00,28.5282572564,1.18223772607,4.11466978866,0.0,4.35151303671,18.8798367041,14.4401532581,0.0,14.4401532581
 07/14  09:00:00,26.2091589038,1.27424572135,4.52719528129,0.0,3.78894180059,16.6187760998,12.6707590954,0.0,12.6707590954
 07/14  10:00:00,24.6226069938,1.50457040279,5.62694539293,0.0,3.78894180059,13.7021493968,11.4911629911,0.0,11.4911629911
 07/14  11:00:00,26.5606129935,1.80633509657,7.11600554509,0.0,3.78894180059,13.8493305508,9.27942029546,0.0,9.27942029546
 07/14  12:00:00,27.895580639,2.0853817659,8.48236773936,0.0,3.69398621738,13.6338449159,8.09982419114,0.0,8.09982419114
 07/14  13:00:00,28.8996159082,2.30116322057,9.54890495174,0.0,3.78894180059,13.2606059349,7.2151271129,0.0,7.2151271129
 07/14  14:00:00,29.1943984019,2.38586595631,9.90616586377,0.0,3.78894180059,13.1134247809,6.33043003466,0.0,6.33043003466
 07/14  15:00:00,31.8334672524,2.599544074,10.9665471433,0.0,4.71240779196,13.5549682428,7.2151271129,0.0,7.2151271129
 07/14  16:00:00,40.9349470785,2.88506434363,12.3321533123,0.0,7.18559832057,18.5321311015,8.39472321722,0.0,8.39472321722
 07/14  17:00:00,47.8938764668,2.93863203564,13.2597587394,0.0,8.38069375907,23.3147919321,11.0488144519,0.0,11.0488144519
 07/14  18:00:00,50.6819394566,3.10128327511,13.8178003559,0.0,10.6415932552,23.1212625696,12.9656581215,0.0,12.9656581215
 07/14  19:00:00,49.0301236352,2.99500878797,13.2415369999,0.0,12.3080778603,20.4854999863,12.3758600693,0.0,12.3758600693
 07/14  20:00:00,49.7018502545,2.73433999594,11.9355533044,0.0,12.456681583,19.8967753704,11.343713478,0.0,11.343713478
 07/14  21:00:00,44.0665762371,2.28862524116,9.53099506383,0.0,9.18739968257,17.702556249,9.27942029546,0.0,9.27942029546
 07/14  22:00:00,33.9462357612,1.74306208699,6.89153030381,0.0,5.91811778209,14.0365255879,8.09982419114,0.0,8.09982419114
 07/14  23:00:00,25.5000923305,1.25971650625,4.82524152515,0.0,3.54045821811,10.5176760807,4.56103587817,0.0,4.56103587817
 07/14  24:00:00,20.0043130175,0.897129077021,3.39530519714,0.0,2.55330491699,7.80157382632,1.46459610432,0.0,1.46459610432
 07/15  01:00:00,17.9658909598,0.60620500865,2.23653182368,0.0,2.55330491699,7.21284921042,0.874168698539,0.0,0.874168698539
 07/15  02:00:00,16.7049281156,0.406527011281,1.46960928484,0.0,2.55330491699,6.91848690247,0.432267780281,0.0,0.432267780281
 07/15  03:00:00,16.1939154996,0.328279712769,1.18402512134,0.0,2.55330491699,6.7713057485,0.432259094607,0.0,0.432259094607
 07/15  04:00:00,18.0409200689,0.281717210406,1.00109874527,0.0,3.82705111198,7.57405300124,0.873958809747,0.0,0.873958809747
 07/15  05:00:00,20.9916242245,0.323818443747,1.15675587228,0.0,6.02426329834,9.91545327661,4.25858336025,0.0,4.25858336025
 07/15  06:00:00,23.6146364022,0.509727803158,1.84694094387,0.0,6.51253267309,14.7454349813,14.1139447336,0.0,14.1139447336
 07/15  07:00:00,27.7275302043,0.770325982272,2.9736332939,0.0,6.01364874671,17.9699221805,14.9961994166,0.0,14.9961994166
 07/15  08:00:00,27.3348797644,1.06009322112,4.48985037032,0.0,3.66783283761,18.1171033345,14.4077496118,0.0,14.4077496118
 07/15  09:00:00,26.2836024845,1.34609128495,5.97620686711,0.0,3.10526160149,15.8560427302,12.642405905,0.0,12.642405905
 07/15  10:00:00,25.2361777452,1.64244152815,7.54905858767,0.0,3.10526160149,12.9394160272,11.4655101045,0.0,11.4655101045
 07/15  11:00:00,27.1891590612,1.91813477446,9.07916550357,0.0,3.10526160149,13.0865971812,9.25883047861,0.0,9.25883047861
 07/15  12:00:00,28.124748661,2.09549537182,9.98457566005,0.0,3.10526160149,12.9394160272,8.08193467814,0.0,8.08193467814
 07/15  13:00:00,28.3264958674,2.21171801855,10.5116436817,0.0,3.10526160149,12.4978725653,7.19926282778,0.0,7.19926282778
 07/15  14:00:00,29.5555368532,2.4287698275,11.6708140126,0.0,3.10526160149,12.3506914113,6.31659097743,0.0,6.31659097743
 07/15  15:00:00,32.7291532594,2.71550820792,13.192682585,0.0,4.02872759285,12.7922348732,7.19926282778,0.0,7.19926282778
 07/15  16:00:00,41.7815351098,2.9810758836,14.5291433723,0.0,6.50191812146,17.7693977319,8.37615862826,0.0,8.37615862826
 07/15  17:00:00,50.9582174832,3.32451015434,16.1317509995,0.0,8.38069375907,23.1212625696,11.0241741793,0.0,11.0241741793
 07/15  18:00:00,54.1481285883,3.52848724111,16.8567855216,0.0,10.6415932552,23.1212625696,12.9366298551,0.0,12.9366298551
 07/15  19:00:00,51.79302009,3.38108422192,15.6183580208,0.0,12.3080778603,20.4854999863,12.3481819549,0.0,12.3481819549
 07/15  20:00:00,51.1199654272,2.96569064423,13.1223178288,0.0,12.456681583,19.8967753704,11.3183981294,0.0,11.3183981294
 07/15  21:00:00,44.8484172481,2.43053440188,10.1709269141,0.0,9.18739968257,17.702556249,9.25883047861,0.0,9.25883047861
 07/15  22:00:00,35.1967847904,1.95084585373,7.93429556623,0.0,5.91811778209,14.0365255879,8.08193467814,0.0,8.08193467814
 07/15  23:00:00,26.7193428591,1.46942559642,5.83478296363,0.0,3.54045821811,10.5176760807,4.55124727672,0.0,4.55124727672
 07/15  24:00:00,20.7455315699,1.03050036581,4.00315246074,0.0,2.55330491699,7.80157382632,1.46189580047,0.0,1.46189580047
 07/16  01:00:00,18.7835824622,0.758406695404,2.90202163939,0.0,2.55330491699,7.21284921042,0.872835982832,0.0,0.872835982832
 07/16  02:00:00,17.3107507855,0.523870504074,1.95808846193,0.0,2.55330491699,6.91848690247,0.431935337879,0.0,0.431935337879
 07/16  03:00:00,16.4449767112,0.379344962216,1.38402108354,0.0,2.55330491699,6.7713057485,0.431926913553,0.0,0.431926913553
 07/16  04:00:00,18.1457501583,0.304255496526,1.08339054854,0.0,3.82705111198,7.57405300124,0.872632411998,0.0,0.872632411998
 07/16  05:00:00,20.8988683523,0.306900210112,1.08091823366,0.0,6.02426329834,9.91545327661,4.24968603292,0.0,4.24968603292
 07/16  06:00:00,23.3539911568,0.456834382161,1.63918911938,0.0,6.51253267309,14.7454349813,14.0831122039,0.0,14.0831122039
 07/16  07:00:00,27.5951637249,0.739271460915,2.87232133585,0.0,6.01364874671,17.9699221805,14.9634107422,0.0,14.9634107422
 07/16  08:00:00,27.6033867921,1.09449835227,4.72395226685,0.0,3.66783283761,18.1171033345,14.3762725248,0.0,14.3762725248
 07/16  09:00:00,27.5332998782,1.52807283511,7.04392271066,0.0,3.10526160149,15.8560427302,12.6148634539,0.0,12.6148634539
 07/16  10:00:00,27.1537282611,1.91252551087,9.19652512093,0.0,3.10526160149,12.9394160272,11.440590744,0.0,11.440590744
 07/16  11:00:00,29.3855823962,2.22034410678,10.9733795062,0.0,3.10526160149,13.0865971812,9.23882941293,0.0,9.23882941293
 07/16  12:00:00,30.3804781355,2.4001996655,11.9356008408,0.0,3.10526160149,12.9394160272,8.06455670304,0.0,8.06455670304
 07/16  13:00:00,30.9239622358,2.56770315821,12.7531249104,0.0,3.10526160149,12.4978725653,7.18385217062,0.0,7.18385217062
 07/16  14:00:00,32.5266200249,2.83111204513,14.2395549666,0.0,3.10526160149,12.3506914113,6.3031476382,0.0,6.3031476382
 07/16  15:00:00,35.5230035743,3.08112879364,15.6209123142,0.0,4.02872759285,12.7922348732,7.18385217062,0.0,7.18385217062
 07/16  16:00:00,44.5703086727,3.34487600814,16.9541168107,0.0,6.50191812146,17.7693977319,8.35812488051,0.0,8.35812488051
 07/16  17:00:00,53.5614298945,3.70653850809,18.352935057,0.0,8.38069375907,23.1212625696,11.0002384778,0.0,11.0002384778
 07/16  18:00:00,56.5644753928,3.92420495275,18.8774146145,0.0,10.6415932552,23.1212625696,12.9084316313,0.0,12.9084316313
 07/16  19:00:00,54.0555377094,3.72419774487,17.5377621172,0.0,12.3080778603,20.4854999863,12.3212952764,0.0,12.3212952764
 07/16  20:00:00,53.7862986263,3.35796725695,15.3963744153,0.0,12.456681583,19.8967753704,11.2938066552,0.0,11.2938066552
 07/16  21:00:00,48.6518463872,2.98807704604,13.416813409,0.0,9.18739968257,17.702556249,9.23882941293,0.0,9.23882941293
 07/16  22:00:00,39.4308799634,2.58350837697,11.5357282159,0.0,5.91811778209,14.0365255879,8.06455670304,0.0,8.06455670304
 07/16  23:00:00,31.4830065713,2.20739177775,9.86048049441,0.0,3.54045821811,10.5176760807,4.54173857336,0.0,4.54173857336
 07/16  24:00:00,25.7721198815,1.84117972062,8.21906141752,0.0,2.55330491699,7.80157382632,1.45927270989,0.0,1.45927270989
 07/17  01:00:00,23.9230176241,1.61166860523,7.18819489146,0.0,2.55330491699,7.21284921042,0.871542102742,0.0,0.871542102742
 07/17  02:00:00,22.8043466261,1.4606549558,6.51489985079,0.0,2.55330491699,6.91848690247,0.431612608028,0.0,0.431612608028
 07/17  03:00:00,21.7718592315,1.31154061668,5.77870794936,0.0,2.55330491699,6.7713057485,0.431604446427,0.0,0.431604446427
 07/17  04:00:00,23.7347576801,1.28632880533,5.69032476148,0.0,3.82705111198,7.57405300124,0.871344882939,0.0,0.871344882939
 07/17  05:00:00,26.7720520086,1.34184490658,5.91915719353,0.0,6.02426329834,9.91545327661,4.24105145425,0.0,4.24105145425
 07/17  06:00:00,29.3101515826,1.51341385754,6.53877006981,0.0,6.51253267309,14.7454349813,14.0531958724,0.0,14.0531958724
 07/17  07:00:00,32.7664940365,1.6252585526,6.96413519337,0.0,6.01364874671,18.163451543,14.9315969422,0.0,14.9315969422
 07/17  08:00:00,32.1639058184,1.79375995985,7.13879611692,0.0,4.35151303671,18.8798367041,14.3457313185,0.0,14.3457313185
 07/17  09:00:00,29.6047256468,1.85512322348,7.34188452219,0.0,3.78894180059,16.6187760998,12.5881398985,0.0,12.5881398985
 07/17  10:00:00,27.1283133085,1.94216474122,7.69505736928,0.0,3.78894180059,13.7021493968,11.4164122891,0.0,11.4164122891
 07/17  11:00:00,28.8641507477,2.19750753828,9.02837085756,0.0,3.78894180059,13.8493305508,9.21942302154,0.0,9.21942302154
 07/17  12:00:00,31.0526779368,2.5964615215,11.1283852815,0.0,3.69398621738,13.6338449159,8.04769541216,0.0,8.04769541216
 07/17  13:00:00,31.4815105662,2.7256206788,11.7063421515,0.0,3.78894180059,13.2606059349,7.16889970512,0.0,7.16889970512
 07/17  14:00:00,31.1148012039,2.70952880263,11.5029058194,0.0,3.78894180059,13.1134247809,6.29010399809,0.0,6.29010399809
 07/17  15:00:00,33.682546458,2.90080562951,12.5143647933,0.0,4.71240779196,13.5549682428,7.16889970512,0.0,7.16889970512
 07/17  16:00:00,44.136095241,3.35369944543,15.064666373,0.0,7.18559832057,18.5321311015,8.3406273145,0.0,8.3406273145
 07/17  17:00:00,53.9196013792,3.80384570052,18.4202699869,0.0,8.38069375907,23.3147919321,10.9770144356,0.0,10.9770144356
 07/17  18:00:00,58.6312510183,4.2134868558,20.6549083369,0.0,10.6415932552,23.1212625696,12.8810718009,0.0,12.8810718009
 07/17  19:00:00,56.8314201385,4.07052629787,19.9673159933,0.0,12.3080778603,20.4854999863,12.2952079962,0.0,12.2952079962
 07/17  20:00:00,57.3181470621,3.8145563348,18.4716337732,0.0,12.456681583,19.8967753704,11.269946338,0.0,11.269946338
 07/17  21:00:00,51.9583965267,3.43716553469,16.2742750599,0.0,9.18739968257,17.702556249,9.21942302154,0.0,9.21942302154
 07/17  22:00:00,41.8085607364,2.92985109712,13.5670662689,0.0,5.91811778209,14.0365255879,8.04769541216,0.0,8.04769541216
 07/17  23:00:00,33.2651924009,2.47950831009,11.3705497917,0.0,3.54045821811,10.5176760807,4.53251258401,0.0,4.53251258401
 07/17  24:00:00,28.9173408346,2.3133128966,10.8921491946,0.0,2.55330491699,7.80157382632,1.45672760938,0.0,1.45672760938
 07/18  01:00:00,27.9421212757,2.22526586259,10.5937012856,0.0,2.55330491699,7.21284921042,0.870287440687,0.0,0.870287440687
 07/18  02:00:00,26.5432929084,2.05106881685,9.66343227213,0.0,2.55330491699,6.91848690247,0.431299686171,0.0,0.431299686171
 07/18  03:00:00,26.1608493497,1.99499549788,9.48424318631,0.0,2.55330491699,6.7713057485,0.431291788615,0.0,0.431291788615
 07/18  04:00:00,28.3138192604,1.9938897381,9.56182540904,0.0,3.82705111198,7.57405300124,0.870096603569,0.0,0.870096603569
 07/18  05:00:00,31.6807790132,2.09944366214,10.0702854426,0.0,6.02426329834,9.91545327661,4.23268218173,0.0,4.23268218173
 07/18  06:00:00,34.4427189231,2.29772476094,10.8870265069,0.0,6.51253267309,14.7454349813,14.0242045994,0.0,14.0242045994
 07/18  07:00:00,38.3906317094,2.46801244738,11.7455189715,0.0,6.01364874671,18.163451543,14.9007674379,0.0,14.9007674379
 07/18  08:00:00,39.1372770285,2.78776125044,13.1181660364,0.0,4.35151303671,18.8798367041,14.3161350376,0.0,14.3161350376
 07/18  09:00:00,37.7349573206,3.00106539735,14.3261740221,0.0,3.78894180059,16.6187760998,12.5622431529,0.0,12.5622431529
 07/18  10:00:00,37.0564143906,3.31638742244,16.2489357701,0.0,3.78894180059,13.7021493968,11.3929819002,0.0,11.3929819002
 07/18  11:00:00,39.2079711513,3.57967180466,17.9900269948,0.0,3.78894180059,13.8493305508,9.20061705147,0.0,9.20061705147
 07/18  12:00:00,41.0407774534,3.85944243138,19.8535038882,0.0,3.69398621738,13.6338449159,8.03135579882,0.0,8.03135579882
 07/18  13:00:00,43.5661338205,4.25570845746,22.2608776271,0.0,3.78894180059,13.2606059349,7.15440985933,0.0,7.15440985933
 07/18  14:00:00,44.9816108669,4.49725439381,23.5819898912,0.0,3.78894180059,13.1134247809,6.27746391984,0.0,6.27746391984
 07/18  15:00:00,48.7079360033,4.81645915429,25.6241008139,0.0,4.71240779196,13.5549682428,7.15440985933,0.0,7.15440985933
 07/18  16:00:00,58.7627461981,5.17248125097,27.8725355246,0.0,7.18559832057,18.5321311015,8.32367111198,0.0,8.32367111198
 07/18  17:00:00,65.0100467136,5.13041415966,28.1841468622,0.0,8.38069375907,23.3147919321,10.9545089304,0.0,10.9545089304
 07/18  18:00:00,67.0334874381,5.18822124402,28.0824103685,0.0,10.6415932552,23.1212625696,12.854558466,0.0,12.854558466
 07/18  19:00:00,63.8196459621,4.98103747853,26.0450306363,0.0,12.3080778603,20.4854999863,12.2699278397,0.0,12.2699278397
 07/18  20:00:00,62.2135738134,4.52816054828,22.653456311,0.0,12.456681583,19.8967753704,11.2468242436,0.0,11.2468242436
 07/18  21:00:00,55.8572944014,4.03992759281,19.5704108764,0.0,9.18739968257,17.702556249,9.20061705147,0.0,9.20061705147
 07/18  22:00:00,46.1103817788,3.5870658766,17.2116725318,0.0,5.91811778209,14.0365255879,8.03135579882,0.0,8.03135579882
 07/18  23:00:00,37.6947650216,3.15220497534,15.1274257471,0.0,3.54045821811,10.5176760807,4.52357204086,0.0,4.52357204086
 07/18  24:00:00,31.4662867418,2.71771398447,13.036694014,0.0,2.55330491699,7.80157382632,1.45426125265,0.0,1.45426125265
 07/19  01:00:00,28.3183527122,2.30567433382,10.889524251,0.0,2.55330491699,7.21284921042,0.8690723674,0.0,0.8690723674
 07/19  02:00:00,25.9353794924,1.97756848754,9.12901918537,0.0,2.55330491699,6.91848690247,0.430996664834,0.0,0.430996664834
 07/19  03:00:00,24.1052772791,1.70830268301,7.71536393055,0.0,2.55330491699,6.7713057485,0.430989032585,0.0,0.430989032585
 07/19  04:00:00,24.8429345085,1.49344281226,6.59138758302,0.0,3.82705111198,7.57405300124,0.868887943232,0.0,0.868887943232
 07/19  05:00:00,26.5958346418,1.34669886131,5.738085872,0.0,6.02426329834,9.91545327661,4.2245806943,0.0,4.2245806943
 07/19  06:00:00,29.4582362583,1.56365481249,6.63661379056,0.0,6.51253267309,14.7454349813,13.9961469712,0.0,13.9961469712
 07/19  07:00:00,34.3816568212,1.89990485478,8.3046516759,0.0,6.01364874671,18.163451543,14.8709313592,0.0,14.8709313592
 07/19  08:00:00,35.3542314453,2.28070288247,9.84217882118,0.0,4.35151303671,18.8798367041,14.2874924467,0.0,14.2874924467
 07/19  09:00:00,33.8529480406,2.48511988467,10.9601102548,0.0,3.78894180059,16.6187760998,12.5371808859,0.0,12.5371808859
 07/19  10:00:00,32.1082451965,2.67539738902,11.9417566095,0.0,3.78894180059,13.7021493968,11.3703065158,0.0,11.3703065158
 07/19  11:00:00,32.9523059298,2.8019999372,12.5120336407,0.0,3.78894180059,13.8493305508,9.18241707192,0.0,9.18241707192
 07/19  12:00:00,34.0270421795,3.02151242269,13.6776986231,0.0,3.69398621738,13.6338449159,8.01554270183,0.0,8.01554270183
 07/19  13:00:00,34.9721500749,3.20644986028,14.7161524787,0.0,3.78894180059,13.2606059349,7.14038692426,0.0,7.14038692426
 07/19  14:00:00,35.5125457051,3.32827212631,15.281906997,0.0,3.78894180059,13.1134247809,6.2652311467,0.0,6.2652311467
 07/19  15:00:00,37.9818256188,3.52457574205,16.1898738416,0.0,4.71240779196,13.5549682428,7.14038692426,0.0,7.14038692426
 07/19  16:00:00,47.1162931182,3.82048377187,17.5780799238,0.0,7.18559832057,18.5321311015,8.30726129435,0.0,8.30726129435
 07/19  17:00:00,52.398241261,3.67337659956,17.0293789696,0.0,8.38069375907,23.3147919321,10.932728627,0.0,10.932728627
 07/19  18:00:00,54.0371624428,3.65790792664,16.6163986906,0.0,10.6415932552,23.1212625696,12.8288994784,0.0,12.8288994784
 07/19  19:00:00,51.5646972288,3.42406444191,15.3470549396,0.0,12.3080778603,20.4854999863,12.2454622934,0.0,12.2454622934
 07/19  20:00:00,51.0049780544,2.98735195098,12.9856691493,0.0,12.456681583,19.8967753704,11.2244472196,0.0,11.2244472196
 07/19  21:00:00,45.7339823279,2.57870775479,10.908318641,0.0,9.18739968257,17.702556249,9.18241707192,0.0,9.18241707192
 07/19  22:00:00,36.3472884675,2.13619863865,8.89944645842,0.0,5.91811778209,14.0365255879,8.01554270183,0.0,8.01554270183
 07/19  23:00:00,28.0424980351,1.69315172086,6.9342120151,0.0,3.54045821811,10.5176760807,4.51491959157,0.0,4.51491959157
 07/19  24:00:00,22.006863766,1.25807138924,5.03691363339,0.0,2.55330491699,7.80157382632,1.45187437009,0.0,1.45187437009
 07/20  01:00:00,20.0565733296,0.995468704351,3.93795049777,0.0,2.55330491699,7.21284921042,0.867897241817,0.0,0.867897241817
 07/20  02:00:00,19.0207402908,0.847014143697,3.34493432767,0.0,2.55330491699,6.91848690247,0.430703633598,0.0,0.430703633598
 07/20  03:00:00,17.7658516126,0.636472253352,2.44776869371,0.0,2.55330491699,6.7713057485,0.430696267859,0.0,0.430696267859
 07/20  04:00:00,18.7169497191,0.420309612737,1.53853599308,0.0,3.82705111198,7.57405300124,0.867719259504,0.0,0.867719259504
 07/20  05:00:00,22.2241823604,0.397539376234,1.42275974227,0.0,6.02426329834,9.91545327661,4.21674939162,0.0,4.21674939162
 07/20  06:00:00,23.6936222361,0.52966723042,1.90598735042,0.0,6.51253267309,14.7454349813,13.969031298,0.0,13.969031298
 07/20  07:00:00,27.1521864316,0.637430212633,2.3376559284,0.0,6.01364874671,18.163451543,14.8420975417,0.0,14.8420975417
 07/20  08:00:00,26.5602833552,0.851808968386,2.47712464519,0.0,4.35151303671,18.8798367041,14.2598120281,0.0,14.2598120281
 07/20  09:00:00,24.1965871816,0.925626187653,2.86324309282,0.0,3.78894180059,16.6187760998,12.5129605197,0.0,12.5129605197
 07/20  10:00:00,22.6640457029,1.17351349158,3.99944101327,0.0,3.78894180059,13.7021493968,11.3483928512,0.0,11.3483928512
 07/20  11:00:00,24.3947245633,1.44345334209,5.31299886935,0.0,3.78894180059,13.8493305508,9.16482847264,0.0,9.16482847264
 07/20  12:00:00,25.0217480844,1.60603919442,6.0878777562,0.0,3.69398621738,13.6338449159,8.0002608041,0.0,8.0002608041
 07/20  13:00:00,25.6514926327,1.75340744182,6.84853745504,0.0,3.78894180059,13.2606059349,7.12683505269,0.0,7.12683505269
 07/20  14:00:00,26.6616180294,1.95524563244,7.80400581514,0.0,3.78894180059,13.1134247809,6.25340930128,0.0,6.25340930128
 07/20  15:00:00,29.3478889326,2.18074099196,8.8997719055,0.0,4.71240779196,13.5549682428,7.12683505269,0.0,7.12683505269
 07/20  16:00:00,38.0168616949,2.3929481757,9.90618409667,0.0,7.18559832057,18.5321311015,8.29140272123,0.0,8.29140272123
 07/20  17:00:00,44.7275658103,2.39671590731,10.6353642112,0.0,8.38069375907,23.3147919321,10.9116799755,0.0,10.9116799755
 07/20  18:00:00,47.4711850624,2.54693475997,11.1613944769,0.0,10.6415932552,23.1212625696,12.8041024368,0.0,12.8041024368
 07/20  19:00:00,46.0765054201,2.48374479914,10.7991827737,0.0,12.3080778603,20.4854999863,12.2218186026,0.0,12.2218186026
 07/20  20:00:00,47.3391654867,2.3214875648,9.98572096775,0.0,12.456681583,19.8967753704,11.2028218926,0.0,11.2028218926
 07/20  21:00:00,43.1936355096,2.08298478702,8.86369479048,0.0,9.18739968257,17.702556249,9.16482847264,0.0,9.16482847264
 07/20  22:00:00,34.5733062159,1.76566999462,7.4959928508,0.0,5.91811778209,14.0365255879,8.0002608041,0.0,8.0002608041
 07/20  23:00:00,26.9128444679,1.43253077739,6.06517939145,0.0,3.54045821811,10.5176760807,4.50655779847,0.0,4.50655779847
 07/20  24:00:00,21.3567362124,1.09224501591,4.55261245311,0.0,2.55330491699,7.80157382632,1.44956766854,0.0,1.44956766854
 07/21  01:00:00,19.4399535089,0.851344238955,3.46545514255,0.0,2.55330491699,7.21284921042,0.866762410972,0.0,0.866762410972
 07/21  02:00:00,18.3879868609,0.707777245531,2.85141779595,0.0,2.55330491699,6.91848690247,0.43042067907,0.0,0.43042067907
 07/21  03:00:00,17.5935807904,0.584952786693,2.32701733822,0.0,2.55330491699,6.7713057485,0.430413580992,0.0,0.430413580992
 07/21  04:00:00,19.2644132605,0.506885297543,1.99942384969,0.0,3.82705111198,7.57405300124,0.86659089809,0.0,0.86659089809
 07/21  05:00:00,22.9271821431,0.514603532113,2.00869536914,0.0,6.02426329834,9.91545327661,4.20919059338,0.0,4.20919059338
 07/21  06:00:00,24.6441635822,0.699941743914,2.68625418308,0.0,6.51253267309,14.7454349813,13.9428656109,0.0,13.9428656109
 07/21  07:00:00,28.1144289916,0.816773826827,3.12055487423,0.0,6.01364874671,18.163451543,14.8142745243,0.0,14.8142745243
 07/21  08:00:00,27.4807723309,1.01309833913,3.23632425016,0.0,4.35151303671,18.8798367041,14.2331019789,0.0,14.2331019789
 07/21  09:00:00,24.9172510914,1.06239309043,3.4471400998,0.0,3.78894180059,16.6187760998,12.4895892268,0.0,12.4895892268
 07/21  10:00:00,22.8108025265,1.20931095254,4.11040037593,0.0,3.78894180059,13.7021493968,11.3272473957,0.0,11.3272473957
 07/21  11:00:00,23.9249484657,1.38314505554,4.90353105824,0.0,3.78894180059,13.8493305508,9.14785646233,0.0,9.14785646233
 07/21  12:00:00,25.2172704463,1.65947398862,6.22996532389,0.0,3.69398621738,13.6338449159,7.98551463121,0.0,7.98551463121
 07/21  13:00:00,26.5896630539,1.92359649947,7.61651881861,0.0,3.78894180059,13.2606059349,7.11375825786,0.0,7.11375825786
 07/21  14:00:00,27.8458152802,2.1488683369,8.7945803615,0.0,3.78894180059,13.1134247809,6.24200188452,0.0,6.24200188452
 07/21  15:00:00,30.3351005494,2.36448650744,9.70323800677,0.0,4.71240779196,13.5549682428,7.11375825786,0.0,7.11375825786
 07/21  16:00:00,38.7084241859,2.55585253589,10.4348422274,0.0,7.18559832057,18.5321311015,8.27610008899,0.0,8.27610008899
 07/21  17:00:00,44.6094917763,2.44214405313,10.4718620314,0.0,8.38069375907,23.3147919321,10.891369209,0.0,10.891369209
 07/21  18:00:00,47.8585152796,2.68873989169,11.4069195623,0.0,10.6415932552,23.1212625696,12.7801746846,0.0,12.7801746846
 07/21  19:00:00,46.1675102941,2.54981274129,10.8241197055,0.0,12.3080778603,20.4854999863,12.199003769,0.0,12.199003769
 07/21  20:00:00,47.0572107558,2.32406278454,9.70119101714,0.0,12.456681583,19.8967753704,11.1819546668,0.0,11.1819546668
 07/21  21:00:00,42.7344654009,2.0592835904,8.42822587841,0.0,9.18739968257,17.702556249,9.14785646233,0.0,9.14785646233
 07/21  22:00:00,33.6868340746,1.66811453899,6.70707616519,0.0,5.91811778209,14.0365255879,7.98551463121,0.0,7.98551463121
 07/21  23:00:00,25.9248801481,1.30656207399,5.20318377499,0.0,3.54045821811,10.5176760807,4.49848913783,0.0,4.49848913783
 07/21  24:00:00,20.0549914254,0.889568719474,3.45354396253,0.0,2.55330491699,7.80157382632,1.44734183113,0.0,1.44734183113
 07/22  01:00:00,18.1371726268,0.628373194056,2.3856453053,0.0,2.55330491699,7.21284921042,0.865668209899,0.0,0.865668209899
 07/22  02:00:00,17.4869923599,0.549206589835,2.10899395059,0.0,2.55330491699,6.91848690247,0.430147884862,0.0,0.430147884862
 07/22  03:00:00,16.9746953902,0.470645691883,1.82243903282,0.0,2.55330491699,6.7713057485,0.430141055541,0.0,0.430141055541
 07/22  04:00:00,18.8301707171,0.424911669254,1.64715493463,0.0,3.82705111198,7.57405300124,0.865503192721,0.0,0.865503192721
 07/22  05:00:00,22.6994654002,0.469852194745,1.82572996357,0.0,6.02426329834,9.91545327661,4.20190653855,0.0,4.20190653855
 07/22  06:00:00,25.0090489137,0.755929700446,2.99515155802,0.0,6.51253267309,14.7454349813,13.9176576599,0.0,13.9176576599
 07/22  07:00:00,28.8281595115,0.967120254113,3.87746832923,0.0,6.01364874671,17.9699221805,14.7874705467,0.0,14.7874705467
 07/22  08:00:00,26.1831734216,0.877838001139,3.5203992475,0.0,3.66783283761,18.1171033345,14.2073702092,0.0,14.2073702092
 07/22  09:00:00,23.7118813819,0.938113029991,3.81246401946,0.0,3.10526160149,15.8560427302,12.4670739285,0.0,12.4670739285
 07/22  10:00:00,22.1907672023,1.16543640576,4.98065316721,0.0,3.10526160149,12.9394160272,11.3068764115,0.0,11.3068764115
 07/22  11:00:00,25.1921682305,1.63052410418,7.36978534315,0.0,3.10526160149,13.0865971812,9.1315060671,0.0,9.1315060671
 07/22  12:00:00,27.8125815181,2.0567135557,9.71119033326,0.0,3.10526160149,12.9394160272,7.97130855011,0.0,7.97130855011
 07/22  13:00:00,29.2155910284,2.32246982851,11.2899870327,0.0,3.10526160149,12.4978725653,7.10116041236,0.0,7.10116041236
 07/22  14:00:00,26.5458037252,1.99887772131,9.09097299072,0.0,3.10526160149,12.3506914113,6.23101227461,0.0,6.23101227461
 07/22  15:00:00,26.6553533608,1.84632172765,7.98806916669,0.0,4.02872759285,12.7922348732,7.10116041236,0.0,7.10116041236
 07/22  16:00:00,36.2722232218,2.23487473696,9.76603263101,0.0,6.50191812146,17.7693977319,8.26135792935,0.0,8.26135792935
 07/22  17:00:00,45.0738441672,2.53170035874,11.0401874791,0.0,8.38069375907,23.1212625696,10.8718023426,0.0,10.8718023426
 07/22  18:00:00,49.3379283497,2.88045937769,12.6946131465,0.0,10.6415932552,23.1212625696,12.7571233077,0.0,12.7571233077
 07/22  19:00:00,48.2499179996,2.86495497318,12.5913851791,0.0,12.3080778603,20.4854999863,12.1770245492,0.0,12.1770245492
 07/22  20:00:00,49.4528900106,2.55203775531,10.9760619679,0.0,12.456681583,19.8967753704,11.1618517218,0.0,11.1618517218
 07/22  21:00:00,42.7955058966,2.0677538044,8.48079616008,0.0,9.18739968257,17.702556249,9.1315060671,0.0,9.1315060671
 07/22  22:00:00,32.9382443575,1.54573882194,6.08086216516,0.0,5.91811778209,14.0365255879,7.97130855011,0.0,7.97130855011
 07/22  23:00:00,25.1121265207,1.16367021686,4.53332200474,0.0,3.54045821811,10.5176760807,4.49071599911,0.0,4.49071599911
 07/22  24:00:00,19.8653062046,0.84908700653,3.30434045467,0.0,2.55330491699,7.80157382632,1.445197517,0.0,1.445197517
 07/23  01:00:00,18.3673645561,0.662966807337,2.58124362133,0.0,2.55330491699,7.21284921042,0.864614961528,0.0,0.864614961528
 07/23  02:00:00,17.6666091874,0.573930833421,2.26388653453,0.0,2.55330491699,6.91848690247,0.429885331565,0.0,0.429885331565
 07/23  03:00:00,16.9907633405,0.468153009655,1.84099966534,0.0,2.55330491699,6.7713057485,0.429878772042,0.0,0.429878772042
 07/23  04:00:00,18.7521387254,0.408127879442,1.58590673274,0.0,3.82705111198,7.57405300124,0.864456465057,0.0,0.864456465057
 07/23  05:00:00,22.4332144966,0.419917699966,1.60941355475,0.0,6.02426329834,9.91545327661,4.19489938477,0.0,4.19489938477
 07/23  06:00:00,24.0273114609,0.575526302277,2.19381750345,0.0,6.51253267309,14.7454349813,13.8934149115,0.0,13.8934149115
 07/23  07:00:00,27.8222349784,0.779827139115,3.0588369112,0.0,6.01364874671,17.9699221805,14.7616935464,0.0,14.7616935464
 07/23  08:00:00,26.2129238633,0.869932100223,3.55805559012,0.0,3.66783283761,18.1171033345,14.1826243392,0.0,14.1826243392
 07/23  09:00:00,24.4972839664,1.05547594345,4.4805036905,0.0,3.10526160149,15.8560427302,12.4454212924,0.0,12.4454212924
 07/23  10:00:00,23.0804126426,1.30843641739,5.72729859591,0.0,3.10526160149,12.9394160272,11.2872859312,0.0,11.2872859312
 07/23  11:00:00,24.7266497038,1.55412358606,6.98066733454,0.0,3.10526160149,13.0865971812,9.11578212896,0.0,9.11578212896
 07/23  12:00:00,25.8608671354,1.75463159562,8.06155791064,0.0,3.10526160149,12.9394160272,7.95764676778,0.0,7.95764676778
 07/23  13:00:00,26.3676708289,1.8931942612,8.87134240052,0.0,3.10526160149,12.4978725653,7.0890452469,0.0,7.0890452469
 07/23  14:00:00,27.6078840431,2.12380565108,10.0281253789,0.0,3.10526160149,12.3506914113,6.22044372602,0.0,6.22044372602
 07/23  15:00:00,29.9813483814,2.29978365049,10.8606022644,0.0,4.02872759285,12.7922348732,7.0890452469,0.0,7.0890452469
 07/23  16:00:00,39.3935100684,2.64217245586,12.4800217587,0.0,6.50191812146,17.7693977319,8.24718060808,0.0,8.24718060808
 07/23  17:00:00,48.8349745746,3.02813001136,14.3048882339,0.0,8.38069375907,23.1212625696,10.8529851707,0.0,10.8529851707
 07/23  18:00:00,51.4081333334,3.14772312896,14.4975543789,0.0,10.6415932552,23.1212625696,12.7349551326,0.0,12.7349551326
 07/23  19:00:00,48.5973345111,2.91987472274,12.883881941,0.0,12.3080778603,20.4854999863,12.155887452,0.0,12.155887452
 07/23  20:00:00,49.1186410818,2.5221370504,10.6717137439,0.0,12.456681583,19.8967753704,11.142519011,0.0,11.142519011
 07/23  21:00:00,43.2036440281,2.14830416765,8.80838392834,0.0,9.18739968257,17.702556249,9.11578212896,0.0,9.11578212896
 07/23  22:00:00,34.3580778232,1.78663079431,7.25980365843,0.0,5.91811778209,14.0365255879,7.95764676778,0.0,7.95764676778
 07/23  23:00:00,25.9987158004,1.32520682733,5.25837467397,0.0,3.54045821811,10.5176760807,4.48324068426,0.0,4.48324068426
 07/23  24:00:00,20.031845404,0.888829769795,3.43113689082,0.0,2.55330491699,7.80157382632,1.44313536117,0.0,1.44313536117
 07/24  01:00:00,18.231331248,0.645990179829,2.46218694072,0.0,2.55330491699,7.21284921042,0.863602976596,0.0,0.863602976596
 07/24  02:00:00,16.9921088729,0.456517339302,1.70679971412,0.0,2.55330491699,6.91848690247,0.429633096722,0.0,0.429633096722
 07/24  03:00:00,16.5117291843,0.386038174442,1.44408034436,0.0,2.55330491699,6.7713057485,0.429626807989,0.0,0.429626807989
 07/24  04:00:00,18.4197697299,0.351514160363,1.31015145629,0.0,3.82705111198,7.57405300124,0.863451024589,0.0,0.863451024589
 07/24  05:00:00,22.1283617162,0.367140457753,1.35733801655,0.0,6.02426329834,9.91545327661,4.1881712077,0.0,4.1881712077
 07/24  06:00:00,23.9461337933,0.557980525829,2.13018561227,0.0,6.51253267309,14.7454349813,13.8701445465,0.0,13.8701445465
 07/24  07:00:00,28.0808687996,0.787053723377,3.11671478565,0.0,6.01364874671,18.163451543,14.7369511572,0.0,14.7369511572
 07/24  08:00:00,28.8131443499,1.21290246898,4.36889213929,0.0,4.35151303671,18.8798367041,14.1588716971,0.0,14.1588716971
 07/24  09:00:00,27.5242847646,1.46541787878,5.65114898463,0.0,3.78894180059,16.6187760998,12.4246377307,0.0,12.4246377307
 07/24  10:00:00,26.0769601954,1.71054948504,6.87531951236,0.0,3.78894180059,13.7021493968,11.2684817563,0.0,11.2684817563
 07/24  11:00:00,27.8617991469,1.97918890743,8.24433788756,0.0,3.78894180059,13.8493305508,9.10068930439,0.0,9.10068930439
 07/24  12:00:00,28.5584939411,2.154293182,9.07636962537,0.0,3.69398621738,13.6338449159,7.94453333005,0.0,7.94453333005
 07/24  13:00:00,28.5984663706,2.21158415933,9.33733447538,0.0,3.78894180059,13.2606059349,7.07741634929,0.0,7.07741634929
 07/24  14:00:00,28.945867927,2.30570748229,9.73779386282,0.0,3.78894180059,13.1134247809,6.21029936853,0.0,6.21029936853
 07/24  15:00:00,30.4116370088,2.35695449959,9.78730647404,0.0,4.71240779196,13.5549682428,7.07741634929,0.0,7.07741634929
 07/24  16:00:00,39.0376106384,2.57071042638,10.7491707894,0.0,7.18559832057,18.5321311015,8.23357232363,0.0,8.23357232363
 07/24  17:00:00,46.219120269,2.65174454344,11.8718900338,0.0,8.38069375907,23.3147919321,10.8349232659,0.0,10.8349232659
 07/24  18:00:00,48.8408016256,2.77806876496,12.2998770351,0.0,10.6415932552,23.1212625696,12.7136767242,0.0,12.7136767242
 07/24  19:00:00,46.3251512602,2.55752122053,10.9740521924,0.0,12.3080778603,20.4854999863,12.1355987371,0.0,12.1355987371
 07/24  20:00:00,47.1681850655,2.19867730301,9.04471747503,0.0,12.456681583,19.8967753704,11.1239622595,0.0,11.1239622595
 07/24  21:00:00,41.5730379276,1.86937351878,7.45670847673,0.0,9.18739968257,17.702556249,9.10068930439,0.0,9.10068930439
 07/24  22:00:00,32.4659287042,1.46007686071,5.69420847307,0.0,5.91811778209,14.0365255879,7.94453333005,0.0,7.94453333005
 07/24  23:00:00,24.4670711125,1.04902731024,4.00290950321,0.0,3.54045821811,10.5176760807,4.47606540701,0.0,4.47606540701
 07/24  24:00:00,18.6530196725,0.627436390995,2.31370453814,0.0,2.55330491699,7.80157382632,1.44115597435,0.0,1.44115597435
 07/25  01:00:00,16.972204959,0.401902933896,1.44714789768,0.0,2.55330491699,7.21284921042,0.862632553554,0.0,0.862632553554
 07/25  02:00:00,16.3409447382,0.328944989996,1.18320792878,0.0,2.55330491699,6.91848690247,0.429391254811,0.0,0.429391254811
 07/25  03:00:00,16.0001061476,0.286682947186,1.03181253495,0.0,2.55330491699,6.7713057485,0.429385237808,0.0,0.429385237808
 07/25  04:00:00,17.9919909175,0.268094436702,0.965792367547,0.0,3.82705111198,7.57405300124,0.862487168554,0.0,0.862487168554
 07/25  05:00:00,21.7797255001,0.298587485996,1.07725477221,0.0,6.02426329834,9.91545327661,4.18172400039,0.0,4.18172400039
 07/25  06:00:00,23.4809018453,0.475922719103,1.74701147094,0.0,6.51253267309,14.7454349813,13.8478534577,0.0,13.8478534577
 07/25  07:00:00,27.3387196831,0.656193710141,2.50542568243,0.0,6.01364874671,18.163451543,14.7132507063,0.0,14.7132507063
 07/25  08:00:00,27.5622295382,1.00613022857,3.32474956796,0.0,4.35151303671,18.8798367041,14.1361193171,0.0,14.1361193171
 07/25  09:00:00,25.5150971756,1.13474233739,3.97263693708,0.0,3.78894180059,16.6187760998,12.4047293983,0.0,12.4047293983
 07/25  10:00:00,23.5461714455,1.29656584173,4.75851440576,0.0,3.78894180059,13.7021493968,11.2504694556,0.0,11.2504694556
 07/25  11:00:00,24.428368094,1.43033191445,5.35976382768,0.0,3.78894180059,13.8493305508,9.08623206301,0.0,9.08623206301
 07/25  12:00:00,25.1504720009,1.61716913099,6.20547173609,0.0,3.69398621738,13.6338449159,7.93197212032,0.0,7.93197212032
 07/25  13:00:00,26.1335913986,1.8206399317,7.26340373108,0.0,3.78894180059,13.2606059349,7.0662771633,0.0,7.0662771633
 07/25  14:00:00,26.865023578,1.9726785986,7.98997839752,0.0,3.78894180059,13.1134247809,6.20058220628,0.0,6.20058220628
 07/25  15:00:00,29.6888401174,2.22308711193,9.19837697033,0.0,4.71240779196,13.5549682428,7.0662771633,0.0,7.0662771633
 07/25  16:00:00,38.8704249353,2.5220990293,10.6305964835,0.0,7.18559832057,18.5321311015,8.22053710599,0.0,8.22053710599
 07/25  17:00:00,45.7498313381,2.55788343941,11.496462207,0.0,8.38069375907,23.3147919321,10.817621977,0.0,10.817621977
 07/25  18:00:00,48.7659123445,2.76197119821,12.2410853207,0.0,10.6415932552,23.1212625696,12.6932943839,0.0,12.6932943839
 07/25  19:00:00,47.3765036863,2.70122767813,11.8816981609,0.0,12.3080778603,20.4854999863,12.1161644126,0.0,12.1161644126
 07/25  20:00:00,48.1682671035,2.35582636663,9.88765044942,0.0,12.456681583,19.8967753704,11.1061869627,0.0,11.1061869627
 07/25  21:00:00,41.5820672758,1.88738463953,7.44772670417,0.0,9.18739968257,17.702556249,9.08623206301,0.0,9.08623206301
 07/25  22:00:00,32.1579669412,1.42061920096,5.42570436979,0.0,5.91811778209,14.0365255879,7.93197212032,0.0,7.93197212032
 07/25  23:00:00,23.8862696665,0.952316386266,3.5188189811,0.0,3.54045821811,10.5176760807,4.46919229225,0.0,4.46919229225
 07/25  24:00:00,18.4120941768,0.58471116905,2.11550426433,0.0,2.55330491699,7.80157382632,1.43925994269,0.0,1.43925994269
 07/26  01:00:00,16.8525510814,0.379171567547,1.35022538644,0.0,2.55330491699,7.21284921042,0.861703978482,0.0,0.861703978482
 07/26  02:00:00,16.1367084841,0.289594537673,1.01832212698,0.0,2.55330491699,6.91848690247,0.429159877219,0.0,0.429159877219
 07/26  03:00:00,15.794043649,0.246491990155,0.865940993316,0.0,2.55330491699,6.7713057485,0.429154132837,0.0,0.429154132837
 07/26  04:00:00,17.7040639216,0.21158711013,0.73437269824,0.0,3.82705111198,7.57405300124,0.861565181841,0.0,0.861565181841
 07/26  05:00:00,21.3893023659,0.222007106456,0.763412017591,0.0,6.02426329834,9.91545327661,4.17555967269,0.0,4.17555967269
 07/26  06:00:00,22.7817230933,0.338412514809,1.18534292331,0.0,6.51253267309,14.7454349813,13.826548248,0.0,13.826548248
 07/26  07:00:00,26.5369161583,0.50158684338,1.85822902433,0.0,6.01364874671,18.163451543,14.6905992124,0.0,14.6905992124
 07/26  08:00:00,27.1002625112,0.922415752234,2.94649701734,0.0,4.35151303671,18.8798367041,14.114373937,0.0,14.114373937
 07/26  09:00:00,25.8212209168,1.16683020896,4.24667280672,0.0,3.78894180059,16.6187760998,12.3857021908,0.0,12.3857021908
 07/26  10:00:00,24.4451781813,1.4189201519,5.53516683136,0.0,3.78894180059,13.7021493968,11.2332543631,0.0,11.2332543631
 07/26  11:00:00,26.1315955243,1.67373349356,6.8195896789,0.0,3.78894180059,13.8493305508,9.07241468618,0.0,9.07241468618
 07/26  12:00:00,27.6413399243,1.95712160966,8.35638718092,0.0,3.69398621738,13.6338449159,7.91996685848,0.0,7.91996685848
 07/26  13:00:00,28.8348246877,2.18266890551,9.60260804634,0.0,3.78894180059,13.2606059349,7.05563098771,0.0,7.05563098771
 07/26  14:00:00,29.3308433431,2.29876146915,10.1297152921,0.0,3.78894180059,13.1134247809,6.19129511694,0.0,6.19129511694
 07/26  15:00:00,31.1241436967,2.40562979257,10.4511378689,0.0,4.71240779196,13.5549682428,7.05563098771,0.0,7.05563098771
