Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 07/26  16:00:00,40.298537559,2.7082888623,11.8725192741,0.0,7.18559832057,18.5321311015,8.20807881541,0.0,8.20807881541
 07/26  17:00:00,47.3018948495,2.79636629133,12.8100428664,0.0,8.38069375907,23.3147919321,10.8010864277,0.0,10.8010864277
 07/26  18:00:00,50.8494241628,3.09725370869,13.9893146285,0.0,10.6415932552,23.1212625696,12.6738141477,0.0,12.6738141477
 07/26  19:00:00,49.3553195034,3.05144920128,13.5102924548,0.0,12.3080778603,20.4854999863,12.0975902339,0.0,12.0975902339
 07/26  20:00:00,49.5753974872,2.61346927022,11.0371379295,0.0,12.456681583,19.8967753704,11.0891983846,0.0,11.0891983846
 07/26  21:00:00,43.0789942783,2.15097318607,8.68106516007,0.0,9.18739968257,17.702556249,9.07241468618,0.0,9.07241468618
 07/26  22:00:00,33.4642587335,1.65828754149,6.49432782153,0.0,5.91811778209,14.0365255879,7.91996685848,0.0,7.91996685848
 07/26  23:00:00,25.1571599929,1.18961808198,4.5524076118,0.0,3.54045821811,10.5176760807,4.4626233754,0.0,4.4626233754
 07/26  24:00:00,19.4325382919,0.7849904232,2.93566912528,0.0,2.55330491699,7.80157382632,1.4374478277,0.0,1.4374478277
 07/27  01:00:00,17.510536843,0.513089613675,1.8742931019,0.0,2.55330491699,7.21284921042,0.860817525003,0.0,0.860817525003
 07/27  02:00:00,16.5051653746,0.363268422591,1.31310513249,0.0,2.55330491699,6.91848690247,0.428939032223,0.0,0.428939032223
 07/27  03:00:00,16.0819756625,0.303956271659,1.09640872537,0.0,2.55330491699,6.7713057485,0.428933561303,0.0,0.428933561303
 07/27  04:00:00,18.08446158,0.287834892966,1.03852257375,0.0,3.82705111198,7.57405300124,0.860685336911,0.0,0.860685336911
 07/27  05:00:00,22.1412863049,0.368201891871,1.36920117121,0.0,6.02426329834,9.91545327661,4.16968005071,0.0,4.16968005071
 07/27  06:00:00,24.0877270307,0.583124516755,2.24663485877,0.0,6.51253267309,14.7454349813,13.8062352287,0.0,13.8062352287
 07/27  07:00:00,27.7008858897,0.718765638408,2.80501996072,0.0,6.01364874671,18.163451543,14.6690033835,0.0,14.6690033835
 07/27  08:00:00,27.7807725124,1.04746857143,3.50195419928,0.0,4.35151303671,18.8798367041,14.0936419965,0.0,14.0936419965
 07/27  09:00:00,25.3622118951,1.10924639389,3.84524760007,0.0,3.78894180059,16.6187760998,12.3675617431,0.0,12.3675617431
 07/27  10:00:00,23.9781292789,1.37816946027,5.10886862064,0.0,3.78894180059,13.7021493968,11.216841577,0.0,11.216841577
 07/27  11:00:00,26.1716214974,1.71828822371,6.81506092181,0.0,3.78894180059,13.8493305508,9.05924126579,0.0,9.05924126579
 07/27  12:00:00,27.243169002,1.95190316197,7.96343470629,0.0,3.69398621738,13.6338449159,7.90852109978,0.0,7.90852109978
 07/27  13:00:00,27.3753844876,2.02366961072,8.30216714103,0.0,3.78894180059,13.2606059349,7.04548097528,0.0,7.04548097528
 07/27  14:00:00,28.3293811673,2.20405566069,9.22295892482,0.0,3.78894180059,13.1134247809,6.18244085078,0.0,6.18244085078
 07/27  15:00:00,29.8587360387,2.28723635693,9.30412364659,0.0,4.71240779196,13.5549682428,7.04548097528,0.0,7.04548097528
 07/27  16:00:00,38.8853260309,2.56011270118,10.6074839072,0.0,7.18559832057,18.5321311015,8.19620114128,0.0,8.19620114128
 07/27  17:00:00,45.7584073436,2.62423130488,11.4386903469,0.0,8.38069375907,23.3147919321,10.7853215148,0.0,10.7853215148
 07/27  18:00:00,47.892344078,2.69736479901,11.4321234534,0.0,10.6415932552,23.1212625696,12.6552417846,0.0,12.6552417846
 07/27  19:00:00,46.0028851447,2.54566854938,10.663638748,0.0,12.3080778603,20.4854999863,12.0798817016,0.0,12.0798817016
 07/27  20:00:00,47.5117569338,2.27087173482,9.31609491152,0.0,12.456681583,19.8967753704,11.0730015563,0.0,11.0730015563
 07/27  21:00:00,42.5241081926,2.03178728076,8.24536497967,0.0,9.18739968257,17.702556249,9.05924126579,0.0,9.05924126579
 07/27  22:00:00,34.0937186252,1.7341373255,7.04793792929,0.0,5.91811778209,14.0365255879,7.90852109978,0.0,7.90852109978
 07/27  23:00:00,26.2199188091,1.35500614414,5.44977836583,0.0,3.54045821811,10.5176760807,4.45636060177,0.0,4.45636060177
 07/27  24:00:00,20.7466275939,1.01102121904,4.02372763146,0.0,2.55330491699,7.80157382632,1.43572016601,0.0,1.43572016601
 07/28  01:00:00,19.2811253591,0.835289254711,3.32268197693,0.0,2.55330491699,7.21284921042,0.859973454207,0.0,0.859973454207
 07/28  02:00:00,18.3746814965,0.712364836775,2.83352484027,0.0,2.55330491699,6.91848690247,0.428728784968,0.0,0.428728784968
 07/28  03:00:00,17.7774328843,0.621888518131,2.47393370069,0.0,2.55330491699,6.7713057485,0.428723588307,0.0,0.428723588307
 07/28  04:00:00,19.9805188602,0.639918154969,2.58249659197,0.0,3.82705111198,7.57405300124,0.859847893717,0.0,0.859847893717
 07/28  05:00:00,23.5508883432,0.632627726415,2.51437737496,0.0,6.02426329834,9.91545327661,4.16408687624,0.0,4.16408687624
 07/28  06:00:00,24.7751848028,0.717213829005,2.80000331862,0.0,6.51253267309,14.7454349813,13.786920417,0.0,13.786920417
 07/28  07:00:00,28.4169930969,0.853538384897,3.38635442147,0.0,6.01364874671,18.163451543,14.6484696151,0.0,14.6484696151
 07/28  08:00:00,28.079860107,1.10436221855,3.74414814684,0.0,4.35151303671,18.8798367041,14.0739296352,0.0,14.0739296352
 07/28  09:00:00,25.6132767189,1.16031495188,4.04524386584,0.0,3.78894180059,16.6187760998,12.3503134271,0.0,12.3503134271
 07/28  10:00:00,23.6250342974,1.31851152845,4.81543157093,0.0,3.78894180059,13.7021493968,11.2012359579,0.0,11.2012359579
 07/28  11:00:00,25.4079024215,1.58287995911,6.18675011051,0.0,3.78894180059,13.8493305508,9.04671570302,0.0,9.04671570302
 07/28  12:00:00,27.0957930942,1.90648770624,7.8614742542,0.0,3.69398621738,13.6338449159,7.89763823377,0.0,7.89763823377
 07/28  13:00:00,29.578088139,2.32669575461,10.2018446485,0.0,3.78894180059,13.2606059349,7.03583013184,0.0,7.03583013184
 07/28  14:00:00,30.6152320248,2.49883817162,11.2140272713,0.0,3.78894180059,13.1134247809,6.1740220299,0.0,6.1740220299
 07/28  15:00:00,33.1428350907,2.70109856457,12.174360491,0.0,4.71240779196,13.5549682428,7.03583013184,0.0,7.03583013184
 07/28  16:00:00,41.4069156915,2.90612108186,12.7830651871,0.0,7.18559832057,18.5321311015,8.18490760108,0.0,8.18490760108
 07/28  17:00:00,48.5800373274,3.00806820066,13.876483435,0.0,8.38069375907,23.3147919321,10.7703319069,0.0,10.7703319069
 07/28  18:00:00,51.926736007,3.246638221,14.9172419604,0.0,10.6415932552,23.1212625696,12.6375827944,0.0,12.6375827944
 07/28  19:00:00,49.5043300131,3.04888291371,13.6618692521,0.0,12.3080778603,20.4854999863,12.0630440598,0.0,12.0630440598
 07/28  20:00:00,50.1448034185,2.66730610832,11.5527070227,0.0,12.456681583,19.8967753704,11.0576012742,0.0,11.0576012742
 07/28  21:00:00,44.1958587641,2.29586213255,9.65304069944,0.0,9.18739968257,17.702556249,9.04671570302,0.0,9.04671570302
 07/28  22:00:00,34.4046563997,1.79499929904,7.29801373018,0.0,5.91811778209,14.0365255879,7.89763823377,0.0,7.89763823377
 07/28  23:00:00,25.7891696215,1.29044332457,5.08359199782,0.0,3.54045821811,10.5176760807,4.45040582603,0.0,4.45040582603
 07/28  24:00:00,20.0796175244,0.895649514778,3.47208926621,0.0,2.55330491699,7.80157382632,1.43407746925,0.0,1.43407746925
 07/29  01:00:00,18.2763667102,0.652212069633,2.50100051314,0.0,2.55330491699,7.21284921042,0.859172014575,0.0,0.859172014575
 07/29  02:00:00,17.1934445735,0.492370172948,1.87228258107,0.0,2.55330491699,6.91848690247,0.428529197452,0.0,0.428529197452
 07/29  03:00:00,16.5874758793,0.398594084768,1.50727112901,0.0,2.55330491699,6.7713057485,0.428524275798,0.0,0.428524275798
 07/29  04:00:00,18.5220981126,0.369375023903,1.39461897539,0.0,3.82705111198,7.57405300124,0.859053099628,0.0,0.859053099628
 07/29  05:00:00,22.3607069879,0.408922691183,1.54790105488,0.0,6.02426329834,9.91545327661,4.15878180627,0.0,4.15878180627
 07/29  06:00:00,24.1838449553,0.602593926645,2.32328337347,0.0,6.51253267309,14.7454349813,13.7686095349,0.0,13.7686095349
 07/29  07:00:00,28.1130899459,0.831990352583,3.29752866522,0.0,6.01364874671,17.9699221805,14.6290039881,0.0,14.6290039881
 07/29  08:00:00,25.9034123375,0.822044187486,3.29643197705,0.0,3.66783283761,18.1171033345,14.0552426908,0.0,14.0552426908
 07/29  09:00:00,24.3038965809,1.03151893603,4.31107331237,0.0,3.10526160149,15.8560427302,12.3339623509,0.0,12.3339623509
 07/29  10:00:00,23.1378954896,1.32923770167,5.76398015863,0.0,3.10526160149,12.9394160272,11.186442127,0.0,11.186442127
 07/29  11:00:00,24.6302547632,1.5553509655,6.88304501451,0.0,3.10526160149,13.0865971812,9.0348417072,0.0,9.0348417072
 07/29  12:00:00,26.0068020697,1.80589166693,8.15623277361,0.0,3.10526160149,12.9394160272,7.88732148331,0.0,7.88732148331
 07/29  13:00:00,27.9813752883,2.18242778753,10.1958133336,0.0,3.10526160149,12.4978725653,7.02668131539,0.0,7.02668131539
 07/29  14:00:00,28.1819738686,2.23441974429,10.4916011111,0.0,3.10526160149,12.3506914113,6.16604114747,0.0,6.16604114747
 07/29  15:00:00,29.6968081863,2.3070145292,10.5688311906,0.0,4.02872759285,12.7922348732,7.02668131539,0.0,7.02668131539
 07/29  16:00:00,38.315241939,2.53900331231,11.5049227729,0.0,6.50191812146,17.7693977319,8.17420153928,0.0,8.17420153928
 07/29  17:00:00,46.3729371161,2.74797881664,12.1230019702,0.0,8.38069375907,23.1212625696,10.756122043,0.0,10.756122043
 07/29  18:00:00,48.6680586737,2.79945460294,12.1057482452,0.0,10.6415932552,23.1212625696,12.6208424069,0.0,12.6208424069
 07/29  19:00:00,47.2509941798,2.73325230999,11.7241640225,0.0,12.3080778603,20.4854999863,12.0470822949,0.0,12.0470822949
 07/29  20:00:00,48.6878039479,2.45432936766,10.3086842928,0.0,12.456681583,19.8967753704,11.043002099,0.0,11.043002099
 07/29  21:00:00,43.1932680844,2.14490915383,8.80140299849,0.0,9.18739968257,17.702556249,9.0348417072,0.0,9.0348417072
 07/29  22:00:00,34.3924939764,1.79116059895,7.28969000705,0.0,5.91811778209,14.0365255879,7.88732148331,0.0,7.88732148331
 07/29  23:00:00,26.7908166576,1.45386193617,5.92182042233,0.0,3.54045821811,10.5176760807,4.44476081162,0.0,4.44476081162
 07/29  24:00:00,21.1115674914,1.07532504668,4.32436370138,0.0,2.55330491699,7.80157382632,1.4325202239,0.0,1.4325202239
 07/30  01:00:00,19.3689347928,0.852727448843,3.39305321648,0.0,2.55330491699,7.21284921042,0.858413441906,0.0,0.858413441906
 07/30  02:00:00,18.0230175141,0.648872499642,2.54535319503,0.0,2.55330491699,6.91848690247,0.428340328505,0.0,0.428340328505
 07/30  03:00:00,16.8560278233,0.450429755309,1.72398740248,0.0,2.55330491699,6.7713057485,0.428335682562,0.0,0.428335682562
 07/30  04:00:00,18.6077083063,0.386712659428,1.46289153366,0.0,3.82705111198,7.57405300124,0.858301189355,0.0,0.858301189355
 07/30  05:00:00,22.4017342923,0.417904132002,1.57994691849,0.0,6.02426329834,9.91545327661,4.15376641247,0.0,4.15376641247
 07/30  06:00:00,23.6641417224,0.507080061424,1.89909400577,0.0,6.51253267309,14.7454349813,13.7513080071,0.0,13.7513080071
 07/30  07:00:00,26.7711904731,0.583938006169,2.20368153879,0.0,6.01364874671,17.9699221805,14.610612267,0.0,14.610612267
 07/30  08:00:00,24.4084438861,0.540228089206,2.08327962391,0.0,3.66783283761,18.1171033345,14.0375866972,0.0,14.0375866972
 07/30  09:00:00,21.8185737715,0.57758449796,2.2796849411,0.0,3.10526160149,15.8560427302,12.3185133567,0.0,12.3185133567
 07/30  10:00:00,19.590114462,0.704163760604,2.84127307204,0.0,3.10526160149,12.9394160272,11.1724644655,0.0,11.1724644655
 07/30  11:00:00,21.1713768794,0.961764261421,4.01775383475,0.0,3.10526160149,13.0865971812,9.02362279471,0.0,9.02362279471
 07/30  12:00:00,22.6004120913,1.23758329042,5.31815117174,0.0,3.10526160149,12.9394160272,7.8775739036,0.0,7.8775739036
 07/30  13:00:00,23.2129010252,1.41478788037,6.19497897767,0.0,3.10526160149,12.4978725653,7.01803723527,0.0,7.01803723527
 07/30  14:00:00,23.2316227184,1.43667577783,6.33899392742,0.0,3.10526160149,12.3506914113,6.15850056694,0.0,6.15850056694
 07/30  15:00:00,26.5123769566,1.77439054115,7.91702394901,0.0,4.02872759285,12.7922348732,7.01803723527,0.0,7.01803723527
 07/30  16:00:00,35.6020491166,2.05905097789,9.27168228483,0.0,6.50191812146,17.7693977319,8.16408612638,0.0,8.16408612638
 07/30  17:00:00,44.2489066279,2.31994109995,10.4270091986,0.0,8.38069375907,23.1212625696,10.7426961314,0.0,10.7426961314
 07/30  18:00:00,47.4736284474,2.5256430953,11.1851295266,0.0,10.6415932552,23.1212625696,12.6050255794,0.0,12.6050255794
 07/30  19:00:00,45.2156308374,2.34491493868,10.0771380514,0.0,12.3080778603,20.4854999863,12.0320011339,0.0,12.0320011339
 07/30  20:00:00,46.2913335612,2.03157309598,8.33497017776,0.0,12.456681583,19.8967753704,11.0292083541,0.0,11.0292083541
 07/30  21:00:00,40.5371420758,1.68205386387,6.6081322798,0.0,9.18739968257,17.702556249,9.02362279471,0.0,9.02362279471
 07/30  22:00:00,31.4679790536,1.2770384284,4.87929725473,0.0,5.91811778209,14.0365255879,7.8775739036,0.0,7.8775739036
 07/30  23:00:00,23.5885368577,0.880441556678,3.29296100196,0.0,3.54045821811,10.5176760807,4.43942723027,0.0,4.43942723027
 07/30  24:00:00,18.6031542578,0.609574946655,2.2817005678,0.0,2.55330491699,7.80157382632,1.43104889111,0.0,1.43104889111
 07/31  01:00:00,17.3652147786,0.470215214386,1.77184543674,0.0,2.55330491699,7.21284921042,0.857697959253,0.0,0.857697959253
 07/31  02:00:00,16.370511505,0.329948005886,1.21177167962,0.0,2.55330491699,6.91848690247,0.428162233773,0.0,0.428162233773
 07/31  03:00:00,15.6848292198,0.2225714557,0.780647098632,0.0,2.55330491699,6.7713057485,0.4281578642,0.0,0.4281578642
 07/31  04:00:00,17.6382106336,0.196460738807,0.683645781515,0.0,3.82705111198,7.57405300124,0.857592384885,0.0,0.857592384885
 07/31  05:00:00,22.3618324292,0.235707078648,0.829408775407,0.0,6.02426329834,9.91545327661,4.14904218074,0.0,4.14904218074
 07/31  06:00:00,22.8583504354,0.352270287415,1.24811249273,0.0,6.51253267309,14.7454349813,13.7350209592,0.0,13.7350209592
 07/31  07:00:00,26.8055189943,0.551591531595,2.07682717219,0.0,6.01364874671,18.163451543,14.5932998985,0.0,14.5932998985
 07/31  08:00:00,27.130394022,0.929896481319,2.96914779906,0.0,4.35151303671,18.8798367041,14.020966883,0.0,14.020966883
 07/31  09:00:00,24.7812429595,1.01131088328,3.36221417509,0.0,3.78894180059,16.6187760998,12.3039710194,0.0,12.3039710194
 07/31  10:00:00,22.9353451136,1.19228705911,4.25196685642,0.0,3.78894180059,13.7021493968,11.1593071128,0.0,11.1593071128
 07/31  11:00:00,24.9840847277,1.50515199089,5.8406603849,0.0,3.78894180059,13.8493305508,9.01306228791,0.0,9.01306228791
 07/31  12:00:00,26.0500026609,1.74377080946,6.97840071768,0.0,3.69398621738,13.6338449159,7.8683983813,0.0,7.8683983813
 07/31  13:00:00,26.7037832952,1.9114401551,7.74279540419,0.0,3.78894180059,13.2606059349,7.00990045134,0.0,7.00990045134
 07/31  14:00:00,27.2478263807,2.03967478232,8.30578501658,0.0,3.78894180059,13.1134247809,6.15140252138,0.0,6.15140252138
 07/31  15:00:00,29.2704092484,2.1848751285,8.81815808469,0.0,4.71240779196,13.5549682428,7.00990045134,0.0,7.00990045134
 07/31  16:00:00,37.5284188819,2.33318024018,9.4775092192,0.0,7.18559832057,18.5321311015,8.15456435795,0.0,8.15456435795
 07/31  17:00:00,44.3129794698,2.35737571851,10.2601180595,0.0,8.38069375907,23.3147919321,10.7300581478,0.0,10.7300581478
 07/31  18:00:00,47.1999402793,2.52548195334,10.9116025004,0.0,10.6415932552,23.1212625696,12.5901369961,0.0,12.5901369961
 07/31  19:00:00,45.5879264017,2.42760376157,10.3667447928,0.0,12.3080778603,20.4854999863,12.0178050428,0.0,12.0178050428
 07/31  20:00:00,47.0526061497,2.1492316,8.97858426227,0.0,12.456681583,19.8967753704,11.0162241245,0.0,11.0162241245
 07/31  21:00:00,41.6905691079,1.85672580055,7.58688737527,0.0,9.18739968257,17.702556249,9.01306228791,0.0,9.01306228791
 07/31  22:00:00,33.0814425659,1.53911171638,6.23068747905,0.0,5.91811778209,14.0365255879,7.8683983813,0.0,7.8683983813
 07/31  23:00:00,25.6697661889,1.24026270798,5.0143691818,0.0,3.54045821811,10.5176760807,4.43440666146,0.0,4.43440666146
 07/31  24:00:00,20.5104591822,0.953085133506,3.84549530531,0.0,2.55330491699,7.80157382632,1.42966390661,0.0,1.42966390661
 08/01  01:00:00,19.0266673226,0.776840757852,3.12667243727,0.0,2.55330491699,7.21284921042,0.857025776854,0.0,0.857025776854
 08/01  02:00:00,18.0589631883,0.644356737689,2.58581463118,0.0,2.55330491699,6.91848690247,0.427994965701,0.0,0.427994965701
 08/01  03:00:00,17.3860077694,0.540980945832,2.16341615806,0.0,2.55330491699,6.7713057485,0.427990873113,0.0,0.427990873113
 08/01  04:00:00,19.1750827451,0.485175588497,1.93180304336,0.0,3.82705111198,7.57405300124,0.856926895415,0.0,0.856926895415
 08/01  05:00:00,23.9179950859,0.526177592374,2.09510091832,0.0,6.02426329834,9.91545327661,4.14461051076,0.0,4.14461051076
 08/01  06:00:00,24.7101412616,0.690122163638,2.76205144278,0.0,6.51253267309,14.7454349813,13.7197532168,0.0,13.7197532168
 08/01  07:00:00,29.2542350561,0.990287635745,4.08684712981,0.0,6.01364874671,18.163451543,14.5770720094,0.0,14.5770720094
 08/01  08:00:00,30.0621868242,1.3938678372,5.43696924539,0.0,4.35151303671,18.8798367041,14.0053881701,0.0,14.0053881701
 08/01  09:00:00,27.843597326,1.48619179849,5.94968762632,0.0,3.78894180059,16.6187760998,12.2903396458,0.0,12.2903396458
 08/01  10:00:00,25.3491966227,1.55792495923,6.30018046548,0.0,3.78894180059,13.7021493968,11.1469739652,0.0,11.1469739652
 08/01  11:00:00,26.9384825471,1.78330486346,7.51690533172,0.0,3.78894180059,13.8493305508,9.0031633142,0.0,9.0031633142
 08/01  12:00:00,30.7103153994,2.40351052897,10.9789737367,0.0,3.69398621738,13.6338449159,7.85979763365,0.0,7.85979763365
 08/01  13:00:00,33.7100720491,2.85659782174,13.8039264915,0.0,3.78894180059,13.2606059349,7.00227337324,0.0,7.00227337324
 08/01  14:00:00,35.9906257302,3.19627032514,15.8919888232,0.0,3.78894180059,13.1134247809,6.14474911282,0.0,6.14474911282
 08/01  15:00:00,39.7126108931,3.55263344405,17.8926014139,0.0,4.71240779196,13.5549682428,7.00227337324,0.0,7.00227337324
 08/01  16:00:00,49.5494889689,3.93750863654,19.8942509098,0.0,7.18559832057,18.5321311015,8.14563905379,0.0,8.14563905379
 08/01  17:00:00,57.4859753363,4.14488095734,21.6456086872,0.0,8.38069375907,23.3147919321,10.718211835,0.0,10.718211835
 08/01  18:00:00,59.4820250562,4.22245442046,21.4967148102,0.0,10.6415932552,23.1212625696,12.5761810659,0.0,12.5761810659
 08/01  19:00:00,55.8046271006,3.87698010209,19.1340691512,0.0,12.3080778603,20.4854999863,12.0044982256,0.0,12.0044982256
 08/01  20:00:00,51.3044021404,2.8569152112,12.5226966417,0.0,12.456681583,19.8967753704,11.0040532552,0.0,11.0040532552
 08/01  21:00:00,42.6946476109,2.09798053513,8.3497111437,0.0,9.18739968257,17.702556249,9.0031633142,0.0,9.0031633142
 08/01  22:00:00,34.5020379725,1.82695196479,7.36344263727,0.0,5.91811778209,14.0365255879,7.85979763365,0.0,7.85979763365
 08/01  23:00:00,27.1844945414,1.53192811879,6.23743212352,0.0,3.54045821811,10.5176760807,4.429700592,0.0,4.429700592
 08/01  24:00:00,21.8726144243,1.21468369476,4.94605198621,0.0,2.55330491699,7.80157382632,1.42836568055,0.0,1.42836568055
 08/02  01:00:00,19.9951468345,0.970680094898,3.90131261213,0.0,2.55330491699,7.21284921042,0.856397092079,0.0,0.856397092079
 08/02  02:00:00,19.0262269869,0.834120710446,3.36331445701,0.0,2.55330491699,6.91848690247,0.427838573519,0.0,0.427838573519
 08/02  03:00:00,18.1464770365,0.69060093056,2.77426544041,0.0,2.55330491699,6.7713057485,0.427834758489,0.0,0.427834758489
 08/02  04:00:00,19.3916786628,0.534828926651,2.09874562287,0.0,3.82705111198,7.57405300124,0.856304917291,0.0,0.856304917291
 08/02  05:00:00,24.1343622113,0.574321826325,2.26332380975,0.0,6.02426329834,9.91545327661,4.14047271559,0.0,4.14047271559
 08/02  06:00:00,25.0948574897,0.768623749496,3.06826608503,0.0,6.51253267309,14.7454349813,13.7055093037,0.0,13.7055093037
 08/02  07:00:00,29.916679038,1.1205000035,4.619078744,0.0,6.01364874671,18.163451543,14.5619334056,0.0,14.5619334056
 08/02  08:00:00,30.885457007,1.55689635568,6.09721090974,0.0,4.35151303671,18.8798367041,13.9908551719,0.0,13.9908551719
 08/02  09:00:00,29.8114723781,1.82843931497,7.575315162,0.0,3.78894180059,16.6187760998,12.2776232726,0.0,12.2776232726
 08/02  10:00:00,28.98311241,2.15319793601,9.33882327596,0.0,3.78894180059,13.7021493968,11.1354686752,0.0,11.1354686752
 08/02  11:00:00,31.7306866926,2.54038079312,11.5520335476,0.0,3.78894180059,13.8493305508,8.99392880507,0.0,8.99392880507
 08/02  12:00:00,33.3079289012,2.83238929975,13.1477084677,0.0,3.69398621738,13.6338449159,7.85177420768,0.0,7.85177420768
 08/02  13:00:00,34.0195217115,2.96903806216,14.0009359134,0.0,3.78894180059,13.2606059349,6.99515825964,0.0,6.99515825964
 08/02  14:00:00,34.3176361525,3.08381231444,14.3314572562,0.0,3.78894180059,13.1134247809,6.1385423116,0.0,6.1385423116
 08/02  15:00:00,36.1871445934,3.21899129842,14.7007772598,0.0,4.71240779196,13.5549682428,6.99515825964,0.0,6.99515825964
 08/02  16:00:00,44.0137408852,3.32808216655,14.9679292961,0.0,7.18559832057,18.5321311015,8.13731285703,0.0,8.13731285703
 08/02  17:00:00,50.2857450565,3.29361749207,15.2966418727,0.0,8.38069375907,23.3147919321,10.7071607011,0.0,10.7071607011
 08/02  18:00:00,53.5238459871,3.50098321474,16.2600069468,0.0,10.6415932552,23.1212625696,12.5631619219,0.0,12.5631619219
 08/02  19:00:00,50.9616137802,3.28517624406,14.8828596888,0.0,12.3080778603,20.4854999863,11.9920846232,0.0,11.9920846232
 08/02  20:00:00,52.3532940411,2.88216496754,12.6535054527,0.0,12.456681583,19.8967753704,10.9926993505,0.0,10.9926993505
 08/02  21:00:00,45.1881981406,2.46878278861,10.4724594199,0.0,9.18739968257,17.702556249,8.99392880507,0.0,8.99392880507
 08/02  22:00:00,35.4506025201,1.9835397466,8.15541940302,0.0,5.91811778209,14.0365255879,7.85177420768,0.0,7.85177420768
 08/02  23:00:00,27.445229336,1.58316526526,6.44692977169,0.0,3.54045821811,10.5176760807,4.42531041552,0.0,4.42531041552
 08/02  24:00:00,22.1286838691,1.26532106354,5.15148406223,0.0,2.55330491699,7.80157382632,1.42715459739,0.0,1.42715459739
 08/03  01:00:00,20.5421833438,1.06869035672,4.35033885965,0.0,2.55330491699,7.21284921042,0.855812089367,0.0,0.855812089367
 08/03  02:00:00,19.0965427243,0.850320574053,3.41743033076,0.0,2.55330491699,6.91848690247,0.427693103228,0.0,0.427693103228
 08/03  03:00:00,17.7996782358,0.632966368223,2.48510120209,0.0,2.55330491699,6.7713057485,0.427689566288,0.0,0.427689566288
 08/03  04:00:00,19.1036918443,0.48533508161,1.86025264945,0.0,3.82705111198,7.57405300124,0.855726633951,0.0,0.855726633951
 08/03  05:00:00,23.4738684258,0.459095930387,1.71805592025,0.0,6.02426329834,9.91545327661,4.13663002125,0.0,4.13663002125
 08/03  06:00:00,24.1353313266,0.603002824204,2.27436084723,0.0,6.51253267309,14.7454349813,13.6922934403,0.0,13.6922934403
 08/03  07:00:00,28.2962425911,0.844782271515,3.27436002908,0.0,6.01364874671,18.163451543,14.5478885701,0.0,14.5478885701
 08/03  08:00:00,28.312598854,1.14596644985,3.93528266247,0.0,4.35151303671,18.8798367041,13.9773721922,0.0,13.9773721922
 08/03  09:00:00,26.5152849757,1.32322945418,4.78433762037,0.0,3.78894180059,16.6187760998,12.2658256656,0.0,12.2658256656
 08/03  10:00:00,24.5523374121,1.48851064885,5.57273556526,0.0,3.78894180059,13.7021493968,11.1247946498,0.0,11.1247946498
 08/03  11:00:00,26.1090617085,1.72783778458,6.74295157208,0.0,3.78894180059,13.8493305508,8.98536149522,0.0,8.98536149522
 08/03  12:00:00,27.2470308547,1.97149576009,7.94770396083,0.0,3.69398621738,13.6338449159,7.84433047946,0.0,7.84433047946
 08/03  13:00:00,27.8562971234,2.11717239893,8.68957698859,0.0,3.78894180059,13.2606059349,6.98855721763,0.0,6.98855721763
 08/03  14:00:00,28.719585187,2.28153001131,9.53568859389,0.0,3.78894180059,13.1134247809,6.13278395581,0.0,6.13278395581
 08/03  15:00:00,31.3286807496,2.49438299181,10.5669217226,0.0,4.71240779196,13.5549682428,6.98855721763,0.0,6.98855721763
 08/03  16:00:00,40.140250404,2.74586546472,11.6766555167,0.0,7.18559832057,18.5321311015,8.1295882334,0.0,8.1295882334
 08/03  17:00:00,47.0665547742,2.79370331355,12.5773657689,0.0,8.38069375907,23.3147919321,10.6969080189,0.0,10.6969080189
 08/03  18:00:00,49.7761632551,2.93966327299,13.0736441565,0.0,10.6415932552,23.1212625696,12.5510834195,0.0,12.5510834195
 08/03  19:00:00,47.0926612092,2.69632415507,11.6027592069,0.0,12.3080778603,20.4854999863,11.9805679116,0.0,11.9805679116
 08/03  20:00:00,49.3858094482,2.42749534643,10.140690481,0.0,12.456681583,19.8967753704,10.9821657728,0.0,10.9821657728
 08/03  21:00:00,42.6954345874,2.0734484651,8.37503019017,0.0,9.18739968257,17.702556249,8.98536149522,0.0,8.98536149522
 08/03  22:00:00,33.5757907708,1.66484197631,6.59930542404,0.0,5.91811778209,14.0365255879,7.84433047946,0.0,7.84433047946
 08/03  23:00:00,25.8632080119,1.3040539878,5.14401972502,0.0,3.54045821811,10.5176760807,4.42123743216,0.0,4.42123743216
 08/03  24:00:00,20.3045192786,0.93806901952,3.65457151574,0.0,2.55330491699,7.80157382632,1.42603101577,0.0,1.42603101577
 08/04  01:00:00,18.5994942567,0.714613096689,2.76172703261,0.0,2.55330491699,7.21284921042,0.85527094018,0.0,0.85527094018
 08/04  02:00:00,17.3632454423,0.526788197239,2.00766542562,0.0,2.55330491699,6.91848690247,0.427558597586,0.0,0.427558597586
 08/04  03:00:00,16.6498624203,0.412561636696,1.55569011814,0.0,2.55330491699,6.7713057485,0.427555339226,0.0,0.427555339226
 08/04  04:00:00,18.4895288414,0.366593661544,1.36483106665,0.0,3.82705111198,7.57405300124,0.855192215874,0.0,0.855192215874
 08/04  05:00:00,22.9367149974,0.353172934181,1.28682548804,0.0,6.02426329834,9.91545327661,4.1330835664,0.0,4.1330835664
 08/04  06:00:00,23.197326605,0.419696215384,1.51966273437,0.0,6.51253267309,14.7454349813,13.6801095429,0.0,13.6801095429
 08/04  07:00:00,27.020257224,0.592930669506,2.25022626396,0.0,6.01364874671,18.163451543,14.5349416624,0.0,14.5349416624
 08/04  08:00:00,27.3775958923,0.974306981515,3.1719391692,0.0,4.35151303671,18.8798367041,13.964943224,0.0,13.964943224
 08/04  09:00:00,25.7077705124,1.16181760436,4.1382350069,0.0,3.78894180059,16.6187760998,12.2549503186,0.0,12.2549503186
 08/04  10:00:00,24.7070916327,1.47769847701,5.73830195766,0.0,3.78894180059,13.7021493968,11.1149550501,0.0,11.1149550501
 08/04  11:00:00,26.5196940382,1.74616839355,7.13525329276,0.0,3.78894180059,13.8493305508,8.9774639218,0.0,8.9774639218
 08/04  12:00:00,27.7298390322,1.99539262127,8.40661527716,0.0,3.69398621738,13.6338449159,7.83746865337,0.0,7.83746865337
 08/04  13:00:00,28.6149041018,2.18417137816,9.38118498774,0.0,3.78894180059,13.2606059349,6.98247220204,0.0,6.98247220204
 08/04  14:00:00,29.6219445938,2.36807953862,10.3514984734,0.0,3.78894180059,13.1134247809,6.12747575072,0.0,6.12747575072
 08/04  15:00:00,31.8476159523,2.53330904664,11.0469308705,0.0,4.71240779196,13.5549682428,6.98247220204,0.0,6.98247220204
 08/04  16:00:00,41.1237695603,2.84770362481,12.558336513,0.0,7.18559832057,18.5321311015,8.12246747048,0.0,8.12246747048
 08/04  17:00:00,48.2504740189,2.93283117637,13.6221571508,0.0,8.38069375907,23.3147919321,10.6874568244,0.0,10.6874568244
 08/04  18:00:00,50.4257001743,3.00372470137,13.6591196474,0.0,10.6415932552,23.1212625696,12.5399491357,0.0,12.5399491357
 08/04  19:00:00,47.6981276461,2.78744276475,12.1171070341,0.0,12.3080778603,20.4854999863,11.9699515014,0.0,11.9699515014
 08/04  20:00:00,48.9833569406,2.3728536612,9.79287965867,0.0,12.456681583,19.8967753704,10.9724556416,0.0,10.9724556416
 08/04  21:00:00,42.5299907581,2.0390212387,8.2440135873,0.0,9.18739968257,17.702556249,8.9774639218,0.0,8.9774639218
 08/04  22:00:00,33.192001851,1.59434802933,6.2860104512,0.0,5.91811778209,14.0365255879,7.83746865337,0.0,7.83746865337
 08/04  23:00:00,25.1411034474,1.17670180207,4.54926734624,0.0,3.54045821811,10.5176760807,4.41748284807,0.0,4.41748284807
 08/04  24:00:00,19.9483360142,0.871776294421,3.36468097641,0.0,2.55330491699,7.80157382632,1.42499526843,0.0,1.42499526843
 08/05  01:00:00,18.7751196538,0.743977809627,2.90798771676,0.0,2.55330491699,7.21284921042,0.854773802953,0.0,0.854773802953
 08/05  02:00:00,17.7849503096,0.603320199249,2.35283829087,0.0,2.55330491699,6.91848690247,0.427435096097,0.0,0.427435096097
 08/05  03:00:00,16.9831063686,0.473246268773,1.82824943429,0.0,2.55330491699,6.7713057485,0.427432116767,0.0,0.427432116767
 08/05  04:00:00,19.0754841847,0.471375805969,1.84600426545,0.0,3.82705111198,7.57405300124,0.854701820528,0.0,0.854701820528
 08/05  05:00:00,23.9889190533,0.543107617856,2.14909486022,0.0,6.02426329834,9.91545327661,4.12983440197,0.0,4.12983440197
 08/05  06:00:00,24.6341025822,0.679344910184,2.6967900168,0.0,6.51253267309,14.7454349813,13.6689612221,0.0,13.6689612221
 08/05  07:00:00,28.1598789722,0.829355297867,3.34695274624,0.0,6.01364874671,17.9699221805,14.5230965166,0.0,14.5230965166
 08/05  08:00:00,25.3112007281,0.695121868178,2.83114268698,0.0,3.66783283761,18.1171033345,13.9535719479,0.0,13.9535719479
 08/05  09:00:00,21.7465436201,0.559563512756,2.22567577485,0.0,3.10526160149,15.8560427302,12.2450004522,0.0,12.2450004522
 08/05  10:00:00,18.7874284638,0.553840511616,2.18891032287,0.0,3.10526160149,12.9394160272,11.10595279,0.0,11.10595279
 08/05  11:00:00,19.1849879406,0.598979174038,2.39414998337,0.0,3.10526160149,13.0865971812,8.97023842358,0.0,8.97023842358
 08/05  12:00:00,19.4996362171,0.682486343717,2.77247224422,0.0,3.10526160149,12.9394160272,7.83119076147,0.0,7.83119076147
 08/05  13:00:00,19.7136495249,0.797186077617,3.31332928015,0.0,3.10526160149,12.4978725653,6.97690501489,0.0,6.97690501489
 08/05  14:00:00,20.0978196643,0.893059556258,3.74880709486,0.0,3.10526160149,12.3506914113,6.12261926831,0.0,6.12261926831
 08/05  15:00:00,23.7548357647,1.29067951534,5.64319378289,0.0,4.02872759285,12.7922348732,6.97690501489,0.0,6.97690501489
 08/05  16:00:00,33.4242653219,1.66771885355,7.48523061453,0.0,6.50191812146,17.7693977319,8.115952677,0.0,8.115952677
 08/05  17:00:00,43.3872676447,2.14032346022,9.74498785518,0.0,8.38069375907,23.1212625696,10.6788099167,0.0,10.6788099167
 08/05  18:00:00,47.8016450285,2.50883829922,11.5299509037,0.0,10.6415932552,23.1212625696,12.5297623677,0.0,12.5297623677
 08/05  19:00:00,46.9160030428,2.52382263481,11.5986025607,0.0,12.3080778603,20.4854999863,11.9602385366,0.0,11.9602385366
 08/05  20:00:00,50.1102617041,2.40127276211,10.8913653212,0.0,12.456681583,19.8967753704,10.9635718323,0.0,10.9635718323
 08/05  21:00:00,44.3623675441,2.2075163135,9.9078952985,0.0,9.18739968257,17.702556249,8.97023842358,0.0,8.97023842358
 08/05  22:00:00,35.4639253289,1.86999073394,8.2822912245,0.0,5.91811778209,14.0365255879,7.83119076147,0.0,7.83119076147
 08/05  23:00:00,27.7389916481,1.54562071716,6.77823663185,0.0,3.54045821811,10.5176760807,4.41404777515,0.0,4.41404777515
 08/05  24:00:00,21.8154666881,1.1573713667,4.94621657807,0.0,2.55330491699,7.80157382632,1.42404766211,0.0,1.42404766211
 08/06  01:00:00,20.0518490678,0.949481970489,3.97921296983,0.0,2.55330491699,7.21284921042,0.854320823048,0.0,0.854320823048
 08/06  02:00:00,19.6978977462,0.928050215176,3.94105571154,0.0,2.55330491699,6.91848690247,0.427322634999,0.0,0.427322634999
 08/06  03:00:00,19.1216909034,0.848468500551,3.59161173736,0.0,2.55330491699,6.7713057485,0.427319935108,0.0,0.427319935108
 08/06  04:00:00,20.8160783896,0.781592147566,3.27638212874,0.0,3.82705111198,7.57405300124,0.854255592326,0.0,0.854255592326
 08/06  05:00:00,25.7303616221,0.854157773678,3.57948727328,0.0,6.02426329834,9.91545327661,4.12688349085,0.0,4.12688349085
 08/06  06:00:00,26.4334527403,1.00363522684,4.17184985823,0.0,6.51253267309,14.7454349813,13.6588517821,0.0,13.6588517821
 08/06  07:00:00,30.970407812,1.32783888776,5.65899799613,0.0,6.01364874671,17.9699221805,14.5123566405,0.0,14.5123566405
 08/06  08:00:00,29.6814527243,1.46453651548,6.4319800359,0.0,3.66783283761,18.1171033345,13.9432617314,0.0,13.9432617314
 08/06  09:00:00,27.638609462,1.59631828631,7.08098684326,0.0,3.10526160149,15.8560427302,12.2359790129,0.0,12.2359790129
 08/06  10:00:00,25.9803128665,1.82172985534,8.11390538179,0.0,3.10526160149,12.9394160272,11.0977905355,0.0,11.0977905355
 08/06  11:00:00,27.9433913858,2.12402606892,9.62750653372,0.0,3.10526160149,13.0865971812,8.96368714034,0.0,8.96368714034
 08/06  12:00:00,29.627756654,2.41440563041,11.1686733945,0.0,3.10526160149,12.9394160272,7.82549866292,0.0,7.82549866292
 08/06  13:00:00,28.9744292149,2.35744947212,11.0138455757,0.0,3.10526160149,12.4978725653,6.97185730485,0.0,6.97185730485
 08/06  14:00:00,28.0590993968,2.2672114235,10.3359349602,0.0,3.10526160149,12.3506914113,6.11821594679,0.0,6.11821594679
 08/06  15:00:00,31.109947337,2.55808172814,11.7309031424,0.0,4.02872759285,12.7922348732,6.97185730485,0.0,6.97185730485
 08/06  16:00:00,40.1809084419,2.80411081941,13.1054817686,0.0,6.50191812146,17.7693977319,8.11004578227,0.0,8.11004578227
 08/06  17:00:00,50.3794704726,3.25647914875,15.6210349945,0.0,8.38069375907,23.1212625696,10.6709698565,0.0,10.6709698565
 08/06  18:00:00,54.0565936746,3.49062750857,16.8031103405,0.0,10.6415932552,23.1212625696,12.5205261323,0.0,12.5205261323
 08/06  19:00:00,50.8219203133,3.19302278718,14.8353196788,0.0,12.3080778603,20.4854999863,11.9514318936,0.0,11.9514318936
 08/06  20:00:00,51.1157414182,2.65376762288,11.6443501746,0.0,12.456681583,19.8967753704,10.9555169758,0.0,10.9555169758
 08/06  21:00:00,43.9076324199,2.23844587609,9.4222306117,0.0,9.18739968257,17.702556249,8.96368714034,0.0,8.96368714034
 08/06  22:00:00,34.552204677,1.80530495264,7.43525635389,0.0,5.91811778209,14.0365255879,7.82549866292,0.0,7.82549866292
 08/06  23:00:00,26.60526188,1.41561911254,5.77450846838,0.0,3.54045821811,10.5176760807,4.41093323065,0.0,4.41093323065
 08/06  24:00:00,20.9405770644,1.04025673337,4.18844158763,0.0,2.55330491699,7.80157382632,1.42318847742,0.0,1.42318847742
 08/07  01:00:00,19.1333778801,0.804713540714,3.20551021193,0.0,2.55330491699,7.21284921042,0.853912132718,0.0,0.853912132718
 08/07  02:00:00,17.7958039633,0.60223404365,2.36477810019,0.0,2.55330491699,6.91848690247,0.427221247254,0.0,0.427221247254
 08/07  03:00:00,16.7483318824,0.427908179522,1.63881303737,0.0,2.55330491699,6.7713057485,0.427218827174,0.0,0.427218827174
 08/07  04:00:00,18.7045458638,0.402255327004,1.54418642352,0.0,3.82705111198,7.57405300124,0.853853662585,0.0,0.853853662585
 08/07  05:00:00,23.3786156257,0.431209512432,1.65068953813,0.0,6.02426329834,9.91545327661,4.12423170761,0.0,4.12423170761
 08/07  06:00:00,23.6340298331,0.499829987296,1.87623219062,0.0,6.51253267309,14.7454349813,13.6497842191,0.0,13.6497842191
 08/07  07:00:00,28.0255752587,0.775887587773,3.07258738037,0.0,6.01364874671,18.163451543,14.5027252146,0.0,14.5027252146
 08/07  08:00:00,29.2616290642,1.28095114868,4.74932817388,0.0,4.35151303671,18.8798367041,13.9340156278,0.0,13.9340156278
 08/07  09:00:00,28.561941741,1.61797686183,6.53624697807,0.0,3.78894180059,16.6187760998,12.2278886725,0.0,12.2278886725
 08/07  10:00:00,26.8082067674,1.79849597246,7.51861959687,0.0,3.78894180059,13.7021493968,11.0904707037,0.0,11.0904707037
 08/07  11:00:00,30.3422857715,2.31947582191,10.3845375977,0.0,3.78894180059,13.8493305508,8.95781201217,0.0,8.95781201217
 08/07  12:00:00,33.0224807299,2.75347825791,12.9411713382,0.0,3.69398621738,13.6338449159,7.82039404336,0.0,7.82039404336
 08/07  13:00:00,34.5261220638,3.02153980556,14.4550345223,0.0,3.78894180059,13.2606059349,6.96733056675,0.0,6.96733056675
 08/07  14:00:00,36.4476335099,3.32875752423,16.2165094038,0.0,3.78894180059,13.1134247809,6.11426709015,0.0,6.11426709015
 08/07  15:00:00,39.9070033636,3.65094312017,17.9886842083,0.0,4.71240779196,13.5549682428,6.96733056675,0.0,6.96733056675
 08/07  16:00:00,50.1518979159,4.10713320797,20.3270352854,0.0,7.18559832057,18.5321311015,8.10474853556,0.0,8.10474853556
 08/07  17:00:00,57.9240438238,4.29486123867,21.9336968934,0.0,8.38069375907,23.3147919321,10.6639389654,0.0,10.6639389654
 08/07  18:00:00,60.6678236833,4.45325852922,22.4517093286,0.0,10.6415932552,23.1212625696,12.5122431647,0.0,12.5122431647
 08/07  19:00:00,57.1754534974,4.15227505357,20.2296005965,0.0,12.3080778603,20.4854999863,11.9435341803,0.0,11.9435341803
 08/07  20:00:00,56.9622846644,3.56016304401,16.5844979996,0.0,12.456681583,19.8967753704,10.9482934576,0.0,10.9482934576
 08/07  21:00:00,49.8699402194,3.16472763748,14.4582566498,0.0,9.18739968257,17.702556249,8.95781201217,0.0,8.95781201217
 08/07  22:00:00,40.3490342279,2.72718299896,12.3102078585,0.0,5.91811778209,14.0365255879,7.82039404336,0.0,7.82039404336
 08/07  23:00:00,31.8481527118,2.2723593207,10.160659092,0.0,3.54045821811,10.5176760807,4.40814013693,0.0,4.40814013693
 08/07  24:00:00,25.6436462329,1.83491332806,8.09685416146,0.0,2.55330491699,7.80157382632,1.42241796881,0.0,1.42241796881
 08/08  01:00:00,24.0504701842,1.64495717397,7.28235888279,0.0,2.55330491699,7.21284921042,0.853547851067,0.0,0.853547851067
 08/08  02:00:00,22.7499141624,1.46407674952,6.45704559342,0.0,2.55330491699,6.91848690247,0.427130962539,0.0,0.427130962539
 08/08  03:00:00,21.6474533504,1.2979782829,5.66786440201,0.0,2.55330491699,6.7713057485,0.427128822602,0.0,0.427128822602
 08/08  04:00:00,23.0808634726,1.18987253729,5.1328868221,0.0,3.82705111198,7.57405300124,0.853496149489,0.0,0.853496149489
 08/08  05:00:00,28.0878925414,1.2734023234,5.51777364286,0.0,6.02426329834,9.91545327661,4.12187983825,0.0,4.12187983825
 08/08  06:00:00,29.2712772732,1.49392364658,6.51938597136,0.0,6.51253267309,14.7454349813,13.6417612212,0.0,13.6417612212
 08/08  07:00:00,34.5598182971,1.87776913225,8.50494887427,0.0,6.01364874671,18.163451543,14.4942050914,0.0,14.4942050914
 08/08  08:00:00,37.9683932111,2.6326328492,12.1044106203,0.0,4.35151303671,18.8798367041,13.9258363753,0.0,13.9258363753
 08/08  09:00:00,39.2247707029,3.25517549226,15.5618773095,0.0,3.78894180059,16.6187760998,12.2207318267,0.0,12.2207318267
 08/08  10:00:00,39.5513869913,3.71348809397,18.3468076993,0.0,3.78894180059,13.7021493968,11.0839954623,0.0,11.0839954623
 08/08  11:00:00,41.9126202397,4.00136624046,20.2729816474,0.0,3.78894180059,13.8493305508,8.95261477893,0.0,8.95261477893
 08/08  12:00:00,41.3803124006,3.97639693851,20.0760843284,0.0,3.69398621738,13.6338449159,7.81587841448,0.0,7.81587841448
 08/08  13:00:00,39.6100775032,3.80618142516,18.7543483422,0.0,3.78894180059,13.2606059349,6.96332614115,0.0,6.96332614115
 08/08  14:00:00,38.8506382303,3.75135479692,18.1969168515,0.0,3.78894180059,13.1134247809,6.11077386781,0.0,6.11077386781
 08/08  15:00:00,40.8087448805,3.85325904627,18.6881097991,0.0,4.71240779196,13.5549682428,6.96332614115,0.0,6.96332614115
 08/08  16:00:00,50.0348434203,4.15082338016,20.1662906176,0.0,7.18559832057,18.5321311015,8.1000625056,0.0,8.1000625056
 08/08  17:00:00,56.817074712,4.18426287438,20.9373261459,0.0,8.38069375907,23.3147919321,10.6577193256,0.0,10.6577193256
 08/08  18:00:00,58.4543915278,4.18941301081,20.5021226915,0.0,10.6415932552,23.1212625696,12.5049159178,0.0,12.5049159178
 08/08  19:00:00,54.7164310146,3.88126550358,18.0415876637,0.0,12.3080778603,20.4854999863,11.9365477356,0.0,11.9365477356
 08/08  20:00:00,53.165613693,3.07828032938,13.2697097429,0.0,12.456681583,19.8967753704,10.9419034167,0.0,10.9419034167
 08/08  21:00:00,44.8161124504,2.46282039348,10.1063361248,0.0,9.18739968257,17.702556249,8.95261477893,0.0,8.95261477893
 08/08  22:00:00,35.3088377969,1.98649188078,8.01070254567,0.0,5.91811778209,14.0365255879,7.81587841448,0.0,7.81587841448
 08/08  23:00:00,27.3663123286,1.58649645941,6.3646815701,0.0,3.54045821811,10.5176760807,4.40566932113,0.0,4.40566932113
 08/08  24:00:00,21.5938500465,1.18503452472,4.6969367784,0.0,2.55330491699,7.80157382632,1.42173636445,0.0,1.42173636445
 08/09  01:00:00,19.4469659094,0.884668280458,3.43914350151,0.0,2.55330491699,7.21284921042,0.853228084021,0.0,0.853228084021
 08/09  02:00:00,17.6924014786,0.599609280001,2.26400037913,0.0,2.55330491699,6.91848690247,0.427051807236,0.0,0.427051807236
 08/09  03:00:00,17.1805828639,0.519067526521,1.9799046719,0.0,2.55330491699,6.7713057485,0.427049947738,0.0,0.427049947738
 08/09  04:00:00,19.3743865884,0.534528910677,2.08175356446,0.0,3.82705111198,7.57405300124,0.853183158055,0.0,0.853183158055
 08/09  05:00:00,24.1679079827,0.5850694435,2.28612196402,0.0,6.02426329834,9.91545327661,4.11982857995,0.0,4.11982857995
 08/09  06:00:00,24.8792834866,0.734388283457,2.88692754794,0.0,6.51253267309,14.7454349813,13.6347851671,0.0,13.6347851671
 08/09  07:00:00,29.4402796682,1.03756876716,4.22561061049,0.0,6.01364874671,18.163451543,14.4867987939,0.0,14.4867987939
 08/09  08:00:00,30.4059274198,1.47965024294,5.69492743524,0.0,4.35151303671,18.8798367041,13.918726396,0.0,13.918726396
 08/09  09:00:00,29.4676050871,1.77260440788,7.28728277812,0.0,3.78894180059,16.6187760998,12.2145105951,0.0,12.2145105951
 08/09  10:00:00,29.1032942633,2.1502670085,9.46193605679,0.0,3.78894180059,13.7021493968,11.0783667289,0.0,11.0783667289
 08/09  11:00:00,31.0118125658,2.41605156819,10.9574886457,0.0,3.78894180059,13.8493305508,8.94809697975,0.0,8.94809697975
 08/09  12:00:00,32.1768833689,2.66435205601,12.1847001791,0.0,3.69398621738,13.6338449159,7.81195311355,0.0,7.81195311355
 08/09  13:00:00,33.8370437234,2.94668530303,13.8408106845,0.0,3.78894180059,13.2606059349,6.9598452139,0.0,6.9598452139
 08/09  14:00:00,35.3788432844,3.17403253153,15.3024441711,0.0,3.78894180059,13.1134247809,6.10773731426,0.0,6.10773731426
 08/09  15:00:00,38.2787157471,3.40923740159,16.6021023104,0.0,4.71240779196,13.5549682428,6.9598452139,0.0,6.9598452139
 08/09  16:00:00,47.6949020505,3.73466941771,18.2425032102,0.0,7.18559832057,18.5321311015,8.0959890801,0.0,8.0959890801
 08/09  17:00:00,54.3324659784,3.77453553865,18.862444748,0.0,8.38069375907,23.3147919321,10.652312779,0.0,10.652312779
 08/09  18:00:00,57.2647588634,3.94774675902,19.5541562788,0.0,10.6415932552,23.1212625696,12.4985465616,0.0,12.4985465616
 08/09  19:00:00,54.6872307606,3.75282987467,18.1408230386,0.0,12.3080778603,20.4854999863,11.9304746285,0.0,11.9304746285
 08/09  20:00:00,55.0386552142,3.26879482691,14.9522367665,0.0,12.456681583,19.8967753704,10.9363487456,0.0,10.9363487456
 08/09  21:00:00,46.4551106066,2.68905122986,11.5191034446,0.0,9.18739968257,17.702556249,8.94809697975,0.0,8.94809697975
 08/09  22:00:00,36.5640371304,2.17941537392,9.07297838604,0.0,5.91811778209,14.0365255879,7.81195311355,0.0,7.81195311355
 08/09  23:00:00,27.8192901999,1.66094008903,6.74321581178,0.0,3.54045821811,10.5176760807,4.40352151496,0.0,4.40352151496
 08/09  24:00:00,21.6930700282,1.20314073746,4.77805054733,0.0,2.55330491699,7.80157382632,1.4211438662,0.0,1.4211438662
 08/10  01:00:00,19.0356697769,0.811433965919,3.10108168357,0.0,2.55330491699,7.21284921042,0.852952924297,0.0,0.852952924297
 08/10  02:00:00,17.3284333932,0.532283318783,1.96735825498,0.0,2.55330491699,6.91848690247,0.426983804429,0.0,0.426983804429
 08/10  03:00:00,16.6597480928,0.421650077428,1.55648734986,0.0,2.55330491699,6.7713057485,0.426982225627,0.0,0.426982225627
 08/10  04:00:00,18.5438473876,0.380846805334,1.40489646899,0.0,3.82705111198,7.57405300124,0.852914780102,0.0,0.852914780102
 08/10  05:00:00,23.2063488563,0.406885119222,1.50274716188,0.0,6.02426329834,9.91545327661,4.11807854088,0.0,4.11807854088
 08/10  06:00:00,24.5683040238,0.513378736013,1.90412429923,0.0,6.51253267309,14.7454349813,13.6288581254,0.0,13.6288581254
 08/10  07:00:00,27.5969343936,0.70820438763,2.71162971539,0.0,6.01364874671,18.163451543,14.4805085155,0.0,14.4805085155
 08/10  08:00:00,28.0225245176,1.08714301086,3.70403176513,0.0,4.35151303671,18.8798367041,13.9126877955,0.0,13.9126877955
 08/10  09:00:00,27.8579388955,1.50843403403,5.94178696036,0.0,3.78894180059,16.6187760998,12.2092268199,0.0,12.2092268199
 08/10  10:00:00,28.5366762382,2.05627849753,8.98930654265,0.0,3.78894180059,13.7021493968,11.0735861703,0.0,11.0735861703
 08/10  11:00:00,31.1045953311,2.41950060543,11.0468223738,0.0,3.78894180059,13.8493305508,8.94425995251,0.0,8.94425995251
 08/10  12:00:00,32.4008016953,2.68233667356,12.3906338879,0.0,3.69398621738,13.6338449159,7.808619303,0.0,7.808619303
 08/10  13:00:00,33.6328534499,2.90566054858,13.6776451654,0.0,3.78894180059,13.2606059349,6.95688881587,0.0,6.95688881587
 08/10  14:00:00,34.7056997906,3.09223663442,14.7110965743,0.0,3.78894180059,13.1134247809,6.10515832874,0.0,6.10515832874
 08/10  15:00:00,38.1734105234,3.41129824882,16.4947362394,0.0,4.71240779196,13.5549682428,6.95688881587,0.0,6.95688881587
 08/10  16:00:00,48.3512921286,3.83611907518,18.7974436309,0.0,7.18559832057,18.5321311015,8.09252946538,0.0,8.09252946538
 08/10  17:00:00,55.8406832415,3.97691567211,20.1682818776,0.0,8.38069375907,23.3147919321,10.6477209268,0.0,10.6477209268
 08/10  18:00:00,58.5837383876,4.13131821448,20.6895643476,0.0,10.6415932552,23.1212625696,12.4931369822,0.0,12.4931369822
 08/10  19:00:00,56.1541025016,3.95646500884,19.4040596455,0.0,12.3080778603,20.4854999863,11.9253166575,0.0,11.9253166575
 08/10  20:00:00,56.3660508253,3.34882011346,15.3067737577,0.0,12.456681583,19.8967753704,10.9316310892,0.0,10.9316310892
 08/10  21:00:00,46.3796235223,2.69549906437,11.4371685258,0.0,9.18739968257,17.702556249,8.94425995251,0.0,8.94425995251
 08/10  22:00:00,36.7462815611,2.21492474707,9.2197134436,0.0,5.91811778209,14.0365255879,7.808619303,0.0,7.808619303
 08/10  23:00:00,28.3900949934,1.75608766899,7.21887302534,0.0,3.54045821811,10.5176760807,4.40169735447,0.0,4.40169735447
 08/10  24:00:00,22.1520205848,1.28386769446,5.15627414692,0.0,2.55330491699,7.80157382632,1.42064064951,0.0,1.42064064951
 08/11  01:00:00,20.1045591733,1.00239622746,3.97900881841,0.0,2.55330491699,7.21284921042,0.852722451382,0.0,0.852722451382
 08/11  02:00:00,18.6423626607,0.775644518824,3.03792632245,0.0,2.55330491699,6.91848690247,0.426926973895,0.0,0.426926973895
 08/11  03:00:00,17.6397969517,0.606380395996,2.35180589021,0.0,2.55330491699,6.7713057485,0.426925676008,0.0,0.426925676008
 08/11  04:00:00,19.354687875,0.532681539725,2.063902222,0.0,3.82705111198,7.57405300124,0.852691094227,0.0,0.852691094227
 08/11  05:00:00,23.6180292515,0.486170598892,1.83514207746,0.0,6.02426329834,9.91545327661,4.11663024,0.0,4.11663024
 08/11  06:00:00,24.7244550555,0.545613784265,2.02804028273,0.0,6.51253267309,14.7454349813,13.6239818541,0.0,13.6239818541
 08/11  07:00:00,28.1287395201,0.806294528714,3.14534470085,0.0,6.01364874671,18.163451543,14.4753361192,0.0,14.4753361192
 08/11  08:00:00,29.9130450408,1.39935118662,5.28234411252,0.0,4.35151303671,18.8798367041,13.9077223621,0.0,13.9077223621
 08/11  09:00:00,30.4872107764,1.91332631201,8.16616656321,0.0,3.78894180059,16.6187760998,12.2048820658,0.0,12.2048820658
 08/11  10:00:00,30.8346117521,2.39267489843,10.9508456557,0.0,3.78894180059,13.7021493968,11.0696552024,0.0,11.0696552024
 08/11  11:00:00,33.2569180155,2.73412180238,12.8845238612,0.0,3.78894180059,13.8493305508,8.94110483352,0.0,8.94110483352
 08/11  12:00:00,35.1833835034,3.07308379744,14.7824685722,0.0,3.69398621738,13.6338449159,7.80587797011,0.0,7.80587797011
 08/11  13:00:00,36.5963464381,3.31889889774,16.2278998045,0.0,3.78894180059,13.2606059349,6.95445782255,0.0,6.95445782255
 08/11  14:00:00,37.6705049838,3.50409999234,17.2640384096,0.0,3.78894180059,13.1134247809,6.10303767499,0.0,6.10303767499
 08/11  15:00:00,40.8998064035,3.7965994398,18.8358309285,0.0,4.71240779196,13.5549682428,6.95445782255,0.0,6.95445782255
 08/11  16:00:00,50.4540887512,4.14586189551,20.5904974332,0.0,7.18559832057,18.5321311015,8.08968468596,0.0,8.08968468596
 08/11  17:00:00,57.7479802463,4.27252444023,21.7799701143,0.0,8.38069375907,23.3147919321,10.6439451286,0.0,10.6439451286
 08/11  18:00:00,60.1497621235,4.38839856353,21.9985077344,0.0,10.6415932552,23.1212625696,12.4886887817,0.0,12.4886887817
