Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 08/11  19:00:00,56.6266842841,4.07628739615,19.7568190406,0.0,12.3080778603,20.4854999863,11.92107535,0.0,11.92107535
 08/11  20:00:00,56.7544488886,3.43198192879,15.6120100057,0.0,12.456681583,19.8967753704,10.9277518445,0.0,10.9277518445
 08/11  21:00:00,47.4263034209,2.85397238007,12.3253751087,0.0,9.18739968257,17.702556249,8.94110483352,0.0,8.94110483352
 08/11  22:00:00,37.8414789651,2.38274331873,10.1470922759,0.0,5.91811778209,14.0365255879,7.80587797011,0.0,7.80587797011
 08/11  23:00:00,29.1589901464,1.88052683694,7.8633290104,0.0,3.54045821811,10.5176760807,4.40019737987,0.0,4.40019737987
 08/11  24:00:00,22.6435378653,1.3693639366,5.56229518536,0.0,2.55330491699,7.80157382632,1.42022686341,0.0,1.42022686341
 08/12  01:00:00,20.6276326693,1.09574583623,4.40873270567,0.0,2.55330491699,7.21284921042,0.85253673151,0.0,0.85253673151
 08/12  02:00:00,19.140326278,0.867092889199,3.44444156938,0.0,2.55330491699,6.91848690247,0.426881332096,0.0,0.426881332096
 08/12  03:00:00,17.9665332696,0.669045218368,2.61587738574,0.0,2.55330491699,6.7713057485,0.426880315308,0.0,0.426880315308
 08/12  04:00:00,19.5313657253,0.567285191763,2.20597642028,0.0,3.82705111198,7.57405300124,0.852512165784,0.0,0.852512165784
 08/12  05:00:00,24.0862376863,0.571586492036,2.21793461906,0.0,6.02426329834,9.91545327661,4.11548410692,0.0,4.11548410692
 08/12  06:00:00,25.5370940663,0.692727708609,2.69356536919,0.0,6.51253267309,14.7454349813,13.6201578001,0.0,13.6201578001
 08/12  07:00:00,28.5466940537,0.920286090741,3.64283703481,0.0,6.01364874671,17.9699221805,14.4712831367,0.0,14.4712831367
 08/12  08:00:00,26.9159897993,1.00376888535,4.12728474106,0.0,3.66783283761,18.1171033345,13.9038315662,0.0,13.9038315662
 08/12  09:00:00,26.0136440658,1.31550412397,5.73683560934,0.0,3.10526160149,15.8560427302,12.2014776197,0.0,12.2014776197
 08/12  10:00:00,25.2206839338,1.65881208628,7.51719421818,0.0,3.10526160149,12.9394160272,11.0665749892,0.0,11.0665749892
 08/12  11:00:00,27.1388827686,1.94445011952,9.00257386593,0.0,3.10526160149,13.0865971812,8.93863255714,0.0,8.93863255714
 08/12  12:00:00,29.7828299146,2.36964796975,11.3685043157,0.0,3.10526160149,12.9394160272,7.8037299267,0.0,7.8037299267
 08/12  13:00:00,31.3485604184,2.67758854472,13.0678377065,0.0,3.10526160149,12.4978725653,6.95255295386,0.0,6.95255295386
 08/12  14:00:00,32.8497256057,2.92689322238,14.4668793701,0.0,3.10526160149,12.3506914113,6.10137598103,0.0,6.10137598103
 08/12  15:00:00,36.1208060941,3.22450658935,16.0753370382,0.0,4.02872759285,12.7922348732,6.95255295386,0.0,6.95255295386
 08/12  16:00:00,45.4334335445,3.53726188296,17.6248558077,0.0,6.50191812146,17.7693977319,8.08745558431,0.0,8.08745558431
 08/12  17:00:00,55.3884655224,3.99045961142,19.8960495816,0.0,8.38069375907,23.1212625696,10.6409865028,0.0,10.6409865028
 08/12  18:00:00,58.6396014364,4.19715160094,20.6795940099,0.0,10.6415932552,23.1212625696,12.4852032773,0.0,12.4852032773
 08/12  19:00:00,55.1650059609,3.88293117378,18.4884969398,0.0,12.3080778603,20.4854999863,11.9177519621,0.0,11.9177519621
 08/12  20:00:00,56.1906230122,3.3275262504,15.1526398077,0.0,12.456681583,19.8967753704,10.9247121604,0.0,10.9247121604
 08/12  21:00:00,48.3013851265,2.93869696174,13.1157322326,0.0,9.18739968257,17.702556249,8.93863255714,0.0,8.93863255714
 08/12  22:00:00,39.3629915683,2.5714905548,11.4798576431,0.0,5.91811778209,14.0365255879,7.8037299267,0.0,7.8037299267
 08/12  23:00:00,30.8509252803,2.11461960331,9.32117137789,0.0,3.54045821811,10.5176760807,4.39902203536,0.0,4.39902203536
 08/12  24:00:00,24.4260357509,1.64228286783,7.07187413967,0.0,2.55330491699,7.80157382632,1.41990263045,0.0,1.41990263045
 08/13  01:00:00,22.8622408907,1.45505278597,6.28403397725,0.0,2.55330491699,7.21284921042,0.852395817647,0.0,0.852395817647
 08/13  02:00:00,21.7002420478,1.29528552773,5.57616470063,0.0,2.55330491699,6.91848690247,0.426846892182,0.0,0.426846892182
 08/13  03:00:00,20.6706641264,1.13799375672,4.85105970423,0.0,2.55330491699,6.7713057485,0.426846156639,0.0,0.426846156639
 08/13  04:00:00,22.5803953399,1.10520490442,4.71708632218,0.0,3.82705111198,7.57405300124,0.852378046865,0.0,0.852378046865
 08/13  05:00:00,27.5272926775,1.18094127346,5.04963482881,0.0,6.02426329834,9.91545327661,4.11464048178,0.0,4.11464048178
 08/13  06:00:00,28.8714441351,1.2855719015,5.43507124507,0.0,6.51253267309,14.7454349813,13.6173870988,0.0,13.6173870988
 08/13  07:00:00,31.1079524793,1.35678117344,5.76760037773,0.0,6.01364874671,17.9699221805,14.4683507682,0.0,14.4683507682
 08/13  08:00:00,28.7263171858,1.29804907498,5.64333193785,0.0,3.66783283761,18.1171033345,13.9010165601,0.0,13.9010165601
 08/13  09:00:00,26.3249970215,1.36645570631,5.99723698271,0.0,3.10526160149,15.8560427302,12.1990144896,0.0,12.1990144896
 08/13  10:00:00,24.8400740148,1.61437674298,7.1810196425,0.0,3.10526160149,12.9394160272,11.0643464429,0.0,11.0643464429
 08/13  11:00:00,27.8488993646,2.07825581808,9.57878476337,0.0,3.10526160149,13.0865971812,8.93684385552,0.0,8.93684385552
 08/13  12:00:00,31.1700075911,2.60086104836,12.5244689136,0.0,3.10526160149,12.9394160272,7.80217580889,0.0,7.80217580889
 08/13  13:00:00,33.4254003793,2.98947468268,14.8327915294,0.0,3.10526160149,12.4978725653,6.95117477392,0.0,6.95117477392
 08/13  14:00:00,35.186479527,3.28677363782,16.4437528761,0.0,3.10526160149,12.3506914113,6.10017373895,0.0,6.10017373895
 08/13  15:00:00,38.1810187197,3.5599407345,17.8001155187,0.0,4.02872759285,12.7922348732,6.95117477392,0.0,6.95117477392
 08/13  16:00:00,47.6564538771,3.89927955786,19.4858584654,0.0,6.50191812146,17.7693977319,8.08584282055,0.0,8.08584282055
 08/13  17:00:00,57.2571224726,4.29463098021,21.4605351631,0.0,8.38069375907,23.1212625696,10.6388459255,0.0,10.6388459255
 08/13  18:00:00,60.0594576136,4.4312060353,21.8653957528,0.0,10.6415932552,23.1212625696,12.4826815012,0.0,12.4826815012
 08/13  19:00:00,56.2351120328,4.06571037924,19.3758238062,0.0,12.3080778603,20.4854999863,11.9153474779,0.0,11.9153474779
 08/13  20:00:00,57.8977476511,3.59439899973,16.5928916973,0.0,12.456681583,19.8967753704,10.9225129371,0.0,10.9225129371
 08/13  21:00:00,49.9747359215,3.21400532622,14.5137746631,0.0,9.18739968257,17.702556249,8.93684385552,0.0,8.93684385552
 08/13  22:00:00,40.1770840213,2.71808628769,12.1473543632,0.0,5.91811778209,14.0365255879,7.80217580889,0.0,7.80217580889
 08/13  23:00:00,31.3966608561,2.21420822526,9.76731833175,0.0,3.54045821811,10.5176760807,4.39817166902,0.0,4.39817166902
 08/13  24:00:00,24.8836260301,1.72632980947,7.44541747729,0.0,2.55330491699,7.80157382632,1.41966804662,0.0,1.41966804662
 08/14  01:00:00,22.015868532,1.3357788278,5.55693557678,0.0,2.55330491699,7.21284921042,0.85229974948,0.0,0.85229974948
 08/14  02:00:00,20.3092795132,1.08022122475,4.40026646901,0.0,2.55330491699,6.91848690247,0.426823663981,0.0,0.426823663981
 08/14  03:00:00,19.8904961621,1.0157198726,4.19316562404,0.0,2.55330491699,6.7713057485,0.426823209794,0.0,0.426823209794
 08/14  04:00:00,21.5857975568,0.943622972822,3.88407047076,0.0,3.82705111198,7.57405300124,0.852288776286,0.0,0.852288776286
 08/14  05:00:00,26.0758728189,0.94099634223,3.83815990152,0.0,6.02426329834,9.91545327661,4.11409961511,0.0,4.11409961511
 08/14  06:00:00,28.1442275686,1.16495928984,4.82846729022,0.0,6.51253267309,14.7454349813,13.6156705735,0.0,13.6156705735
 08/14  07:00:00,31.0573962061,1.32525652615,5.55503938945,0.0,6.01364874671,18.163451543,14.4665398823,0.0,14.4665398823
 08/14  08:00:00,31.3878796368,1.65066322092,6.50586667424,0.0,4.35151303671,18.8798367041,13.8992781775,0.0,13.8992781775
 08/14  09:00:00,30.4571650997,1.96103244445,8.08841475414,0.0,3.78894180059,16.6187760998,12.1974934049,0.0,12.1974934049
 08/14  10:00:00,31.6284070481,2.57012448372,11.5671913664,0.0,3.78894180059,13.7021493968,11.0629702235,0.0,11.0629702235
 08/14  11:00:00,35.5134069037,3.12658703285,14.748547519,0.0,3.78894180059,13.8493305508,8.93573925834,0.0,8.93573925834
 08/14  12:00:00,38.4789920206,3.6022316542,17.5489292326,0.0,3.69398621738,13.6338449159,7.80121607692,0.0,7.80121607692
 08/14  13:00:00,40.7100885529,3.94931315843,19.7112276586,0.0,3.78894180059,13.2606059349,6.95032369086,0.0,6.95032369086
 08/14  14:00:00,42.7273464313,4.25375662858,21.5712232209,0.0,3.78894180059,13.1134247809,6.09943130479,0.0,6.09943130479
 08/14  15:00:00,46.1361409586,4.55274391541,23.3160210081,0.0,4.71240779196,13.5549682428,6.95032369086,0.0,6.95032369086
 08/14  16:00:00,55.4262574129,4.85201919727,24.8565087931,0.0,7.18559832057,18.5321311015,8.08484687228,0.0,8.08484687228
 08/14  17:00:00,62.0733720502,4.86919127909,25.5086950793,0.0,8.38069375907,23.3147919321,10.6375240305,0.0,10.6375240305
 08/14  18:00:00,65.1407278758,5.03000864607,26.3478634042,0.0,10.6415932552,23.1212625696,12.4811242003,0.0,12.4811242003
 08/14  19:00:00,61.7932594773,4.74878673127,24.2508948987,0.0,12.3080778603,20.4854999863,11.9138626096,0.0,11.9138626096
 08/14  20:00:00,63.4114318242,4.32106306949,21.3799118007,0.0,12.456681583,19.8967753704,10.9211548258,0.0,10.9211548258
 08/14  21:00:00,54.6305551086,3.8728544769,18.5107446995,0.0,9.18739968257,17.702556249,8.93573925834,0.0,8.93573925834
 08/14  22:00:00,44.1453353431,3.31076449485,15.5229274778,0.0,5.91811778209,14.0365255879,7.80121607692,0.0,7.80121607692
 08/14  23:00:00,35.094508234,2.78540071184,12.8939732231,0.0,3.54045821811,10.5176760807,4.39764653266,0.0,4.39764653266
 08/14  24:00:00,28.6659994872,2.32032402732,10.6337967165,0.0,2.55330491699,7.80157382632,1.41952318142,0.0,1.41952318142
 08/15  01:00:00,26.1307773155,1.99287998711,9.01474320099,0.0,2.55330491699,7.21284921042,0.852248553405,0.0,0.852248553405
 08/15  02:00:00,24.4336288906,1.75302259952,7.85181447156,0.0,2.55330491699,6.91848690247,0.426811653999,0.0,0.426811653999
 08/15  03:00:00,23.4203079323,1.59570573825,7.14299152856,0.0,2.55330491699,6.7713057485,0.426811481241,0.0,0.426811481241
 08/15  04:00:00,24.5444214037,1.43704026509,6.34927702532,0.0,3.82705111198,7.57405300124,0.852244379577,0.0,0.852244379577
 08/15  05:00:00,28.9096174167,1.41593115409,6.19696968742,0.0,6.02426329834,9.91545327661,4.11386166781,0.0,4.11386166781
 08/15  06:00:00,30.6490744781,1.57967407108,6.91859941852,0.0,6.51253267309,14.7454349813,13.6150087354,0.0,13.6150087354
 08/15  07:00:00,34.3133048845,1.86144880042,8.27475579349,0.0,6.01364874671,18.163451543,14.4658510153,0.0,14.4658510153
 08/15  08:00:00,35.458670489,2.2663794783,9.96094126902,0.0,4.35151303671,18.8798367041,13.898616933,0.0,13.898616933
 08/15  09:00:00,33.6417842282,2.45006071938,10.7840056076,0.0,3.78894180059,16.6187760998,12.1969148162,0.0,12.1969148162
 08/15  10:00:00,33.4393556244,2.8581663392,13.0900980871,0.0,3.78894180059,13.7021493968,11.0624467385,0.0,11.0624467385
 08/15  11:00:00,37.5350768373,3.42444781424,16.4723566712,0.0,3.78894180059,13.8493305508,8.93531909275,0.0,8.93531909275
 08/15  12:00:00,40.5829337318,3.91170931513,19.3433932829,0.0,3.69398621738,13.6338449159,7.80085101501,0.0,7.80085101501
 08/15  13:00:00,43.0983123611,4.28296849715,21.7657961281,0.0,3.78894180059,13.2606059349,6.94999995671,0.0,6.94999995671
 08/15  14:00:00,44.1274835096,4.48807115029,22.7370457775,0.0,3.78894180059,13.1134247809,6.0991488984,0.0,6.0991488984
 08/15  15:00:00,46.1761851877,4.59365591181,23.3151532407,0.0,4.71240779196,13.5549682428,6.94999995671,0.0,6.94999995671
 08/15  16:00:00,54.7678876697,4.75390721235,24.2962510348,0.0,7.18559832057,18.5321311015,8.08446803444,0.0,8.08446803444
 08/15  17:00:00,59.2228547154,4.47590494007,23.0514640836,0.0,8.38069375907,23.3147919321,10.6370212094,0.0,10.6370212094
 08/15  18:00:00,57.3324535201,3.99832182762,19.5712758669,0.0,10.6415932552,23.1212625696,12.4805318357,0.0,12.4805318357
 08/15  19:00:00,52.3609501759,3.47783714784,16.0895351807,0.0,12.3080778603,20.4854999863,11.9132977968,0.0,11.9132977968
 08/15  20:00:00,54.3090189586,3.05881326022,13.5397487443,0.0,12.456681583,19.8967753704,10.9206382288,0.0,10.9206382288
 08/15  21:00:00,46.2903457285,2.65558244656,11.3878073499,0.0,9.18739968257,17.702556249,8.93531909275,0.0,8.93531909275
 08/15  22:00:00,36.7639288248,2.20319747893,9.24908797542,0.0,5.91811778209,14.0365255879,7.80085101501,0.0,7.80085101501
 08/15  23:00:00,28.299946647,1.73821205081,7.14660029713,0.0,3.54045821811,10.5176760807,4.3974467818,0.0,4.3974467818
 08/15  24:00:00,22.1817127974,1.28947949017,5.18035456386,0.0,2.55330491699,7.80157382632,1.41946807774,0.0,1.41946807774
 08/16  01:00:00,20.2176703488,1.02495757903,4.06955864237,0.0,2.55330491699,7.21284921042,0.852242242528,0.0,0.852242242528
 08/16  02:00:00,18.7931894571,0.806276636112,3.15812100149,0.0,2.55330491699,6.91848690247,0.426810865419,0.0,0.426810865419
 08/16  03:00:00,17.5367154558,0.591416995213,2.26368779512,0.0,2.55330491699,6.7713057485,0.42681097413,0.0,0.42681097413
 08/16  04:00:00,18.9059314651,0.453712088496,1.69411526337,0.0,3.82705111198,7.57405300124,0.852244868979,0.0,0.852244868979
 08/16  05:00:00,23.2524912948,0.421041592717,1.53473312685,0.0,6.02426329834,9.91545327661,4.11392671106,0.0,4.11392671106
 08/16  06:00:00,24.5370810426,0.516262934183,1.87001711985,0.0,6.51253267309,14.7454349813,13.6154017835,0.0,13.6154017835
 08/16  07:00:00,27.7166862534,0.738140924881,2.80144503795,0.0,6.01364874671,18.163451543,14.4662843712,0.0,14.4662843712
 08/16  08:00:00,27.6744100886,1.03751889371,3.40554145321,0.0,4.35151303671,18.8798367041,13.8990330226,0.0,13.8990330226
 08/16  09:00:00,25.7651863421,1.19279077643,4.16467766455,0.0,3.78894180059,16.6187760998,12.1972788948,0.0,12.1972788948
 08/16  10:00:00,24.8777372878,1.53169639752,5.85494969226,0.0,3.78894180059,13.7021493968,11.0627761429,0.0,11.0627761429
 08/16  11:00:00,26.8462041614,1.83131328746,7.37661852202,0.0,3.78894180059,13.8493305508,8.93558348315,0.0,8.93558348315
 08/16  12:00:00,28.1721283836,2.10379833975,8.7404989101,0.0,3.69398621738,13.6338449159,7.80108073126,0.0,7.80108073126
 08/16  13:00:00,28.2828125281,2.17871321516,9.05455157706,0.0,3.78894180059,13.2606059349,6.95020366734,0.0,6.95020366734
 08/16  14:00:00,28.2460178079,2.19315281707,9.15049840901,0.0,3.78894180059,13.1134247809,6.09932660343,0.0,6.09932660343
 08/16  15:00:00,30.1236943885,2.29236895022,9.56394940306,0.0,4.71240779196,13.5549682428,6.95020366734,0.0,6.95020366734
 08/16  16:00:00,38.4736787424,2.47490189823,10.2810474216,0.0,7.18559832057,18.5321311015,8.08470641923,0.0,8.08470641923
 08/16  17:00:00,44.3213325629,2.34765842756,10.2781884436,0.0,8.38069375907,23.3147919321,10.637337611,0.0,10.637337611
 08/16  18:00:00,45.8538056398,2.3092806858,9.78166912848,0.0,10.6415932552,23.1212625696,12.4809045828,0.0,12.4809045828
 08/16  19:00:00,43.4574408999,2.08778782252,8.57607523008,0.0,12.3080778603,20.4854999863,11.9136532069,0.0,11.9136532069
 08/16  20:00:00,47.4546331647,1.92221870118,7.82195750937,0.0,12.456681583,19.8967753704,10.920963299,0.0,10.920963299
 08/16  21:00:00,41.059002574,1.73895267205,7.07309396983,0.0,9.18739968257,17.702556249,8.93558348315,0.0,8.93558348315
 08/16  22:00:00,32.9586244424,1.49452396288,6.15245710909,0.0,5.91811778209,14.0365255879,7.80108073126,0.0,7.80108073126
 08/16  23:00:00,25.886642244,1.25561503449,5.21589291046,0.0,3.54045821811,10.5176760807,4.3975724756,0.0,4.3975724756
 08/16  24:00:00,20.9397180522,1.0148439696,4.2129953392,0.0,2.55330491699,7.80157382632,1.41950275189,0.0,1.41950275189
 08/17  01:00:00,19.6733570586,0.883831546561,3.66637138455,0.0,2.55330491699,7.21284921042,0.852280816658,0.0,0.852280816658
 08/17  02:00:00,18.9704841797,0.804070330844,3.33762202938,0.0,2.55330491699,6.91848690247,0.426821298104,0.0,0.426821298104
 08/17  03:00:00,18.2507309312,0.699247207654,2.86987305807,0.0,2.55330491699,6.7713057485,0.426821688284,0.0,0.426821688284
 08/17  04:00:00,19.4484680073,0.541699978699,2.14866391532,0.0,3.82705111198,7.57405300124,0.852290243438,0.0,0.852290243438
 08/17  05:00:00,23.6707696689,0.490856306116,1.88319678758,0.0,6.02426329834,9.91545327661,4.11429472631,0.0,4.11429472631
 08/17  06:00:00,25.0455894663,0.601733881943,2.29305459583,0.0,6.51253267309,14.7454349813,13.6168496043,0.0,13.6168496043
 08/17  07:00:00,27.8267384147,0.748957613031,2.90068051114,0.0,6.01364874671,18.163451543,14.4678398217,0.0,14.4678398217
 08/17  08:00:00,27.0433550904,0.922283251984,2.88972209682,0.0,4.35151303671,18.8798367041,13.9005263229,0.0,13.9005263229
 08/17  09:00:00,24.9801143149,1.056269405,3.51612700871,0.0,3.78894180059,16.6187760998,12.1985855329,0.0,12.1985855329
 08/17  10:00:00,23.1357887491,1.24048688267,4.40421066837,0.0,3.78894180059,13.7021493968,11.0639583393,0.0,11.0639583393
 08/17  11:00:00,24.5156355374,1.46409393723,5.41326924831,0.0,3.78894180059,13.8493305508,8.93653235126,0.0,8.93653235126
 08/17  12:00:00,24.8789058545,1.56998307082,5.98109164988,0.0,3.69398621738,13.6338449159,7.80190515765,0.0,7.80190515765
 08/17  13:00:00,24.9753001103,1.62920852254,6.29654385187,0.0,3.78894180059,13.2606059349,6.95093476244,0.0,6.95093476244
 08/17  14:00:00,24.2285086803,1.54243245245,5.78370964606,0.0,3.78894180059,13.1134247809,6.09996436724,0.0,6.09996436724
 08/17  15:00:00,25.7735549871,1.58803419437,5.91814475753,0.0,4.71240779196,13.5549682428,6.95093476244,0.0,6.95093476244
 08/17  16:00:00,33.6701247094,1.69193868657,6.26045660026,0.0,7.18559832057,18.5321311015,8.08556195605,0.0,8.08556195605
 08/17  17:00:00,39.97001063,1.62663020108,6.64789473715,0.0,8.38069375907,23.3147919321,10.6384731417,0.0,10.6384731417
 08/17  18:00:00,42.616127812,1.74145553201,7.11181645444,0.0,10.6415932552,23.1212625696,12.4822423313,0.0,12.4822423313
 08/17  19:00:00,41.7579679034,1.60546563428,6.4660910885,0.0,12.3080778603,20.4854999863,11.9149287345,0.0,11.9149287345
 08/17  20:00:00,45.084619475,1.47860479844,5.89555772245,0.0,12.456681583,19.8967753704,10.9221299401,0.0,10.9221299401
 08/17  21:00:00,39.0203335744,1.3581092031,5.41526843919,0.0,9.18739968257,17.702556249,8.93653235126,0.0,8.93653235126
 08/17  22:00:00,30.138838885,0.986582720802,3.84061279373,0.0,5.91811778209,14.0365255879,7.80190515765,0.0,7.80190515765
 08/17  23:00:00,22.2663226054,0.597874323727,2.25331398254,0.0,3.54045821811,10.5176760807,4.39802357683,0.0,4.39802357683
 08/17  24:00:00,17.3851140338,0.358072859482,1.31516243093,0.0,2.55330491699,7.80157382632,1.41962719361,0.0,1.41962719361
 08/18  01:00:00,16.3825969611,0.272142905636,0.987299927978,0.0,2.55330491699,7.21284921042,0.852364262317,0.0,0.852364262317
 08/18  02:00:00,15.8790567049,0.227203608295,0.823061277105,0.0,2.55330491699,6.91848690247,0.426842948589,0.0,0.426842948589
 08/18  03:00:00,15.5073645084,0.180632372027,0.645121470876,0.0,2.55330491699,6.7713057485,0.426843620204,0.0,0.426843620204
 08/18  04:00:00,17.4800240207,0.159291149122,0.562628758366,0.0,3.82705111198,7.57405300124,0.85238048861,0.0,0.85238048861
 08/18  05:00:00,22.1555814938,0.189394969419,0.669469949218,0.0,6.02426329834,9.91545327661,4.1149656053,0.0,4.1149656053
 08/18  06:00:00,23.5126313585,0.299240864861,1.06258950508,0.0,6.51253267309,14.7454349813,13.6193517719,0.0,13.6193517719
 08/18  07:00:00,26.2538403935,0.444821992408,1.63191811055,0.0,6.01364874671,18.163451543,14.4705169063,0.0,14.4705169063
 08/18  08:00:00,26.0739044876,0.747760734117,2.09479401182,0.0,4.35151303671,18.8798367041,13.9030963919,0.0,13.9030963919
 08/18  09:00:00,23.6223538254,0.81230989365,2.40232603061,0.0,3.78894180059,16.6187760998,12.2008343434,0.0,12.2008343434
 08/18  10:00:00,20.7478939481,0.819911241471,2.43689150856,0.0,3.78894180059,13.7021493968,11.0659929774,0.0,11.0659929774
 08/18  11:00:00,21.1274249599,0.858111817192,2.63104079084,0.0,3.78894180059,13.8493305508,8.93816541607,0.0,8.93816541607
 08/18  12:00:00,21.9636513756,1.06051675482,3.57530348697,0.0,3.69398621738,13.6338449159,7.80332405003,0.0,7.80332405003
 08/18  13:00:00,23.085746663,1.29666370186,4.73953522526,0.0,3.78894180059,13.2606059349,6.9521930255,0.0,6.9521930255
 08/18  14:00:00,24.4870954492,1.56383426603,6.02089460133,0.0,3.78894180059,13.1134247809,6.10106200096,0.0,6.10106200096
 08/18  15:00:00,26.8433957429,1.74178269617,6.83423701153,0.0,4.71240779196,13.5549682428,6.9521930255,0.0,6.9521930255
 08/18  16:00:00,35.8076081244,2.03024082679,8.05963787511,0.0,7.18559832057,18.5321311015,8.08703439154,0.0,8.08703439154
 08/18  17:00:00,42.6145642585,2.05071092425,8.86836764252,0.0,8.38069375907,23.3147919321,10.6404274651,0.0,10.6404274651
 08/18  18:00:00,45.8562939986,2.27130372507,9.82213444795,0.0,10.6415932552,23.1212625696,12.4845446849,0.0,12.4845446849
 08/18  19:00:00,44.8504124613,2.13766984186,9.02633143881,0.0,12.3080778603,20.4854999863,11.9171240019,0.0,11.9171240019
 08/18  20:00:00,46.6067768126,1.77926416733,7.11705569113,0.0,12.456681583,19.8967753704,10.9241378066,0.0,10.9241378066
 08/18  21:00:00,39.4861344798,1.48172812224,5.75745042542,0.0,9.18739968257,17.702556249,8.93816541607,0.0,8.93816541607
 08/18  22:00:00,30.4785928193,1.07862649633,4.08832295253,0.0,5.91811778209,14.0365255879,7.80332405003,0.0,7.80332405003
 08/18  23:00:00,22.5333255989,0.667722552855,2.45046874698,0.0,3.54045821811,10.5176760807,4.3987999519,0.0,4.3987999519
 08/18  24:00:00,17.4835651152,0.386709459252,1.38497691259,0.0,2.55330491699,7.80157382632,1.41984136604,0.0,1.41984136604
 08/19  01:00:00,16.3879829159,0.279144258249,0.98568453017,0.0,2.55330491699,7.21284921042,0.852492552744,0.0,0.852492552744
 08/19  02:00:00,15.8427912291,0.224513340456,0.789486069147,0.0,2.55330491699,6.91848690247,0.426875810092,0.0,0.426875810092
 08/19  03:00:00,15.4517256428,0.172506744172,0.597608233167,0.0,2.55330491699,6.7713057485,0.426876763072,0.0,0.426876763072
 08/19  04:00:00,17.4260003447,0.150988037826,0.51690819366,0.0,3.82705111198,7.57405300124,0.852515576865,0.0,0.852515576865
 08/19  05:00:00,21.8876892229,0.136190612907,0.454782034812,0.0,6.02426329834,9.91545327661,4.11593915006,0.0,4.11593915006
 08/19  06:00:00,23.7853586481,0.172941527004,0.568782799207,0.0,6.51253267309,14.7454349813,13.6229075481,0.0,13.6229075481
 08/19  07:00:00,25.2152212542,0.279163315924,0.952487010201,0.0,6.01364874671,17.9699221805,14.4743148323,0.0,14.4743148323
 08/19  08:00:00,23.3486446465,0.337433115355,1.22627535818,0.0,3.66783283761,18.1171033345,13.9067424684,0.0,13.9067424684
 08/19  09:00:00,21.6652777829,0.545475667216,2.15849778328,0.0,3.10526160149,15.8560427302,12.2040246605,0.0,12.2040246605
 08/19  10:00:00,20.231758581,0.804128630352,3.38295232135,0.0,3.10526160149,12.9394160272,11.0688794548,0.0,11.0688794548
 08/19  11:00:00,21.9060777162,1.05909993319,4.65511899986,0.0,3.10526160149,13.0865971812,8.94048219397,0.0,8.94048219397
 08/19  12:00:00,22.57432939,1.208566525,5.32108523587,0.0,3.10526160149,12.9394160272,7.8053369882,0.0,7.8053369882
 08/19  13:00:00,22.0604044626,1.20699853084,5.2502717646,0.0,3.10526160149,12.4978725653,6.95397808388,0.0,6.95397808388
 08/19  14:00:00,22.562858154,1.31606417793,5.79084096294,0.0,3.10526160149,12.3506914113,6.10261917955,0.0,6.10261917955
 08/19  15:00:00,25.3160272439,1.56304175553,6.93202302191,0.0,4.02872759285,12.7922348732,6.95397808388,0.0,6.95397808388
 08/19  16:00:00,34.1203481334,1.8126579796,8.03637429992,0.0,6.50191812146,17.7693977319,8.08912328965,0.0,8.08912328965
 08/19  17:00:00,42.1748836706,1.98276111244,8.69016622885,0.0,8.38069375907,23.1212625696,10.6432000026,0.0,10.6432000026
 08/19  18:00:00,44.3369648749,2.01711529316,8.5569937562,0.0,10.6415932552,23.1212625696,12.487810962,0.0,12.487810962
 08/19  19:00:00,43.1825509361,1.85710249261,7.63903726281,0.0,12.3080778603,20.4854999863,11.9202383591,0.0,11.9202383591
 08/19  20:00:00,45.9074936166,1.63227426047,6.56476240207,0.0,12.456681583,19.8967753704,10.9269863041,0.0,10.9269863041
 08/19  21:00:00,39.401458593,1.43576777075,5.71873489012,0.0,9.18739968257,17.702556249,8.94048219397,0.0,8.94048219397
 08/19  22:00:00,31.1824448583,1.17777031287,4.69303117498,0.0,5.91811778209,14.0365255879,7.8053369882,0.0,7.8053369882
 08/19  23:00:00,23.5828670007,0.843862995951,3.32386970564,0.0,3.54045821811,10.5176760807,4.3999013709,0.0,4.3999013709
 08/19  24:00:00,18.7484034421,0.613632065043,2.42289263364,0.0,2.55330491699,7.80157382632,1.42014520577,0.0,1.42014520577
 08/20  01:00:00,17.5482583583,0.49173704714,1.93336718371,0.0,2.55330491699,7.21284921042,0.852665647904,0.0,0.852665647904
 08/20  02:00:00,16.7904233254,0.401166886658,1.56046461923,0.0,2.55330491699,6.91848690247,0.426919872512,0.0,0.426919872512
 08/20  03:00:00,16.3016469832,0.334884617375,1.28515170031,0.0,2.55330491699,6.7713057485,0.426921106749,0.0,0.426921106749
 08/20  04:00:00,18.0861197174,0.279719520357,1.04829608375,0.0,3.82705111198,7.57405300124,0.852695467298,0.0,0.852695467298
 08/20  05:00:00,22.5889617312,0.277181266133,1.0150638899,0.0,6.02426329834,9.91545327661,4.117215073,0.0,4.117215073
 08/20  06:00:00,24.7307726976,0.363822280417,1.32331609534,0.0,6.51253267309,14.7454349813,13.6275158829,0.0,13.6275158829
 08/20  07:00:00,26.2807913275,0.488632441362,1.80858795804,0.0,6.01364874671,17.9699221805,14.4792324748,0.0,14.4792324748
 08/20  08:00:00,24.3084389023,0.52153071061,2.00197201875,0.0,3.66783283761,18.1171033345,13.9114634725,0.0,13.9114634725
 08/20  09:00:00,22.2611553743,0.658659867865,2.64119117403,0.0,3.10526160149,15.8560427302,12.2081555394,0.0,12.2081555394
 08/20  10:00:00,20.460077917,0.860601452135,3.5547988355,0.0,3.10526160149,12.9394160272,11.0726169166,0.0,11.0726169166
 08/20  11:00:00,22.2559831963,1.14940882321,4.91471558994,0.0,3.10526160149,13.0865971812,8.94348199887,0.0,8.94348199887
 08/20  12:00:00,23.969193045,1.46832514245,6.45619027344,0.0,3.10526160149,12.9394160272,7.80794337607,0.0,7.80794337607
 08/20  13:00:00,24.5587385251,1.65190592593,7.30369843195,0.0,3.10526160149,12.4978725653,6.95628940897,0.0,6.95628940897
 08/20  14:00:00,25.5964830112,1.85317653857,8.28735345946,0.0,3.10526160149,12.3506914113,6.10463544186,0.0,6.10463544186
 08/20  15:00:00,27.6362984093,1.98776642195,8.82756952083,0.0,4.02872759285,12.7922348732,6.95628940897,0.0,6.95628940897
 08/20  16:00:00,35.8638785458,2.15055180632,9.44201088568,0.0,6.50191812146,17.7693977319,8.09182803177,0.0,8.09182803177
 08/20  17:00:00,44.7323293708,2.45481395458,10.7755590869,0.0,8.38069375907,23.1212625696,10.6467899331,0.0,10.6467899331
 08/20  18:00:00,47.4406109931,2.56343678814,11.1143183794,0.0,10.6415932552,23.1212625696,12.4920401951,0.0,12.4920401951
 08/20  19:00:00,45.2246645505,2.24239741906,9.29585595077,0.0,12.3080778603,20.4854999863,11.9242708837,0.0,11.9242708837
 08/20  20:00:00,46.9024121774,1.86237832502,7.32957689831,0.0,12.456681583,19.8967753704,10.9306745888,0.0,10.9306745888
 08/20  21:00:00,40.0039493574,1.59481973533,6.16217368994,0.0,9.18739968257,17.702556249,8.94348199887,0.0,8.94348199887
 08/20  22:00:00,31.5302638007,1.27872955248,4.93989087776,0.0,5.91811778209,14.0365255879,7.80794337607,0.0,7.80794337607
 08/20  23:00:00,24.1164515011,0.966485038725,3.73483216325,0.0,3.54045821811,10.5176760807,4.40132750766,0.0,4.40132750766
 08/20  24:00:00,19.0695261671,0.690668626389,2.66697879729,0.0,2.55330491699,7.80157382632,1.4205386228,0.0,1.4205386228
 08/21  01:00:00,17.7108086568,0.532701516775,2.05495301254,0.0,2.55330491699,7.21284921042,0.852883494512,0.0,0.852883494512
 08/21  02:00:00,16.7618400052,0.402394547579,1.53065363815,0.0,2.55330491699,6.91848690247,0.426975122432,0.0,0.426975122432
 08/21  03:00:00,16.1717389058,0.316127685824,1.17400055452,0.0,2.55330491699,6.7713057485,0.426976637782,0.0,0.426976637782
 08/21  04:00:00,18.1082620132,0.288607625973,1.06155027393,0.0,3.82705111198,7.57405300124,0.852920105743,0.0,0.852920105743
 08/21  05:00:00,22.9764767761,0.354971416738,1.3247887842,0.0,6.02426329834,9.91545327661,4.11879299698,0.0,4.11879299698
 08/21  06:00:00,25.3196551607,0.476275919303,1.79974491952,0.0,6.51253267309,14.7454349813,13.6331754143,0.0,13.6331754143
 08/21  07:00:00,26.9291727914,0.567695582649,2.18437691819,0.0,6.01364874671,18.163451543,14.4852683778,0.0,14.4852683778
 08/21  08:00:00,26.3541388062,0.798237002746,2.32455206186,0.0,4.35151303671,18.8798367041,13.9172580064,0.0,13.9172580064
 08/21  09:00:00,24.1726586418,0.905714393258,2.85922634744,0.0,3.78894180059,16.6187760998,12.2132257567,0.0,12.2132257567
 08/21  10:00:00,22.7491867496,1.16702552823,4.09107002335,0.0,3.78894180059,13.7021493968,11.0772042561,0.0,11.0772042561
 08/21  11:00:00,25.4106143301,1.58798822647,6.18435375171,0.0,3.78894180059,13.8493305508,8.9471639424,0.0,8.9471639424
 08/21  12:00:00,27.6187680219,1.9968474072,8.29408948095,0.0,3.69398621738,13.6338449159,7.81114244176,0.0,7.81114244176
 08/21  13:00:00,28.3246835567,2.15256007569,9.12257574517,0.0,3.78894180059,13.2606059349,6.95912631628,0.0,6.95912631628
 08/21  14:00:00,29.1527988623,2.30217611376,9.94825616672,0.0,3.78894180059,13.1134247809,6.1071101908,0.0,6.1071101908
 08/21  15:00:00,31.0244221848,2.39869939447,10.3583467552,0.0,4.71240779196,13.5549682428,6.95912631628,0.0,6.95912631628
 08/21  16:00:00,38.899629776,2.4946061657,10.6872941877,0.0,7.18559832057,18.5321311015,8.09514781692,0.0,8.09514781692
 08/21  17:00:00,45.4948481025,2.47725778226,11.3221046285,0.0,8.38069375907,23.3147919321,10.6511961934,0.0,10.6511961934
 08/21  18:00:00,48.7211076128,2.68463527136,12.2736165158,0.0,10.6415932552,23.1212625696,12.4972311319,0.0,12.4972311319
 08/21  19:00:00,47.7076883388,2.54190953784,11.4793676203,0.0,12.3080778603,20.4854999863,11.9292203816,0.0,11.9292203816
 08/21  20:00:00,49.1840754697,2.16125216399,9.31236635161,0.0,12.456681583,19.8967753704,10.9352015685,0.0,10.9352015685
 08/21  21:00:00,41.8347003496,1.8497350154,7.7380094021,0.0,9.18739968257,17.702556249,8.9471639424,0.0,8.9471639424
 08/21  22:00:00,33.0790460961,1.51403511248,6.25336761315,0.0,5.91811778209,14.0365255879,7.81114244176,0.0,7.81114244176
 08/21  23:00:00,25.0322736075,1.11492313359,4.50221617479,0.0,3.54045821811,10.5176760807,4.40307793983,0.0,4.40307793983
 08/21  24:00:00,19.7488479669,0.808318803272,3.22865042023,0.0,2.55330491699,7.80157382632,1.42102150064,0.0,1.42102150064
 08/22  01:00:00,18.1605126271,0.615014671567,2.42234382813,0.0,2.55330491699,7.21284921042,0.85314602604,0.0,0.85314602604
 08/22  02:00:00,17.4578258583,0.531771285596,2.09726275323,0.0,2.55330491699,6.91848690247,0.427041543126,0.0,0.427041543126
 08/22  03:00:00,16.9730704889,0.465140856844,1.82631896652,0.0,2.55330491699,6.7713057485,0.427043339409,0.0,0.427043339409
 08/22  04:00:00,19.0084283655,0.455292013246,1.79503223902,0.0,3.82705111198,7.57405300124,0.853189424789,0.0,0.853189424789
 08/22  05:00:00,24.0026474565,0.542554846989,2.16337603436,0.0,6.02426329834,9.91545327661,4.12067245543,0.0,4.12067245543
 08/22  06:00:00,26.4598387663,0.683288600424,2.73291584397,0.0,6.51253267309,14.7454349813,13.6398844692,0.0,13.6398844692
 08/22  07:00:00,28.7139214649,0.885494795784,3.65132637856,0.0,6.01364874671,18.163451543,14.4924207537,0.0,14.4924207537
 08/22  08:00:00,28.3823117575,1.13395201668,4.01700999917,0.0,4.35151303671,18.8798367041,13.9241243539,0.0,13.9241243539
 08/22  09:00:00,26.0025944528,1.20091492056,4.39396163114,0.0,3.78894180059,16.6187760998,12.219233811,0.0,12.219233811
 08/22  10:00:00,24.452524287,1.42248287531,5.53895021367,0.0,3.78894180059,13.7021493968,11.0826401147,0.0,11.0826401147
 08/22  11:00:00,25.3011720651,1.53839271549,6.12450699769,0.0,3.78894180059,13.8493305508,8.9515269342,0.0,8.9515269342
 08/22  12:00:00,25.1153817304,1.56657049471,6.22098010197,0.0,3.69398621738,13.6338449159,7.81493323791,0.0,7.81493323791
 08/22  13:00:00,24.4578842717,1.50694175826,5.90139477753,0.0,3.78894180059,13.2606059349,6.96248796569,0.0,6.96248796569
 08/22  14:00:00,24.1567656335,1.4886575677,5.76574148394,0.0,3.78894180059,13.1134247809,6.11004269348,0.0,6.11004269348
 08/22  15:00:00,26.1668904103,1.59795957445,6.30155480072,0.0,4.71240779196,13.5549682428,6.96248796569,0.0,6.96248796569
 08/22  16:00:00,35.1394144779,1.86239515217,7.55928990316,0.0,7.18559832057,18.5321311015,8.09908166198,0.0,8.09908166198
 08/22  17:00:00,43.2231596181,2.07678623808,9.45088768823,0.0,8.38069375907,23.3147919321,10.6564174786,0.0,10.6564174786
 08/22  18:00:00,47.8752724916,2.52321483113,11.589201835,0.0,10.6415932552,23.1212625696,12.5033822351,0.0,12.5033822351
 08/22  19:00:00,46.8250095608,2.37530997633,10.7632884039,0.0,12.3080778603,20.4854999863,11.935085387,0.0,11.935085387
 08/22  20:00:00,49.1996326705,2.11776776639,9.37140794999,0.0,12.456681583,19.8967753704,10.9405659027,0.0,10.9405659027
 08/22  21:00:00,41.7891972477,1.81018213667,7.73205917893,0.0,9.18739968257,17.702556249,8.9515269342,0.0,8.9515269342
 08/22  22:00:00,32.9235864749,1.46683261524,6.14511048927,0.0,5.91811778209,14.0365255879,7.81493323791,0.0,7.81493323791
 08/22  23:00:00,25.300126941,1.14575780757,4.73923483437,0.0,3.54045821811,10.5176760807,4.40515214905,0.0,4.40515214905
 08/22  24:00:00,19.7161883962,0.794365877395,3.20994377546,0.0,2.55330491699,7.80157382632,1.42159369629,0.0,1.42159369629
 08/23  01:00:00,18.237319851,0.623390747875,2.49077497572,0.0,2.55330491699,7.21284921042,0.853453162751,0.0,0.853453162751
 08/23  02:00:00,17.501006632,0.535271122263,2.13694369028,0.0,2.55330491699,6.91848690247,0.427119114564,0.0,0.427119114564
 08/23  03:00:00,17.0342205408,0.471825434328,1.88078444098,0.0,2.55330491699,6.7713057485,0.42712119156,0.0,0.42712119156
 08/23  04:00:00,19.0081717279,0.451760865117,1.79830674948,0.0,3.82705111198,7.57405300124,0.853503343803,0.0,0.853503343803
 08/23  05:00:00,23.8765834286,0.517248671008,2.06261818241,0.0,6.02426329834,9.91545327661,4.12285289247,0.0,4.12285289247
 08/23  06:00:00,26.4181485165,0.674712709096,2.69980148552,0.0,6.51253267309,14.7454349813,13.6476410635,0.0,13.6476410635
 08/23  07:00:00,27.999929975,0.763003409769,3.05982627469,0.0,6.01364874671,18.163451543,14.5006874845,0.0,14.5006874845
 08/23  08:00:00,27.7786315164,1.03493808041,3.51234369435,0.0,4.35151303671,18.8798367041,13.9320604816,0.0,13.9320604816
 08/23  09:00:00,25.8938559342,1.20075765028,4.28538038275,0.0,3.78894180059,16.6187760998,12.226177923,0.0,12.226177923
 08/23  10:00:00,23.9187729829,1.36733407657,5.06034770831,0.0,3.78894180059,13.7021493968,11.0889228827,0.0,11.0889228827
 08/23  11:00:00,26.5153466867,1.77549315403,7.10158118079,0.0,3.78894180059,13.8493305508,8.9565696822,0.0,8.9565696822
 08/23  12:00:00,28.5783218572,2.15972564371,9.09076507974,0.0,3.69398621738,13.6338449159,7.81931464191,0.0,7.81931464191
 08/23  13:00:00,29.0560950659,2.25385898148,9.75268834853,0.0,3.78894180059,13.2606059349,6.96637336169,0.0,6.96637336169
 08/23  14:00:00,29.2783114699,2.30733025461,10.0686146334,0.0,3.78894180059,13.1134247809,6.11343208148,0.0,6.11343208148
 08/23  15:00:00,31.3254018825,2.40970426316,10.6483215842,0.0,4.71240779196,13.5549682428,6.96637336169,0.0,6.96637336169
 08/23  16:00:00,40.4115790783,2.69033484171,12.003514814,0.0,7.18559832057,18.5321311015,8.10362840198,0.0,8.10362840198
 08/23  17:00:00,48.3243978528,2.89384398485,13.7350681762,0.0,8.38069375907,23.3147919321,10.6624522426,0.0,10.6624522426
 08/23  18:00:00,51.7814211714,3.14188326973,14.8766820761,0.0,10.6415932552,23.1212625696,12.5104916831,0.0,12.5104916831
 08/23  19:00:00,49.7992461267,2.88212288722,13.2307120589,0.0,12.3080778603,20.4854999863,11.941864163,0.0,11.941864163
 08/23  20:00:00,51.1387747602,2.48199457133,10.9463232348,0.0,12.456681583,19.8967753704,10.9467660027,0.0,10.9467660027
 08/23  21:00:00,43.1358896284,2.08016723019,8.80876646607,0.0,9.18739968257,17.702556249,8.9565696822,0.0,8.9565696822
 08/23  22:00:00,33.8972940243,1.66744147918,6.91820917465,0.0,5.91811778209,14.0365255879,7.81931464191,0.0,7.81931464191
 08/23  23:00:00,25.6828430072,1.23722552932,5.03048317878,0.0,3.54045821811,10.5176760807,4.40754952104,0.0,4.40754952104
 08/23  24:00:00,19.7006258934,0.806514956917,3.18223219314,0.0,2.55330491699,7.80157382632,1.42225504029,0.0,1.42225504029
 08/24  01:00:00,18.0632571008,0.600513584172,2.33958938918,0.0,2.55330491699,7.21284921042,0.85380481172,0.0,0.85380481172
 08/24  02:00:00,17.0887839596,0.46490148045,1.79509065972,0.0,2.55330491699,6.91848690247,0.427207813416,0.0,0.427207813416
 08/24  03:00:00,16.5306152888,0.382720888206,1.46628373512,0.0,2.55330491699,6.7713057485,0.427210170871,0.0,0.427210170871
 08/24  04:00:00,18.4833333246,0.357766977984,1.36746223336,0.0,3.82705111198,7.57405300124,0.853861768957,0.0,0.853861768957
 08/24  05:00:00,23.2759372865,0.408286842565,1.57093386873,0.0,6.02426329834,9.91545327661,4.12533366309,0.0,4.12533366309
 08/24  06:00:00,25.718237987,0.548658779208,2.12594488594,0.0,6.51253267309,14.7454349813,13.656442903,0.0,13.656442903
 08/24  07:00:00,27.576594615,0.692260069301,2.70723425518,0.0,6.01364874671,18.163451543,14.5100661222,0.0,14.5100661222
 08/24  08:00:00,27.702030224,1.0238849183,3.44679556405,0.0,4.35151303671,18.8798367041,13.9410640394,0.0,13.9410640394
 08/24  09:00:00,26.3921740306,1.28001267135,4.70444345813,0.0,3.78894180059,16.6187760998,12.2340560363,0.0,12.2340560363
 08/24  10:00:00,26.5898314258,1.78790383986,7.31083638794,0.0,3.78894180059,13.7021493968,11.0960506995,0.0,11.0960506995
 08/24  11:00:00,30.2929820063,2.33517685173,10.3195328027,0.0,3.78894180059,13.8493305508,8.96229069303,0.0,8.96229069303
 08/24  12:00:00,33.0531531724,2.80468482128,12.9206372174,0.0,3.69398621738,13.6338449159,7.82428535624,0.0,7.82428535624
 08/24  13:00:00,35.1335670937,3.1446247621,14.9393945957,0.0,3.78894180059,13.2606059349,6.97078135365,0.0,6.97078135365
 08/24  14:00:00,36.2966198161,3.34488012329,16.049373111,0.0,3.78894180059,13.1134247809,6.11727735105,0.0,6.11727735105
 08/24  15:00:00,39.5317595098,3.62453649291,17.6398469817,0.0,4.71240779196,13.5549682428,6.97078135365,0.0,6.97078135365
 08/24  16:00:00,48.4886034041,3.89223433229,18.8786396493,0.0,7.18559832057,18.5321311015,8.10878669044,0.0,8.10878669044
 08/24  17:00:00,55.0652472937,3.91416038768,19.4556012142,0.0,8.38069375907,23.3147919321,10.6692986982,0.0,10.6692986982
 08/24  18:00:00,57.7239978413,4.05210906203,19.9090329537,0.0,10.6415932552,23.1212625696,12.5185573705,0.0,12.5185573705
 08/24  19:00:00,55.2008202825,3.62351388389,16.9980618846,0.0,12.3080778603,20.4854999863,11.9495547021,0.0,11.9495547021
 08/24  20:00:00,54.4877663994,3.0835748166,13.6937346287,0.0,12.456681583,19.8967753704,10.9538000324,0.0,10.9538000324
 08/24  21:00:00,45.7503081054,2.57371376873,10.9296384045,0.0,9.18739968257,17.702556249,8.96229069303,0.0,8.96229069303
 08/24  22:00:00,36.1151656366,2.09126557752,8.71225668868,0.0,5.91811778209,14.0365255879,7.82428535624,0.0,7.82428535624
 08/24  23:00:00,27.3244639193,1.56318271356,6.3461469066,0.0,3.54045821811,10.5176760807,4.41026934587,0.0,4.41026934587
 08/24  24:00:00,20.958241488,1.06581692179,4.1805458228,0.0,2.55330491699,7.80157382632,1.42300533679,0.0,1.42300533679
 08/25  01:00:00,19.1844310038,0.832786855343,3.22849002099,0.0,2.55330491699,7.21284921042,0.854200866866,0.0,0.854200866866
 08/25  02:00:00,17.9235075346,0.641590760173,2.45312495493,0.0,2.55330491699,6.91848690247,0.427307613064,0.0,0.427307613064
 08/25  03:00:00,16.9945275176,0.483390123915,1.82952672814,0.0,2.55330491699,6.7713057485,0.427310250683,0.0,0.427310250683
 08/25  04:00:00,18.7897377235,0.424666114313,1.60696749589,0.0,3.82705111198,7.57405300124,0.854264593252,0.0,0.854264593252
 08/25  05:00:00,23.6681928873,0.490109175307,1.88136713684,0.0,6.02426329834,9.91545327661,4.12811403333,0.0,4.12811403333
 08/25  06:00:00,26.2670840847,0.658861559174,2.56458820364,0.0,6.51253267309,14.7454349813,13.6662873838,0.0,13.6662873838
 08/25  07:00:00,28.4428080625,0.8589409491,3.40676682284,0.0,6.01364874671,18.163451543,14.5205538893,0.0,14.5205538893
 08/25  08:00:00,28.7739445209,1.21457278781,4.32802199141,0.0,4.35151303671,18.8798367041,13.951132361,0.0,13.951132361
 08/25  09:00:00,28.0555242173,1.5555709736,6.09223534251,0.0,3.78894180059,16.6187760998,12.2428658178,0.0,12.2428658178
 08/25  10:00:00,28.4449169116,2.07562572757,8.87819998597,0.0,3.78894180059,13.7021493968,11.1040214542,0.0,11.1040214542
 08/25  11:00:00,32.2417148192,2.62368089426,11.9797615731,0.0,3.78894180059,13.8493305508,8.96868827249,0.0,8.96868827249
 08/25  12:00:00,35.116960768,3.0935221081,14.6956075261,0.0,3.69398621738,13.6338449159,7.82984390888,0.0,7.82984390888
 08/25  13:00:00,36.6238189553,3.3606016202,16.2136695992,0.0,3.78894180059,13.2606059349,6.97571063618,0.0,6.97571063618
 08/25  14:00:00,37.415420934,3.51835903097,16.9946953212,0.0,3.78894180059,13.1134247809,6.12157736347,0.0,6.12157736347
 08/25  15:00:00,39.5614318885,3.65250135936,17.641554494,0.0,4.71240779196,13.5549682428,6.97571063618,0.0,6.97571063618
 08/25  16:00:00,47.5580764617,3.78683182529,18.0535152139,0.0,7.18559832057,18.5321311015,8.11455499978,0.0,8.11455499978
 08/25  17:00:00,54.4609611814,3.82475487838,18.9407206113,0.0,8.38069375907,23.3147919321,10.6769548179,0.0,10.6769548179
 08/25  18:00:00,57.5847282184,4.01442547638,19.8074469164,0.0,10.6415932552,23.1212625696,12.5275769088,0.0,12.5275769088
 08/25  19:00:00,54.7640808771,3.53705002578,16.6477863373,0.0,12.3080778603,20.4854999863,11.9581547269,0.0,11.9581547269
 08/25  20:00:00,55.4361798821,3.1812389012,14.5444840268,0.0,12.456681583,19.8967753704,10.9616659088,0.0,10.9616659088
 08/25  21:00:00,48.1214308477,2.87946122842,12.9950136871,0.0,9.18739968257,17.702556249,8.96868827249,0.0,8.96868827249
 08/25  22:00:00,38.5998663117,2.43106529745,10.8571576438,0.0,5.91811778209,14.0365255879,7.82984390888,0.0,7.82984390888
 08/25  23:00:00,30.1574439241,1.98632338997,8.75598623501,0.0,3.54045821811,10.5176760807,4.41331081807,0.0,4.41331081807
 08/25  24:00:00,23.9221412365,1.54642006721,6.66384242589,0.0,2.55330491699,7.80157382632,1.4238443636,0.0,1.4238443636
 08/26  01:00:00,21.640267274,1.25037187196,5.26674127456,0.0,2.55330491699,7.21284921042,0.854641208986,0.0,0.854641208986
 08/26  02:00:00,20.4751928072,1.09153053822,4.55487044948,0.0,2.55330491699,6.91848690247,0.427418483607,0.0,0.427418483607
 08/26  03:00:00,19.8218312742,0.993483049173,4.14673755953,0.0,2.55330491699,6.7713057485,0.427421401056,0.0,0.427421401056
 08/26  04:00:00,22.0058684596,1.00273817966,4.24502616668,0.0,3.82705111198,7.57405300124,0.854711696558,0.0,0.854711696558
 08/26  05:00:00,27.2235246798,1.12273374987,4.8040743548,0.0,6.02426329834,9.91545327661,4.1311931805,0.0,4.1311931805
 08/26  06:00:00,29.9920021167,1.31426938765,5.63409840715,0.0,6.51253267309,14.7454349813,13.6771715931,0.0,13.6771715931
 08/26  07:00:00,31.43328666,1.40749189936,6.04222383256,0.0,6.01364874671,17.9699221805,14.5321476801,0.0,14.5321476801
 08/26  08:00:00,28.2670191587,1.22445183089,5.25763115484,0.0,3.66783283761,18.1171033345,13.9622624646,0.0,13.9622624646
 08/26  09:00:00,24.5356054696,1.06398385318,4.51031728398,0.0,3.10526160149,15.8560427302,12.2526046587,0.0,12.2526046587
 08/26  10:00:00,22.8323523434,1.26428334269,5.52339137135,0.0,3.10526160149,12.9394160272,11.1128327865,0.0,11.1128327865
 08/26  11:00:00,26.491170597,1.84077964043,8.45853217341,0.0,3.10526160149,13.0865971812,8.97576052598,0.0,8.97576052598
 08/26  12:00:00,29.1771681001,2.26457860134,10.8679118696,0.0,3.10526160149,12.9394160272,7.83598865372,0.0,7.83598865372
 08/26  13:00:00,28.9254611438,2.31245062601,11.0098763506,0.0,3.10526160149,12.4978725653,6.98115974952,0.0,6.98115974952
 08/26  14:00:00,28.9953424005,2.36235655087,11.1770328365,0.0,3.10526160149,12.3506914113,6.12633084533,0.0,6.12633084533
 08/26  15:00:00,32.4223229339,2.70305187349,12.8983085939,0.0,4.02872759285,12.7922348732,6.98115974952,0.0,6.98115974952
 08/26  16:00:00,41.9953384714,3.0388386236,14.685183994,0.0,6.50191812146,17.7693977319,8.12093162178,0.0,8.12093162178
 08/26  17:00:00,51.948579465,3.47709230679,16.9695308289,0.0,8.38069375907,23.1212625696,10.6854183344,0.0,10.6854183344
 08/26  18:00:00,54.2033832284,3.54717810722,16.8933492956,0.0,10.6415932552,23.1212625696,12.5375476268,0.0,12.5375476268
 08/26  19:00:00,51.8958145801,3.1179055336,14.1986645325,0.0,12.3080778603,20.4854999863,11.9676616907,0.0,11.9676616907
 08/26  20:00:00,52.6474821367,2.76222713966,12.174798043,0.0,12.456681583,19.8967753704,10.9703613024,0.0,10.9703613024
 08/26  21:00:00,44.6922298898,2.36668517606,10.0785887816,0.0,9.18739968257,17.702556249,8.97576052598,0.0,8.97576052598
 08/26  22:00:00,35.2993490301,1.9285610248,8.05914463486,0.0,5.91811778209,14.0365255879,7.83598865372,0.0,7.83598865372
 08/26  23:00:00,27.0657006311,1.49321871975,6.1573476123,0.0,3.54045821811,10.5176760807,4.41667303694,0.0,4.41667303694
 08/26  24:00:00,21.4567591711,1.13086568713,4.61401474059,0.0,2.55330491699,7.80157382632,1.42477187226,0.0,1.42477187226
 08/27  01:00:00,19.9129286007,0.943203245606,3.84657122769,0.0,2.55330491699,7.21284921042,0.855125705796,0.0,0.855125705796
 08/27  02:00:00,18.901495954,0.801984476384,3.2707196581,0.0,2.55330491699,6.91848690247,0.427540391872,0.0,0.427540391872
 08/27  03:00:00,18.0171492017,0.663712039469,2.67182649675,0.0,2.55330491699,6.7713057485,0.427543588779,0.0,0.427543588779
 08/27  04:00:00,19.5888078482,0.568368982856,2.26233475204,0.0,3.82705111198,7.57405300124,0.855202945646,0.0,0.855202945646
 08/27  05:00:00,24.2276041135,0.588628650415,2.34225888794,0.0,6.02426329834,9.91545327661,4.13457019343,0.0,4.13457019343
 08/27  06:00:00,26.4093804581,0.681584510579,2.68416162565,0.0,6.51253267309,14.7454349813,13.6890923104,0.0,13.6890923104
 08/27  07:00:00,28.1091917027,0.830073917939,3.29554685665,0.0,6.01364874671,17.9699221805,14.5448440613,0.0,14.5448440613
 08/27  08:00:00,26.6410030292,0.947737547678,3.90832930862,0.0,3.66783283761,18.1171033345,13.9744510542,0.0,13.9744510542
 08/27  09:00:00,24.5672701314,1.0787222554,4.52724354358,0.0,3.10526160149,15.8560427302,12.2632696748,0.0,12.2632696748
 08/27  10:00:00,22.7056220268,1.26889351813,5.39205087928,0.0,3.10526160149,12.9394160272,11.1224820868,0.0,11.1224820868
 08/27  11:00:00,24.9970388882,1.63222322425,7.17295688075,0.0,3.10526160149,13.0865971812,8.98350535912,0.0,8.98350535912
 08/27  12:00:00,27.1361816735,2.00770600364,9.08379804076,0.0,3.10526160149,12.9394160272,7.84271777104,0.0,7.84271777104
 08/27  13:00:00,28.4890580997,2.29292915319,10.5929947793,0.0,3.10526160149,12.4978725653,6.98712707998,0.0,6.98712707998
 08/27  14:00:00,29.3734373326,2.46155471534,11.4559296041,0.0,3.10526160149,12.3506914113,6.13153638892,0.0,6.13153638892
 08/27  15:00:00,31.7376394894,2.61186682424,12.3048101986,0.0,4.02872759285,12.7922348732,6.98712707998,0.0,6.98712707998
 08/27  16:00:00,41.0326949816,2.9114147187,13.8499644091,0.0,6.50191812146,17.7693977319,8.12791466806,0.0,8.12791466806
 08/27  17:00:00,50.200978506,3.24440435786,15.4546178188,0.0,8.38069375907,23.1212625696,10.6946867412,0.0,10.6946867412
 08/27  18:00:00,52.018269075,3.2325372039,15.0228760456,0.0,10.6415932552,23.1212625696,12.5484665719,0.0,12.5484665719
 08/27  19:00:00,50.961640205,2.97552662878,13.4068690622,0.0,12.3080778603,20.4854999863,11.9780727778,0.0,11.9780727778
 08/27  20:00:00,51.1652057961,2.53931859347,10.9154302485,0.0,12.456681583,19.8967753704,10.9798836383,0.0,10.9798836383
 08/27  21:00:00,43.423380669,2.16043972648,9.01598501044,0.0,9.18739968257,17.702556249,8.98350535912,0.0,8.98350535912
