Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 08/27  22:00:00,34.7942081202,1.83241937347,7.6501453763,0.0,5.91811778209,14.0365255879,7.84271777104,0.0,7.84271777104
 08/27  23:00:00,27.1817347876,1.50017099991,6.26642948856,0.0,3.54045821811,10.5176760807,4.42035500679,0.0,4.42035500679
 08/27  24:00:00,21.7462096814,1.17170157347,4.86262936452,0.0,2.55330491699,7.80157382632,1.42578758808,0.0,1.42578758808
 08/28  01:00:00,19.998674056,0.954728590002,3.92079133853,0.0,2.55330491699,7.21284921042,0.85565421197,0.0,0.85565421197
 08/28  02:00:00,18.9983775322,0.818697146766,3.350888566,0.0,2.55330491699,6.91848690247,0.427673301423,0.0,0.427673301423
 08/28  03:00:00,18.1478263383,0.687334171355,2.77888150149,0.0,2.55330491699,6.7713057485,0.427676777376,0.0,0.427676777376
 08/28  04:00:00,19.8156954861,0.610918773489,2.44667259939,0.0,3.82705111198,7.57405300124,0.855738194232,0.0,0.855738194232
 08/28  05:00:00,24.5845091541,0.656513057563,2.6312795214,0.0,6.02426329834,9.91545327661,4.13824407274,0.0,4.13824407274
 08/28  06:00:00,27.0120122308,0.793865239707,3.17451266921,0.0,6.51253267309,14.7454349813,13.702046008,0.0,13.702046008
 08/28  07:00:00,28.9375865118,0.942744197557,3.81774202369,0.0,6.01364874671,18.163451543,14.5586392729,0.0,14.5586392729
 08/28  08:00:00,28.5903506618,1.17647558121,4.18252533895,0.0,4.35151303671,18.8798367041,13.9876945204,0.0,13.9876945204
 08/28  09:00:00,26.5779039333,1.3037864602,4.86639957196,0.0,3.78894180059,16.6187760998,12.2748577079,0.0,12.2748577079
 08/28  10:00:00,25.0693123856,1.53058181521,6.04763937232,0.0,3.78894180059,13.7021493968,11.1329664976,0.0,11.1329664976
 08/28  11:00:00,26.2177138334,1.6839396344,6.89550184716,0.0,3.78894180059,13.8493305508,8.99192047836,0.0,8.99192047836
 08/28  12:00:00,26.6941051456,1.81567888057,7.55059513127,0.0,3.69398621738,13.6338449159,7.85002926808,0.0,7.85002926808
 08/28  13:00:00,27.7586823663,2.02371196424,8.68542266618,0.0,3.78894180059,13.2606059349,6.99361086037,0.0,6.99361086037
 08/28  14:00:00,29.8359445378,2.34498198668,10.5885959693,0.0,3.78894180059,13.1134247809,6.13719245267,0.0,6.13719245267
 08/28  15:00:00,34.5000697454,2.8330578542,13.399635856,0.0,4.71240779196,13.5549682428,6.99361086037,0.0,6.99361086037
 08/28  16:00:00,44.3704740195,3.24632580648,15.4064187905,0.0,7.18559832057,18.5321311015,8.13550207065,0.0,8.13550207065
 08/28  17:00:00,51.5482019876,3.32027008685,16.532446209,0.0,8.38069375907,23.3147919321,10.7047572938,0.0,10.7047572938
 08/28  18:00:00,56.2232969789,3.72683048028,18.7336106731,0.0,10.6415932552,23.1212625696,12.5603305105,0.0,12.5603305105
 08/28  19:00:00,54.6377628268,3.43515892797,16.6233593848,0.0,12.3080778603,20.4854999863,11.9893849053,0.0,11.9893849053
 08/28  20:00:00,55.327558343,3.09181564109,14.5252857478,0.0,12.456681583,19.8967753704,10.9902300963,0.0,10.9902300963
 08/28  21:00:00,49.0377366254,2.94688198203,13.8438987112,0.0,9.18739968257,17.702556249,8.99192047836,0.0,8.99192047836
 08/28  22:00:00,40.3987121524,2.64750357869,12.4395652033,0.0,5.91811778209,14.0365255879,7.85002926808,0.0,7.85002926808
 08/28  23:00:00,32.6514556579,2.32230903229,10.9140123266,0.0,3.54045821811,10.5176760807,4.42435563725,0.0,4.42435563725
 08/28  24:00:00,26.4345571675,1.90536750241,8.81731092173,0.0,2.55330491699,7.80157382632,1.42689121028,0.0,1.42689121028
 08/29  01:00:00,23.9504238284,1.59769299244,7.2295767085,0.0,2.55330491699,7.21284921042,0.856226569188,0.0,0.856226569188
 08/29  02:00:00,22.6254104843,1.42132403834,6.37529462653,0.0,2.55330491699,6.91848690247,0.427817172574,0.0,0.427817172574
 08/29  03:00:00,21.5272647206,1.26172496719,5.58392908796,0.0,2.55330491699,6.7713057485,0.42782092712,0.0,0.42782092712
 08/29  04:00:00,23.0696830505,1.17290457543,5.13867436181,0.0,3.82705111198,7.57405300124,0.85631728302,0.0,0.85631728302
 08/29  05:00:00,27.9616761549,1.23901299367,5.42594658606,0.0,6.02426329834,9.91545327661,4.14221373112,0.0,4.14221373112
 08/29  06:00:00,31.766249897,1.45358534169,6.37619690009,0.0,6.51253267309,14.7454349813,13.7160288522,0.0,13.7160288522
 08/29  07:00:00,33.1894559946,1.65358817546,7.35876752862,0.0,6.01364874671,18.163451543,14.5735292296,0.0,14.5735292296
 08/29  08:00:00,32.4802977038,1.79619737239,7.45275058977,0.0,4.35151303671,18.8798367041,14.001988941,0.0,14.001988941
 08/29  09:00:00,28.6635270897,1.65173162206,6.60407756651,0.0,3.78894180059,16.6187760998,12.2873653262,0.0,12.2873653262
 08/29  10:00:00,25.6078738453,1.64233590891,6.47444673837,0.0,3.78894180059,13.7021493968,11.1442829142,0.0,11.1442829142
 08/29  11:00:00,26.0206540494,1.69212223661,6.69025946088,0.0,3.78894180059,13.8493305508,9.00100339163,0.0,9.00100339163
 08/29  12:00:00,25.6717873059,1.72247775254,6.62147841959,0.0,3.69398621738,13.6338449159,7.85792097961,0.0,7.85792097961
 08/29  13:00:00,26.989041949,1.98330326046,7.9561909527,0.0,3.78894180059,13.2606059349,7.0006091706,0.0,7.0006091706
 08/29  14:00:00,30.796800097,2.57412496537,11.3203085498,0.0,3.78894180059,13.1134247809,6.14329736159,0.0,6.14329736159
 08/29  15:00:00,34.9683411066,3.00266291401,13.6983021574,0.0,4.71240779196,13.5549682428,7.0006091706,0.0,7.0006091706
 08/29  16:00:00,43.2777164588,3.15607722916,14.4039098072,0.0,7.18559832057,18.5321311015,8.14369158262,0.0,8.14369158262
 08/29  17:00:00,48.4298811149,2.96313079446,13.7712646287,0.0,8.38069375907,23.3147919321,10.7156270097,0.0,10.7156270097
 08/29  18:00:00,49.5519275046,2.87106570773,12.9180059713,0.0,10.6415932552,23.1212625696,12.5731359292,0.0,12.5731359292
 08/29  19:00:00,49.026496028,2.67618451477,11.7710669992,0.0,12.3080778603,20.4854999863,12.0015947232,0.0,12.0015947232
 08/29  20:00:00,49.997024137,2.34242673619,9.94414044669,0.0,12.456681583,19.8967753704,11.0013976127,0.0,11.0013976127
 08/29  21:00:00,42.7948678268,2.04251545338,8.50539644129,0.0,9.18739968257,17.702556249,9.00100339163,0.0,9.00100339163
 08/29  22:00:00,33.7725076891,1.65509340782,6.80577091082,0.0,5.91811778209,14.0365255879,7.85792097961,0.0,7.85792097961
 08/29  23:00:00,25.8815184602,1.27581008134,5.1905740798,0.0,3.54045821811,10.5176760807,4.42867374356,0.0,4.42867374356
 08/29  24:00:00,20.3772624068,0.930583975937,3.73479968745,0.0,2.55330491699,7.80157382632,1.42808241202,0.0,1.42808241202
 08/30  01:00:00,19.1705493679,0.805118150958,3.24227708954,0.0,2.55330491699,7.21284921042,0.856842606186,0.0,0.856842606186
 08/30  02:00:00,18.5952759113,0.742820554306,3.02366353752,0.0,2.55330491699,6.91848690247,0.427971962401,0.0,0.427971962401
 08/30  03:00:00,17.9810661815,0.649978849649,2.64947666632,0.0,2.55330491699,6.7713057485,0.427975995044,0.0,0.427975995044
 08/30  04:00:00,19.8532343098,0.609335470388,2.48579472617,0.0,3.82705111198,7.57405300124,0.85694003975,0.0,0.85694003975
 08/30  05:00:00,24.3847100738,0.613876008587,2.47411749002,0.0,6.02426329834,9.91545327661,4.14647799366,0.0,4.14647799366
 08/30  06:00:00,27.6201118754,0.73718069384,2.9464635264,0.0,6.51253267309,14.7454349813,13.7310367046,0.0,13.7310367046
 08/30  07:00:00,29.0794753751,0.968190618325,3.93418446626,0.0,6.01364874671,18.163451543,14.5895095221,0.0,14.5895095221
 08/30  08:00:00,29.1770299549,1.27939760273,4.66628261049,0.0,4.35151303671,18.8798367041,14.0173300831,0.0,14.0173300831
 08/30  09:00:00,26.3380337313,1.28074261957,4.64957321063,0.0,3.78894180059,16.6187760998,12.3007888257,0.0,12.3007888257
 08/30  10:00:00,24.6071584897,1.47901543435,5.63705185726,0.0,3.78894180059,13.7021493968,11.1564279851,0.0,11.1564279851
 08/30  11:00:00,26.2866313042,1.72362982232,6.92472912999,0.0,3.78894180059,13.8493305508,9.01075140912,0.0,9.01075140912
 08/30  12:00:00,27.4720439429,1.9662154066,8.1779974025,0.0,3.69398621738,13.6338449159,7.86639056858,0.0,7.86639056858
 08/30  13:00:00,28.0854247415,2.10312146218,8.93275554343,0.0,3.78894180059,13.2606059349,7.00811993818,0.0,7.00811993818
 08/30  14:00:00,29.2408810454,2.30701534459,10.0314991189,0.0,3.78894180059,13.1134247809,6.14984930777,0.0,6.14984930777
 08/30  15:00:00,33.3161890612,2.70428654119,12.3445264848,0.0,4.71240779196,13.5549682428,7.00811993818,0.0,7.00811993818
 08/30  16:00:00,43.4296389366,3.11534265164,14.5965668624,0.0,7.18559832057,18.5321311015,8.15248077872,0.0,8.15248077872
 08/30  17:00:00,52.2177625816,3.43547537278,17.0868015171,0.0,8.38069375907,23.3147919321,10.7272926699,0.0,10.7272926699
 08/30  18:00:00,55.6145144758,3.66984531521,18.1818133351,0.0,10.6415932552,23.1212625696,12.5868790358,0.0,12.5868790358
 08/30  19:00:00,53.8193366692,3.20528396237,15.1419748595,0.0,12.3080778603,20.4854999863,12.0146986155,0.0,12.0146986155
 08/30  20:00:00,54.0713287263,2.92761494685,13.4332568253,0.0,12.456681583,19.8967753704,11.0133828801,0.0,11.0133828801
 08/30  21:00:00,47.8727736639,2.79600417185,12.8298135599,0.0,9.18739968257,17.702556249,9.01075140912,0.0,9.01075140912
 08/30  22:00:00,39.3225944362,2.50657775408,11.5043733117,0.0,5.91811778209,14.0365255879,7.86639056858,0.0,7.86639056858
 08/30  23:00:00,31.7196303694,2.2008234738,10.1036725965,0.0,3.54045821811,10.5176760807,4.43330804696,0.0,4.43330804696
 08/30  24:00:00,26.4212060408,1.91555110377,8.79377619365,0.0,2.55330491699,7.80157382632,1.42936084054,0.0,1.42936084054
 08/31  01:00:00,25.0027122417,1.76716073276,8.11239738149,0.0,2.55330491699,7.21284921042,0.857502138809,0.0,0.857502138809
 08/31  02:00:00,24.7304887257,1.751517698,8.15017920819,0.0,2.55330491699,6.91848690247,0.428137624754,0.0,0.428137624754
 08/31  03:00:00,24.648339403,1.74888763342,8.21784110411,0.0,2.55330491699,6.7713057485,0.428141934957,0.0,0.428141934957
 08/31  04:00:00,26.6722378602,1.73916494167,8.17496880527,0.0,3.82705111198,7.57405300124,0.857606279252,0.0,0.857606279252
 08/31  05:00:00,31.1434714225,1.74736700995,8.09938783734,0.0,6.02426329834,9.91545327661,4.15103559821,0.0,4.15103559821
 08/31  06:00:00,34.037005202,1.82299631557,8.27754123121,0.0,6.51253267309,14.7454349813,13.7470651231,0.0,13.7470651231
 08/31  07:00:00,35.3732855785,2.01256145902,9.18362382897,0.0,6.01364874671,18.163451543,14.6065754179,0.0,14.6065754179
 08/31  08:00:00,36.3361249017,2.39705827602,10.707716884,0.0,4.35151303671,18.8798367041,14.0337134034,0.0,14.0337134034
 08/31  09:00:00,36.035348971,2.7787075011,12.8489235688,0.0,3.78894180059,16.6187760998,12.3151242311,0.0,12.3151242311
 08/31  10:00:00,37.1396259315,3.34277039811,16.3057643354,0.0,3.78894180059,13.7021493968,11.1693981139,0.0,11.1693981139
 08/31  11:00:00,41.0746270464,3.8656161824,19.5707385121,0.0,3.78894180059,13.8493305508,9.02116164405,0.0,9.02116164405
 08/31  12:00:00,44.4556067716,4.33226875011,22.7955068877,0.0,3.69398621738,13.6338449159,7.8754355268,0.0,7.8754355268
 08/31  13:00:00,47.1437102083,4.66485891788,25.4293035546,0.0,3.78894180059,13.2606059349,7.01614093886,0.0,7.01614093886
 08/31  14:00:00,49.4534372212,4.94776883112,27.6033018083,0.0,3.78894180059,13.1134247809,6.15684635092,0.0,6.15684635092
 08/31  15:00:00,52.9246555724,5.22853843855,29.4287410987,0.0,4.71240779196,13.5549682428,7.01614093886,0.0,7.01614093886
 08/31  16:00:00,61.8899245686,5.46030409415,30.7118910519,0.0,7.18559832057,18.5321311015,8.16186705611,0.0,8.16186705611
 08/31  17:00:00,67.0218289263,5.31460324577,30.0117399888,0.0,8.38069375907,23.3147919321,10.7397508199,0.0,10.7397508199
 08/31  18:00:00,67.2366805494,5.18410566303,28.2897190608,0.0,10.6415932552,23.1212625696,12.6015557605,0.0,12.6015557605
 08/31  19:00:00,64.8798467431,4.77663598537,24.6311329104,0.0,12.3080778603,20.4854999863,12.0286927018,0.0,12.0286927018
 08/31  20:00:00,64.5484377533,4.46436443272,22.3736163665,0.0,12.456681583,19.8967753704,11.0261823492,0.0,11.0261823492
 08/31  21:00:00,57.8908070158,4.26437001124,21.3794810725,0.0,9.18739968257,17.702556249,9.02116164405,0.0,9.02116164405
 08/31  22:00:00,47.3720328109,3.74586355765,18.3145258828,0.0,5.91811778209,14.0365255879,7.8754355268,0.0,7.8754355268
 08/31  23:00:00,36.2042718385,2.95935972608,13.8297778133,0.0,3.54045821811,10.5176760807,4.43825717504,0.0,4.43825717504
 08/31  24:00:00,27.8801603025,2.22761606465,9.94066549445,0.0,2.55330491699,7.80157382632,1.43072611725,0.0,1.43072611725
 09/01  01:00:00,24.140692794,1.71302991426,7.30450875231,0.0,2.55330491699,7.21284921042,0.858204970066,0.0,0.858204970066
 09/01  02:00:00,21.1911307953,1.25494607002,5.10739290583,0.0,2.55330491699,6.91848690247,0.428314110271,0.0,0.428314110271
 09/01  03:00:00,18.9024756497,0.864731989722,3.35613299453,0.0,2.55330491699,6.7713057485,0.428318697455,0.0,0.428318697455
 09/01  04:00:00,19.4706163414,0.576877696385,2.13563453176,0.0,3.82705111198,7.57405300124,0.858315803504,0.0,0.858315803504
 09/01  05:00:00,23.299991537,0.442861856497,1.56041310529,0.0,6.02426329834,9.91545327661,4.15588519573,0.0,4.15588519573
 09/01  06:00:00,26.0291782023,0.469381199296,1.62332934778,0.0,6.51253267309,14.7454349813,13.7641093633,0.0,13.7641093633
 09/01  07:00:00,26.9428611895,0.604717553365,2.16104334563,0.0,6.01364874671,18.163451543,14.6247218632,0.0,14.6247218632
 09/01  08:00:00,27.6925871529,1.05130752011,3.4099298912,0.0,4.35151303671,18.8798367041,14.0511340503,0.0,14.0511340503
 09/01  09:00:00,27.2689800594,1.4432557422,5.41800641603,0.0,3.78894180059,16.6187760998,12.3303672973,0.0,12.3303672973
 09/01  10:00:00,27.2546455905,1.90501045412,7.85854393833,0.0,3.78894180059,13.7021493968,11.1831894595,0.0,11.1831894595
 09/01  11:00:00,29.890098211,2.2808309256,9.97099493352,0.0,3.78894180059,13.8493305508,9.03223101352,0.0,9.03223101352
 09/01  12:00:00,31.5927622379,2.58187671234,11.6830543918,0.0,3.69398621738,13.6338449159,7.88505317568,0.0,7.88505317568
 09/01  13:00:00,33.51044776,2.87531223942,13.5855877847,0.0,3.78894180059,13.2606059349,7.0246697973,0.0,7.0246697973
 09/01  14:00:00,34.6713254963,3.05606749269,14.7128914217,0.0,3.78894180059,13.1134247809,6.16428641892,0.0,6.16428641892
 09/01  15:00:00,36.5228704575,3.14830696493,15.1071874574,0.0,4.71240779196,13.5549682428,7.0246697973,0.0,7.0246697973
 09/01  16:00:00,45.0085770562,3.32776406325,15.9630835704,0.0,7.18559832057,18.5321311015,8.17184763514,0.0,8.17184763514
 09/01  17:00:00,50.8354725619,3.25187055294,15.8881163172,0.0,8.38069375907,23.3147919321,10.7529977703,0.0,10.7529977703
 09/01  18:00:00,51.5320883685,3.16731555482,14.6019169882,0.0,10.6415932552,23.1212625696,12.6171617568,0.0,12.6171617568
 09/01  19:00:00,49.7381130748,2.70297485945,11.5630603681,0.0,12.3080778603,20.4854999863,12.0435728378,0.0,12.0435728378
 09/01  20:00:00,49.115628231,2.26667393935,9.1384973375,0.0,12.456681583,19.8967753704,11.0397922297,0.0,11.0397922297
 09/01  21:00:00,41.2500472269,1.8512209322,7.15187036261,0.0,9.18739968257,17.702556249,9.03223101352,0.0,9.03223101352
 09/01  22:00:00,31.7564667318,1.35872327477,5.08610008661,0.0,5.91811778209,14.0365255879,7.88505317568,0.0,7.88505317568
 09/01  23:00:00,23.1229954956,0.811165748977,2.89669544749,0.0,3.54045821811,10.5176760807,4.44351966216,0.0,4.44351966216
 09/01  24:00:00,18.2555821592,0.554145951527,1.98955746428,0.0,2.55330491699,7.80157382632,1.43217783784,0.0,1.43217783784
 09/02  01:00:00,16.9440162441,0.400004376923,1.42085773969,0.0,2.55330491699,7.21284921042,0.858950890194,0.0,0.858950890194
 09/02  02:00:00,16.1035853229,0.28770831464,0.98708518877,0.0,2.55330491699,6.91848690247,0.428501366397,0.0,0.428501366397
 09/02  03:00:00,15.5780547253,0.206894933687,0.689549126138,0.0,2.55330491699,6.7713057485,0.428506229937,0.0,0.428506229937
 09/02  04:00:00,17.4302915189,0.158049030612,0.51413837507,0.0,3.82705111198,7.57405300124,0.859068401684,0.0,0.859068401684
 09/02  05:00:00,22.0224700727,0.170561484324,0.555192013184,0.0,6.02426329834,9.91545327661,4.16102535069,0.0,4.16102535069
 09/02  06:00:00,25.0186025721,0.24987241866,0.83226249823,0.0,6.51253267309,14.7454349813,13.78216438,0.0,13.78216438
 09/02  07:00:00,25.7068393659,0.383850765117,1.3394176727,0.0,6.01364874671,17.9699221805,14.643943484,0.0,14.643943484
 09/02  08:00:00,24.3403209523,0.524288892555,2.03109588681,0.0,3.66783283761,18.1171033345,14.0695868646,0.0,14.0695868646
 09/02  09:00:00,22.7775349446,0.728387230576,3.08784338153,0.0,3.10526160149,15.8560427302,12.34651351,0.0,12.34651351
 09/02  10:00:00,21.8449344368,1.05049975672,4.74975705077,0.0,3.10526160149,12.9394160272,11.1977979377,0.0,11.1977979377
 09/02  11:00:00,24.1633671779,1.40239839447,6.56911000028,0.0,3.10526160149,13.0865971812,9.04395623944,0.0,9.04395623944
 09/02  12:00:00,26.0078353847,1.72416252206,8.23899523353,0.0,3.10526160149,12.9394160272,7.89524066705,0.0,7.89524066705
 09/02  13:00:00,26.856840721,1.9376684348,9.31603811907,0.0,3.10526160149,12.4978725653,7.03370398777,0.0,7.03370398777
 09/02  14:00:00,28.2461534918,2.1806521687,10.60954831,0.0,3.10526160149,12.3506914113,6.17216730848,0.0,6.17216730848
 09/02  15:00:00,31.0424883878,2.40977401859,11.8117519027,0.0,4.02872759285,12.7922348732,7.03370398777,0.0,7.03370398777
 09/02  16:00:00,39.1512335767,2.55217954367,12.3277381792,0.0,6.50191812146,17.7693977319,8.18241956015,0.0,8.18241956015
 09/02  17:00:00,47.3153877467,2.76325641015,13.0501750072,0.0,8.38069375907,23.1212625696,10.767029598,0.0,10.767029598
 09/02  18:00:00,49.0760110405,2.77605550523,12.5370997097,0.0,10.6415932552,23.1212625696,12.6336924031,0.0,12.6336924031
 09/02  19:00:00,48.2820415723,2.42233830351,10.3876254214,0.0,12.3080778603,20.4854999863,12.059334617,0.0,12.059334617
 09/02  20:00:00,46.8406395807,1.85877495695,7.27140766962,0.0,12.456681583,19.8967753704,11.0542084911,0.0,11.0542084911
 09/02  21:00:00,38.3465459023,1.32597365245,4.77361631773,0.0,9.18739968257,17.702556249,9.04395623944,0.0,9.04395623944
 09/02  22:00:00,29.2770324758,0.883870252401,3.08151885293,0.0,5.91811778209,14.0365255879,7.89524066705,0.0,7.89524066705
 09/02  23:00:00,21.5123471774,0.480815403307,1.61639747498,0.0,3.54045821811,10.5176760807,4.4490939499,0.0,4.4490939499
 09/02  24:00:00,16.9346019652,0.286152013418,0.936571208445,0.0,2.55330491699,7.80157382632,1.43371557239,0.0,1.43371557239
 09/03  01:00:00,16.0460136601,0.216560860199,0.706298672451,0.0,2.55330491699,7.21284921042,0.859739676723,0.0,0.859739676723
 09/03  02:00:00,15.3988553653,0.136586137751,0.433477408036,0.0,2.55330491699,6.91848690247,0.428699337395,0.0,0.428699337395
 09/03  03:00:00,15.0372406044,0.0867456905932,0.268884248328,0.0,2.55330491699,6.7713057485,0.428704476621,0.0,0.428704476621
 09/03  04:00:00,17.0590352613,0.0733974520925,0.227533695973,0.0,3.82705111198,7.57405300124,0.859863850245,0.0,0.859863850245
 09/03  05:00:00,21.6323746034,0.0817704211623,0.253887607052,0.0,6.02426329834,9.91545327661,4.16645454154,0.0,4.16645454154
 09/03  06:00:00,24.4256800335,0.118588380467,0.37062399784,0.0,6.51253267309,14.7454349813,13.8012248283,0.0,13.8012248283
 09/03  07:00:00,24.9563165071,0.225701903794,0.747043675168,0.0,6.01364874671,17.9699221805,14.6642345882,0.0,14.6642345882
 09/03  08:00:00,23.4142727747,0.349646003638,1.27969059809,0.0,3.66783283761,18.1171033345,14.0890663819,0.0,14.0890663819
 09/03  09:00:00,22.0759658972,0.60552987882,2.50913168591,0.0,3.10526160149,15.8560427302,12.3635580878,0.0,12.3635580878
 09/03  10:00:00,21.1816342777,0.930110429071,4.20684621926,0.0,3.10526160149,12.9394160272,11.2132192223,0.0,11.2132192223
 09/03  11:00:00,23.3583057018,1.25684965194,5.90959726664,0.0,3.10526160149,13.0865971812,9.0563338495,0.0,9.0563338495
 09/03  12:00:00,25.5575175034,1.6393242071,7.87351566716,0.0,3.10526160149,12.9394160272,7.90599498399,0.0,7.90599498399
 09/03  13:00:00,27.6047787316,2.03203823546,9.96960632899,0.0,3.10526160149,12.4978725653,7.04324083486,0.0,7.04324083486
 09/03  14:00:00,29.966485829,2.4129637125,12.0975691034,0.0,3.10526160149,12.3506914113,6.18048668573,0.0,6.18048668573
 09/03  15:00:00,34.0631773485,2.81603388621,14.4261809959,0.0,4.02872759285,12.7922348732,7.04324083486,0.0,7.04324083486
 09/03  16:00:00,43.1534076539,3.09534023178,15.7867515683,0.0,6.50191812146,17.7693977319,8.19357970037,0.0,8.19357970037
 09/03  17:00:00,52.16357094,3.41377921853,17.2478353922,0.0,8.38069375907,23.1212625696,10.7818421478,0.0,10.7818421478
 09/03  18:00:00,54.4137894896,3.51358337926,17.1373502848,0.0,10.6415932552,23.1212625696,12.6511428042,0.0,12.6511428042
 09/03  19:00:00,52.1011997281,3.01222578572,13.6168960951,0.0,12.3080778603,20.4854999863,12.0759733715,0.0,12.0759733715
 09/03  20:00:00,51.1411912201,2.54010537781,10.8906288882,0.0,12.456681583,19.8967753704,11.0694268641,0.0,11.0694268641
 09/03  21:00:00,42.7642578132,2.06634621256,8.45095566852,0.0,9.18739968257,17.702556249,9.0563338495,0.0,9.0563338495
 09/03  22:00:00,33.093340522,1.5660078217,6.21568932986,0.0,5.91811778209,14.0365255879,7.90599498399,0.0,7.90599498399
 09/03  23:00:00,25.8306260045,1.278227344,5.13726436143,0.0,3.54045821811,10.5176760807,4.45497838747,0.0,4.45497838747
 09/03  24:00:00,21.1796521209,1.07123450658,4.39653887093,0.0,2.55330491699,7.80157382632,1.43533886551,0.0,1.43533886551
 09/04  01:00:00,19.0412937338,0.785047740907,3.13309186541,0.0,2.55330491699,7.21284921042,0.860571094542,0.0,0.860571094542
 09/04  02:00:00,17.3591901006,0.524831650078,2.00556663109,0.0,2.55330491699,6.91848690247,0.428907964364,0.0,0.428907964364
 09/04  03:00:00,17.2956740758,0.529796421456,2.08426698882,0.0,2.55330491699,6.7713057485,0.428913378563,0.0,0.428913378563
 09/04  04:00:00,19.967721373,0.630060627182,2.57955663261,0.0,3.82705111198,7.57405300124,0.860701912971,0.0,0.860701912971
 09/04  05:00:00,24.2041065049,0.582047481299,2.32534244844,0.0,6.02426329834,9.91545327661,4.17217116109,0.0,4.17217116109
 09/04  06:00:00,26.9779155203,0.620858480786,2.42058938427,0.0,6.51253267309,14.7454349813,13.8212850657,0.0,13.8212850657
 09/04  07:00:00,27.3866865359,0.692753069346,2.71036253844,0.0,6.01364874671,17.9699221805,14.6855891667,0.0,14.6855891667
 09/04  08:00:00,24.4458727162,0.541626679483,2.11930986382,0.0,3.66783283761,18.1171033345,14.1095668334,0.0,14.1095668334
 09/04  09:00:00,21.623580808,0.536366657468,2.12590981803,0.0,3.10526160149,15.8560427302,12.3814959831,0.0,12.3814959831
 09/04  10:00:00,19.0224065999,0.588973603874,2.38875536671,0.0,3.10526160149,12.9394160272,11.2294487466,0.0,11.2294487466
 09/04  11:00:00,19.8398691812,0.708615254441,2.93939514357,0.0,3.10526160149,13.0865971812,9.06936017819,0.0,9.06936017819
 09/04  12:00:00,19.6267333497,0.69737611905,2.88467960154,0.0,3.10526160149,12.9394160272,7.91731294171,0.0,7.91731294171
 09/04  13:00:00,18.9607252091,0.65856687472,2.69902416723,0.0,3.10526160149,12.4978725653,7.05327751434,0.0,7.05327751434
 09/04  14:00:00,19.5792469059,0.791371408411,3.33192248438,0.0,3.10526160149,12.3506914113,6.18924208698,0.0,6.18924208698
 09/04  15:00:00,22.7967326125,1.11716925451,4.85860089153,0.0,4.02872759285,12.7922348732,7.05327751434,0.0,7.05327751434
 09/04  16:00:00,33.530776723,1.68153773604,7.57792313311,0.0,6.50191812146,17.7693977319,8.20532475083,0.0,8.20532475083
 09/04  17:00:00,43.7900961751,2.2010244779,10.0871153679,0.0,8.38069375907,23.1212625696,10.7974310329,0.0,10.7974310329
 09/04  18:00:00,46.1444297649,2.26349151699,10.1180824223,0.0,10.6415932552,23.1212625696,12.6695077922,0.0,12.6695077922
 09/04  19:00:00,45.781691889,1.95344038974,8.35617365196,0.0,12.3080778603,20.4854999863,12.093484174,0.0,12.093484174
 09/04  20:00:00,46.8277834487,1.75668177488,7.36064471969,0.0,12.456681583,19.8967753704,11.085442842,0.0,11.085442842
 09/04  21:00:00,39.7623843931,1.47841359968,6.03701486134,0.0,9.18739968257,17.702556249,9.06936017819,0.0,9.06936017819
 09/04  22:00:00,30.5051444216,1.04818951609,4.14531153506,0.0,5.91811778209,14.0365255879,7.91731294171,0.0,7.91731294171
 09/04  23:00:00,23.2593980497,0.774774249695,3.06948950091,0.0,3.54045821811,10.5176760807,4.46117123226,0.0,4.46117123226
 09/04  24:00:00,18.335392389,0.530336000617,2.09317764497,0.0,2.55330491699,7.80157382632,1.43704723648,0.0,1.43704723648
 09/05  01:00:00,17.1336209005,0.409887649241,1.60057912385,0.0,2.55330491699,7.21284921042,0.861444895972,0.0,0.861444895972
 09/05  02:00:00,16.6039278781,0.36238112719,1.4127549314,0.0,2.55330491699,6.91848690247,0.429127185262,0.0,0.429127185262
 09/05  03:00:00,16.051987972,0.285856666447,1.08452064006,0.0,2.55330491699,6.7713057485,0.42913287367,0.0,0.42913287367
 09/05  04:00:00,17.9421250179,0.251240248643,0.932780656,0.0,3.82705111198,7.57405300124,0.861582341056,0.0,0.861582341056
 09/05  05:00:00,22.5373932293,0.266061120854,0.974615533291,0.0,6.02426329834,9.91545327661,4.17817351704,0.0,4.17817351704
 09/05  06:00:00,25.5610450432,0.346602878987,1.277974509,0.0,6.51253267309,14.7454349813,13.8423391536,0.0,13.8423391536
 09/05  07:00:00,26.6209518754,0.504562836491,1.93928874841,0.0,6.01364874671,18.163451543,14.7080008956,0.0,14.7080008956
 09/05  08:00:00,26.9406796996,0.890586931953,2.81874302606,0.0,4.35151303671,18.8798367041,14.1310821482,0.0,14.1310821482
 09/05  09:00:00,25.9894772746,1.18735850698,4.3944008665,0.0,3.78894180059,16.6187760998,12.4003218836,0.0,12.4003218836
 09/05  10:00:00,27.2117517389,1.84534778584,7.87531275501,0.0,3.78894180059,13.7021493968,11.2464817042,0.0,11.2464817042
 09/05  11:00:00,32.018089666,2.54775736304,11.8320599511,0.0,3.78894180059,13.8493305508,9.08303136788,0.0,9.08303136788
 09/05  12:00:00,35.8639219627,3.13497580692,15.401115022,0.0,3.69398621738,13.6338449159,7.92919118849,0.0,7.92919118849
 09/05  13:00:00,37.8478032055,3.44642117927,17.3518342904,0.0,3.78894180059,13.2606059349,7.06381105394,0.0,7.06381105394
 09/05  14:00:00,39.7508147884,3.73659199435,19.1118562122,0.0,3.78894180059,13.1134247809,6.1984309194,0.0,6.1984309194
 09/05  15:00:00,43.1569459106,4.0358167888,20.8537530866,0.0,4.71240779196,13.5549682428,7.06381105394,0.0,7.06381105394
 09/05  16:00:00,51.1200399761,4.16795331701,21.2343572365,0.0,7.18559832057,18.5321311015,8.21765123334,0.0,8.21765123334
 09/05  17:00:00,55.1500087493,3.85736800305,19.5971550545,0.0,8.38069375907,23.3147919321,10.813791637,0.0,10.813791637
 09/05  18:00:00,55.8492210188,3.76865173742,18.3177134558,0.0,10.6415932552,23.1212625696,12.6887819285,0.0,12.6887819285
 09/05  19:00:00,54.6045341659,3.26126252263,14.9783604627,0.0,12.3080778603,20.4854999863,12.1118618388,0.0,12.1118618388
 09/05  20:00:00,53.096677351,2.84639817466,12.5398222222,0.0,12.456681583,19.8967753704,11.1022516818,0.0,11.1022516818
 09/05  21:00:00,45.4551633354,2.48762874344,10.7205786599,0.0,9.18739968257,17.702556249,9.08303136788,0.0,9.08303136788
 09/05  22:00:00,35.6322793968,1.97978518881,8.34085083755,0.0,5.91811778209,14.0365255879,7.92919118849,0.0,7.92919118849
 09/05  23:00:00,27.4859182707,1.5606805443,6.51010342727,0.0,3.54045821811,10.5176760807,4.46767065031,0.0,4.46767065031
 09/05  24:00:00,21.9053847146,1.20661234357,4.98689362767,0.0,2.55330491699,7.80157382632,1.43884017939,0.0,1.43884017939
 09/06  01:00:00,20.1585684923,0.989279976238,4.04613438857,0.0,2.55330491699,7.21284921042,0.862360820839,0.0,0.862360820839
 09/06  02:00:00,19.1199488159,0.845241184421,3.44591581205,0.0,2.55330491699,6.91848690247,0.429356934915,0.0,0.429356934915
 09/06  03:00:00,18.1457280603,0.689413005015,2.77470438979,0.0,2.55330491699,6.7713057485,0.429362896723,0.0,0.429362896723
 09/06  04:00:00,19.8039906122,0.610588386322,2.43529811257,0.0,3.82705111198,7.57405300124,0.862504873176,0.0,0.862504873176
 09/06  05:00:00,24.8473169898,0.703942446917,2.84665796766,0.0,6.02426329834,9.91545327661,4.18445983243,0.0,4.18445983243
 09/06  06:00:00,28.515374651,0.89898778894,3.67991920681,0.0,6.51253267309,14.7454349813,13.8643808588,0.0,13.8643808588
 09/06  07:00:00,28.9227927791,0.939414445344,3.80627804316,0.0,6.01364874671,18.163451543,14.7314631379,0.0,14.7314631379
 09/06  08:00:00,29.5168999971,1.34183991855,4.94371033695,0.0,4.35151303671,18.8798367041,14.1536059546,0.0,14.1536059546
 09/06  09:00:00,29.5729448357,1.79893983054,7.36628710399,0.0,3.78894180059,16.6187760998,12.4200302144,0.0,12.4200302144
 09/06  10:00:00,29.1646382811,2.19712995969,9.47641712342,0.0,3.78894180059,13.7021493968,11.2643130511,0.0,11.2643130511
 09/06  11:00:00,30.3273207257,2.34084373691,10.3482046369,0.0,3.78894180059,13.8493305508,9.09734336999,0.0,9.09734336999
 09/06  12:00:00,33.4874620132,2.86050262996,13.2991282495,0.0,3.69398621738,13.6338449159,7.94162620671,0.0,7.94162620671
 09/06  13:00:00,36.1169088521,3.26139045119,15.805970665,0.0,3.78894180059,13.2606059349,7.07483833425,0.0,7.07483833425
 09/06  14:00:00,38.0918778736,3.54872138171,17.64078991,0.0,3.78894180059,13.1134247809,6.20805046179,0.0,6.20805046179
 09/06  15:00:00,40.0231282193,3.65825900737,18.0974931768,0.0,4.71240779196,13.5549682428,7.07483833425,0.0,7.07483833425
 09/06  16:00:00,47.6150911646,3.75098683097,18.1463749111,0.0,7.18559832057,18.5321311015,8.23055549753,0.0,8.23055549753
 09/06  17:00:00,53.9456023859,3.71575142236,18.5343652718,0.0,8.38069375907,23.3147919321,10.8309191149,0.0,10.8309191149
 09/06  18:00:00,56.3936988186,3.85371360389,18.7771293891,0.0,10.6415932552,23.1212625696,12.7089595052,0.0,12.7089595052
 09/06  19:00:00,54.5485150337,3.27655345137,14.9070504017,0.0,12.3080778603,20.4854999863,12.1311009236,0.0,12.1311009236
 09/06  20:00:00,52.7620688721,2.80374171226,12.2478702057,0.0,12.456681583,19.8967753704,11.1198484057,0.0,11.1198484057
 09/06  21:00:00,44.9896797657,2.42256314706,10.3201606865,0.0,9.18739968257,17.702556249,9.09734336999,0.0,9.09734336999
 09/06  22:00:00,35.3205775723,1.93356588658,8.07536831525,0.0,5.91811778209,14.0365255879,7.94162620671,0.0,7.94162620671
 09/06  23:00:00,27.0870281647,1.49737300343,6.17452086218,0.0,3.54045821811,10.5176760807,4.47447471688,0.0,4.47447471688
 09/06  24:00:00,21.49138362,1.1367614161,4.6427434605,0.0,2.55330491699,7.80157382632,1.44071716328,0.0,1.44071716328
 09/07  01:00:00,19.6146821375,0.892757640609,3.59877036947,0.0,2.55330491699,7.21284921042,0.86331859656,0.0,0.86331859656
 09/07  02:00:00,18.7323592579,0.773951012969,3.12961642541,0.0,2.55330491699,6.91848690247,0.429597145048,0.0,0.429597145048
 09/07  03:00:00,17.9873743441,0.657027957245,2.64873572139,0.0,2.55330491699,6.7713057485,0.429603379396,0.0,0.429603379396
 09/07  04:00:00,19.5668656114,0.562744695031,2.24601680308,0.0,3.82705111198,7.57405300124,0.863469235565,0.0,0.863469235565
 09/07  05:00:00,24.0212470156,0.551401958025,2.17312848242,0.0,6.02426329834,9.91545327661,4.19102824624,0.0,4.19102824624
 09/07  06:00:00,27.0821746581,0.640417302223,2.50528970065,0.0,6.51253267309,14.7454349813,13.8874036556,0.0,13.8874036556
 09/07  07:00:00,28.6318520426,0.885549912246,3.5692018398,0.0,6.01364874671,18.163451543,14.7559689456,0.0,14.7559689456
 09/07  08:00:00,28.9918040154,1.24732226653,4.51313200718,0.0,4.35151303671,18.8798367041,14.1771315825,0.0,14.1771315825
 09/07  09:00:00,28.1373842306,1.55607445468,6.17359187478,0.0,3.78894180059,16.6187760998,12.4406151389,0.0,12.4406151389
 09/07  10:00:00,26.9100363665,1.80831439403,7.61063077447,0.0,3.78894180059,13.7021493968,11.2829375067,0.0,11.2829375067
 09/07  11:00:00,30.6705242008,2.34432582454,10.6879260244,0.0,3.78894180059,13.8493305508,9.11229194613,0.0,9.11229194613
 09/07  12:00:00,34.1087066415,2.88794281444,13.8929326933,0.0,3.69398621738,13.6338449159,7.95461431385,0.0,7.95461431385
 09/07  13:00:00,35.6050881487,3.11879318189,15.436747231,0.0,3.78894180059,13.2606059349,7.08635608964,0.0,7.08635608964
 09/07  14:00:00,37.2396159039,3.38422163557,16.9530276865,0.0,3.78894180059,13.1134247809,6.21809786543,0.0,6.21809786543
 09/07  15:00:00,40.1352807255,3.60104419629,18.266860494,0.0,4.71240779196,13.5549682428,7.08635608964,0.0,7.08635608964
 09/07  16:00:00,49.2259416321,3.87474193458,19.633470275,0.0,7.18559832057,18.5321311015,8.24403372192,0.0,8.24403372192
 09/07  17:00:00,54.3026677367,3.75897350807,18.8482085369,0.0,8.38069375907,23.3147919321,10.8488083946,0.0,10.8488083946
 09/07  18:00:00,55.2884769455,3.69951721405,17.8261039059,0.0,10.6415932552,23.1212625696,12.730034547,0.0,12.730034547
 09/07  19:00:00,55.5165194467,3.38488942376,15.7667188423,0.0,12.3080778603,20.4854999863,12.1511957309,0.0,12.1511957309
 09/07  20:00:00,53.6636566925,2.92538486808,13.0278148703,0.0,12.456681583,19.8967753704,11.1382278026,0.0,11.1382278026
 09/07  21:00:00,45.5774233844,2.50816694723,10.822300505,0.0,9.18739968257,17.702556249,9.11229194613,0.0,9.11229194613
 09/07  22:00:00,34.8673930248,1.86694719643,7.68880245789,0.0,5.91811778209,14.0365255879,7.95461431385,0.0,7.95461431385
 09/07  23:00:00,26.1012210022,1.33910927613,5.34697742698,0.0,3.54045821811,10.5176760807,4.48158141701,0.0,4.48158141701
 09/07  24:00:00,20.4472531293,0.958881732073,3.7764926538,0.0,2.55330491699,7.80157382632,1.44267763228,0.0,1.44267763228
 09/08  01:00:00,18.408844944,0.678196600965,2.60749421555,0.0,2.55330491699,7.21284921042,0.864317938217,0.0,0.864317938217
 09/08  02:00:00,17.2231765105,0.499170167736,1.89521452333,0.0,2.55330491699,6.91848690247,0.429847744295,0.0,0.429847744295
 09/08  03:00:00,16.5078056031,0.385509040933,1.44068589664,0.0,2.55330491699,6.7713057485,0.429854250274,0.0,0.429854250274
 09/08  04:00:00,18.3653578555,0.342325038856,1.26492870335,0.0,3.82705111198,7.57405300124,0.8644751421,0.0,0.8644751421
 09/08  05:00:00,22.9000658222,0.344674402681,1.25867484437,0.0,6.02426329834,9.91545327661,4.19787681387,0.0,4.19787681387
 09/08  06:00:00,26.6140339239,0.389522011748,1.39521092357,0.0,6.51253267309,14.7454349813,13.9114007277,0.0,13.9114007277
 09/08  07:00:00,26.5439109369,0.501898569106,1.86491207721,0.0,6.01364874671,18.163451543,14.7815110614,0.0,14.7815110614
 09/08  08:00:00,26.2176696032,0.778513571194,2.20780629035,0.0,4.35151303671,18.8798367041,14.2016520649,0.0,14.2016520649
 09/08  09:00:00,23.7848530192,0.835675776434,2.54145934164,0.0,3.78894180059,16.6187760998,12.4620705612,0.0,12.4620705612
 09/08  10:00:00,22.4327576453,1.09218813019,3.84947831702,0.0,3.78894180059,13.7021493968,11.3023495554,0.0,11.3023495554
 09/08  11:00:00,26.4000210143,1.71513454502,7.04661411739,0.0,3.78894180059,13.8493305508,9.12787266945,0.0,9.12787266945
 09/08  12:00:00,25.7939924815,1.68388406781,6.78227727987,0.0,3.69398621738,13.6338449159,7.96815166362,0.0,7.96815166362
 09/08  13:00:00,22.9553254648,1.28057843692,4.62519929203,0.0,3.78894180059,13.2606059349,7.09836090925,0.0,7.09836090925
 09/08  14:00:00,21.6780140153,1.09951688312,3.67613055035,0.0,3.78894180059,13.1134247809,6.22857015488,0.0,6.22857015488
 09/08  15:00:00,22.6785662263,1.04587245848,3.3653177326,0.0,4.71240779196,13.5549682428,7.09836090925,0.0,7.09836090925
 09/08  16:00:00,31.4123943155,1.28855661464,4.40610827828,0.0,7.18559832057,18.5321311015,8.25808191508,0.0,8.25808191508
 09/08  17:00:00,39.7198709938,1.55921467058,6.4651706314,0.0,8.38069375907,23.3147919321,10.8674541782,0.0,10.8674541782
 09/08  18:00:00,43.4590406746,1.84939005274,7.84679479635,0.0,10.6415932552,23.1212625696,12.7520008127,0.0,12.7520008127
 09/08  19:00:00,45.6118809558,1.76791116878,7.47905860637,0.0,12.3080778603,20.4854999863,12.1721403098,0.0,12.1721403098
 09/08  20:00:00,46.2838811884,1.65297596923,6.92044826507,0.0,12.456681583,19.8967753704,11.1573844297,0.0,11.1573844297
 09/08  21:00:00,39.4619412883,1.41919663636,5.79578871978,0.0,9.18739968257,17.702556249,9.12787266945,0.0,9.12787266945
 09/08  22:00:00,30.7498759109,1.08616459264,4.35206794786,0.0,5.91811778209,14.0365255879,7.96815166362,0.0,7.96815166362
 09/08  23:00:00,23.9888510807,0.903880258529,3.66983652305,0.0,3.54045821811,10.5176760807,4.48898864613,0.0,4.48898864613
 09/08  24:00:00,19.3622689038,0.716765108049,2.93362505242,0.0,2.55330491699,7.80157382632,1.44472100583,0.0,1.44472100583
 09/09  01:00:00,18.2193880415,0.608230576109,2.48800333799,0.0,2.55330491699,7.21284921042,0.865358548649,0.0,0.865358548649
 09/09  02:00:00,17.3543303027,0.501114953163,2.02442353008,0.0,2.55330491699,6.91848690247,0.430108658229,0.0,0.430108658229
 09/09  03:00:00,16.8271880914,0.429382642902,1.71619478295,0.0,2.55330491699,6.7713057485,0.430115434879,0.0,0.430115434879
 09/09  04:00:00,18.867590968,0.422200340394,1.68728651437,0.0,3.82705111198,7.57405300124,0.865522294387,0.0,0.865522294387
 09/09  05:00:00,23.6537658609,0.471476032101,1.88557325366,0.0,6.02426329834,9.91545327661,4.20500350773,0.0,4.20500350773
 09/09  06:00:00,27.8343317435,0.599833220167,2.40519753481,0.0,6.51253267309,14.7454349813,13.9363649701,0.0,13.9363649701
 09/09  07:00:00,27.458271162,0.692512764366,2.78218746952,0.0,6.01364874671,17.9699221805,14.8080819213,0.0,14.8080819213
 09/09  08:00:00,25.5667373554,0.737303885473,3.04449729695,0.0,3.66783283761,18.1171033345,14.2271601404,0.0,14.2271601404
 09/09  09:00:00,25.1922373492,1.15753184126,5.07340117553,0.0,3.10526160149,15.8560427302,12.4843901274,0.0,12.4843901274
 09/09  10:00:00,25.8885876887,1.75267076328,8.09123929607,0.0,3.10526160149,12.9394160272,11.3225434486,0.0,11.3225434486
 09/09  11:00:00,29.8054651907,2.33799722501,11.2756091825,0.0,3.10526160149,13.0865971812,9.14408092585,0.0,9.14408092585
 09/09  12:00:00,32.9854037761,2.83753772371,14.1031884232,0.0,3.10526160149,12.9394160272,7.98223424705,0.0,7.98223424705
 09/09  13:00:00,35.6360877483,3.26032781973,16.7726257614,0.0,3.10526160149,12.4978725653,7.11084923795,0.0,7.11084923795
 09/09  14:00:00,38.5242690469,3.65936489189,19.4089511419,0.0,3.10526160149,12.3506914113,6.23946422885,0.0,6.23946422885
 09/09  15:00:00,42.0536699932,3.9734129949,21.2592945319,0.0,4.02872759285,12.7922348732,7.11084923795,0.0,7.11084923795
 09/09  16:00:00,51.1986119587,4.24097805662,22.6863180482,0.0,6.50191812146,17.7693977319,8.27269591675,0.0,8.27269591675
 09/09  17:00:00,59.5142484549,4.45956985586,23.5527222697,0.0,8.38069375907,23.1212625696,10.886850944,0.0,10.886850944
 09/09  18:00:00,59.8329714872,4.31690995551,21.7532057062,0.0,10.6415932552,23.1212625696,12.7748517971,0.0,12.7748517971
 09/09  19:00:00,57.6186611986,3.71849531953,17.5352546985,0.0,12.3080778603,20.4854999863,12.1939284577,0.0,12.1939284577
 09/09  20:00:00,54.7603126072,3.12130818131,13.9285474718,0.0,12.456681583,19.8967753704,11.1773126137,0.0,11.1773126137
 09/09  21:00:00,47.4688583846,2.80204834142,12.419854111,0.0,9.18739968257,17.702556249,9.14408092585,0.0,9.14408092585
 09/09  22:00:00,38.1661471603,2.37343728695,10.4810665029,0.0,5.91811778209,14.0365255879,7.98223424705,0.0,7.98223424705
 09/09  23:00:00,29.8887640492,1.9482385893,8.52539116082,0.0,3.54045821811,10.5176760807,4.49669421065,0.0,4.49669421065
 09/09  24:00:00,23.9546490718,1.5484376258,6.69433270265,0.0,2.55330491699,7.80157382632,1.4468466788,0.0,1.4468466788
 09/10  01:00:00,21.8380548458,1.27252455702,5.44237616132,0.0,2.55330491699,7.21284921042,0.866440118538,0.0,0.866440118538
 09/10  02:00:00,20.313195137,1.05040583356,4.43399748397,0.0,2.55330491699,6.91848690247,0.430379809378,0.0,0.430379809378
 09/10  03:00:00,19.2480883295,0.881816372794,3.68466129119,0.0,2.55330491699,6.7713057485,0.430386855686,0.0,0.430386855686
 09/10  04:00:00,20.9416072136,0.808302915342,3.37520018505,0.0,3.82705111198,7.57405300124,0.866610381847,0.0,0.866610381847
 09/10  05:00:00,25.6737195814,0.845167328029,3.53183567818,0.0,6.02426329834,9.91545327661,4.21240621788,0.0,4.21240621788
 09/10  06:00:00,29.776227674,0.963971967714,3.98295471772,0.0,6.51253267309,14.7454349813,13.9622889913,0.0,13.9622889913
 09/10  07:00:00,30.4053701506,1.231090006,5.19070921644,0.0,6.01364874671,17.9699221805,14.8356736567,0.0,14.8356736567
 09/10  08:00:00,29.3900630586,1.40483336259,6.20029352305,0.0,3.66783283761,18.1171033345,14.253648255,0.0,14.253648255
 09/10  09:00:00,30.4345650826,1.99503629353,9.47822445661,0.0,3.10526160149,15.8560427302,12.5075672277,0.0,12.5075672277
 09/10  10:00:00,33.4173753067,2.84082123065,14.5318764467,0.0,3.10526160149,12.9394160272,11.3435132061,0.0,11.3435132061
 09/10  11:00:00,37.5707871798,3.38549423013,17.9934341665,0.0,3.10526160149,13.0865971812,9.16091191541,0.0,9.16091191541
 09/10  12:00:00,40.030938611,3.73222200384,20.254038978,0.0,3.10526160149,12.9394160272,7.99685789371,0.0,7.99685789371
 09/10  13:00:00,41.0017199395,3.92751930006,21.4710664723,0.0,3.10526160149,12.4978725653,7.12381737744,0.0,7.12381737744
 09/10  14:00:00,41.5368755615,4.03875234322,22.0421702051,0.0,3.10526160149,12.3506914113,6.25077686117,0.0,6.25077686117
 09/10  15:00:00,43.8516251997,4.1887141045,22.8419486287,0.0,4.02872759285,12.7922348732,7.12381737744,0.0,7.12381737744
 09/10  16:00:00,52.8610617239,4.43164192612,24.1581039439,0.0,6.50191812146,17.7693977319,8.28787139914,0.0,8.28787139914
 09/10  17:00:00,60.8586693304,4.59989900059,24.7568140005,0.0,8.38069375907,23.1212625696,10.9069929479,0.0,10.9069929479
 09/10  18:00:00,60.5219035394,4.40444649196,22.3546012219,0.0,10.6415932552,23.1212625696,12.7985807332,0.0,12.7985807332
 09/10  19:00:00,58.8282388147,3.89484974927,18.5684778847,0.0,12.3080778603,20.4854999863,12.2165537223,0.0,12.2165537223
 09/10  20:00:00,56.6983024596,3.41604462872,15.5718008768,0.0,12.456681583,19.8967753704,11.1980064534,0.0,11.1980064534
 09/10  21:00:00,48.2254029742,2.95019369426,13.0282533479,0.0,9.18739968257,17.702556249,9.16091191541,0.0,9.16091191541
 09/10  22:00:00,38.4232976863,2.45389465136,10.6577596645,0.0,5.91811778209,14.0365255879,7.99685789371,0.0,7.99685789371
 09/10  23:00:00,30.1367441504,2.01752639412,8.70408345721,0.0,3.54045821811,10.5176760807,4.50469582864,0.0,4.50469582864
 09/10  24:00:00,24.3361161794,1.62949679741,6.99474063862,0.0,2.55330491699,7.80157382632,1.44905402169,0.0,1.44905402169
 09/11  01:00:00,21.9349232298,1.30487125111,5.5068978512,0.0,2.55330491699,7.21284921042,0.867562326507,0.0,0.867562326507
 09/11  02:00:00,20.388361456,1.07492430935,4.48464532722,0.0,2.55330491699,6.91848690247,0.430661117254,0.0,0.430661117254
 09/11  03:00:00,18.8971831456,0.831728911009,3.3838435691,0.0,2.55330491699,6.7713057485,0.430668432152,0.0,0.430668432152
 09/11  04:00:00,20.7599675812,0.785331161971,3.21653230595,0.0,3.82705111198,7.57405300124,0.867739081811,0.0,0.867739081811
 09/11  05:00:00,25.2642868453,0.782370896215,3.18519937387,0.0,6.02426329834,9.91545327661,4.22008275261,0.0,4.22008275261
 09/11  06:00:00,29.4634434472,0.916696802087,3.71744565657,0.0,6.51253267309,14.7454349813,13.9891651154,0.0,13.9891651154
 09/11  07:00:00,30.3197550181,1.19060460795,4.95205011962,0.0,6.01364874671,18.163451543,14.8642780965,0.0,14.8642780965
 09/11  08:00:00,32.1341805371,1.74999560749,7.152835188,0.0,4.35151303671,18.8798367041,14.2811085644,0.0,14.2811085644
 09/11  09:00:00,32.7344086898,2.26957519347,10.0571155951,0.0,3.78894180059,16.6187760998,12.5315949986,0.0,12.5315949986
 09/11  10:00:00,33.724187554,2.84368370763,13.3894126483,0.0,3.78894180059,13.7021493968,11.3652526178,0.0,11.3652526178
 09/11  11:00:00,37.8051844996,3.38102114815,16.7858909995,0.0,3.78894180059,13.8493305508,9.17836065379,0.0,9.17836065379
 09/11  12:00:00,40.3843739337,3.75920643302,19.2973363669,0.0,3.69398621738,13.6338449159,8.01201827296,0.0,8.01201827296
 09/11  13:00:00,42.1423540142,4.00480894076,21.0879973376,0.0,3.78894180059,13.2606059349,7.13726148735,0.0,7.13726148735
 09/11  14:00:00,43.1999443095,4.16761582978,22.1299618979,0.0,3.78894180059,13.1134247809,6.26250470173,0.0,6.26250470173
 09/11  15:00:00,45.6414925622,4.34213760219,23.0319789249,0.0,4.71240779196,13.5549682428,7.13726148735,0.0,7.13726148735
 09/11  16:00:00,53.4295763873,4.451997349,23.2598496157,0.0,7.18559832057,18.5321311015,8.30360386817,0.0,8.30360386817
 09/11  17:00:00,58.6292312795,4.30993959078,22.6238059969,0.0,8.38069375907,23.3147919321,10.927874225,0.0,10.927874225
 09/11  18:00:00,58.186643841,4.10305810523,20.3207299102,0.0,10.6415932552,23.1212625696,12.8231805939,0.0,12.8231805939
 09/11  19:00:00,57.4782163206,3.58070804782,16.6397637588,0.0,12.3080778603,20.4854999863,12.2400094035,0.0,12.2400094035
 09/11  20:00:00,54.8253519977,3.14334604144,13.9715490021,0.0,12.456681583,19.8967753704,11.2194598202,0.0,11.2194598202
 09/11  21:00:00,46.7745019419,2.73573902637,11.7918069834,0.0,9.18739968257,17.702556249,9.17836065379,0.0,9.17836065379
 09/11  22:00:00,36.7948903909,2.20206774517,9.28117927532,0.0,5.91811778209,14.0365255879,8.01201827296,0.0,8.01201827296
 09/11  23:00:00,28.0334239955,1.68354135373,6.93474834269,0.0,3.54045821811,10.5176760807,4.51299113049,0.0,4.51299113049
 09/11  24:00:00,22.322767732,1.30160733519,5.30928165345,0.0,2.55330491699,7.80157382632,1.45134238082,0.0,1.45134238082
 09/12  01:00:00,20.9873903715,1.14329228863,4.72094395546,0.0,2.55330491699,7.21284921042,0.868724839211,0.0,0.868724839211
 09/12  02:00:00,19.7301524364,0.958697504564,3.94266311235,0.0,2.55330491699,6.91848690247,0.43095249837,0.0,0.43095249837
 09/12  03:00:00,18.1049592213,0.688752959989,2.73459559585,0.0,2.55330491699,6.7713057485,0.430960080737,0.0,0.430960080737
 09/12  04:00:00,20.0163869116,0.651475557304,2.60680724104,0.0,3.82705111198,7.57405300124,0.868908059612,0.0,0.868908059612
 09/12  05:00:00,25.5371478071,0.825456402005,3.41497482991,0.0,6.02426329834,9.91545327661,4.22803083909,0.0,4.22803083909
 09/12  06:00:00,30.1780112142,1.03159004902,4.3171201766,0.0,6.51253267309,14.7454349813,14.0169853847,0.0,14.0169853847
 09/12  07:00:00,30.2355708339,1.16574617673,4.8927243666,0.0,6.01364874671,18.163451543,14.8938867698,0.0,14.8938867698
 09/12  08:00:00,30.8891350581,1.55456919461,6.10321612189,0.0,4.35151303671,18.8798367041,14.3095329366,0.0,14.3095329366
 09/12  09:00:00,30.8651963336,1.99150070402,8.46597772847,0.0,3.78894180059,16.6187760998,12.5564663244,0.0,12.5564663244
 09/12  10:00:00,29.9391220905,2.26928575401,10.1787451385,0.0,3.78894180059,13.7021493968,11.3877552459,0.0,11.3877552459
 09/12  11:00:00,32.868568117,2.70012985275,12.5301659123,0.0,3.78894180059,13.8493305508,9.19642197372,0.0,9.19642197372
 09/12  12:00:00,36.3468939795,3.26329024162,15.7557726041,0.0,3.69398621738,13.6338449159,8.0277108952,0.0,8.0277108952
 09/12  13:00:00,39.5297766384,3.69283543771,18.7873934648,0.0,3.78894180059,13.2606059349,7.15117758631,0.0,7.15117758631
 09/12  14:00:00,39.399615894,3.68871470773,18.8085346044,0.0,3.78894180059,13.1134247809,6.27464427742,0.0,6.27464427742
 09/12  15:00:00,42.4854043139,3.95295815236,20.2650701264,0.0,4.71240779196,13.5549682428,7.15117758631,0.0,7.15117758631
 09/12  16:00:00,51.5016721933,4.17435749797,21.6095852728,0.0,7.18559832057,18.5321311015,8.31988866483,0.0,8.31988866483
 09/12  17:00:00,57.7685670106,4.15808641715,21.9149949017,0.0,8.38069375907,23.3147919321,10.9494885915,0.0,10.9494885915
 09/12  18:00:00,57.9387156102,4.01041333464,20.16544645,0.0,10.6415932552,23.1212625696,12.8486440941,0.0,12.8486440941
 09/12  19:00:00,57.549649559,3.52012369389,16.7717813511,0.0,12.3080778603,20.4854999863,12.2642885548,0.0,12.2642885548
 09/12  20:00:00,56.2468425779,3.26577934168,15.2706062821,0.0,12.456681583,19.8967753704,11.2416663611,0.0,11.2416663611
 09/12  21:00:00,48.5333985398,2.92765506115,13.3587875465,0.0,9.18739968257,17.702556249,9.19642197372,0.0,9.19642197372
 09/12  22:00:00,39.7852869773,2.58759364488,11.886049962,0.0,5.91811778209,14.0365255879,8.0277108952,0.0,8.0277108952
 09/12  23:00:00,32.0902187931,2.25542335998,10.419661134,0.0,3.54045821811,10.5176760807,4.52157765964,0.0,4.52157765964
 09/12  24:00:00,26.2196480206,1.88444110887,8.62332816831,0.0,2.55330491699,7.80157382632,1.45371107852,0.0,1.45371107852
