Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 09/13  01:00:00,24.192011792,1.64297184662,7.42588581798,0.0,2.55330491699,7.21284921042,0.869927311439,0.0,0.869927311439
 09/13  02:00:00,22.9528526446,1.48263546695,6.64142535819,0.0,2.55330491699,6.91848690247,0.431253866272,0.0,0.431253866272
 09/13  03:00:00,22.1810281004,1.36913254251,6.13028489236,0.0,2.55330491699,6.7713057485,0.431261714931,0.0,0.431261714931
 09/13  04:00:00,23.5069670841,1.24533368869,5.50352928211,0.0,3.82705111198,7.57405300124,0.870116968693,0.0,0.870116968693
 09/13  05:00:00,28.7055453394,1.36145926152,6.0473695027,0.0,6.02426329834,9.91545327661,4.23624812408,0.0,4.23624812408
 09/13  06:00:00,33.726942564,1.62158939166,7.27605218377,0.0,6.51253267309,14.7454349813,14.0457415615,0.0,14.0457415615
 09/13  07:00:00,33.4990950457,1.71609173843,7.60590301671,0.0,6.01364874671,18.163451543,14.9244909083,0.0,14.9244909083
 09/13  08:00:00,34.2702642871,2.08710239892,8.95181214658,0.0,4.35151303671,18.8798367041,14.338912954,0.0,14.338912954
 09/13  09:00:00,33.3452950479,2.36966957319,10.5679075736,0.0,3.78894180059,16.6187760998,12.5821738397,0.0,12.5821738397
 09/13  10:00:00,34.2989495914,2.94652241884,13.8613359745,0.0,3.78894180059,13.7021493968,11.4110144265,0.0,11.4110144265
 09/13  11:00:00,36.5631156404,3.25555621983,15.6692870687,0.0,3.78894180059,13.8493305508,9.2150905265,0.0,9.2150905265
 09/13  12:00:00,36.6120866133,3.32413838267,15.9601170969,0.0,3.69398621738,13.6338449159,8.04393111319,0.0,8.04393111319
 09/13  13:00:00,35.5598430119,3.22345654532,15.2868387308,0.0,3.78894180059,13.2606059349,7.1655615532,0.0,7.1655615532
 09/13  14:00:00,33.734844143,2.99943484082,13.8330427204,0.0,3.78894180059,13.1134247809,6.28719199322,0.0,6.28719199322
 09/13  15:00:00,35.55806557,3.07250333882,14.218186196,0.0,4.71240779196,13.5549682428,7.1655615532,0.0,7.1655615532
 09/13  16:00:00,43.2445567841,3.12802341502,14.3988039466,0.0,7.18559832057,18.5321311015,8.33672096652,0.0,8.33672096652
 09/13  17:00:00,49.0908494271,3.00831076247,14.3870529728,0.0,8.38069375907,23.3147919321,10.9718296465,0.0,10.9718296465
 09/13  18:00:00,50.9131097181,3.02853229128,14.1217216012,0.0,10.6415932552,23.1212625696,12.8749636931,0.0,12.8749636931
 09/13  19:00:00,52.4151037508,2.74737360733,12.4099856295,0.0,12.3080778603,20.4854999863,12.2893839864,0.0,12.2893839864
 09/13  20:00:00,51.3576312448,2.51937596108,11.1277983296,0.0,12.456681583,19.8967753704,11.2646194998,0.0,11.2646194998
 09/13  21:00:00,43.4959715981,2.13651236948,9.11250329646,0.0,9.18739968257,17.702556249,9.2150905265,0.0,9.2150905265
 09/13  22:00:00,33.2811976857,1.56931512131,6.40023919393,0.0,5.91811778209,14.0365255879,8.04393111319,0.0,8.04393111319
 09/13  23:00:00,24.8635882601,1.10090930175,4.34754465931,0.0,3.54045821811,10.5176760807,4.53045287325,0.0,4.53045287325
 09/13  24:00:00,19.550204075,0.782532516197,3.05579281538,0.0,2.55330491699,7.80157382632,1.45615941331,0.0,1.45615941331
 09/14  01:00:00,17.9487690178,0.582455805639,2.24315908471,0.0,2.55330491699,7.21284921042,0.871169386219,0.0,0.871169386219
 09/14  02:00:00,16.8038004267,0.415676009606,1.55933259763,0.0,2.55330491699,6.91848690247,0.431565131561,0.0,0.431565131561
 09/14  03:00:00,16.0715423817,0.301375918391,1.08855579778,0.0,2.55330491699,6.7713057485,0.431573245276,0.0,0.431573245276
 09/14  04:00:00,17.8001348094,0.232051580297,0.809979115825,0.0,3.82705111198,7.57405300124,0.871365450701,0.0,0.871365450701
 09/14  05:00:00,22.3474651842,0.235852181774,0.814896427195,0.0,6.02426329834,9.91545327661,4.24473217458,0.0,4.24473217458
 09/14  06:00:00,26.1607381081,0.298050265829,1.03338685374,0.0,6.51253267309,14.7454349813,14.075425131,0.0,14.075425131
 09/14  07:00:00,25.9250586903,0.385639716056,1.3623186837,0.0,6.01364874671,18.163451543,14.9560814488,0.0,14.9560814488
 09/14  08:00:00,25.8663077388,0.721489105779,1.91346889138,0.0,4.35151303671,18.8798367041,14.3692399159,0.0,14.3692399159
 09/14  09:00:00,23.9221840657,0.868657793451,2.64580837115,0.0,3.78894180059,16.6187760998,12.6087099315,0.0,12.6087099315
 09/14  10:00:00,22.3252869983,1.09731842305,3.73687737718,0.0,3.78894180059,13.7021493968,11.4350232714,0.0,11.4350232714
 09/14  11:00:00,24.1963203573,1.39100054007,5.16704746537,0.0,3.78894180059,13.8493305508,9.23436078362,0.0,9.23436078362
 09/14  12:00:00,25.2417716491,1.63337621344,6.28056430185,0.0,3.69398621738,13.6338449159,8.06067412348,0.0,8.06067412348
 09/14  13:00:00,25.5215958533,1.73602455164,6.73602356579,0.0,3.78894180059,13.2606059349,7.18040912837,0.0,7.18040912837
 09/14  14:00:00,26.4202156203,1.91517471303,7.60267432541,0.0,3.78894180059,13.1134247809,6.30014413325,0.0,6.30014413325
 09/14  15:00:00,28.8221774258,2.09988296584,8.45491842476,0.0,4.71240779196,13.5549682428,7.18040912837,0.0,7.18040912837
 09/14  16:00:00,37.0227049921,2.24720751859,9.05776805102,0.0,7.18559832057,18.5321311015,8.35409578851,0.0,8.35409578851
 09/14  17:00:00,43.1961684052,2.16894080103,9.33174191235,0.0,8.38069375907,23.3147919321,10.9948907738,0.0,10.9948907738
 09/14  18:00:00,44.8787005683,2.15324082535,8.96260391741,0.0,10.6415932552,23.1212625696,12.9021315966,0.0,12.9021315966
 09/14  19:00:00,46.2639056309,1.82215178364,7.18400933332,0.0,12.3080778603,20.4854999863,12.3152882665,0.0,12.3152882665
 09/14  20:00:00,44.7818937577,1.49065386289,5.58078294074,0.0,12.456681583,19.8967753704,11.2883124389,0.0,11.2883124389
 09/14  21:00:00,36.9279752588,1.03836956415,3.6426497625,0.0,9.18739968257,17.702556249,9.23436078362,0.0,9.23436078362
 09/14  22:00:00,27.8267400692,0.581030073424,1.93406662534,0.0,5.91811778209,14.0365255879,8.06067412348,0.0,8.06067412348
 09/14  23:00:00,20.8537742902,0.338614794267,1.10002519687,0.0,3.54045821811,10.5176760807,4.53961414303,0.0,4.53961414303
 09/14  24:00:00,16.6014008674,0.211508797636,0.678013326419,0.0,2.55330491699,7.80157382632,1.45868666015,0.0,1.45868666015
 09/15  01:00:00,15.7437418085,0.148151459163,0.472436221889,0.0,2.55330491699,7.21284921042,0.872450694923,0.0,0.872450694923
 09/15  02:00:00,15.2343730398,0.0979747095177,0.307606510773,0.0,2.55330491699,6.91848690247,0.431886201918,0.0,0.431886201918
 09/15  03:00:00,14.9371185783,0.0628627044848,0.19264520835,0.0,2.55330491699,6.7713057485,0.431894579396,0.0,0.431894579396
 09/15  04:00:00,16.9463690342,0.050630273101,0.137634647845,0.0,3.82705111198,7.57405300124,0.988509685218,0.11585654962,0.872653135599
 09/15  05:00:00,21.5650484844,0.0786820509152,0.189649858308,0.0,6.02426329834,9.91545327661,4.67062535518,0.417144876601,4.25348047858
 09/15  06:00:00,25.2562721282,0.121517369873,0.305453769806,0.0,6.51253267309,14.7454349813,14.7077742797,0.601746976142,14.1060273035
 09/15  07:00:00,24.8103130599,0.166222943471,0.466989825919,0.0,6.01364874671,18.163451543,15.5466355989,0.557986562643,14.9886490362
 09/15  08:00:00,24.2074543821,0.442194034154,0.533910606329,0.0,4.35151303671,18.8798367041,15.2627260666,0.862221225274,14.4005048413
 09/15  09:00:00,21.6801549347,0.475780190514,0.796656843079,0.0,3.78894180059,16.6187760998,13.0988079022,0.462741160828,12.6360667414
 09/15  10:00:00,19.2117528783,0.539518586346,1.18114309392,0.0,3.78894180059,13.7021493968,11.4861462694,0.026371598667,11.4597746708
 09/15  11:00:00,19.7049263424,0.596671945353,1.46998204513,0.0,3.78894180059,13.8493305508,9.25422703838,0.0,9.25422703838
 09/15  12:00:00,19.8278939824,0.676258525868,1.82380432272,0.0,3.69398621738,13.6338449159,8.07793496778,0.0,8.07793496778
 09/15  13:00:00,19.8903623373,0.728419496735,2.11239510474,0.0,3.78894180059,13.2606059349,7.19571591482,0.0,7.19571591482
 09/15  14:00:00,19.7634412202,0.726312716607,2.13476192171,0.0,3.78894180059,13.1134247809,6.31349686186,0.0,6.31349686186
 09/15  15:00:00,21.902256216,0.862527033571,2.77235314723,0.0,4.71240779196,13.5549682428,7.19571591482,0.0,7.19571591482
 09/15  16:00:00,29.7712300893,0.946282140542,3.1072185262,0.0,7.18559832057,18.5321311015,8.37200798543,0.0,8.37200798543
 09/15  17:00:00,35.7680627342,0.793009163117,3.27956787932,0.0,8.38069375907,23.3147919321,11.0186651443,0.0,11.0186651443
 09/15  18:00:00,38.0667640298,0.853624961834,3.45028324236,0.0,10.6415932552,23.1212625696,12.930139759,0.0,12.930139759
 09/15  19:00:00,40.9512112315,0.757783992829,2.93568272464,0.0,12.3080778603,20.4854999863,12.3419937237,0.0,12.3419937237
 09/15  20:00:00,41.0604471341,0.697634224561,2.65235595544,0.0,12.456681583,19.8967753704,11.3127381619,0.0,11.3127381619
 09/15  21:00:00,35.1450946338,0.609930256294,2.28820844538,0.0,9.18739968257,17.702556249,9.25422703838,0.0,9.25422703838
 09/15  22:00:00,27.4033474945,0.447775214381,1.64392890968,0.0,5.91811778209,14.0365255879,8.07793496778,0.0,8.07793496778
 09/15  23:00:00,20.7018300994,0.282629012788,1.00406678755,0.0,3.54045821811,10.5176760807,4.54905875595,0.0,4.54905875595
 09/15  24:00:00,16.3625520226,0.146728802628,0.503944476635,0.0,2.55330491699,7.80157382632,1.46129207061,0.0,1.46129207061
 09/16  01:00:00,15.5424431252,0.0956309227613,0.323658074969,0.0,2.55330491699,7.21284921042,0.873770857376,0.0,0.873770857376
 09/16  02:00:00,15.1448035612,0.0780595118266,0.237952229891,0.0,2.55330491699,6.91848690247,0.596010305654,0.163793323515,0.432216982138
 09/16  03:00:00,14.956346324,0.0938991113854,0.18083654714,0.0,2.55330491699,6.7713057485,1.39978271861,0.967557096589,0.432225622026
 09/16  04:00:00,17.0254012405,0.123083585602,0.144213541659,0.0,3.82705111198,7.57405300124,2.83854674681,1.96456710503,0.873979641772
 09/16  05:00:00,21.6107084402,0.186736834921,0.127255030071,0.0,6.02426329834,9.91545327661,7.96635459701,3.7038641512,4.26249044581
 09/16  06:00:00,25.2378800052,0.244430759141,0.164148257543,0.0,6.51253267309,14.7454349813,19.0188606095,4.88132159216,14.1375390174
 09/16  07:00:00,24.502061375,0.249104508585,0.269385938303,0.0,6.01364874671,17.9699221805,19.2027120079,4.180527982,15.0221840259
 09/16  08:00:00,22.5554494399,0.255880504247,0.514632762701,0.0,3.66783283761,18.1171033345,17.1245981787,2.69189970726,14.4326984714
 09/16  09:00:00,20.312053685,0.315545715277,1.03520363729,0.0,3.10526160149,15.8560427302,13.5700740889,0.905837921099,12.6642361678
 09/16  10:00:00,18.2031750677,0.445289443215,1.71320799509,0.0,3.10526160149,12.9394160272,11.577788237,0.0925269422763,11.4852612947
 09/16  11:00:00,19.1241429081,0.584144265248,2.34813985966,0.0,3.10526160149,13.0865971812,9.27468340758,0.0,9.27468340758
 09/16  12:00:00,19.6501194801,0.704279960619,2.90116189038,0.0,3.10526160149,12.9394160272,8.09570853445,0.0,8.09570853445
 09/16  13:00:00,19.9217324897,0.830994615961,3.48760370653,0.0,3.10526160149,12.4978725653,7.21147737961,0.0,7.21147737961
 09/16  14:00:00,20.6245097238,0.979458051005,4.18909865968,0.0,3.10526160149,12.3506914113,6.32724622477,0.0,6.32724622477
 09/16  15:00:00,22.8047752218,1.12726254439,4.85655021096,0.0,4.02872759285,12.7922348732,7.21147737961,0.0,7.21147737961
 09/16  16:00:00,31.3463781467,1.33249223155,5.7425700613,0.0,6.50191812146,17.7693977319,8.39045225273,0.0,8.39045225273
 09/16  17:00:00,39.7712772611,1.57275331027,6.69656762145,0.0,8.38069375907,23.1212625696,11.0431457173,0.0,11.0431457173
 09/16  18:00:00,42.0075388073,1.61013645496,6.63454652676,0.0,10.6415932552,23.1212625696,12.9589798861,0.0,12.9589798861
 09/16  19:00:00,42.8962571274,1.19067570465,4.44783690877,0.0,12.3080778603,20.4854999863,12.3694924495,0.0,12.3694924495
 09/16  20:00:00,41.4506847014,0.841094080756,2.89913366649,0.0,12.456681583,19.8967753704,11.3378894355,0.0,11.3378894355
 09/16  21:00:00,34.7276633882,0.57757667509,1.90313078098,0.0,9.18739968257,17.702556249,9.27468340758,0.0,9.27468340758
 09/16  22:00:00,26.8179689918,0.358598355502,1.14772726584,0.0,5.91811778209,14.0365255879,8.09570853445,0.0,8.09570853445
 09/16  23:00:00,20.3397075506,0.222355267479,0.702217984017,0.0,3.54045821811,10.5176760807,4.55878391508,0.0,4.55878391508
 09/16  24:00:00,16.1174589958,0.100313649171,0.30526660325,0.0,2.55330491699,7.80157382632,1.46397487312,0.0,1.46397487312
 09/17  01:00:00,15.3637764982,0.0600592900103,0.180563080741,0.0,2.55330491699,7.21284921042,0.875129481972,0.0,0.875129481972
 09/17  02:00:00,14.9992425139,0.0494164839979,0.121034210425,0.0,2.55330491699,6.91848690247,0.658666928535,0.226109554384,0.432557374151
 09/17  03:00:00,14.8225620958,0.0822707890791,0.0586806411786,0.0,2.55330491699,6.7713057485,2.02445531785,1.59188904282,0.432566275034
 09/17  04:00:00,16.9478543614,0.150883874457,0.0388663737085,0.0,3.82705111198,7.57405300124,4.41196958811,3.53662501196,0.875344576146
 09/17  05:00:00,21.5534124793,0.208448493316,0.0482474107956,0.0,6.02426329834,9.91545327661,9.21575539935,4.94399599088,4.27175940846
 09/17  06:00:00,26.0810310246,0.253669635673,0.105227067042,0.0,6.51253267309,14.7454349813,19.7868092934,5.6168583521,14.1699509413
 09/17  07:00:00,24.435503107,0.263635781303,0.188296397627,0.0,6.01364874671,17.9699221805,20.2344980162,5.17782152948,15.0566764867
 09/17  08:00:00,22.3739726818,0.247545494667,0.341491014179,0.0,3.66783283761,18.1171033345,18.1268440581,3.66103278567,14.4658112724
 09/17  09:00:00,20.3793172502,0.324655602214,1.09335731554,0.0,3.10526160149,15.8560427302,13.5600980938,0.866888225104,12.6932098687
 09/17  10:00:00,18.7999878835,0.539806205823,2.2155040483,0.0,3.10526160149,12.9394160272,11.5245372874,0.013061691907,11.5114755955
 09/17  11:00:00,20.0914160738,0.734818356103,3.16473893452,0.0,3.10526160149,13.0865971812,9.29572383325,0.0,9.29572383325
 09/17  12:00:00,20.8815456268,0.892331109693,3.94453688793,0.0,3.10526160149,12.9394160272,8.11398956003,0.0,8.11398956003
 09/17  13:00:00,21.5288776246,1.07779293097,4.84795052648,0.0,3.10526160149,12.4978725653,7.22768885512,0.0,7.22768885512
 09/17  14:00:00,22.5065629106,1.26170615897,5.78890373848,0.0,3.10526160149,12.3506914113,6.34138815021,0.0,6.34138815021
 09/17  15:00:00,25.0928523317,1.47090870116,6.80098116405,0.0,4.02872759285,12.7922348732,7.22768885512,0.0,7.22768885512
 09/17  16:00:00,33.634619033,1.66639884067,7.69690433848,0.0,6.50191812146,17.7693977319,8.40942312834,0.0,8.40942312834
 09/17  17:00:00,41.5719362982,1.83083229488,8.23914767402,0.0,8.38069375907,23.1212625696,11.0683252431,0.0,11.0683252431
 09/17  18:00:00,42.7522635922,1.72749746266,7.26191030398,0.0,10.6415932552,23.1212625696,12.988643437,0.0,12.988643437
 09/17  19:00:00,44.6983776206,1.34863143708,5.19916833624,0.0,12.3080778603,20.4854999863,12.3977763004,0.0,12.3977763004
 09/17  20:00:00,42.5510620483,1.04705937195,3.79354572221,0.0,12.456681583,19.8967753704,11.3637588114,0.0,11.3637588114
 09/17  21:00:00,35.6497836039,0.760680401685,2.6421472701,0.0,9.18739968257,17.702556249,9.29572383325,0.0,9.29572383325
 09/17  22:00:00,27.9330653558,0.582154056891,2.03926792845,0.0,5.91811778209,14.0365255879,8.11398956003,0.0,8.11398956003
 09/17  23:00:00,21.477669296,0.450613799346,1.61192119757,0.0,3.54045821811,10.5176760807,4.5687867404,0.0,4.5687867404
 09/17  24:00:00,17.155973291,0.318550450348,1.12554409729,0.0,2.55330491699,7.80157382632,1.46673427321,0.0,1.46673427321
 09/18  01:00:00,16.254395152,0.251634542948,0.879606481646,0.0,2.55330491699,7.21284921042,0.876526165787,0.0,0.876526165787
 09/18  02:00:00,15.6893807548,0.193381969097,0.667206966186,0.0,2.55330491699,6.91848690247,0.432907277054,0.0,0.432907277054
 09/18  03:00:00,15.5349530267,0.189081781499,0.664260579705,0.0,2.55330491699,6.7713057485,0.432916437456,0.0,0.432916437456
 09/18  04:00:00,17.5012114953,0.165474592308,0.577632789749,0.0,3.82705111198,7.57405300124,0.876747534296,0.0,0.876747534296
 09/18  05:00:00,22.101480191,0.180034404323,0.624729211532,0.0,6.02426329834,9.91545327661,4.28128462203,0.0,4.28128462203
 09/18  06:00:00,26.9311622586,0.267242636206,0.941785300501,0.0,6.51253267309,14.7454349813,14.2032534774,0.0,14.2032534774
 09/18  07:00:00,25.8293778319,0.357610234762,1.29466730654,0.0,6.01364874671,18.163451543,15.0921162041,0.0,15.0921162041
 09/18  08:00:00,25.4683849855,0.649272512357,1.58776273153,0.0,4.35151303671,18.8798367041,14.4998334382,0.0,14.4998334382
 09/18  09:00:00,23.6250466077,0.807392751946,2.40993595458,0.0,3.78894180059,16.6187760998,12.7229792638,0.0,12.7229792638
 09/18  10:00:00,22.2951166238,1.06879732876,3.735228097,0.0,3.78894180059,13.7021493968,11.5384098102,0.0,11.5384098102
 09/18  11:00:00,24.6565584859,1.42185586259,5.59643027138,0.0,3.78894180059,13.8493305508,9.31734208446,0.0,9.31734208446
 09/18  12:00:00,26.1260518889,1.71444140211,7.08377935298,0.0,3.69398621738,13.6338449159,8.13277263076,0.0,8.13277263076
 09/18  13:00:00,27.9998324284,2.04689988333,8.9033848092,0.0,3.78894180059,13.2606059349,7.24434554049,0.0,7.24434554049
 09/18  14:00:00,29.5216971926,2.306632226,10.3126983847,0.0,3.78894180059,13.1134247809,6.35591845021,0.0,6.35591845021
 09/18  15:00:00,31.9532306648,2.49560182524,11.1902528044,0.0,4.71240779196,13.5549682428,7.24434554049,0.0,7.24434554049
 09/18  16:00:00,40.5967678887,2.70671907899,12.1723193871,0.0,7.18559832057,18.5321311015,8.42891499419,0.0,8.42891499419
 09/18  17:00:00,46.479550747,2.60852766097,12.1755373942,0.0,8.38069375907,23.3147919321,11.094196265,0.0,11.094196265
 09/18  18:00:00,48.3563095859,2.6363002825,11.9571534778,0.0,10.6415932552,23.1212625696,13.0191216273,0.0,13.0191216273
 09/18  19:00:00,49.889315899,2.24322090325,9.49551714841,0.0,12.3080778603,20.4854999863,12.4268369004,0.0,12.4268369004
 09/18  20:00:00,47.1340664674,1.88813681313,7.53547270017,0.0,12.456681583,19.8967753704,11.3903386284,0.0,11.3903386284
 09/18  21:00:00,40.8405955575,1.71527024936,6.87836937603,0.0,9.18739968257,17.702556249,9.31734208446,0.0,9.31734208446
 09/18  22:00:00,32.2210558877,1.38175164886,5.52766086836,0.0,5.91811778209,14.0365255879,8.13277263076,0.0,8.13277263076
 09/18  23:00:00,24.5167868448,1.02761889071,4.07403365497,0.0,3.54045821811,10.5176760807,4.57906426966,0.0,4.57906426966
 09/18  24:00:00,19.5108083748,0.765450288861,3.03347934257,0.0,2.55330491699,7.80157382632,1.4695694537,0.0,1.4695694537
 09/19  01:00:00,18.4982419279,0.672867361166,2.70222043925,0.0,2.55330491699,7.21284921042,0.877960494704,0.0,0.877960494704
 09/19  02:00:00,18.1822431717,0.656402080706,2.69704927151,0.0,2.55330491699,6.91848690247,0.433266587142,0.0,0.433266587142
 09/19  03:00:00,17.6135009205,0.575329962617,2.35656029242,0.0,2.55330491699,6.7713057485,0.433276005524,0.0,0.433276005524
 09/19  04:00:00,19.4526648493,0.532152316492,2.16240841957,0.0,3.82705111198,7.57405300124,0.878188100575,0.0,0.878188100575
 09/19  05:00:00,24.5455630792,0.633730164577,2.61511633939,0.0,6.02426329834,9.91545327661,4.29106326608,0.0,4.29106326608
 09/19  06:00:00,29.6792330143,0.773149630019,3.18394906238,0.0,6.51253267309,14.7454349813,14.2374367639,0.0,14.2374367639
 09/19  07:00:00,28.7888628397,0.896428234806,3.71533431436,0.0,6.01364874671,18.163451543,15.1284926829,0.0,15.1284926829
 09/19  08:00:00,28.4013118803,1.14257845709,4.02738368156,0.0,4.35151303671,18.8798367041,14.5347548934,0.0,14.5347548934
 09/19  09:00:00,26.33474538,1.26544933769,4.6615781412,0.0,3.78894180059,16.6187760998,12.7535355372,0.0,12.7535355372
 09/19  10:00:00,26.4504778176,1.7548798221,7.20450679744,0.0,3.78894180059,13.7021493968,11.5660559623,0.0,11.5660559623
 09/19  11:00:00,30.3415709826,2.32279632182,10.3805023089,0.0,3.78894180059,13.8493305508,9.33953175919,0.0,9.33953175919
 09/19  12:00:00,32.0453137535,2.61368440774,12.103798212,0.0,3.69398621738,13.6338449159,8.15205218422,0.0,8.15205218422
 09/19  13:00:00,33.2432130799,2.81127287174,13.3823924723,0.0,3.78894180059,13.2606059349,7.26144250298,0.0,7.26144250298
 09/19  14:00:00,31.9744873489,2.66864475978,12.4034760073,0.0,3.78894180059,13.1134247809,6.37083282175,0.0,6.37083282175
 09/19  15:00:00,33.7831813534,2.8146213372,12.701183981,0.0,4.71240779196,13.5549682428,7.26144250298,0.0,7.26144250298
 09/19  16:00:00,41.5774402552,2.90661335809,12.9530974746,0.0,7.18559832057,18.5321311015,8.44892207796,0.0,8.44892207796
 09/19  17:00:00,47.3601922882,2.77339674331,12.8913098531,0.0,8.38069375907,23.3147919321,11.1207511217,0.0,11.1207511217
 09/19  18:00:00,48.0029838294,2.62044121896,11.6196867849,0.0,10.6415932552,23.1212625696,13.050405431,0.0,13.050405431
 09/19  19:00:00,49.2661116002,2.16004299718,8.95549075567,0.0,12.3080778603,20.4854999863,12.4566656435,0.0,12.4566656435
 09/19  20:00:00,47.0155592221,1.86708235522,7.43801991274,0.0,12.456681583,19.8967753704,11.4176210154,0.0,11.4176210154
 09/19  21:00:00,39.2893496249,1.46586597536,5.57652771741,0.0,9.18739968257,17.702556249,9.33953175919,0.0,9.33953175919
 09/19  22:00:00,29.6185093111,0.935835757985,3.37103018266,0.0,5.91811778209,14.0365255879,8.15205218422,0.0,8.15205218422
 09/19  23:00:00,21.8285441605,0.538330925613,1.87507893579,0.0,3.54045821811,10.5176760807,4.58961345929,0.0,4.58961345929
 09/19  24:00:00,17.0172768678,0.300138586929,1.00525953753,0.0,2.55330491699,7.80157382632,1.47247957498,0.0,1.47247957498
 09/20  01:00:00,16.002090584,0.206070260905,0.672866195607,0.0,2.55330491699,7.21284921042,0.879432043528,0.0,0.879432043528
 09/20  02:00:00,15.5350311001,0.165936384478,0.54030289612,0.0,2.55330491699,6.91848690247,0.433635197939,0.0,0.433635197939
 09/20  03:00:00,15.1421871511,0.110582831067,0.349993654573,0.0,2.55330491699,6.7713057485,0.433644872696,0.0,0.433644872696
 09/20  04:00:00,17.08509107,0.0798542796798,0.247132677021,0.0,3.82705111198,7.57405300124,0.87966584823,0.0,0.87966584823
 09/20  05:00:00,21.6176131465,0.0790438184839,0.241852752788,0.0,6.02426329834,9.91545327661,4.30109244513,0.0,4.30109244513
 09/20  06:00:00,26.0985174635,0.0950432130749,0.281339928554,0.0,6.51253267309,14.7454349813,14.3078355143,0.03534483617,14.2724906782
 09/20  07:00:00,24.8300368106,0.157562370394,0.495374149691,0.0,6.01364874671,18.163451543,15.1718214819,0.00602633126781,15.1657951506
 09/20  08:00:00,24.7412091719,0.523171191565,0.986688238669,0.0,4.35151303671,18.8798367041,14.5705652964,0.0,14.5705652964
 09/20  09:00:00,23.4067495059,0.775402407897,2.22362919689,0.0,3.78894180059,16.6187760998,12.7848696399,0.0,12.7848696399
 09/20  10:00:00,22.3807899698,1.07382976757,3.81586900414,0.0,3.78894180059,13.7021493968,11.5944058647,0.0,11.5944058647
 09/20  11:00:00,24.1589413703,1.32520508695,5.19546393149,0.0,3.78894180059,13.8493305508,9.36228628617,0.0,9.36228628617
 09/20  12:00:00,25.6144676341,1.61096419313,6.67567230715,0.0,3.69398621738,13.6338449159,8.17182251093,0.0,8.17182251093
 09/20  13:00:00,27.0102613701,1.87096883958,8.08974479468,0.0,3.78894180059,13.2606059349,7.27897467951,0.0,7.27897467951
 09/20  14:00:00,28.2489750424,2.08201361906,9.26459484147,0.0,3.78894180059,13.1134247809,6.38612684808,0.0,6.38612684808
 09/20  15:00:00,30.6674809556,2.25507706458,10.1450278558,0.0,4.71240779196,13.5549682428,7.27897467951,0.0,7.27897467951
 09/20  16:00:00,39.1009530541,2.43011039438,10.9531132371,0.0,7.18559832057,18.5321311015,8.46943845474,0.0,8.46943845474
 09/20  17:00:00,45.2355111126,2.34733452814,11.1926908926,0.0,8.38069375907,23.3147919321,11.147981949,0.0,11.147981949
 09/20  18:00:00,45.9377016347,2.23838530938,9.93646049973,0.0,10.6415932552,23.1212625696,13.0824855838,0.0,13.0824855838
 09/20  19:00:00,47.9863519891,1.916526212,7.91924792975,0.0,12.3080778603,20.4854999863,12.4872536962,0.0,12.4872536962
 09/20  20:00:00,45.3801431537,1.57640126762,6.09328493197,0.0,12.456681583,19.8967753704,11.4455978928,0.0,11.4455978928
 09/20  21:00:00,38.2127756088,1.26453198542,4.70128769123,0.0,9.18739968257,17.702556249,9.36228628617,0.0,9.36228628617
 09/20  22:00:00,29.7114464866,0.939995622211,3.45980749396,0.0,5.91811778209,14.0365255879,8.17182251093,0.0,8.17182251093
 09/20  23:00:00,22.4189631906,0.645773500108,2.35805539135,0.0,3.54045821811,10.5176760807,4.60043118523,0.0,4.60043118523
 09/20  24:00:00,17.7152062457,0.43282643244,1.57050106983,0.0,2.55330491699,7.80157382632,1.47546377524,0.0,1.47546377524
 09/21  01:00:00,16.7156072261,0.345170778288,1.24728232034,0.0,2.55330491699,7.21284921042,0.880940376121,0.0,0.880940376121
 09/21  02:00:00,16.2456455352,0.306186426582,1.11066728915,0.0,2.55330491699,6.91848690247,0.434013000227,0.0,0.434013000227
 09/21  03:00:00,15.9593226211,0.275531784282,1.00218017131,0.0,2.55330491699,6.7713057485,0.434022929688,0.0,0.434022929688
 09/21  04:00:00,17.9717609461,0.261583862027,0.952072970808,0.0,3.82705111198,7.57405300124,0.881180339531,0.0,0.881180339531
 09/21  05:00:00,22.6299354592,0.286974256792,1.04624462722,0.0,6.02426329834,9.91545327661,4.31136918945,0.0,4.31136918945
 09/21  06:00:00,27.2889368211,0.339149805075,1.2276526941,0.0,6.51253267309,14.7454349813,14.3084048394,0.0,14.3084048394
 09/21  07:00:00,26.1422488294,0.421142908589,1.54400563027,0.0,6.01364874671,18.163451543,15.2040125604,0.0,15.2040125604
 09/21  08:00:00,26.3236678245,0.795513402145,2.29680468071,0.0,4.35151303671,18.8798367041,14.6072540424,0.0,14.6072540424
 09/21  09:00:00,25.2955367101,1.07590797856,3.81191083035,0.0,3.78894180059,16.6187760998,12.8169722927,0.0,12.8169722927
 09/21  10:00:00,25.5740408637,1.57596648144,6.50698318422,0.0,3.78894180059,13.7021493968,11.623451122,0.0,11.623451122
 09/21  11:00:00,28.3326781939,1.97814257359,8.71626326845,0.0,3.78894180059,13.8493305508,9.38559892686,0.0,9.38559892686
 09/21  12:00:00,30.1144494448,2.28450957738,10.5021087337,0.0,3.69398621738,13.6338449159,8.19207775612,0.0,8.19207775612
 09/21  13:00:00,32.1406464758,2.57999739594,12.511101344,0.0,3.78894180059,13.2606059349,7.29693687807,0.0,7.29693687807
 09/21  14:00:00,33.1279261142,2.73371684497,13.4918426874,0.0,3.78894180059,13.1134247809,6.40179600002,0.0,6.40179600002
 09/21  15:00:00,34.4173128867,2.761222522,13.3887143295,0.0,4.71240779196,13.5549682428,7.29693687807,0.0,7.29693687807
 09/21  16:00:00,41.9735533792,2.80596956124,13.4498543954,0.0,7.18559832057,18.5321311015,8.49045804881,0.0,8.49045804881
 09/21  17:00:00,46.8165196323,2.56811689206,12.5529170485,0.0,8.38069375907,23.3147919321,11.175880683,0.0,11.175880683
 09/21  18:00:00,48.2460239312,2.5404054332,11.9427626724,0.0,10.6415932552,23.1212625696,13.1153525854,0.0,13.1153525854
 09/21  19:00:00,51.3380222374,2.37651307234,10.8109313178,0.0,12.3080778603,20.4854999863,12.518592,0.0,12.518592
 09/21  20:00:00,48.896007602,2.10644649406,9.07910415385,0.0,12.456681583,19.8967753704,11.4742609756,0.0,11.4742609756
 09/21  21:00:00,42.4716597544,1.94455769287,8.28014612938,0.0,9.18739968257,17.702556249,9.38559892686,0.0,9.38559892686
 09/21  22:00:00,34.394293391,1.7126584688,7.3699915518,0.0,5.91811778209,14.0365255879,8.19207775612,0.0,8.19207775612
 09/21  23:00:00,27.0042174641,1.42982060751,6.1592625575,0.0,3.54045821811,10.5176760807,4.61151424392,0.0,4.61151424392
 09/21  24:00:00,21.7221103904,1.14286651442,4.86736513264,0.0,2.55330491699,7.80157382632,1.47852117074,0.0,1.47852117074
 09/22  01:00:00,20.2472390247,0.980568117124,4.14351678011,0.0,2.55330491699,7.21284921042,0.882485045522,0.0,0.882485045522
 09/22  02:00:00,19.4718475391,0.887518360288,3.75553735934,0.0,2.55330491699,6.91848690247,0.434399882079,0.0,0.434399882079
 09/22  03:00:00,19.0200883715,0.828153684242,3.51032402181,0.0,2.55330491699,6.7713057485,0.434410064507,0.0,0.434410064507
 09/22  04:00:00,21.0014938603,0.80878363424,3.43460611283,0.0,3.82705111198,7.57405300124,0.882731125902,0.0,0.882731125902
 09/22  05:00:00,25.8544929449,0.867565628706,3.69021074104,0.0,6.02426329834,9.91545327661,4.32189045601,0.0,4.32189045601
 09/22  06:00:00,31.2378121435,1.04750870883,4.4681691128,0.0,6.51253267309,14.7454349813,14.3451686123,0.0,14.3451686123
 09/22  07:00:00,30.4336744962,1.18529816931,5.07127603636,0.0,6.01364874671,18.163451543,15.2431335946,0.0,15.2431335946
 09/22  08:00:00,29.905102258,1.39387307319,5.27987944314,0.0,4.35151303671,18.8798367041,14.6448102662,0.0,14.6448102662
 09/22  09:00:00,28.6099559468,1.62152249148,6.58071555414,0.0,3.78894180059,16.6187760998,12.8498339886,0.0,12.8498339886
 09/22  10:00:00,25.9031711619,1.6595358434,6.75254412041,0.0,3.78894180059,13.7021493968,11.6531831325,0.0,11.6531831325
 09/22  11:00:00,26.8884837199,1.79782253328,7.45238883472,0.0,3.78894180059,13.8493305508,9.40946277744,0.0,9.40946277744
 09/22  12:00:00,29.2304711076,2.23962698249,9.66301299133,0.0,3.69398621738,13.6338449159,8.21281192138,0.0,8.21281192138
 09/22  13:00:00,29.955178947,2.38916468749,10.5164665236,0.0,3.78894180059,13.2606059349,7.31532377934,0.0,7.31532377934
 09/22  14:00:00,29.3268470044,2.31885807655,10.105622346,0.0,3.78894180059,13.1134247809,6.41783563729,0.0,6.41783563729
 09/22  15:00:00,29.6916217945,2.2067054201,9.21754033918,0.0,4.71240779196,13.5549682428,7.31532377934,0.0,7.31532377934
 09/22  16:00:00,35.9377602785,2.06474787089,8.15528298505,0.0,7.18559832057,18.5321311015,8.5119746354,0.0,8.5119746354
 09/22  17:00:00,40.5215554308,1.73932729298,7.08674244608,0.0,8.38069375907,23.3147919321,11.2044390615,0.0,11.2044390615
 09/22  18:00:00,42.6651801046,1.63104198582,6.37844895989,0.0,10.6415932552,23.1212625696,13.1489967026,0.0,13.1489967026
 09/22  19:00:00,45.0357175146,1.42748619537,5.45765347188,0.0,12.3080778603,20.4854999863,12.5506712746,0.0,12.5506712746
 09/22  20:00:00,43.7906779641,1.27033224654,4.80988876349,0.0,12.456681583,19.8967753704,11.5036017755,0.0,11.5036017755
 09/22  21:00:00,37.2154286627,1.04936529278,3.91910743775,0.0,9.18739968257,17.702556249,9.40946277744,0.0,9.40946277744
 09/22  22:00:00,28.3241481549,0.654113265362,2.3583915191,0.0,5.91811778209,14.0365255879,8.21281192138,0.0,8.21281192138
 09/22  23:00:00,21.2436840283,0.403941613665,1.42460811553,0.0,3.54045821811,10.5176760807,4.62285935321,0.0,4.62285935321
 09/22  24:00:00,16.933618983,0.273067791923,0.94867244773,0.0,2.55330491699,7.80157382632,1.48165085606,0.0,1.48165085606
 09/23  01:00:00,16.0260870457,0.203848112141,0.699084806099,0.0,2.55330491699,7.21284921042,0.884065594088,0.0,0.884065594088
 09/23  02:00:00,15.4593348308,0.144072608189,0.486470403111,0.0,2.55330491699,6.91848690247,0.434795728894,0.0,0.434795728894
 09/23  03:00:00,15.1310835131,0.10372137953,0.345751468048,0.0,2.55330491699,6.7713057485,0.434806162484,0.0,0.434806162484
 09/23  04:00:00,17.166899217,0.0943615704592,0.314433533321,0.0,3.82705111198,7.57405300124,0.88431774805,0.0,0.88431774805
 09/23  05:00:00,21.7872665705,0.113193176231,0.377356819109,0.0,6.02426329834,9.91545327661,4.33265312931,0.0,4.33265312931
 09/23  06:00:00,26.3764074808,0.152007709774,0.502265449082,0.0,6.51253267309,14.7454349813,14.3827711095,0.0,14.3827711095
 09/23  07:00:00,24.7938973486,0.188439817912,0.621886602533,0.0,6.01364874671,17.9699221805,15.2831466678,0.0,15.2831466678
 09/23  08:00:00,22.4344216684,0.149119747792,0.50036574768,0.0,3.66783283761,18.1171033345,14.6832228459,0.0,14.6832228459
 09/23  09:00:00,20.0413731701,0.240979276308,0.839089561293,0.0,3.10526160149,15.8560427302,12.8834449959,0.0,12.8834449959
 09/23  10:00:00,17.884676708,0.394663916365,1.44533516233,0.0,3.10526160149,12.9394160272,11.6835930916,0.0,11.6835930916
 09/23  11:00:00,18.8801224752,0.554413819748,2.1338498723,0.0,3.10526160149,13.0865971812,9.43387077086,0.0,9.43387077086
 09/23  12:00:00,19.6033927393,0.709902082273,2.84881302789,0.0,3.10526160149,12.9394160272,8.23401886648,0.0,8.23401886648
 09/23  13:00:00,19.9289656359,0.845712520797,3.48011894792,0.0,3.10526160149,12.4978725653,7.3341299382,0.0,7.3341299382
 09/23  14:00:00,20.3876767588,0.950111059302,3.98161268633,0.0,3.10526160149,12.3506914113,6.43424100992,0.0,6.43424100992
 09/23  15:00:00,21.5919806686,0.933153070975,3.83786513109,0.0,4.02872759285,12.7922348732,7.3341299382,0.0,7.3341299382
 09/23  16:00:00,28.9084011078,0.92101343615,3.71607181779,0.0,6.50191812146,17.7693977319,8.53398184258,0.0,8.53398184258
 09/23  17:00:00,37.2654404165,1.14134678433,4.62213730283,0.0,8.38069375907,23.1212625696,11.2336486274,0.0,11.2336486274
 09/23  18:00:00,40.3801185972,1.16552125797,4.55890818036,0.0,10.6415932552,23.1212625696,13.183407972,0.0,13.183407972
 09/23  19:00:00,42.8277028421,0.982975632091,3.6941493627,0.0,12.3080778603,20.4854999863,12.5834820198,0.0,12.5834820198
 09/23  20:00:00,41.8791364311,0.882816350303,3.28586312672,0.0,12.456681583,19.8967753704,11.5336116035,0.0,11.5336116035
 09/23  21:00:00,35.878538867,0.769872600474,2.86171033444,0.0,9.18739968257,17.702556249,9.43387077086,0.0,9.43387077086
 09/23  22:00:00,27.8828830757,0.551246479789,2.01999322547,0.0,5.91811778209,14.0365255879,8.23401886648,0.0,8.23401886648
 09/23  23:00:00,21.2844293515,0.404007966655,1.46528708579,0.0,3.54045821811,10.5176760807,4.63446315336,0.0,4.63446315336
 09/23  24:00:00,16.9881895577,0.281266846503,0.995043967769,0.0,2.55330491699,7.80157382632,1.48485190437,0.0,1.48485190437
 09/24  01:00:00,16.2527759807,0.247595243698,0.882026609543,0.0,2.55330491699,7.21284921042,0.885681553622,0.0,0.885681553622
 09/24  02:00:00,15.9581711186,0.243577709637,0.885801589491,0.0,2.55330491699,6.91848690247,0.43520042343,0.0,0.43520042343
 09/24  03:00:00,15.7156452325,0.222669562286,0.811365004682,0.0,2.55330491699,6.7713057485,0.435211106306,0.0,0.435211106306
 09/24  04:00:00,17.7743531767,0.218485368036,0.797763695374,0.0,3.82705111198,7.57405300124,0.885939736105,0.0,0.885939736105
 09/24  05:00:00,22.478598181,0.253505796242,0.928375809562,0.0,6.02426329834,9.91545327661,4.34365402235,0.0,4.34365402235
 09/24  06:00:00,27.2550834405,0.327658831761,1.20529028689,0.0,6.51253267309,14.7454349813,14.4212011953,0.0,14.4212011953
 09/24  07:00:00,25.6636480899,0.357379140502,1.32269802125,0.0,6.01364874671,17.9699221805,15.3240399304,0.0,15.3240399304
 09/24  08:00:00,23.113540806,0.281841971164,1.04676266189,0.0,3.66783283761,18.1171033345,14.7224804061,0.0,14.7224804061
 09/24  09:00:00,20.1819734512,0.258624083586,0.962045035181,0.0,3.10526160149,15.8560427302,12.9177953611,0.0,12.9177953611
 09/24  10:00:00,17.3163695874,0.268969931024,1.00272202702,0.0,3.10526160149,12.9394160272,11.7146719934,0.0,11.7146719934
 09/24  11:00:00,17.4288752356,0.261526153027,0.975490299363,0.0,3.10526160149,13.0865971812,9.45881567892,0.0,9.45881567892
 09/24  12:00:00,17.3741036747,0.27788560442,1.05154044114,0.0,3.10526160149,12.9394160272,8.2556923112,0.0,8.2556923112
 09/24  13:00:00,17.023987301,0.294294740546,1.12655839324,0.0,3.10526160149,12.4978725653,7.3533497854,0.0,7.3533497854
 09/24  14:00:00,16.9057128531,0.299426602149,1.15033323785,0.0,3.10526160149,12.3506914113,6.4510072596,0.0,6.4510072596
 09/24  15:00:00,18.3575184532,0.317521089198,1.21903489747,0.0,4.02872759285,12.7922348732,7.3533497854,0.0,7.3533497854
 09/24  16:00:00,26.5797993035,0.467954000808,1.84052944883,0.0,6.50191812146,17.7693977319,8.55647315313,0.0,8.55647315313
 09/24  17:00:00,34.733892165,0.646202546075,2.58573328961,0.0,8.38069375907,23.1212625696,11.2635007305,0.0,11.2635007305
 09/24  18:00:00,38.1483379622,0.705721093067,2.78692771026,0.0,10.6415932552,23.1212625696,13.2185762031,0.0,13.2185762031
 09/24  19:00:00,41.3188923495,0.651662198306,2.51665230384,0.0,12.3080778603,20.4854999863,12.6170145192,0.0,12.6170145192
 09/24  20:00:00,40.7492059378,0.629469021446,2.40927996227,0.0,12.456681583,19.8967753704,11.5642815724,0.0,11.5642815724
 09/24  21:00:00,35.1105358033,0.593683959377,2.26989591177,0.0,9.18739968257,17.702556249,9.45881567892,0.0,9.45881567892
 09/24  22:00:00,27.7494982155,0.499955169922,1.93789967513,0.0,5.91811778209,14.0365255879,8.2556923112,0.0,8.2556923112
 09/24  23:00:00,21.4166242719,0.407141732532,1.59434824031,0.0,3.54045821811,10.5176760807,4.64632220801,0.0,4.64632220801
 09/24  24:00:00,17.2472060213,0.31254741835,1.22277985956,0.0,2.55330491699,7.80157382632,1.48812336773,0.0,1.48812336773
 09/25  01:00:00,16.3408807246,0.250620941093,0.967105656072,0.0,2.55330491699,7.21284921042,0.887332445515,0.0,0.887332445515
 09/25  02:00:00,15.8655741486,0.214581769981,0.822200559154,0.0,2.55330491699,6.91848690247,0.435613845837,0.0,0.435613845837
 09/25  03:00:00,15.6190891753,0.194071580029,0.743406929821,0.0,2.55330491699,6.7713057485,0.435624776054,0.0,0.435624776054
 09/25  04:00:00,17.6511885366,0.185382732265,0.707701691077,0.0,3.82705111198,7.57405300124,0.887596609753,0.0,0.887596609753
 09/25  05:00:00,22.3762048791,0.223938430059,0.855549873805,0.0,6.02426329834,9.91545327661,4.35488987754,0.0,4.35488987754
 09/25  06:00:00,27.1360513675,0.2960674035,1.11784964206,0.0,6.51253267309,14.7454349813,14.4604474888,0.0,14.4604474888
 09/25  07:00:00,25.8549303569,0.349909688388,1.32792037792,0.0,6.01364874671,18.163451543,15.3658012725,0.0,15.3658012725
 09/25  08:00:00,25.3246824953,0.615054946179,1.47827780745,0.0,4.35151303671,18.8798367041,14.762571321,0.0,14.762571321
 09/25  09:00:00,22.9168503871,0.671310559253,1.83782192673,0.0,3.78894180059,16.6187760998,12.9528749117,0.0,12.9528749117
 09/25  10:00:00,20.0006325226,0.676271774771,1.83326954977,0.0,3.78894180059,13.7021493968,11.7464106344,0.0,11.7464106344
 09/25  11:00:00,20.0917570207,0.669923791974,1.78356087682,0.0,3.78894180059,13.8493305508,9.48429011443,0.0,9.48429011443
 09/25  12:00:00,21.0551228298,0.899947219555,2.82734447646,0.0,3.69398621738,13.6338449159,8.27782583713,0.0,8.27782583713
 09/25  13:00:00,21.1130620969,0.924766025581,3.13874833549,0.0,3.78894180059,13.2606059349,7.37297762915,0.0,7.37297762915
 09/25  14:00:00,23.179939632,1.27896053684,4.99861251336,0.0,3.78894180059,13.1134247809,6.46812942118,0.0,6.46812942118
 09/25  15:00:00,24.4693085366,1.27646461489,4.92546788657,0.0,4.71240779196,13.5549682428,7.37297762915,0.0,7.37297762915
 09/25  16:00:00,32.4823189851,1.41032106431,5.35426849822,0.0,7.18559832057,18.5321311015,8.57944190646,0.0,8.57944190646
 09/25  17:00:00,39.2350771202,1.40607557419,6.13351585419,0.0,8.38069375907,23.3147919321,11.2939865304,0.0,11.2939865304
 09/25  18:00:00,42.4763053065,1.48884605556,6.33177009199,0.0,10.6415932552,23.1212625696,13.254490981,0.0,13.254490981
 09/25  19:00:00,44.7349435043,1.29780406416,5.28656159284,0.0,12.3080778603,20.4854999863,12.6512588424,0.0,12.6512588424
 09/25  20:00:00,42.8170218798,1.0433386996,4.06322622606,0.0,12.456681583,19.8967753704,11.5956025997,0.0,11.5956025997
 09/25  21:00:00,36.3968676807,0.861118391858,3.28879335669,0.0,9.18739968257,17.702556249,9.48429011443,0.0,9.48429011443
 09/25  22:00:00,28.4835930713,0.657716290271,2.51423341062,0.0,5.91811778209,14.0365255879,8.27782583713,0.0,8.27782583713
 09/25  23:00:00,21.7707853954,0.488561020786,1.86709007548,0.0,3.54045821811,10.5176760807,4.65843300522,0.0,4.65843300522
 09/25  24:00:00,17.3730285332,0.348217604864,1.31293218499,0.0,2.55330491699,7.80157382632,1.4914642773,0.0,1.4914642773
 09/26  01:00:00,16.4297536406,0.27658628219,1.03001323101,0.0,2.55330491699,7.21284921042,0.889017780888,0.0,0.889017780888
 09/26  02:00:00,15.9701591161,0.242012035541,0.899355261091,0.0,2.55330491699,6.91848690247,0.436035873694,0.0,0.436035873694
 09/26  03:00:00,15.7068432076,0.217541893453,0.8076906486,0.0,2.55330491699,6.7713057485,0.436047049235,0.0,0.436047049235
 09/26  04:00:00,17.7486152031,0.21023807118,0.78027301862,0.0,3.82705111198,7.57405300124,0.889287878386,0.0,0.889287878386
 09/26  05:00:00,22.455240376,0.245785760534,0.912738040242,0.0,6.02426329834,9.91545327661,4.36635736772,0.0,4.36635736772
 09/26  06:00:00,27.2462791269,0.322733028507,1.20141177652,0.0,6.51253267309,14.7454349813,14.5004983674,0.0,14.5004983674
 09/26  07:00:00,25.7982449699,0.342860120913,1.27828455838,0.0,6.01364874671,18.163451543,15.4084183267,0.0,15.4084183267
 09/26  08:00:00,24.9772196522,0.555133705562,1.19073620497,0.0,4.35151303671,18.8798367041,14.8034837179,0.0,14.8034837179
 09/26  09:00:00,22.0593824635,0.531934091915,1.11973047044,0.0,3.78894180059,16.6187760998,12.988673259,0.0,12.988673259
 09/26  10:00:00,19.2270053159,0.548080687281,1.18783343056,0.0,3.78894180059,13.7021493968,11.7787996154,0.0,11.7787996154
 09/26  11:00:00,19.4446267457,0.559686106198,1.24666828759,0.0,3.78894180059,13.8493305508,9.51028653337,0.0,9.51028653337
 09/26  12:00:00,19.3019712632,0.594437079145,1.37970305031,0.0,3.69398621738,13.6338449159,8.30041288965,0.0,8.30041288965
 09/26  13:00:00,20.1278724755,0.800894607166,2.27743013248,0.0,3.78894180059,13.2606059349,7.39300765686,0.0,7.39300765686
 09/26  14:00:00,20.9598382665,0.975799455134,3.08167222948,0.0,3.78894180059,13.1134247809,6.48560242407,0.0,6.48560242407
 09/26  15:00:00,23.2215356381,1.13698595061,3.8171736523,0.0,4.71240779196,13.5549682428,7.39300765686,0.0,7.39300765686
 09/26  16:00:00,31.4345123063,1.28751267051,4.42927021321,0.0,7.18559832057,18.5321311015,8.60288130058,0.0,8.60288130058
 09/26  17:00:00,37.3612821047,1.14352413795,4.52227227499,0.0,8.38069375907,23.3147919321,11.325096999,0.0,11.325096999
 09/26  18:00:00,39.8625898724,1.08798971604,4.11891099748,0.0,10.6415932552,23.1212625696,13.29114167,0.0,13.29114167
 09/26  19:00:00,41.7902074123,0.800889256364,2.83874030861,0.0,12.3080778603,20.4854999863,12.6862048481,0.0,12.6862048481
 09/26  20:00:00,40.0174382781,0.537087743983,1.76989358002,0.0,12.456681583,19.8967753704,11.6275654099,0.0,11.6275654099
 09/26  21:00:00,33.7410619748,0.361726129988,1.13237991272,0.0,9.18739968257,17.702556249,9.51028653337,0.0,9.51028653337
 09/26  22:00:00,26.3056824903,0.24195348751,0.75208563235,0.0,5.91811778209,14.0365255879,8.30041288965,0.0,8.30041288965
 09/26  23:00:00,19.9840089073,0.138994511552,0.429880096692,0.0,3.54045821811,10.5176760807,4.67079195849,0.0,4.67079195849
 09/26  24:00:00,15.9880035112,0.0680886994983,0.208036068358,0.0,2.55330491699,7.80157382632,1.49487364372,0.0,1.49487364372
 09/27  01:00:00,15.292725052,0.0520127400765,0.117558184521,0.0,2.55330491699,7.21284921042,1.22021468333,0.329477622597,0.890737060733
 09/27  02:00:00,14.9583996931,0.0826451874246,0.0469626862372,0.0,2.55330491699,6.91848690247,2.14292118815,1.7064548061,0.436466382046
 09/27  03:00:00,14.8515156569,0.152268555103,0.0176364362944,0.0,2.55330491699,6.7713057485,4.19843166732,3.7619538665,0.43647780082
 09/27  04:00:00,16.9858392331,0.220495675787,0.00723944407349,0.0,3.82705111198,7.57405300124,6.51472341091,5.62371036968,0.891013041237
 09/27  05:00:00,21.5809710932,0.265962508779,0.0182920092414,0.0,6.02426329834,9.91545327661,11.0804727535,6.70241965646,4.37805309707
 09/27  06:00:00,26.9678615499,0.305706719889,0.0471871747653,0.0,6.51253267309,14.7454349813,22.0515270143,7.51018504437,14.54134197
 09/27  07:00:00,24.5863147253,0.32364558071,0.0855688539917,0.0,6.01364874671,18.163451543,23.0793450793,7.62746660703,15.4518784723
 09/27  08:00:00,24.0070917576,0.554247821799,0.22149419415,0.0,4.35151303671,18.8798367041,20.5306905958,5.68548511453,14.8452054812
 09/27  09:00:00,21.8587030712,0.56029613094,0.89068903911,0.0,3.78894180059,16.6187760998,15.1177488805,2.09256907857,13.025179802
 09/27  10:00:00,19.868644779,0.672349427887,1.70520415311,0.0,3.78894180059,13.7021493968,12.2268397213,0.415010376621,11.8118293447
 09/27  11:00:00,20.9877794188,0.825106103045,2.52440096385,0.0,3.78894180059,13.8493305508,9.55334611388,0.0165488767281,9.53679723716
 09/27  12:00:00,21.7126787791,0.999378815571,3.38546882977,0.0,3.69398621738,13.6338449159,8.32344677982,0.0,8.32344677982
 09/27  13:00:00,22.0419898992,1.10020009369,3.89224206964,0.0,3.78894180059,13.2606059349,7.41343393682,0.0,7.41343393682
 09/27  14:00:00,22.5921240817,1.22507132225,4.46468617761,0.0,3.78894180059,13.1134247809,6.50342109383,0.0,6.50342109383
 09/27  15:00:00,24.6496359103,1.34884469036,5.03341518477,0.0,4.71240779196,13.5549682428,7.41343393682,0.0,7.41343393682
 09/27  16:00:00,32.7722747349,1.4767043112,5.57784100115,0.0,7.18559832057,18.5321311015,8.62678439416,0.0,8.62678439416
 09/27  17:00:00,38.9008739565,1.36764934251,5.83773892219,0.0,8.38069375907,23.3147919321,11.3568229232,0.0,11.3568229232
 09/27  18:00:00,41.1967144985,1.29825940849,5.24276593111,0.0,10.6415932552,23.1212625696,13.3285174163,0.0,13.3285174163
 09/27  19:00:00,43.1383163529,1.03866734693,3.94907115859,0.0,12.3080778603,20.4854999863,12.7218421877,0.0,12.7218421877
 09/27  20:00:00,42.0347921701,0.912327509856,3.41200770617,0.0,12.456681583,19.8967753704,11.6601605375,0.0,11.6601605375
 09/27  21:00:00,35.8844929566,0.773290579834,2.86424644459,0.0,9.18739968257,17.702556249,9.53679723716,0.0,9.53679723716
 09/27  22:00:00,27.8354035112,0.544664021795,1.97909611899,0.0,5.91811778209,14.0365255879,8.32344677982,0.0,8.32344677982
 09/27  23:00:00,20.9872780375,0.348331234297,1.22381250413,0.0,3.54045821811,10.5176760807,4.68339540783,0.0,4.68339540783
 09/27  24:00:00,16.6805120273,0.218279986408,0.750353297558,0.0,2.55330491699,7.80157382632,1.49835045733,0.0,1.49835045733
 09/28  01:00:00,15.8746067628,0.169563948924,0.581888686386,0.0,2.55330491699,7.21284921042,0.892489776062,0.0,0.892489776062
 09/28  02:00:00,15.3736470392,0.12430689558,0.420548324104,0.0,2.55330491699,6.91848690247,0.436905243437,0.0,0.436905243437
 09/28  03:00:00,15.0821616209,0.0920580033307,0.308492952071,0.0,2.55330491699,6.7713057485,0.436916903281,0.0,0.436916903281
 09/28  04:00:00,17.1198677054,0.0843903370534,0.277373255122,0.0,3.82705111198,7.57405300124,0.937344146263,0.0445725587266,0.892771587537
 09/28  05:00:00,21.7401862347,0.107637044252,0.335832615215,0.0,6.02426329834,9.91545327661,4.58327605502,0.193302452866,4.38997360216
 09/28  06:00:00,27.2603878081,0.155924406295,0.489495746581,0.0,6.51253267309,14.7454349813,14.8578456305,0.274879429956,14.5829662005
 09/28  07:00:00,24.9531986674,0.185084879802,0.591013496997,0.0,6.01364874671,18.163451543,15.8334290256,0.337260186547,15.496168839
 09/28  08:00:00,24.384525328,0.456858318053,0.696317268279,0.0,4.35151303671,18.8798367041,15.2530493927,0.365325137333,14.8877242553
 09/28  09:00:00,21.677006958,0.466692394827,0.802596661985,0.0,3.78894180059,16.6187760998,13.3628988124,0.3005150831,13.0623837293
 09/28  10:00:00,18.8641854033,0.483101025138,0.889993180091,0.0,3.78894180059,13.7021493968,12.0992272436,0.253737202789,11.8454900408
 09/28  11:00:00,19.0705288249,0.492355940196,0.939900532837,0.0,3.78894180059,13.8493305508,9.78231208802,0.218497713139,9.56381437488
 09/28  12:00:00,18.7837473938,0.498774056534,0.957142203459,0.0,3.69398621738,13.6338449159,8.50170361925,0.154782932876,8.34692068637
 09/28  13:00:00,18.0948590412,0.442323998607,0.602987306721,0.0,3.78894180059,13.2606059349,8.37486876297,0.940618342979,7.43425041999
 09/28  14:00:00,17.7423275502,0.431138410406,0.408822557952,0.0,3.78894180059,13.1134247809,8.34465154488,1.82307139127,6.52158015361
 09/28  15:00:00,19.0998196475,0.439891307214,0.392552305104,0.0,4.71240779196,13.5549682428,9.53066191742,2.09641149743,7.43425041999
 09/28  16:00:00,26.5932996732,0.462699250845,0.412870999777,0.0,7.18559832057,18.5321311015,11.0280398223,2.37689571375,8.6511441085
 09/28  17:00:00,32.457828953,0.222599461895,0.539743799362,0.0,8.38069375907,23.3147919321,12.8600827162,1.47092780856,11.3891549076
 09/28  18:00:00,36.5395223584,0.265978736582,0.725021129625,0.0,10.6415932552,23.1212625696,14.4878779218,1.12127077029,13.3666071515
 09/28  19:00:00,38.9674736058,0.253256383821,0.563639374622,0.0,12.3080778603,20.4854999863,14.6980669112,1.93990660397,12.7581603072
 09/28  20:00:00,38.4048988527,0.260937900765,0.433503997771,0.0,12.456681583,19.8967753704,14.7959498787,3.10257154896,11.6933783298
