Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 09/28  21:00:00,32.8768699071,0.277839346113,0.352074628814,0.0,9.18739968257,17.702556249,13.7425973305,4.17878295564,9.56381437488
 09/28  22:00:00,25.8332632502,0.305543803704,0.216076075999,0.0,5.91811778209,14.0365255879,14.3654831405,6.01856245408,8.34692068637
 09/28  23:00:00,19.8248941672,0.343143726544,0.0666161416025,0.0,3.54045821811,10.5176760807,12.9838998711,8.2876602503,4.69623962085
 09/28  24:00:00,16.103665461,0.39178671761,0.0,0.0,2.55330491699,7.80157382632,11.6402269277,10.1383332392,1.50189368851
 09/29  01:00:00,15.5878908503,0.464736722864,0.0,0.0,2.55330491699,7.21284921042,13.0114889651,12.117213557,0.894275408055
 09/29  02:00:00,15.3524373717,0.523645552234,0.0,0.0,2.55330491699,6.91848690247,14.1581469116,13.7207945836,0.437352327952
 09/29  03:00:00,15.2788675657,0.597256900168,0.0,0.0,2.55330491699,6.7713057485,16.2415395558,15.8041753292,0.437364226627
 09/29  04:00:00,17.4140439042,0.65593979093,0.0,0.0,3.82705111198,7.57405300124,18.3811254937,17.4865624971,0.894562996659
 09/29  05:00:00,21.9789051117,0.682188536491,0.0,0.0,6.02426329834,9.91545327661,22.6696951657,18.2675798128,4.40211535298
 09/29  06:00:00,27.2947801934,0.679812538205,0.0,0.0,6.51253267309,14.7454349813,32.8702581234,18.2448993915,14.6253587319
 09/29  07:00:00,24.8288910858,0.651790795271,0.0,0.0,6.01364874671,18.163451543,32.8917117859,17.3504354752,15.5412763107
 09/29  08:00:00,24.0970175563,0.865667814688,0.0,0.0,4.35151303671,18.8798367041,30.3235980178,15.3925705691,14.9310274487
 09/29  09:00:00,21.210715956,0.77264965767,0.030348397166,0.0,3.78894180059,16.6187760998,25.80421454,12.7039405165,13.1002740235
 09/29  10:00:00,18.3472614738,0.684511020004,0.17165925578,0.0,3.78894180059,13.7021493968,21.3830609466,9.50328921104,11.8797717356
 09/29  11:00:00,18.6923149528,0.606844336148,0.447198264719,0.0,3.78894180059,13.8493305508,15.3455654885,5.75423554285,9.59132994569
 09/29  12:00:00,18.678533098,0.581681241122,0.769020723111,0.0,3.69398621738,13.6338449159,11.3247375679,2.95390991017,8.37082765773
 09/29  13:00:00,18.765478152,0.598258730823,1.11767168534,0.0,3.78894180059,13.2606059349,8.90744440561,1.45199346385,7.45545094176
 09/29  14:00:00,18.9055997252,0.61488025907,1.38835288426,0.0,3.78894180059,13.1134247809,6.9389202408,0.398846015013,6.54007422579
 09/29  15:00:00,20.2876001308,0.60923354295,1.41099055264,0.0,4.71240779196,13.5549682428,7.45545094176,0.0,7.45545094176
 09/29  16:00:00,27.7312011625,0.610018258256,1.40345348171,0.0,7.18559832057,18.5321311015,8.67595322972,0.0,8.67595322972
 09/29  17:00:00,33.4497809929,0.382652713052,1.37164258802,0.0,8.38069375907,23.3147919321,11.4220833776,0.0,11.4220833776
 09/29  18:00:00,37.216536109,0.37626804209,1.29174557469,0.0,10.6415932552,23.1212625696,13.4053995956,0.0,13.4053995956
 09/29  19:00:00,39.3001280715,0.272529333189,0.87702089101,0.0,12.3080778603,20.4854999863,12.7951484516,0.0,12.7951484516
 09/29  20:00:00,38.5200685339,0.201037586923,0.608573992872,0.0,12.456681583,19.8967753704,11.7794584305,0.0522494808484,11.7272089496
 09/29  21:00:00,32.8689081604,0.169786781236,0.452165446987,0.0,9.18739968257,17.702556249,10.0941936216,0.502863675942,9.59132994569
 09/29  22:00:00,25.7257373315,0.145437761344,0.268656199748,0.0,5.91811778209,14.0365255879,9.81084746367,1.44001980594,8.37082765773
 09/29  23:00:00,19.715974206,0.169787984841,0.131051922068,0.0,3.54045821811,10.5176760807,7.93149278776,3.22217199391,4.70932079385
 09/29  24:00:00,16.0062782593,0.245104103468,0.0492954124675,0.0,2.55330491699,7.80157382632,7.38621570316,5.8807134152,1.50550228796
 09/30  01:00:00,15.439947025,0.305061523098,0.0117313745026,0.0,2.55330491699,7.21284921042,8.67328912529,7.77719569707,0.896093428215
 09/30  02:00:00,15.1963669347,0.367575115189,0.0,0.0,2.55330491699,6.91848690247,9.97350323639,9.53569573314,0.437807503254
 09/30  03:00:00,15.1102891006,0.428678435141,0.0,0.0,2.55330491699,6.7713057485,11.6094646658,11.1716450274,0.437819638445
 09/30  04:00:00,17.2401739658,0.482069852509,0.0,0.0,3.82705111198,7.57405300124,13.5271126881,12.6307259498,0.896386738276
 09/30  05:00:00,21.8012990637,0.504582488497,0.0,0.0,6.02426329834,9.91545327661,17.671929271,13.257454517,4.41447475395
 09/30  06:00:00,27.1074824553,0.492514800059,0.0,0.0,6.51253267309,14.7454349813,27.5981302838,12.9296232744,14.6685070094
 09/30  07:00:00,24.4518515609,0.467944863726,0.00033576908957,0.0,6.01364874671,17.9699221805,27.7748292264,12.1876416972,15.5871875292
 09/30  08:00:00,22.2105060796,0.406719306211,0.0188506003866,0.0,3.66783283761,18.1171033345,25.2036957544,10.2285935169,14.9751022375
 09/30  09:00:00,19.4267183098,0.336960989445,0.128452987921,0.0,3.10526160149,15.8560427302,20.5892347162,7.45039525248,13.1388394638
 09/30  10:00:00,16.7413090227,0.287896932803,0.408734460511,0.0,3.10526160149,12.9394160272,16.1678865291,4.25322225235,11.9146642768
 09/30  11:00:00,17.3774104132,0.307929795424,0.877621834613,0.0,3.10526160149,13.0865971812,11.3948205234,1.77548472233,9.61933580109
 09/30  12:00:00,17.7981176266,0.376032877165,1.37740712033,0.0,3.10526160149,12.9394160272,8.93238228324,0.537221669181,8.39516061406
 09/30  13:00:00,17.9404514288,0.462106620698,1.8752106409,0.0,3.10526160149,12.4978725653,7.48197438652,0.00494516272901,7.47702922379
 09/30  14:00:00,18.1298176354,0.523127117126,2.15073750515,0.0,3.10526160149,12.3506914113,6.55889783352,0.0,6.55889783352
 09/30  15:00:00,19.9191355853,0.60089566107,2.49727745772,0.0,4.02872759285,12.7922348732,7.47702922379,0.0,7.47702922379
 09/30  16:00:00,27.8349374626,0.694092457989,2.8695291508,0.0,6.50191812146,17.7693977319,8.70120441082,0.0,8.70120441082
 09/30  17:00:00,35.4805345007,0.789444670843,3.18913350055,0.0,8.38069375907,23.1212625696,11.4555985816,0.0,11.4555985816
 09/30  18:00:00,39.2036609682,0.750502543162,2.90463593281,0.0,10.6415932552,23.1212625696,13.4448832606,0.0,13.4448832606
 09/30  19:00:00,40.8335518066,0.579008895368,2.10396506392,0.0,12.3080778603,20.4854999863,12.832795667,0.0,12.832795667
 09/30  20:00:00,39.7978975209,0.464564983632,1.62287558317,0.0,12.456681583,19.8967753704,11.7616423784,0.0,11.7616423784
 09/30  21:00:00,33.9305403665,0.380575516815,1.30300891755,0.0,9.18739968257,17.702556249,9.61933580109,0.0,9.61933580109
 09/30  22:00:00,26.3958633335,0.249419689245,0.834800273762,0.0,5.91811778209,14.0365255879,8.39516061406,0.0,8.39516061406
 09/30  23:00:00,20.0655041389,0.151984520839,0.498385318964,0.0,3.54045821811,10.5176760807,4.72263505298,0.0,4.72263505298
 09/30  24:00:00,16.0183525114,0.079468138333,0.227005629673,0.0,2.55330491699,7.80157382632,1.72527718474,0.216101997708,1.50917518703
 10/01  01:00:00,15.3421118134,0.0880578382935,0.130899847687,0.0,2.55330491699,7.21284921042,2.06709067501,1.16914737649,0.897943298522
 10/01  02:00:00,15.0446093963,0.130105522357,0.085712054428,0.0,2.55330491699,6.91848690247,3.04022399161,2.60195335699,0.43827063462
 10/01  03:00:00,14.9182197129,0.189236619549,0.047372427866,0.0,2.55330491699,6.7713057485,4.88473795196,4.44645494803,0.438283003937
 10/01  04:00:00,17.0332989126,0.25366799361,0.0215268057215,0.0,3.82705111198,7.57405300124,7.26027319627,6.36203092376,0.898242272514
 10/01  05:00:00,21.6149451089,0.29555979673,0.022668736976,0.0,6.02426329834,9.91545327661,11.8941228977,7.46707475267,4.42704814504
 10/01  06:00:00,26.9805673205,0.312779251286,0.0528204139567,0.0,6.51253267309,14.7454349813,22.3719362365,7.65953798247,14.712398254
 10/01  07:00:00,24.3756017089,0.328576204931,0.0634545758598,0.0,6.01364874671,17.9699221805,23.6121738514,7.97828495314,15.6338888982
 10/01  08:00:00,22.153998601,0.298800625104,0.0702618028884,0.0,3.66783283761,18.1171033345,22.0685025414,7.0485669719,15.0199355695
 10/01  09:00:00,19.3861863245,0.235318701489,0.189563290559,0.0,3.10526160149,15.8560427302,17.6827588928,4.50469026355,13.1780686292
 10/01  10:00:00,16.623912729,0.209484572326,0.369750527294,0.0,3.10526160149,12.9394160272,14.6643784287,2.71422109751,11.9501573312
 10/01  11:00:00,16.727501023,0.209440171605,0.326202068164,0.0,3.10526160149,13.0865971812,12.6270372931,2.97921364563,9.64782364742
 10/01  12:00:00,16.5312509158,0.201803433609,0.284769853048,0.0,3.10526160149,12.9394160272,11.4644692525,3.0445569031,8.4199123494
 10/01  13:00:00,16.0690162694,0.184099959711,0.281782142495,0.0,3.10526160149,12.4978725653,10.1306495448,2.63167066888,7.49897887588
 10/01  14:00:00,15.9283858856,0.165904961782,0.306527910649,0.0,3.10526160149,12.3506914113,8.6218701251,2.04382472273,6.57804540237
 10/01  15:00:00,17.3483524788,0.156704631123,0.370685381178,0.0,4.02872759285,12.7922348732,8.9188675582,1.41988868232,7.49897887588
 10/01  16:00:00,25.1107765051,0.187710390814,0.651750260471,0.0,6.50191812146,17.7693977319,9.1376405323,0.41075035839,8.72689017391
 10/01  17:00:00,33.0576595389,0.321032671003,1.23467053855,0.0,8.38069375907,23.1212625696,11.4896905945,0.0,11.4896905945
 10/01  18:00:00,36.9139618146,0.300470357049,1.06496896527,0.0,10.6415932552,23.1212625696,13.646125867,0.161079413298,13.4850464537
 10/01  19:00:00,39.0382402856,0.232200626332,0.655461811922,0.0,12.3080778603,20.4854999863,13.8228917907,0.95180098598,12.8710908047
 10/01  20:00:00,38.4742847671,0.226927507085,0.536900305881,0.0,12.456681583,19.8967753704,13.4013298313,1.60466141237,11.796668419
 10/01  21:00:00,32.8618902411,0.240959690462,0.373974618513,0.0,9.18739968257,17.702556249,12.7903382641,3.14251461669,9.64782364742
 10/01  22:00:00,25.7648390401,0.281109368609,0.172086301072,0.0,5.91811778209,14.0365255879,14.2234874297,5.80357508027,8.4199123494
 10/01  23:00:00,19.7707464567,0.320855903348,0.034756254222,0.0,3.54045821811,10.5176760807,12.7771350413,8.04095658593,4.73617845533
 10/01  24:00:00,16.1305365851,0.418657841677,0.0,0.0,2.55330491699,7.80157382632,12.5442742184,11.0313629204,1.51291129802
 10/02  01:00:00,15.6265532785,0.503399151084,0.0,0.0,2.55330491699,7.21284921042,14.2588642654,13.3590397938,0.899824471593
 10/02  02:00:00,15.4027522125,0.57396039299,0.0,0.0,2.55330491699,6.91848690247,15.7433559313,15.3046143463,0.438741584984
 10/02  03:00:00,15.3331264104,0.651515744928,0.0,0.0,2.55330491699,6.7713057485,17.9546411247,17.5158869387,0.438754185959
 10/02  04:00:00,17.4778603561,0.719756242826,0.0,0.0,3.82705111198,7.57405300124,20.4361817207,19.5360526705,0.900129050114
 10/02  05:00:00,22.0382565946,0.741540019397,0.0,0.0,6.02426329834,9.91545327661,24.6053547868,20.1655229841,4.43983180278
 10/02  06:00:00,27.3401091278,0.725141472562,0.0,0.0,6.51253267309,14.7454349813,34.4142505243,19.6572310571,14.7570194672
 10/02  07:00:00,24.912876269,0.735775978474,0.0,0.0,6.01364874671,18.163451543,35.6338326887,19.9524661011,15.6813665876
 10/02  08:00:00,24.2013518706,0.9700021289,0.0,0.0,4.35151303671,18.8798367041,33.6965827964,18.6310686289,15.0655141675
 10/02  09:00:00,21.2509656485,0.839283519527,0.00396422783235,0.0,3.78894180059,16.6187760998,27.8762319101,14.6582820075,13.2179499025
 10/02  10:00:00,18.3605816291,0.72485073993,0.14463969111,0.0,3.78894180059,13.7021493968,22.2423911513,10.2561507633,11.986240388
 10/02  11:00:00,18.6807612849,0.660330350887,0.382158582129,0.0,3.78894180059,13.8493305508,16.5274140292,6.85062898089,9.67678504828
 10/02  12:00:00,18.571597787,0.623733274061,0.620033379139,0.0,3.69398621738,13.6338449159,12.7117578567,4.26668232291,8.44507553376
 10/02  13:00:00,18.5734219571,0.628376638294,0.895497582897,0.0,3.78894180059,13.2606059349,10.2691652626,2.74787186471,7.52129339786
 10/02  14:00:00,18.5942210261,0.624183240914,1.06767120335,0.0,3.78894180059,13.1134247809,8.22460767063,1.62709640867,6.59751126196
 10/02  15:00:00,20.0667656885,0.612337365755,1.18705228755,0.0,4.71240779196,13.5549682428,8.19004704306,0.668753645202,7.52129339786
 10/02  16:00:00,27.68061579,0.622113509378,1.34077285805,0.0,7.18559832057,18.5321311015,8.77151389901,0.018510986624,8.75300291239
 10/02  17:00:00,33.3492272075,0.371192406736,1.28254910898,0.0,8.38069375907,23.3147919321,11.5243493201,0.0,11.5243493201
 10/02  18:00:00,36.9486219244,0.327488159152,1.07261127304,0.0,10.6415932552,23.1212625696,13.5258772812,0.0,13.5258772812
 10/02  19:00:00,39.1514356402,0.249169376671,0.751688416165,0.0,12.3080778603,20.4854999863,13.0476496417,0.137627117774,12.9100225239
 10/02  20:00:00,38.4037781219,0.205479517809,0.487841649974,0.0,12.456681583,19.8967753704,12.8299986127,0.997721914004,11.8322766987
 10/02  21:00:00,32.6809388709,0.18903166868,0.244951270097,0.0,9.18739968257,17.702556249,12.3403815054,2.66359645708,9.67678504828
 10/02  22:00:00,25.6813657031,0.241749487476,0.127972845135,0.0,5.91811778209,14.0365255879,13.6521860168,5.20711048309,8.44507553376
 10/02  23:00:00,19.8070956813,0.32073973111,0.0712216511422,0.0,3.54045821811,10.5176760807,12.6099097078,7.85996271763,4.74994699017
 10/02  24:00:00,16.130533883,0.399937899984,0.0187172396087,0.0,2.55330491699,7.80157382632,11.9872848215,10.470575307,1.51670951453
 10/03  01:00:00,15.5972575495,0.474103422027,0.0,0.0,2.55330491699,7.21284921042,13.5607462322,12.6590098414,0.901736390839
 10/03  02:00:00,15.3676703815,0.538878562069,0.0,0.0,2.55330491699,6.91848690247,14.8441970486,14.4049768336,0.439220214978
 10/03  03:00:00,15.2751482641,0.593537598639,0.0,0.0,2.55330491699,6.7713057485,16.3193152759,15.8800822309,0.439233045063
 10/03  04:00:00,17.3444770146,0.586372901296,0.0,0.0,3.82705111198,7.57405300124,16.4225666195,15.5205201069,0.902046512592
 10/03  05:00:00,21.8506166243,0.55390004909,0.0,0.0,6.02426329834,9.91545327661,18.9704716761,14.5176497346,4.45282194143
 10/03  06:00:00,27.1561871085,0.541219453279,0.0,0.0,6.51253267309,14.7454349813,29.0038106206,14.201453187,14.8023574337
 10/03  07:00:00,24.6991669435,0.517662229621,0.00440442334594,0.0,6.01364874671,18.163451543,29.1980026292,13.4683960919,15.7296065373
 10/03  08:00:00,23.9837207445,0.710867926151,0.0415030767246,0.0,4.35151303671,18.8798367041,25.8330134198,10.7211888857,15.1118245341
 10/03  09:00:00,21.2608452364,0.6321313332,0.220996002083,0.0,3.78894180059,16.6187760998,20.5543798471,7.29590837385,13.2584714733
 10/03  10:00:00,18.7263516248,0.587849444199,0.647410982574,0.0,3.78894180059,13.7021493968,15.8103435689,3.7874408074,12.0229027615
 10/03  11:00:00,19.5050782976,0.630385713583,1.23642023209,0.0,3.78894180059,13.8493305508,11.342511886,1.63630045895,9.70621142703
 10/03  12:00:00,19.8160639242,0.699690525822,1.78854226455,0.0,3.69398621738,13.6338449159,8.9199846183,0.44934190302,8.47064271528
 10/03  13:00:00,20.1541203251,0.78160711383,2.32296547541,0.0,3.78894180059,13.2606059349,7.54396618148,0.0,7.54396618148
 10/03  14:00:00,20.5686201073,0.865894055997,2.80035946947,0.0,3.78894180059,13.1134247809,6.61728964767,0.0,6.61728964767
 10/03  15:00:00,22.6906682129,0.997185949459,3.42610622828,0.0,4.71240779196,13.5549682428,7.54396618148,0.0,7.54396618148
 10/03  16:00:00,30.7116202134,1.10602559806,3.88786519275,0.0,7.18559832057,18.5321311015,8.77953489322,0.0,8.77953489322
 10/03  17:00:00,36.7754300641,0.961900737762,4.11804363454,0.0,8.38069375907,23.3147919321,11.5595644946,0.0,11.5595644946
 10/03  18:00:00,39.9208493632,0.866498726077,3.50582814488,0.0,10.6415932552,23.1212625696,13.5673636512,0.0,13.5673636512
 10/03  19:00:00,41.2570890341,0.653615949067,2.45289523766,0.0,12.3080778603,20.4854999863,12.9495792953,0.0,12.9495792953
 10/03  20:00:00,40.1366089416,0.526168615584,1.89998337185,0.0,12.456681583,19.8967753704,11.8684566726,0.0,11.8684566726
 10/03  21:00:00,34.5339035087,0.4891289731,1.7978186035,0.0,9.18739968257,17.702556249,9.70621142703,0.0,9.70621142703
 10/03  22:00:00,27.1000845735,0.381352869377,1.4070883337,0.0,5.91811778209,14.0365255879,8.47064271528,0.0,8.47064271528
 10/03  23:00:00,20.6613208251,0.268000296605,0.97818622936,0.0,3.54045821811,10.5176760807,4.76393658006,0.0,4.76393658006
 10/03  24:00:00,16.4916603749,0.171023340325,0.608758291179,0.0,2.55330491699,7.80157382632,1.52056871174,0.0,1.52056871174
 10/04  01:00:00,15.5397812149,0.0946841783239,0.321942909168,0.0,2.55330491699,7.21284921042,0.90367849063,0.0,0.90367849063
 10/04  02:00:00,15.0562364507,0.0595061487887,0.167938482417,0.0,2.55330491699,6.91848690247,0.642838027867,0.203131644898,0.439706382968
 10/04  03:00:00,14.8707537906,0.0820074967341,0.107135628326,0.0,2.55330491699,6.7713057485,1.65469543191,1.21497599237,0.439719439539
 10/04  04:00:00,16.959304627,0.131598840022,0.0696016737141,0.0,3.82705111198,7.57405300124,3.69321805679,2.78922396438,0.903994092403
 10/04  05:00:00,21.544358831,0.190840635763,0.0568016200469,0.0,6.02426329834,9.91545327661,8.91203996625,4.44602525218,4.46601471407
 10/04  06:00:00,26.9259345621,0.244131503034,0.0668354037893,0.0,6.51253267309,14.7454349813,20.621308821,5.77291009491,14.8483987261
 10/04  07:00:00,24.5330946062,0.298882007016,0.0571123086362,0.0,6.01364874671,18.163451543,23.1293805959,7.35078613447,15.7785944614
 10/04  08:00:00,23.8685249229,0.570211125133,0.0669640560902,0.0,4.35151303671,18.8798367041,22.219323752,7.06047079727,15.1588529547
 10/04  09:00:00,21.1970371875,0.556887366093,0.232431920207,0.0,3.78894180059,16.6187760998,18.7820255734,5.4824042321,13.2996213413
 10/04  10:00:00,18.5635090717,0.569953287316,0.50246458633,0.0,3.78894180059,13.7021493968,15.9862986866,3.92616509208,12.0601335945
 10/04  11:00:00,19.0227868746,0.600924413619,0.783590109087,0.0,3.78894180059,13.8493305508,12.4527626027,2.71666853339,9.7360940693
 10/04  12:00:00,19.0422449135,0.647484662187,1.06692911757,0.0,3.69398621738,13.6338449159,10.3614621625,1.86485584001,8.49660632251
 10/04  13:00:00,18.9769074468,0.674037286688,1.2533224242,0.0,3.78894180059,13.2606059349,8.96377513084,1.39678461842,7.56699051242
 10/04  14:00:00,18.9380653862,0.674158599539,1.36154020484,0.0,3.78894180059,13.1134247809,7.3806775466,0.743302844282,6.63737470232
 10/04  15:00:00,20.3686543791,0.666390534899,1.43488780904,0.0,4.71240779196,13.5549682428,7.62217821918,0.0551877067618,7.56699051242
 10/04  16:00:00,27.9055448469,0.687562602657,1.50025282166,0.0,7.18559832057,18.5321311015,8.80647825921,0.0,8.80647825921
 10/04  17:00:00,33.4835740134,0.424683406697,1.36340491489,0.0,8.38069375907,23.3147919321,11.5953256895,0.0,11.5953256895
 10/04  18:00:00,38.0366249564,0.387317394519,1.2079517363,0.0,10.6415932552,23.1212625696,13.609493278,0.0,13.609493278
 10/04  19:00:00,39.3176076365,0.296624480293,0.870405308856,0.0,12.3080778603,20.4854999863,13.0527751953,0.063025790623,12.9897494046
 10/04  20:00:00,38.5007808763,0.232496580364,0.557827341791,0.0,12.456681583,19.8967753704,12.7301553373,0.824957711109,11.9051976262
 10/04  21:00:00,32.7642316973,0.216818257973,0.30045750718,0.0,9.18739968257,17.702556249,12.5195622317,2.78346816242,9.7360940693
 10/04  22:00:00,25.6960268322,0.238110053161,0.14627340854,0.0,5.91811778209,14.0365255879,13.4344671401,4.93786081761,8.49660632251
 10/04  23:00:00,19.8294823821,0.332867863929,0.0814802190511,0.0,3.54045821811,10.5176760807,12.9648192812,8.18667619906,4.77814308213
 10/04  24:00:00,16.1972439301,0.471762214776,0.0136029719005,0.0,2.55330491699,7.80157382632,14.3718870959,12.8473993491,1.52448774679
 10/05  01:00:00,15.7044797784,0.581325650953,0.0,0.0,2.55330491699,7.21284921042,16.9952772175,16.089627021,0.905650196465
 10/05  02:00:00,15.4923755555,0.66358373599,0.0,0.0,2.55330491699,6.91848690247,18.8088417314,18.3686417863,0.440199945103
 10/05  03:00:00,15.4338048305,0.752194165,0.0,0.0,2.55330491699,6.7713057485,21.3674250114,20.9272117859,0.440213225452
 10/05  04:00:00,17.5752374414,0.81713332816,0.0,0.0,3.82705111198,7.57405300124,23.6988371533,22.7928659402,0.905971213111
 10/05  05:00:00,22.1327873738,0.836070798635,0.0,0.0,6.02426329834,9.91545327661,27.7449394077,23.265533194,4.47940621373
 10/05  06:00:00,27.4396539074,0.824686252124,0.0,0.0,6.51253267309,14.7454349813,37.7575212485,22.8623915398,14.8951297086
 10/05  07:00:00,24.9946132448,0.817512954188,0.0,0.0,6.01364874671,18.163451543,38.3748208668,22.5465050141,15.8283158527
 10/05  08:00:00,24.2680026748,1.03665293314,0.0,0.0,4.35151303671,18.8798367041,35.8439561117,20.6373706093,15.2065855025
 10/05  09:00:00,21.2986615381,0.8294065854,0.0615370514989,0.0,3.78894180059,16.6187760998,27.1371932483,13.7958059277,13.3413873206
 10/05  10:00:00,18.5117413261,0.710696979872,0.309953148149,0.0,3.78894180059,13.7021493968,20.8589490881,8.76102722663,12.0979218615
 10/05  11:00:00,18.9751327005,0.670152008152,0.666708340448,0.0,3.78894180059,13.8493305508,15.270111731,5.50368760531,9.76642412566
 10/05  12:00:00,19.0583161486,0.665247236903,1.06523777792,0.0,3.69398621738,13.6338449159,11.4122349152,2.8892762486,8.52295866656
 10/05  13:00:00,19.1266856059,0.679642933789,1.39749493625,0.0,3.78894180059,13.2606059349,9.12242418251,1.53206461028,7.59035957223
 10/05  14:00:00,19.2195373662,0.685620619659,1.63155016469,0.0,3.78894180059,13.1134247809,7.12936505332,0.471604575416,6.6577604779
 10/05  15:00:00,20.7136873182,0.694283535545,1.75202774742,0.0,4.71240779196,13.5549682428,7.59143752982,0.00107795758882,7.59035957223
 10/05  16:00:00,28.2895918949,0.723211852388,1.84865061993,0.0,7.18559832057,18.5321311015,8.83382503133,0.0,8.83382503133
 10/05  17:00:00,33.9976149762,0.493275877885,1.80885340657,0.0,8.38069375907,23.3147919321,11.6316223143,0.0,11.6316223143
 10/05  18:00:00,38.3421856129,0.425666552193,1.47516323512,0.0,10.6415932552,23.1212625696,13.6522536854,0.0,13.6522536854
 10/05  19:00:00,39.4588653014,0.312766060739,0.995521393299,0.0,12.3080778603,20.4854999863,13.0305209558,0.0,13.0305209558
 10/05  20:00:00,38.7411888116,0.253901929138,0.776829928348,0.0,12.456681583,19.8967753704,11.9759280146,0.0334393355378,11.9424886791
 10/05  21:00:00,33.1649930403,0.227561736635,0.690475371507,0.0,9.18739968257,17.702556249,9.92449601772,0.158071892063,9.76642412566
 10/05  22:00:00,25.9374952768,0.17535924305,0.450492663313,0.0,5.91811778209,14.0365255879,9.29723272851,0.774274061954,8.52295866656
 10/05  23:00:00,19.7816064795,0.149590612619,0.216881567745,0.0,3.54045821811,10.5176760807,6.80853384801,2.01597155876,4.79256228925
 10/05  24:00:00,16.0308513203,0.191292150345,0.127680426557,0.0,2.55330491699,7.80157382632,5.37158585566,3.84312039656,1.5284654591
 10/06  01:00:00,15.4522713445,0.245242014587,0.0838752024707,0.0,2.55330491699,7.21284921042,6.50862952918,5.60097860404,0.907650925134
 10/06  02:00:00,15.1882149208,0.311830135766,0.0475929655363,0.0,2.55330491699,6.91848690247,8.09895603615,7.6582552808,0.440700755349
 10/06  03:00:00,15.0921025336,0.402005203685,0.00848666444848,0.0,2.55330491699,6.7713057485,10.9464486512,10.5057343945,0.44071425669
 10/06  04:00:00,17.1867984832,0.428403466059,0.000290903888141,0.0,3.82705111198,7.57405300124,12.1413208354,11.2333435459,0.907977289558
 10/06  05:00:00,21.7695798259,0.468843363653,0.00401988705822,0.0,6.02426329834,9.91545327661,16.8308656451,12.3378731705,4.49299247456
 10/06  06:00:00,27.1224838984,0.495120786392,0.0123954567724,0.0,6.51253267309,14.7454349813,27.9568611165,13.0143245753,14.9425365412
 10/06  07:00:00,25.5805987777,0.475941499424,0.0347236543652,0.0,6.01364874671,18.163451543,28.0737848135,12.195028827,15.8787559865
 10/06  08:00:00,23.9912971946,0.662252408653,0.0976950443001,0.0,4.35151303671,18.8798367041,24.3006472957,9.04563925395,15.2550080417
 10/06  09:00:00,21.4478371925,0.590802581419,0.449316709915,0.0,3.78894180059,16.6187760998,18.3576044903,4.97384744793,13.3837570424
 10/06  10:00:00,19.2450141206,0.622696820767,1.13122610173,0.0,3.78894180059,13.7021493968,14.1853586566,2.04910228492,12.1362563717
 10/06  11:00:00,20.2765765679,0.721718045972,1.91658617008,0.0,3.78894180059,13.8493305508,10.3583390219,0.561146407804,9.79719261413
 10/06  12:00:00,20.6372552951,0.8133261993,2.49609796204,0.0,3.69398621738,13.6338449159,8.54969194343,0.0,8.54969194343
 10/06  13:00:00,21.1613281362,0.932606145424,3.17917425488,0.0,3.78894180059,13.2606059349,7.6140664404,0.0,7.6140664404
 10/06  14:00:00,22.2918522205,1.1398210325,4.24966460617,0.0,3.78894180059,13.1134247809,6.67844093737,0.0,6.67844093737
 10/06  15:00:00,24.5919503426,1.30102315682,5.02355115063,0.0,4.71240779196,13.5549682428,7.6140664404,0.0,7.6140664404
 10/06  16:00:00,31.9555919292,1.31430790115,4.92355460546,0.0,7.18559832057,18.5321311015,8.8615671111,0.0,8.8615671111
 10/06  17:00:00,36.8867777238,0.993151658718,4.19814037328,0.0,8.38069375907,23.3147919321,11.6684436202,0.0,11.6684436202
 10/06  18:00:00,40.9134059027,0.904442171963,3.56760790517,0.0,10.6415932552,23.1212625696,13.6956322101,0.0,13.6956322101
 10/06  19:00:00,41.2497832775,0.671469197289,2.42773623283,0.0,12.3080778603,20.4854999863,13.0718818747,0.0,13.0718818747
 10/06  20:00:00,39.8722692182,0.49142845207,1.67038381198,0.0,12.456681583,19.8967753704,11.9803187879,0.0,11.9803187879
 10/06  21:00:00,33.8513580636,0.373552856676,1.2308492748,0.0,9.18739968257,17.702556249,9.79719261413,0.0,9.79719261413
 10/06  22:00:00,26.5556970435,0.286164593593,0.957889079407,0.0,5.91811778209,14.0365255879,8.54969194343,0.0,8.54969194343
 10/06  23:00:00,20.3736768919,0.217443129604,0.74109946322,0.0,3.54045821811,10.5176760807,4.80718993131,0.0,4.80718993131
 10/06  24:00:00,16.3540836108,0.145812416209,0.496392451232,0.0,2.55330491699,7.80157382632,1.53250067071,0.0,1.53250067071
 10/07  01:00:00,15.6098637334,0.110666479711,0.376043126217,0.0,2.55330491699,7.21284921042,0.909680084893,0.0,0.909680084893
 10/07  02:00:00,15.1599531965,0.07837994776,0.252781429259,0.0,2.55330491699,6.91848690247,0.512531730951,0.0713230654109,0.44120866554
 10/07  03:00:00,14.9575343493,0.0739047621786,0.202018921653,0.0,2.55330491699,6.7713057485,0.776487711536,0.33526532653,0.441222385005
 10/07  04:00:00,17.0231109804,0.0834073727431,0.181599494413,0.0,3.82705111198,7.57405300124,1.62497179057,0.714960062534,0.910011728032
 10/07  05:00:00,21.6173390647,0.106049480492,0.214573009001,0.0,6.02426329834,9.91545327661,5.52775598123,1.0209865082,4.50676947302
 10/07  06:00:00,27.1112665305,0.143515555344,0.352783319941,0.0,6.51253267309,14.7454349813,15.9211764224,0.930571238996,14.9906051834
 10/07  07:00:00,25.4841788497,0.168669406917,0.439105181334,0.0,6.01364874671,17.9699221805,16.9024567591,0.97255683355,15.9298999255
 10/07  08:00:00,22.2805027051,0.15665919355,0.338907338617,0.0,3.66783283761,18.1171033345,16.7640506351,1.45994440248,15.3041062326
 10/07  09:00:00,19.5248968626,0.159148480542,0.404444049567,0.0,3.10526160149,15.8560427302,14.5792142646,1.15249630523,13.4267179594
 10/07  10:00:00,16.8122247104,0.177386447577,0.590160633425,0.0,3.10526160149,12.9394160272,12.6328553778,0.457729604998,12.1751257728
 10/07  11:00:00,17.032211165,0.189359265246,0.650993116576,0.0,3.10526160149,13.0865971812,10.1810192224,0.352628799484,9.82839042293
 10/07  12:00:00,16.9871484529,0.203326370583,0.739144453144,0.0,3.10526160149,12.9394160272,8.74154999997,0.164751763659,8.57679823631
 10/07  13:00:00,16.7110473766,0.228463360397,0.879449848982,0.0,3.10526160149,12.4978725653,7.64264927935,0.00454518299236,7.63810409635
 10/07  14:00:00,17.2810095088,0.361326883315,1.46372961229,0.0,3.10526160149,12.3506914113,6.69940995639,0.0,6.69940995639
 10/07  15:00:00,19.01180576,0.424241210408,1.76660208307,0.0,4.02872759285,12.7922348732,7.63810409635,0.0,7.63810409635
 10/07  16:00:00,26.8257196261,0.494039227419,2.06036454479,0.0,6.50191812146,17.7693977319,8.88969628297,0.0,8.88969628297
 10/07  17:00:00,34.7052410566,0.61978144644,2.5835032808,0.0,8.38069375907,23.1212625696,11.7057787028,0.0,11.7057787028
 10/07  18:00:00,39.7625036764,0.656062107393,2.66508574347,0.0,10.6415932552,23.1212625696,13.7396160061,0.0,13.7396160061
 10/07  19:00:00,41.3537961502,0.641674994344,2.56154330848,0.0,12.3080778603,20.4854999863,13.1138199128,0.0,13.1138199128
 10/07  20:00:00,40.8002687392,0.624543713588,2.4652680715,0.0,12.456681583,19.8967753704,12.0186767495,0.0,12.0186767495
 10/07  21:00:00,35.2748783391,0.609479068187,2.4184433388,0.0,9.18739968257,17.702556249,9.82839042293,0.0,9.82839042293
 10/07  22:00:00,28.0191161356,0.540433580469,2.16703918464,0.0,5.91811778209,14.0365255879,8.57679823631,0.0,8.57679823631
 10/07  23:00:00,21.6453377191,0.44486287759,1.78534054237,0.0,3.54045821811,10.5176760807,4.82202167647,0.0,4.82202167647
 10/07  24:00:00,17.4742539506,0.351846780262,1.41052842695,0.0,2.55330491699,7.80157382632,1.53659218661,0.0,1.53659218661
 10/08  01:00:00,16.6927654167,0.313486888427,1.25612440079,0.0,2.55330491699,7.21284921042,0.911737075638,0.0,0.911737075638
 10/08  02:00:00,16.2969545006,0.293118091321,1.17504458986,0.0,2.55330491699,6.91848690247,0.441723525414,0.0,0.441723525414
 10/08  03:00:00,16.0600650655,0.275471378543,1.10298302145,0.0,2.55330491699,6.7713057485,0.441737460054,0.0,0.441737460054
 10/08  04:00:00,18.03034728,0.256932786055,1.01531038069,0.0,3.82705111198,7.57405300124,0.91207392645,0.0,0.91207392645
 10/08  05:00:00,22.7258304483,0.290606856796,1.13850701633,0.0,6.02426329834,9.91545327661,4.52073312905,0.0,4.52073312905
 10/08  06:00:00,28.4965508424,0.382166468408,1.49941671878,0.0,6.51253267309,14.7454349813,15.0393213988,0.0,15.0393213988
 10/08  07:00:00,26.9149560763,0.413627954469,1.62492386037,0.0,6.01364874671,17.9699221805,15.9817325239,0.0,15.9817325239
 10/08  08:00:00,23.6248111195,0.369545513755,1.47032943274,0.0,3.66783283761,18.1171033345,15.3538655352,0.0,15.3538655352
 10/08  09:00:00,20.7898704664,0.364520384284,1.46404574961,0.0,3.10526160149,15.8560427302,13.4702573492,0.0,13.4702573492
 10/08  10:00:00,17.8914703938,0.36787225287,1.47892051159,0.0,3.10526160149,12.9394160272,12.214518554,0.0,12.214518554
 10/08  11:00:00,18.3536415601,0.42156586272,1.74021691413,0.0,3.10526160149,13.0865971812,9.86000831311,0.0,9.86000831311
 10/08  12:00:00,18.628696241,0.49703669734,2.0869819145,0.0,3.10526160149,12.9394160272,8.60426951795,0.0,8.60426951795
 10/08  13:00:00,19.2444205723,0.692873210747,2.94841319433,0.0,3.10526160149,12.4978725653,7.66246542157,0.0,7.66246542157
 10/08  14:00:00,19.1002811202,0.682171456516,2.96215665049,0.0,3.10526160149,12.3506914113,6.7206613252,0.0,6.7206613252
 10/08  15:00:00,21.3791071936,0.840314626757,3.71783010039,0.0,4.02872759285,12.7922348732,7.66246542157,0.0,7.66246542157
 10/08  16:00:00,30.7991629234,1.19709201344,5.33075505611,0.0,6.50191812146,17.7693977319,8.91820421674,0.0,8.91820421674
 10/08  17:00:00,38.6279210042,1.32256207166,5.80340260318,0.0,8.38069375907,23.1212625696,11.7436165058,0.0,11.7436165058
 10/08  18:00:00,42.7537519729,1.20957951633,5.10281663097,0.0,10.6415932552,23.1212625696,13.784192048,0.0,13.784192048
 10/08  19:00:00,42.9042911562,0.956942088076,3.79677122074,0.0,12.3080778603,20.4854999863,13.1563226504,0.0,13.1563226504
 10/08  20:00:00,41.2047435778,0.735308709417,2.75897791421,0.0,12.456681583,19.8967753704,12.0575512046,0.0,12.0575512046
 10/08  21:00:00,34.7571089013,0.546383200519,1.96376976869,0.0,9.18739968257,17.702556249,9.86000831311,0.0,9.86000831311
 10/08  22:00:00,26.8182271365,0.342278793889,1.16430497211,0.0,5.91811778209,14.0365255879,8.60426951795,0.0,8.60426951795
 10/08  23:00:00,20.1196459969,0.166883876488,0.537627821346,0.0,3.54045821811,10.5176760807,4.83705313246,0.0,4.83705313246
 10/08  24:00:00,16.0138075892,0.0734692937098,0.228459552079,0.0,2.55330491699,7.80157382632,1.54073879516,0.0,1.54073879516
 10/09  01:00:00,15.2895391457,0.041639259686,0.124745758582,0.0,2.55330491699,7.21284921042,0.925982237782,0.0121609487054,0.913821289076
 10/09  02:00:00,14.9257608015,0.0501416079512,0.0468273740711,0.0,2.55330491699,6.91848690247,1.32947807727,0.887232894604,0.442245182664
 10/09  03:00:00,14.801572831,0.10825986484,0.0117023006313,0.0,2.55330491699,6.7713057485,3.15346050031,2.71120117087,0.442259329447
 10/09  04:00:00,16.9581679439,0.199426061931,0.000637768732634,0.0,3.82705111198,7.57405300124,6.12996527656,5.21580200203,0.914163274527
 10/09  05:00:00,21.5788276552,0.282111080047,0.0,0.0,6.02426329834,9.91545327661,11.9783449677,7.44346566047,4.53487930726
 10/09  06:00:00,26.9494058776,0.319606062604,0.0148321597137,0.0,6.51253267309,14.7454349813,23.3893026532,8.30063189386,15.0886707593
 10/09  07:00:00,25.2540584061,0.355716620284,0.0219375243652,0.0,6.01364874671,17.9699221805,25.2314804232,9.1972419914,16.0342384318
 10/09  08:00:00,22.1755346894,0.318235439212,0.0723630772362,0.0,3.66783283761,18.1171033345,23.0460509769,7.64177976313,15.4042712138
 10/09  09:00:00,19.6090247819,0.274236553922,0.37348389549,0.0,3.10526160149,15.8560427302,17.6269627838,4.1126004659,13.5143623179
 10/09  10:00:00,17.4324035503,0.343579999527,1.04414592141,0.0,3.10526160149,12.9394160272,13.6891258932,1.4347028437,12.2544230495
 10/09  11:00:00,18.4576125782,0.475460311863,1.79029348318,0.0,3.10526160149,13.0865971812,10.1687831391,0.276746217748,9.89203692133
 10/09  12:00:00,19.0004102671,0.596445686064,2.35928695193,0.0,3.10526160149,12.9394160272,8.63426878522,0.00217113225996,8.63209765296
 10/09  13:00:00,19.100479824,0.695035971979,2.80230968486,0.0,3.10526160149,12.4978725653,7.68714320168,0.0,7.68714320168
 10/09  14:00:00,19.8355663056,0.857339732172,3.52227356023,0.0,3.10526160149,12.3506914113,6.7421887504,0.0,6.7421887504
 10/09  15:00:00,21.9797724689,1.0060414148,4.15276858759,0.0,4.02872759285,12.7922348732,7.68714320168,0.0,7.68714320168
 10/09  16:00:00,29.8860470076,1.09633899129,4.51839216244,0.0,6.50191812146,17.7693977319,8.94708247005,0.0,8.94708247005
 10/09  17:00:00,37.7496795662,1.21885055807,5.02887267878,0.0,8.38069375907,23.1212625696,11.7819458239,0.0,11.7819458239
 10/09  18:00:00,41.7765407597,1.09098737484,4.24419755927,0.0,10.6415932552,23.1212625696,13.829347135,0.0,13.829347135
 10/09  19:00:00,41.4497564631,0.740013192392,2.55916542337,0.0,12.3080778603,20.4854999863,13.1993775008,0.0,13.1993775008
 10/09  20:00:00,39.8982962944,0.517710239975,1.67012910033,0.0,12.456681583,19.8967753704,12.096930641,0.0,12.096930641
 10/09  21:00:00,33.7769246675,0.371290457459,1.15867827786,0.0,9.18739968257,17.702556249,9.89203692133,0.0,9.89203692133
 10/09  22:00:00,26.211368061,0.223848250345,0.675876440205,0.0,5.91811778209,14.0365255879,8.63209765296,0.0,8.63209765296
 10/09  23:00:00,19.9314775937,0.129464293004,0.386879001573,0.0,3.54045821811,10.5176760807,4.85227984785,0.0,4.85227984785
 10/09  24:00:00,15.9602639417,0.0788137268214,0.169571471522,0.0,2.55330491699,7.80157382632,2.09256513213,0.547625863756,1.54493926837
 10/10  01:00:00,15.3382701272,0.133121428562,0.0819945711603,0.0,2.55330491699,7.21284921042,3.67993677461,2.7640046657,0.915932108911
 10/10  02:00:00,15.0896752196,0.22062801887,0.0402553812417,0.0,2.55330491699,6.91848690247,5.91987256929,5.47709908632,0.442773482977
 10/10  03:00:00,14.9995128731,0.30217346396,0.0157287436858,0.0,2.55330491699,6.7713057485,8.30974835117,7.86696051238,0.442787838789
 10/10  04:00:00,17.1301716057,0.368749786644,0.00331770580135,0.0,3.82705111198,7.57405300124,10.6694000117,9.7531208577,0.916279153964
 10/10  05:00:00,21.7232037214,0.42287877824,0.00360836793969,0.0,6.02426329834,9.91545327661,15.7780937043,11.228889886,4.54920381821
 10/10  06:00:00,27.0949052609,0.464248171467,0.0156894342364,0.0,6.51253267309,14.7454349813,27.4244580343,12.2858193853,15.138638649
 10/10  07:00:00,25.5757861303,0.484278871186,0.0215736352175,0.0,6.01364874671,18.163451543,28.8433037027,12.7559016025,16.0874021002
 10/10  08:00:00,24.0041179991,0.698436073471,0.0743321839554,0.0,4.35151303671,18.8798367041,25.8198579106,10.3645495695,15.4553083411
 10/10  09:00:00,21.4758405788,0.605128995084,0.462993682526,0.0,3.78894180059,16.6187760998,18.5562564852,4.99723668091,13.5590198043
 10/10  10:00:00,19.4802087386,0.663066501718,1.32605103882,0.0,3.78894180059,13.7021493968,13.887605286,1.59277784406,12.294827442
 10/10  11:00:00,20.5111510141,0.774069998293,2.0988086639,0.0,3.78894180059,13.8493305508,10.3494357053,0.424968942617,9.92446676264
 10/10  12:00:00,20.8134077818,0.87129960754,2.61427704047,0.0,3.69398621738,13.6338449159,8.66714924542,0.00687484509578,8.66027440032
 10/10  13:00:00,21.0719011112,0.959476111339,3.062877264,0.0,3.78894180059,13.2606059349,7.71213012859,0.0,7.71213012859
 10/10  14:00:00,21.5793166137,1.0786934909,3.59825654094,0.0,3.78894180059,13.1134247809,6.76398585685,0.0,6.76398585685
 10/10  15:00:00,23.4921006588,1.1870493344,4.03767528919,0.0,4.71240779196,13.5549682428,7.71213012859,0.0,7.71213012859
 10/10  16:00:00,30.7103515094,1.17682180801,3.81580027887,0.0,7.18559832057,18.5321311015,8.9763224909,0.0,8.9763224909
 10/10  17:00:00,36.1120297038,0.919728388947,3.49681562305,0.0,8.38069375907,23.3147919321,11.8207553061,0.0,11.8207553061
 10/10  18:00:00,40.8158135131,0.763891147411,2.71773320675,0.0,10.6415932552,23.1212625696,13.8750678949,0.0,13.8750678949
 10/10  19:00:00,40.4325815881,0.533612788256,1.74839095249,0.0,12.3080778603,20.4854999863,13.2429717137,0.0,13.2429717137
 10/10  20:00:00,39.341123446,0.396604742115,1.23406174971,0.0,12.456681583,19.8967753704,12.1368033967,0.0,12.1368033967
 10/10  21:00:00,33.4299610613,0.294477787394,0.888527341784,0.0,9.18739968257,17.702556249,9.92446676264,0.0,9.92446676264
 10/10  22:00:00,26.0385658728,0.185981479167,0.540941023142,0.0,5.91811778209,14.0365255879,8.72999335662,0.0697189563003,8.66027440032
 10/10  23:00:00,19.811686345,0.127837237238,0.268714808646,0.0,3.54045821811,10.5176760807,5.7861087441,0.918411430711,4.86769731338
 10/10  24:00:00,15.9923079828,0.143274227835,0.137155011583,0.0,2.55330491699,7.80157382632,4.06367892283,2.51448656052,1.54919236231
 10/11  01:00:00,15.417831495,0.164288245331,0.1303891222,0.0,2.55330491699,7.21284921042,4.03915432047,3.12108540945,0.918068911018
 10/11  02:00:00,15.1441339449,0.214062751504,0.101279373946,0.0,2.55330491699,6.91848690247,5.09610408039,4.6527958103,0.443308270084
 10/11  03:00:00,15.0416149274,0.31457326875,0.0454309931033,0.0,2.55330491699,6.7713057485,8.26815269361,7.82482986188,0.443322831727
 10/11  04:00:00,17.1645940438,0.391511895167,0.0149780353516,0.0,3.82705111198,7.57405300124,11.1324577532,10.2140368146,0.91842093862
 10/11  05:00:00,21.7390182851,0.424167519259,0.0181341906927,0.0,6.02426329834,9.91545327661,15.6313130093,11.0676105897,4.5637024196
 10/11  06:00:00,27.0980627079,0.444467166213,0.0386278864302,0.0,6.51253267309,14.7454349813,26.6301297545,11.4409194856,15.1892102689
 10/11  07:00:00,25.574986596,0.458092409737,0.0469605623258,0.0,6.01364874671,18.163451543,27.8621662658,11.7209584807,16.1412077851
 10/11  08:00:00,24.0110581517,0.702621366132,0.0770870439111,0.0,4.35151303671,18.8798367041,25.9546409638,10.4476791608,15.5069618031
 10/11  09:00:00,21.2904127551,0.62745389803,0.255240955888,0.0,3.78894180059,16.6187760998,20.6028982455,6.99868166207,13.6042165834
 10/11  10:00:00,18.6790500715,0.595524413524,0.592434459955,0.0,3.78894180059,13.7021493968,16.4483778676,4.11265810161,12.335719766
 10/11  11:00:00,19.0027401356,0.561886111144,0.802581672533,0.0,3.78894180059,13.8493305508,12.1981707864,2.24088255314,9.95728823323
 10/11  12:00:00,19.5807863484,0.677379483653,1.57557573092,0.0,3.69398621738,13.6338449159,9.30232980744,0.613538391689,8.68879141575
 10/11  13:00:00,19.7126408449,0.732870351092,1.93022275791,0.0,3.78894180059,13.2606059349,7.81960519895,0.0821863962995,7.73741880265
 10/11  14:00:00,19.9139062197,0.79330268627,2.21823695154,0.0,3.78894180059,13.1134247809,6.78604618955,0.0,6.78604618955
 10/11  15:00:00,21.663541879,0.866921465746,2.52924437802,0.0,4.71240779196,13.5549682428,7.73741880265,0.0,7.73741880265
 10/11  16:00:00,28.9187704132,0.838790890236,2.36225010042,0.0,7.18559832057,18.5321311015,9.00591562012,0.0,9.00591562012
 10/11  17:00:00,34.5392624793,0.598684329758,2.24509245774,0.0,8.38069375907,23.3147919321,11.8600334594,0.0,11.8600334594
 10/11  18:00:00,39.9330628867,0.566704854991,2.03216887279,0.0,10.6415932552,23.1212625696,13.9213407878,0.0,13.9213407878
 10/11  19:00:00,40.2084626657,0.46701383899,1.59087097934,0.0,12.3080778603,20.4854999863,13.2870923791,0.0,13.2870923791
 10/11  20:00:00,39.4099078838,0.394600736449,1.30485019326,0.0,12.456681583,19.8967753704,12.1771576638,0.0,12.1771576638
 10/11  21:00:00,33.6701710907,0.332654844431,1.0905603141,0.0,9.18739968257,17.702556249,9.95728823323,0.0,9.95728823323
 10/11  22:00:00,26.1429564722,0.201861191463,0.629451910292,0.0,5.91811778209,14.0365255879,8.76490835073,0.0761169349793,8.68879141575
 10/11  23:00:00,19.9256462321,0.139781153135,0.37073077985,0.0,3.54045821811,10.5176760807,5.43953304453,0.556232081191,4.88330096334
 10/11  24:00:00,16.0347790493,0.13192429838,0.190976007529,0.0,2.55330491699,7.80157382632,3.36490383969,1.81140702222,1.55349681747
 10/12  01:00:00,15.4076150394,0.178473140695,0.105987771245,0.0,2.55330491699,7.21284921042,4.62175725602,3.70152619239,0.920231063629
 10/12  02:00:00,15.1379711967,0.2407086824,0.0684706948358,0.0,2.55330491699,6.91848690247,6.08201158178,5.63816219598,0.443849385803
 10/12  03:00:00,15.0218596069,0.299240489303,0.0410084521029,0.0,2.55330491699,6.7713057485,7.8494040975,7.40553994751,0.443864149996
 10/12  04:00:00,17.1305378097,0.351088946017,0.0213447504176,0.0,3.82705111198,7.57405300124,9.88074545953,8.96015746482,0.920587994708
 10/12  05:00:00,21.690988884,0.350609982553,0.0436623262247,0.0,6.02426329834,9.91545327661,13.2681156645,8.68974484697,4.57837081755
 10/12  06:00:00,27.0506583545,0.334499222901,0.101191476346,0.0,6.51253267309,14.7454349813,22.9778280254,7.73745738431,15.2403706411
 10/12  07:00:00,25.5468224346,0.359122849535,0.11776596113,0.0,6.01364874671,18.163451543,24.4574565177,8.26181696536,16.1956395523
 10/12  08:00:00,23.952181143,0.648067447519,0.072763953855,0.0,4.35151303671,18.8798367041,24.4877954382,8.92857913525,15.5592163029
 10/12  09:00:00,21.1754068466,0.609263220017,0.158425725365,0.0,3.78894180059,16.6187760998,20.8426962891,7.19275701833,13.6499392708
 10/12  10:00:00,18.4709875238,0.577755736352,0.402140589355,0.0,3.78894180059,13.7021493968,17.2390333834,4.86194547171,12.3770879117
 10/12  11:00:00,19.123447577,0.586505251519,0.898669973604,0.0,3.78894180059,13.8493305508,12.1677309339,2.1772393206,9.99049161334
 10/12  12:00:00,19.0504412848,0.585166080532,1.13744407052,0.0,3.69398621738,13.6338449159,9.52289159012,0.805251335905,8.71764025421
 10/12  13:00:00,18.734965838,0.553589549205,1.13182855293,0.0,3.78894180059,13.2606059349,8.0609525889,0.297950854031,7.76300173487
 10/12  14:00:00,18.8816854631,0.602433903849,1.37688497743,0.0,3.78894180059,13.1134247809,6.8342332112,0.0258699956796,6.80836321552
 10/12  15:00:00,20.0840549588,0.56956471734,1.24711420623,0.0,4.71240779196,13.5549682428,7.76300173487,0.0,7.76300173487
 10/12  16:00:00,27.6821135906,0.600955880333,1.36342828773,0.0,7.18559832057,18.5321311015,9.03585309399,0.0,9.03585309399
 10/12  17:00:00,33.6387085185,0.412811254021,1.5304115727,0.0,8.38069375907,23.3147919321,11.899768652,0.0,11.899768652
 10/12  18:00:00,39.2686035627,0.422206552549,1.51220785127,0.0,10.6415932552,23.1212625696,13.9681521106,0.0,13.9681521106
 10/12  19:00:00,39.6079034347,0.331846336627,1.12547925074,0.0,12.3080778603,20.4854999863,13.331726431,0.0,13.331726431
 10/12  20:00:00,38.9923319684,0.295132515537,0.986742498726,0.0,12.456681583,19.8967753704,12.2179814918,0.0,12.2179814918
 10/12  21:00:00,33.3561812883,0.260358786788,0.848866569415,0.0,9.18739968257,17.702556249,10.1357482343,0.145256620955,9.99049161334
 10/12  22:00:00,26.0712806964,0.197623525056,0.562013800899,0.0,5.91811778209,14.0365255879,9.40947473251,0.691834478303,8.71764025421
 10/12  23:00:00,19.9382717711,0.183830966297,0.33930650573,0.0,3.54045821811,10.5176760807,6.93542148977,2.03633531293,4.89908617683
 10/12  24:00:00,16.1128663947,0.214627507676,0.186360143633,0.0,2.55330491699,7.80157382632,5.52956373694,3.97171237781,1.55785135913
 10/13  01:00:00,15.4834800228,0.267552102202,0.0927737931041,0.0,2.55330491699,7.21284921042,6.99336832526,6.07095039774,0.922417927516
 10/13  02:00:00,15.1878723596,0.308276339248,0.0508042009021,0.0,2.55330491699,6.91848690247,7.90795044264,7.46355377255,0.444396670086
 10/13  03:00:00,15.0529987556,0.338051383035,0.0333367070597,0.0,2.55330491699,6.7713057485,8.81410129677,8.3696896633,0.444411633465
 10/13  04:00:00,17.1430104803,0.356608854292,0.028297512728,0.0,3.82705111198,7.57405300124,9.80577635208,8.88299667111,0.922779680972
 10/13  05:00:00,21.7033012093,0.357506950189,0.0490776839481,0.0,6.02426329834,9.91545327661,13.3208898485,8.72768518064,4.59320466786
 10/13  06:00:00,27.1000349665,0.36779655094,0.117270760341,0.0,6.51253267309,14.7454349813,23.7472392963,8.45513468301,15.2921046133
 10/13  07:00:00,25.574847931,0.39181393003,0.113100377038,0.0,6.01364874671,18.163451543,25.4221359641,9.17145468153,16.2506812826
 10/13  08:00:00,23.9707271114,0.651765375228,0.0876119944997,0.0,4.35151303671,18.8798367041,24.5048246648,8.89276829873,15.6120563661
 10/13  09:00:00,21.1574088315,0.61592565392,0.133765276446,0.0,3.78894180059,16.6187760998,21.209569637,7.51339531094,13.696174326
 10/13  10:00:00,18.312760391,0.574710572922,0.24695862001,0.0,3.78894180059,13.7021493968,18.0784773096,5.65955768123,12.4189196283
 10/13  11:00:00,18.6548940994,0.54767151655,0.468950230976,0.0,3.78894180059,13.8493305508,13.8259451058,3.80187803572,10.0240670701
 10/13  12:00:00,19.198163909,0.629694046619,1.24063872855,0.0,3.69398621738,13.6338449159,10.0538182134,1.30700584099,8.74681237238
 10/13  13:00:00,19.5001582812,0.693181859016,1.75742868632,0.0,3.78894180059,13.2606059349,8.06518531062,0.276313961526,7.78887134909
 10/13  14:00:00,19.271791763,0.666553885885,1.7028712953,0.0,3.78894180059,13.1134247809,6.83093032581,0.0,6.83093032581
 10/13  15:00:00,20.7220623796,0.684378535197,1.77030780922,0.0,4.71240779196,13.5549682428,7.78887134909,0.0,7.78887134909
 10/13  16:00:00,28.4776942238,0.756624740892,2.00334006033,0.0,7.18559832057,18.5321311015,9.06612604681,0.0,9.06612604681
 10/13  17:00:00,33.9476503492,0.488996633639,1.76316802374,0.0,8.38069375907,23.3147919321,11.9399491167,0.0,11.9399491167
 10/13  18:00:00,39.4151895488,0.464821950315,1.6161784396,0.0,10.6415932552,23.1212625696,14.0154880005,0.0,14.0154880005
 10/13  19:00:00,40.0883402972,0.434484851398,1.50327759844,0.0,12.3080778603,20.4854999863,13.3768606516,0.0,13.3768606516
 10/13  20:00:00,39.532516633,0.408318377324,1.41374130152,0.0,12.456681583,19.8967753704,12.2592627911,0.0,12.2592627911
 10/13  21:00:00,33.7713630932,0.344702581778,1.17970457932,0.0,9.18739968257,17.702556249,10.0240670701,0.0,10.0240670701
 10/13  22:00:00,26.3653691272,0.242761986351,0.81096377039,0.0,5.91811778209,14.0365255879,8.83971943103,0.0929070586432,8.74681237238
 10/13  23:00:00,20.1464182825,0.180083937314,0.551200046074,0.0,3.54045821811,10.5176760807,5.35653083034,0.441482551112,4.91504827923
 10/13  24:00:00,16.1922816734,0.145519606305,0.334883323756,0.0,2.55330491699,7.80157382632,2.73091867703,1.16866397931,1.56225469772
 10/14  01:00:00,15.5291684405,0.151704457135,0.254309855949,0.0,2.55330491699,7.21284921042,2.8308019525,1.90617309632,0.924628856181
 10/14  02:00:00,15.184990236,0.172841409932,0.183357006623,0.0,2.55330491699,6.91848690247,3.394840531,2.94989056994,0.444949961066
 10/14  03:00:00,15.0146119261,0.200504442379,0.132496818217,0.0,2.55330491699,6.7713057485,4.47389536806,4.02893024788,0.444965120182
