Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 10/14  04:00:00,17.0973186484,0.21719922845,0.122015306652,0.0,3.82705111198,7.57405300124,5.45011829995,4.52512295107,0.924995348881
 10/14  05:00:00,21.6807033564,0.238719321913,0.14526745933,0.0,6.02426329834,9.91545327661,9.49983654224,4.89163696491,4.60819957733
 10/14  06:00:00,27.0834021901,0.262422005067,0.206012529808,0.0,6.51253267309,14.7454349813,20.3619202792,5.01752341592,15.3443968632
 10/14  07:00:00,25.3748597052,0.281216996954,0.217238446747,0.0,6.01364874671,17.9699221805,21.7328028105,5.42648613488,16.3063166756
 10/14  08:00:00,22.1913238005,0.301116450609,0.105271176869,0.0,3.66783283761,18.1171033345,22.5251985655,6.85973222107,15.6654663444
 10/14  09:00:00,19.3390169226,0.306576609521,0.0711359806351,0.0,3.10526160149,15.8560427302,21.0001306545,7.25722259753,13.742908057
 10/14  10:00:00,16.4562531991,0.293173165161,0.118402404604,0.0,3.10526160149,12.9394160272,18.966239151,6.50503662322,12.4612025278
 10/14  11:00:00,16.6573868822,0.28175805769,0.183770041351,0.0,3.10526160149,13.0865971812,15.7639930252,5.70598836474,10.0580046605
 10/14  12:00:00,16.5050173503,0.270585098717,0.189754622421,0.0,3.10526160149,12.9394160272,14.1503909786,5.37409184742,8.77629913122
 10/14  13:00:00,16.0240054564,0.251677845951,0.169193443222,0.0,3.10526160149,12.4978725653,12.8622200801,5.0472000958,7.81501998429
 10/14  14:00:00,15.8684340283,0.232706633142,0.179774381971,0.0,3.10526160149,12.3506914113,11.3449790971,4.49123825975,6.85374083736
 10/14  15:00:00,17.2511397412,0.221142616384,0.20903465834,0.0,4.02872759285,12.7922348732,11.7974546984,3.98243471409,7.81501998429
 10/14  16:00:00,24.7422974226,0.23467624964,0.236305319094,0.0,6.50191812146,17.7693977319,13.214343781,4.1176182675,9.09672551353
 10/14  17:00:00,32.0896426448,0.25343745485,0.334248860603,0.0,8.38069375907,23.1212625696,15.782674137,3.80211118265,11.9805629543
 10/14  18:00:00,38.0146950923,0.260904425322,0.419601508099,0.0,10.6415932552,23.1212625696,17.3523039499,3.28896951059,14.0633344393
 10/14  19:00:00,38.8154371077,0.275705798265,0.389153462121,0.0,12.3080778603,20.4854999863,17.3038692489,3.8813875742,13.4224816747
 10/14  20:00:00,38.3591823246,0.292663910028,0.356061460459,0.0,12.456681583,19.8967753704,16.8714794206,4.57049008393,12.3009893366
 10/14  21:00:00,32.8672849979,0.304725475563,0.31560359023,0.0,9.18739968257,17.702556249,15.2699028829,5.21189822248,10.0580046605
 10/14  22:00:00,25.8400263279,0.32760612035,0.200776837084,0.0,5.91811778209,14.0365255879,15.5461911685,6.76989203729,8.77629913122
 10/14  23:00:00,19.8524714266,0.35730776943,0.0800293580346,0.0,3.54045821811,10.5176760807,13.4930008858,8.5618183423,4.9311825435
 10/14  24:00:00,16.106509805,0.392503988493,0.0021270731741,0.0,2.55330491699,7.80157382632,11.6898266431,10.1231211138,1.56670552924
 10/15  01:00:00,15.5679983728,0.4448442454,0.0,0.0,2.55330491699,7.21284921042,12.4709533699,11.5440901738,0.926863196044
 10/15  02:00:00,15.3163433664,0.487551546922,0.0,0.0,2.55330491699,6.91848690247,13.1503395482,12.7048304531,0.445509095106
 10/15  03:00:00,15.1909304107,0.509319745171,0.0,0.0,2.55330491699,6.7713057485,13.7306017392,13.2850772928,0.445524446426
 10/15  04:00:00,17.2796875428,0.521583429513,0.0,0.0,3.82705111198,7.57405300124,14.5314570976,13.6042227548,0.927234342819
 10/15  05:00:00,21.8456148458,0.548898270619,0.0,0.0,6.02426329834,9.91545327661,19.0676105425,14.4442594375,4.62335110499
 10/15  06:00:00,27.1518432207,0.536875565427,0.0,0.0,6.51253267309,14.7454349813,29.5682041753,14.1709722718,15.3972319034
 10/15  07:00:00,26.3131556319,0.543918037091,0.0,0.0,6.01364874671,17.9699221805,30.7850857182,14.4225564627,16.3625292555
 10/15  08:00:00,22.3542692551,0.569333082138,0.0,0.0,3.66783283761,18.1171033345,30.8600246678,15.1405942468,15.7194304211
 10/15  09:00:00,19.5305266153,0.569222282848,0.0,0.0,3.10526160149,15.8560427302,28.8317392639,15.0416126398,13.790126624
 10/15  10:00:00,16.55344557,0.508767940615,0.0,0.0,3.10526160149,12.9394160272,25.7550812141,13.2511571256,12.5039240884
 10/15  11:00:00,16.5859263742,0.388643265706,0.00542432530772,0.0,3.10526160149,13.0865971812,19.943572886,9.85127855187,10.0922943341
 10/15  12:00:00,16.3957357494,0.344056338749,0.00700178146666,0.0,3.10526160149,12.9394160272,17.4229937874,8.61690198886,8.80609179851
 10/15  13:00:00,15.9313561252,0.320353116727,0.00786884129398,0.0,3.10526160149,12.4978725653,15.8610622263,8.01962232949,7.84143989679
 10/15  14:00:00,15.7531460086,0.296883305938,0.000309689533145,0.0,3.10526160149,12.3506914113,14.3317889565,7.45500096138,6.87678799507
 10/15  15:00:00,17.1196552619,0.292665942083,0.00602685330912,0.0,4.02872759285,12.7922348732,15.1921338053,7.35069390856,7.84143989679
 10/15  16:00:00,24.5933804002,0.30107557937,0.0209889669353,0.0,6.50191812146,17.7693977319,16.6489299205,7.52128748813,9.12764243241
 10/15  17:00:00,31.9308287998,0.284437197534,0.144435272884,0.0,8.38069375907,23.1212625696,18.1231993164,6.10160117881,12.0215981376
 10/15  18:00:00,37.8617079062,0.28077633907,0.246742408228,0.0,10.6415932552,23.1212625696,19.284557194,5.17287993601,14.111677258
 10/15  19:00:00,38.6741442067,0.284335333429,0.239231025949,0.0,12.3080778603,20.4854999863,18.7814745643,5.3128985742,13.4685759901
 10/15  20:00:00,38.2160615138,0.303980873234,0.20162368644,0.0,12.456681583,19.8967753704,18.4642506529,6.12110188144,12.3431487715
 10/15  21:00:00,32.7288832976,0.32649238734,0.155434978127,0.0,9.18739968257,17.702556249,17.1867832297,7.09448889562,10.0922943341
 10/15  22:00:00,25.7175475761,0.35220917284,0.0536950327803,0.0,5.91811778209,14.0365255879,17.4272196473,8.62112784876,8.80609179851
 10/15  23:00:00,19.8324269026,0.417292603503,0.0,0.0,3.54045821811,10.5176760807,15.7646993506,10.817215159,4.94748419164
 10/15  24:00:00,16.2242024947,0.512323751329,0.0,0.0,2.55330491699,7.80157382632,15.0213372136,13.4501346779,1.57120253562
 10/16  01:00:00,15.6914183504,0.568264222979,0.0,0.0,2.55330491699,7.21284921042,15.9573665675,15.0282462809,0.929120286632
 10/16  02:00:00,15.4323409409,0.603549121472,0.0,0.0,2.55330491699,6.91848690247,16.4335008972,15.9874269903,0.446073906844
 10/16  03:00:00,15.3133921773,0.631781511778,0.0,0.0,2.55330491699,6.7713057485,17.198020121,16.7519306743,0.446089446752
 10/16  04:00:00,17.3992989622,0.641194848959,0.0,0.0,3.82705111198,7.57405300124,17.9283549862,16.9988589859,0.929496000277
 10/16  05:00:00,21.9155760447,0.618859469474,0.0,0.0,6.02426329834,9.91545327661,21.0064812292,16.3678264657,4.63865476351
 10/16  06:00:00,27.1833209726,0.568353317315,0.0,0.0,6.51253267309,14.7454349813,30.3910963061,14.9405022206,15.4505940855
 10/16  07:00:00,26.5133391229,0.550572165657,0.0,0.0,6.01364874671,18.163451543,30.8683001393,14.4489977639,16.4193023755
 10/16  08:00:00,24.0967769036,0.865427161907,0.0,0.0,4.35151303671,18.8798367041,31.4244134379,15.6504808228,15.7739326151
 10/16  09:00:00,21.3053554081,0.897637506968,0.0,0.0,3.78894180059,16.6187760998,30.2907802713,16.4529642276,13.8378160437
 10/16  10:00:00,18.3623998123,0.871308614268,0.0,0.0,3.78894180059,13.7021493968,28.2023292116,15.6552575529,12.5470716586
 10/16  11:00:00,18.4949832831,0.856710931194,0.0,0.0,3.78894180059,13.8493305508,25.341572212,15.2146462755,10.1269259365
 10/16  12:00:00,18.1821735346,0.854342400828,0.0,0.0,3.69398621738,13.6338449159,23.9911208398,15.1549392883,8.83618155142
 10/16  13:00:00,17.8758958733,0.826348137404,0.0,0.0,3.78894180059,13.2606059349,22.2626791396,14.394555877,7.86812326258
 10/16  14:00:00,17.6556834158,0.753316833989,0.0,0.0,3.78894180059,13.1134247809,19.2487523535,12.3486873798,6.90006497374
 10/16  15:00:00,18.9560566165,0.688680581281,0.0,0.0,4.71240779196,13.5549682428,18.4264901954,10.5583669328,7.86812326258
 10/16  16:00:00,26.3672259826,0.649496560038,0.0,0.0,7.18559832057,18.5321311015,18.698857314,9.53998966627,9.1588676477
 10/16  17:00:00,32.0341937924,0.338708100629,0.0,0.0,8.38069375907,23.3147919321,20.7920290009,8.7289864867,12.0630425142
 10/16  18:00:00,38.5790120138,0.334826677818,0.0171628437754,0.0,10.6415932552,23.1212625696,22.7014683225,8.54096618245,14.16050214
 10/16  19:00:00,38.5234244962,0.3698069238,0.00303972507092,0.0,12.3080778603,20.4854999863,23.1818717036,9.66674175617,13.5151299475
 10/16  20:00:00,38.148130803,0.437673848905,0.0,0.0,12.456681583,19.8967753704,24.0227368617,11.6370082512,12.3857286105
 10/16  21:00:00,32.767406143,0.520450210843,0.0,0.0,9.18739968257,17.702556249,24.1354186896,14.0084927531,10.1269259365
 10/16  22:00:00,25.9371595691,0.625516198647,0.0,0.0,5.91811778209,14.0365255879,25.8428058564,17.006624305,8.83618155142
 10/16  23:00:00,20.1663641116,0.751229812472,0.0,0.0,3.54045821811,10.5176760807,25.6777770136,20.7138286176,4.96394839606
 10/16  24:00:00,16.577228324,0.865349580576,0.0,0.0,2.55330491699,7.80157382632,25.6586337078,24.0828893227,1.57574438512
 10/17  01:00:00,16.0620415249,0.938887397434,0.0,0.0,2.55330491699,7.21284921042,27.1401466988,26.208747238,0.931399460778
 10/17  02:00:00,15.8676317299,1.03883991043,0.0,0.0,2.55330491699,6.91848690247,29.6710605422,29.224416313,0.446644229246
 10/17  03:00:00,15.8341359308,1.15252526528,0.0,0.0,2.55330491699,6.7713057485,33.2115544769,32.7648945228,0.44665995404
 10/17  04:00:00,18.0029548093,1.244850696,0.0,0.0,3.82705111198,7.57405300124,36.6521414342,35.7203617821,0.93177965205
 10/17  05:00:00,22.5510692113,1.25435263614,0.0,0.0,6.02426329834,9.91545327661,40.6976423107,36.0435362902,4.65410602045
 10/17  06:00:00,27.8080287124,1.1930610571,0.0,0.0,6.51253267309,14.7454349813,49.6293255132,34.1248579083,15.5044676049
 10/17  07:00:00,27.1258321242,1.16306516699,0.0,0.0,6.01364874671,18.163451543,49.5537989829,33.0771797603,16.4766192226
 10/17  08:00:00,24.6598988919,1.42854915019,0.0,0.0,4.35151303671,18.8798367041,48.5406181077,32.7116613216,15.8289567861
 10/17  09:00:00,21.7076226923,1.29990479112,0.0,0.0,3.78894180059,16.6187760998,42.1167528617,28.2307906683,13.8859621934
 10/17  10:00:00,18.5950337233,1.10394252527,0.0,0.0,3.78894180059,13.7021493968,34.7846746078,22.1940421471,12.5906324607
 10/17  11:00:00,18.5836434055,0.945371053631,0.0,0.0,3.78894180059,13.8493305508,27.7102759709,17.548386759,10.1618892119
 10/17  12:00:00,18.1428238546,0.814992720838,0.0,0.0,3.69398621738,13.6338449159,22.7734153851,13.9068559059,8.86655947917
 10/17  13:00:00,17.7122599123,0.66271217637,0.0,0.0,3.78894180059,13.2606059349,17.6313705989,9.73630841929,7.89506217964
 10/17  14:00:00,17.4389126827,0.536546100852,0.0,0.0,3.78894180059,13.1134247809,13.347870907,6.42430602692,6.92356488011
 10/17  15:00:00,18.711071328,0.443695292774,0.0,0.0,4.71240779196,13.5549682428,11.9808237086,4.085761529,7.89506217964
 10/17  16:00:00,26.0900773888,0.372347966221,0.0,0.0,7.18559832057,18.5321311015,11.5221203177,2.33172840536,9.19039191234
 10/17  17:00:00,31.8203868231,0.0727371423144,0.0521639889752,0.0,8.38069375907,23.3147919321,13.5191819234,1.41429811246,12.1048838109
 10/17  18:00:00,38.3886998377,0.097563630997,0.0641137144461,0.0,10.6415932552,23.1212625696,16.162922464,1.95312783744,14.2097946266
 10/17  19:00:00,38.3324871748,0.164811654913,0.0170976724993,0.0,12.3080778603,20.4854999863,17.6615074652,4.09937770495,13.5621297602
 10/17  20:00:00,37.9569572164,0.246500262294,0.0,0.0,12.456681583,19.8967753704,18.9151382327,6.48642198864,12.4287162441
 10/17  21:00:00,32.5219841459,0.275028213735,0.0,0.0,9.18739968257,17.702556249,17.3873160928,7.22542688091,10.1618892119
 10/17  22:00:00,25.6231501492,0.31150677872,0.0,0.0,5.91811778209,14.0365255879,16.97933753,8.11277805081,8.86655947917
 10/17  23:00:00,19.7659924883,0.350858189163,0.0,0.0,3.54045821811,10.5176760807,14.0178651958,9.03729491475,4.98057028105
 10/17  24:00:00,16.0976566323,0.385777888932,0.0,0.0,2.55330491699,7.80157382632,11.4153738905,9.83504415783,1.5803297327
 10/18  01:00:00,15.517804134,0.394650006558,0.0,0.0,2.55330491699,7.21284921042,10.912712464,9.97901241923,0.933700044808
 10/18  02:00:00,15.2512239158,0.42243209629,0.0,0.0,2.55330491699,6.91848690247,11.1506217996,10.703401906,0.447219893649
 10/18  03:00:00,15.1508317963,0.469221130811,0.0,0.0,2.55330491699,6.7713057485,12.4563809009,12.0091451013,0.447235799546
 10/18  04:00:00,17.2408872678,0.482783154527,0.0,0.0,3.82705111198,7.57405300124,13.3347592735,12.4006746511,0.934084622432
 10/18  05:00:00,21.7514564248,0.454739849629,0.0,0.0,6.02426329834,9.91545327661,16.3156585937,11.6459582941,4.66970029963
 10/18  06:00:00,27.0219026225,0.406934967285,0.0,0.0,6.51253267309,14.7454349813,25.9419823488,10.383145843,15.5588365057
 10/18  07:00:00,26.3504101519,0.387643194608,0.0,0.0,6.01364874671,18.163451543,26.4297005398,9.89523771675,16.534462823
 10/18  08:00:00,23.878309624,0.646959882304,0.0,0.0,4.35151303671,18.8798367041,25.2488677417,9.36438110229,15.8844866394
 10/18  09:00:00,21.0374863659,0.629768464755,0.0,0.0,3.78894180059,16.6187760998,22.7656871422,8.83113632728,13.9345508149
 10/18  10:00:00,18.1028698566,0.611778658511,0.0,0.0,3.78894180059,13.7021493968,20.9860614325,8.35146783807,12.6345935945
 10/18  11:00:00,18.2388768027,0.600604450835,0.0,0.0,3.78894180059,13.8493305508,18.2704468683,8.07327306217,10.1971738061
 10/18  12:00:00,17.9191153038,0.59128417005,0.0,0.0,3.69398621738,13.6338449159,16.7371244079,7.83990782231,8.89721658561
 10/18  13:00:00,17.6533910682,0.603843332358,0.0,0.0,3.78894180059,13.2606059349,16.1193780114,8.19712934113,7.92224867026
 10/18  14:00:00,17.5139815979,0.611615016045,0.0,0.0,3.78894180059,13.1134247809,15.384140119,8.43685936413,6.9472807549
 10/18  15:00:00,18.8608363599,0.59346032474,0.0,0.0,4.71240779196,13.5549682428,15.8921836341,7.96993496389,7.92224867026
 10/18  16:00:00,26.2742440702,0.556514647612,0.0,0.0,7.18559832057,18.5321311015,16.2522383151,7.03003242435,9.22220589073
 10/18  17:00:00,31.9049614478,0.209475755989,0.0,0.0,8.38069375907,23.3147919321,17.3914648098,5.24435517299,12.1471096368
 10/18  18:00:00,38.3938870638,0.166443712348,0.000420859240533,0.0,10.6415932552,23.1212625696,18.4193160036,4.15977588351,14.25954012
 10/18  19:00:00,38.3288560814,0.178278234081,0.0,0.0,12.3080778603,20.4854999863,18.092038403,4.48247689318,13.6095615098
 10/18  20:00:00,37.9046782858,0.194221331674,0.0,0.0,12.456681583,19.8967753704,17.3720834747,4.89998453282,12.4720989419
 10/18  21:00:00,32.4414495165,0.194155080438,0.000338503959292,0.0,9.18739968257,17.702556249,15.0728232536,4.87564944748,10.1971738061
 10/18  22:00:00,25.574468649,0.2628252785,0.0,0.0,5.91811778209,14.0365255879,15.5724874218,6.67527083619,8.89721658561
 10/18  23:00:00,19.7588220252,0.343687726104,0.0,0.0,3.54045821811,10.5176760807,13.813293223,8.81594829884,4.9973449242
 10/18  24:00:00,16.1283681086,0.416489365253,0.0,0.0,2.55330491699,7.80157382632,12.3438789671,10.7589217466,1.58495722047
 10/19  01:00:00,15.588672188,0.46551806053,0.0,0.0,2.55330491699,7.21284921042,13.0347976116,12.0987762529,0.936021358749
 10/19  02:00:00,15.3204999246,0.491708105131,0.0,0.0,2.55330491699,6.91848690247,13.2498630122,12.8020622824,0.447800729818
 10/19  03:00:00,15.1933948449,0.511784179416,0.0,0.0,2.55330491699,6.7713057485,13.7828393514,13.3350225385,0.447816812949
 10/19  04:00:00,17.2764721222,0.518368008983,0.0,0.0,3.82705111198,7.57405300124,14.4372781697,13.5008679403,0.936410229417
 10/19  05:00:00,21.7891787613,0.492462186066,0.0,0.0,6.02426329834,9.91545327661,17.4579792113,12.7725462287,4.68543298252
 10/19  06:00:00,27.0417229162,0.426755260975,0.0,0.0,6.51253267309,14.7454349813,26.5817869303,10.9681022452,15.6136846851
 10/19  07:00:00,26.3664744016,0.403707444323,0.0,0.0,6.01364874671,18.163451543,26.9436897569,10.3508737099,16.5928160469
 10/19  08:00:00,23.9569960271,0.72564628539,0.0,0.0,4.35151303671,18.8798367041,27.468832365,11.5283266349,15.9405057301
 10/19  09:00:00,21.1347321338,0.72701423262,0.0,0.0,3.78894180059,16.6187760998,25.5183839146,11.5348163953,13.9835675193
 10/19  10:00:00,18.1888650683,0.697773870262,0.0,0.0,3.78894180059,13.7021493968,23.4031523617,10.7242103204,12.6789420413
 10/19  11:00:00,18.3032501007,0.664977748765,0.0,0.0,3.78894180059,13.8493305508,20.075389753,9.84262048304,10.23276927
 10/19  12:00:00,17.9491864959,0.621355362061,0.0,0.0,3.69398621738,13.6338449159,17.5926991836,8.66455539165,8.92814379194
 10/19  13:00:00,17.6409781996,0.591430463727,0.0,0.0,3.78894180059,13.2606059349,15.8364501928,7.88677550943,7.94967468341
 10/19  14:00:00,17.4665957909,0.564229208999,0.0,0.0,3.78894180059,13.1134247809,14.1747982556,7.20359268071,6.97120557489
 10/19  15:00:00,18.81359128,0.546215244794,0.0,0.0,4.71240779196,13.5549682428,14.7020489984,6.75237431503,7.94967468341
 10/19  16:00:00,26.2098869108,0.492157488286,0.0,0.0,7.18559832057,18.5321311015,14.6370804072,5.38278024577,9.25430016144
 10/19  17:00:00,31.8524421928,0.156956501011,0.0,0.0,8.38069375907,23.3147919321,16.1173860835,3.92767859647,12.189707487
 10/19  18:00:00,38.3530538544,0.126031362183,0.0,0.0,10.6415932552,23.1212625696,17.4718981966,3.16217430781,14.3097238888
 10/19  19:00:00,38.2738983649,0.123012820898,0.00030769669799,0.0,12.3080778603,20.4854999863,16.7422567847,3.08484563487,13.6574111498
 10/19  20:00:00,37.8436537637,0.130388682321,0.00280812721166,0.0,12.456681583,19.8967753704,15.7676282498,3.25176439324,12.5158638565
 10/19  21:00:00,32.3927035618,0.145747629677,0.0,0.0,9.18739968257,17.702556249,13.8897477256,3.65697845566,10.23276927
 10/19  22:00:00,25.5010940034,0.189450632891,0.0,0.0,5.91811778209,14.0365255879,13.6850141838,4.75687039182,8.92814379194
 10/19  23:00:00,19.6639502983,0.248815999197,0.0,0.0,3.54045821811,10.5176760807,11.2922051766,6.27793781873,5.01426735785
 10/19  24:00:00,16.0149014713,0.30302272789,0.0,0.0,2.55330491699,7.80157382632,9.24900270572,7.6593772277,1.58962547803
 10/20  01:00:00,15.4550579443,0.331903816902,0.0,0.0,2.55330491699,7.21284921042,9.32699225243,8.38862953591,0.938362716519
 10/20  02:00:00,15.1809589748,0.352167155334,0.0,0.0,2.55330491699,6.91848690247,9.34742206261,8.89903549662,0.448386565988
 10/20  03:00:00,15.0476992015,0.366088536005,0.0,0.0,2.55330491699,6.7713057485,9.69762415439,9.24922133198,0.448402822402
 10/20  04:00:00,17.124940692,0.366836578743,0.0,0.0,3.82705111198,7.57405300124,10.2035877979,9.26483201302,0.938755784899
 10/20  05:00:00,21.6400918323,0.343375257124,0.0,0.0,6.02426329834,9.91545327661,13.3648330836,8.66353367407,4.70129940953
 10/20  06:00:00,26.9138765549,0.298908899627,0.0,0.0,6.51253267309,14.7454349813,23.1976183161,7.52862241751,15.6689958986
 10/20  07:00:00,26.2483801098,0.285613152526,0.0,0.0,6.01364874671,18.163451543,23.8492600139,7.19759840041,16.6516616135
 10/20  08:00:00,23.8248354999,0.593485758197,0.0,0.0,4.35151303671,18.8798367041,23.9890857182,7.99208824927,15.9969974689
 10/20  09:00:00,21.0179885176,0.610270616465,0.0,0.0,3.78894180059,16.6187760998,22.4576329383,8.42463514763,14.0329977906
 10/20  10:00:00,18.0759121288,0.584820930709,0.0,0.0,3.78894180059,13.7021493968,20.4660801958,7.74241552804,12.7236646677
 10/20  11:00:00,18.1966902169,0.558417865042,0.0,0.0,3.78894180059,13.8493305508,17.3224707676,7.05380570538,10.2686650623
 10/20  12:00:00,17.8575929137,0.529761779925,0.0,0.0,3.69398621738,13.6338449159,15.2651955247,6.30586358533,8.95933193935
 10/20  13:00:00,17.5588395479,0.509291811979,0.0,0.0,3.78894180059,13.2606059349,13.752401281,5.77506918389,7.97733209716
 10/20  14:00:00,17.4217951783,0.519428596474,0.0,0.0,3.78894180059,13.1134247809,13.0562124253,6.06088017032,6.99533225497
 10/20  15:00:00,18.7780531686,0.510677133419,0.0,0.0,4.71240779196,13.5549682428,13.8360080495,5.85867595232,7.97733209716
 10/20  16:00:00,26.185443512,0.467296167553,0.000417921850646,0.0,7.18559832057,18.5321311015,14.0433943389,4.75672911884,9.28666522008
 10/20  17:00:00,31.8233111579,0.127825466104,0.0,0.0,8.38069375907,23.3147919321,15.4171058581,3.1844411114,12.2326647467
 10/20  18:00:00,38.3824620934,0.104849279228,0.0505903219562,0.0,10.6415932552,23.1212625696,16.6083802586,2.2480491872,14.3603310714
 10/20  19:00:00,38.3270835502,0.12045985491,0.0560458479758,0.0,12.3080778603,20.4854999863,16.3119244988,2.60625998891,13.7056645099
 10/20  20:00:00,37.897908546,0.135964880527,0.0514867113228,0.0,12.456681583,19.8967753704,15.593279652,3.0332816246,12.5599980274
 10/20  21:00:00,32.4357166419,0.14813614725,0.0406245625163,0.0,9.18739968257,17.702556249,13.6863874272,3.4177223649,10.2686650623
 10/20  22:00:00,25.4901060283,0.178462657802,0.0,0.0,5.91811778209,14.0365255879,13.4368433552,4.47751141584,8.95933193935
 10/20  23:00:00,19.6519135805,0.236779281356,0.0,0.0,3.54045821811,10.5176760807,11.0020890121,5.97075644152,5.03133257059
 10/20  24:00:00,16.0020565048,0.290177761455,0.0,0.0,2.55330491699,7.80157382632,8.92661145226,7.33227832934,1.59433312292
 10/21  01:00:00,15.4412999823,0.318145854826,0.0,0.0,2.55330491699,7.21284921042,8.97967269708,8.03894927095,0.94072342613
 10/21  02:00:00,15.1646949561,0.335903136651,0.0,0.0,2.55330491699,6.91848690247,8.93508217411,8.48610494519,0.448977228921
 10/21  03:00:00,15.0309547516,0.349344086069,0.0,0.0,2.55330491699,6.7713057485,9.2736045248,8.82461087021,0.448993654584
 10/21  04:00:00,17.1108057603,0.352701647003,0.0,0.0,3.82705111198,7.57405300124,9.84790044295,8.90677984807,0.941120594874
 10/21  05:00:00,21.6276778256,0.330961250374,0.0,0.0,6.02426329834,9.91545327661,13.0663702823,8.34907540081,4.71729488149
 10/21  06:00:00,26.9026797093,0.287712054003,0.0,0.0,6.51253267309,14.7454349813,22.9697714255,7.24501766138,15.7247537641
 10/21  07:00:00,26.0465826569,0.277345062103,0.0,0.0,6.01364874671,17.9699221805,23.7001522806,6.98917018452,16.7109820961
 10/21  08:00:00,22.1068182254,0.321882052397,0.0,0.0,3.66783283761,18.1171033345,24.1936123134,8.13966718719,16.0539451262
 10/21  09:00:00,19.2836496307,0.322345298175,0.0,0.0,3.10526160149,15.8560427302,22.2025960084,8.11976901771,14.0828269907
 10/21  10:00:00,16.3491847891,0.304507159705,0.0,0.0,3.10526160149,12.9394160272,20.4132119453,7.64446371562,12.7687482297
 10/21  11:00:00,16.4693401982,0.277481415017,0.0,0.0,3.10526160149,13.0865971812,17.2375440856,6.93269353279,10.3048505528
 10/21  12:00:00,16.2805954508,0.235917821662,0.0,0.0,3.10526160149,12.9394160272,14.8335942923,5.84282250049,8.99077179177
 10/21  13:00:00,15.789222925,0.186088757824,0.0,0.0,3.10526160149,12.4978725653,12.5698418237,4.56462910269,8.00521272101
 10/21  14:00:00,15.5899084923,0.133955479125,0.0,0.0,3.10526160149,12.3506914113,10.2744116974,3.25475804714,7.01965365024
 10/21  15:00:00,16.9214740625,0.0737701935073,0.0267414025336,0.0,4.02872759285,12.7922348732,9.61753135814,1.61231863713,8.00521272101
 10/21  16:00:00,24.4917411521,0.0538513109589,0.166573987312,0.0,6.50191812146,17.7693977319,9.57572941583,0.256437933798,9.31929148203
 10/21  17:00:00,31.9232584528,0.0885380676474,0.332764055824,0.0,8.38069375907,23.1212625696,12.3000642338,0.0240955394928,12.2759686943
 10/21  18:00:00,38.7357812931,0.109889533218,0.398869267593,0.0,10.6415932552,23.1212625696,14.4416811727,0.0303344916853,14.411346681
 10/21  19:00:00,38.5602096925,0.101692000574,0.307939844616,0.0,12.3080778603,20.4854999863,14.1046864786,0.350379178162,13.7543073005
 10/21  20:00:00,38.083466457,0.109718815848,0.263290687059,0.0,12.456681583,19.8967753704,13.4395530159,0.835064631321,12.6044883846
 10/21  21:00:00,32.5972885526,0.119228192796,0.231104427611,0.0,9.18739968257,17.702556249,11.6091768415,1.30432628875,10.3048505528
 10/21  22:00:00,25.5845715774,0.126236424316,0.146691782622,0.0,5.91811778209,14.0365255879,11.087755412,2.09698362019,8.99077179177
 10/21  23:00:00,19.6088510844,0.126777206516,0.0669395788003,0.0,3.54045821811,10.5176760807,7.71536803882,2.66683253012,5.04853550871
 10/21  24:00:00,15.8676908048,0.144916562234,0.0108954991967,0.0,2.55330491699,7.80157382632,5.08945458236,3.49037582134,1.59907876102
 10/22  01:00:00,15.3039353389,0.180781211479,0.0,0.0,2.55330491699,7.21284921042,5.41491387201,4.47181108211,0.943102789896
 10/22  02:00:00,15.0372166194,0.208424799879,0.0,0.0,2.55330491699,6.91848690247,5.62733392028,5.17776137633,0.449572543953
 10/22  03:00:00,14.9012400651,0.219629399592,0.0,0.0,2.55330491699,6.7713057485,5.9067636536,5.45717451885,0.449589134747
 10/22  04:00:00,16.9967503728,0.238646259558,0.0,0.0,3.82705111198,7.57405300124,6.90227563603,5.95877167638,0.943503959646
 10/22  05:00:00,21.5102793803,0.213562805152,0.0,0.0,6.02426329834,9.91545327661,10.048649172,5.31523451105,4.73341466094
 10/22  06:00:00,26.8327260488,0.176278214101,0.0414801794667,0.0,6.51253267309,14.7454349813,19.8542669405,4.07332517276,15.7809417678
 10/22  07:00:00,26.0203341147,0.178627985612,0.0724685342281,0.0,6.01364874671,17.9699221805,20.6925059608,3.92174603316,16.7707599276
 10/22  08:00:00,21.9858196742,0.1963857136,0.00449778758441,0.0,3.66783283761,18.1171033345,20.9559439996,4.84461216205,16.1113318375
 10/22  09:00:00,19.1687813324,0.20747699987,0.0,0.0,3.10526160149,15.8560427302,19.2921711797,5.15913081662,14.133040363
 10/22  10:00:00,16.253327693,0.20865006358,0.0,0.0,3.10526160149,12.9394160272,18.0039857626,5.18980638655,12.8141793761
 10/22  11:00:00,16.3803620967,0.187655190158,0.000848123375987,0.0,3.10526160149,13.0865971812,14.9786836293,4.63736860374,10.3413150256
 10/22  12:00:00,16.2191547449,0.172069371237,0.00240774445364,0.0,3.10526160149,12.9394160272,13.2474830782,4.22502903957,9.0224540386
 10/22  13:00:00,15.773275784,0.170141616771,0.0,0.0,3.10526160149,12.4978725653,12.2277056217,4.19439732337,8.03330829838
 10/22  14:00:00,15.6111590436,0.153840306771,0.00136572363871,0.0,3.10526160149,12.3506914113,10.8093925965,3.76523003831,7.04416255816
 10/22  15:00:00,16.9839866263,0.135825911863,0.0271982479645,0.0,4.02872759285,12.7922348732,11.1725840176,3.13927571923,8.03330829838
 10/22  16:00:00,24.5327542801,0.131519611297,0.129918814981,0.0,6.50191812146,17.7693977319,11.7127964828,2.36062719748,9.35216928534
 10/22  17:00:00,32.0421013843,0.138176933981,0.401968120993,0.0,8.38069375907,23.1212625696,13.0797423207,0.76013581468,12.319606506
 10/22  18:00:00,39.8681718786,0.157989561115,0.590326491875,0.0,10.6415932552,23.1212625696,14.5095450671,0.0467894572833,14.4627556098
 10/22  19:00:00,38.9082188957,0.158724572172,0.598916476174,0.0,12.3080778603,20.4854999863,13.8062877093,0.00296259302505,13.8033251163
 10/22  20:00:00,38.5215157462,0.168166626013,0.642892166038,0.0,12.456681583,19.8967753704,12.6493217527,0.0,12.6493217527
 10/22  21:00:00,33.0724090179,0.169795460044,0.655657625717,0.0,9.18739968257,17.702556249,10.3413150256,0.0,10.3413150256
 10/22  22:00:00,25.9755663865,0.136463852586,0.527459163453,0.0,5.91811778209,14.0365255879,9.02395110841,0.00149706981693,9.0224540386
 10/22  23:00:00,19.9502496013,0.114396490876,0.420718811355,0.0,3.54045821811,10.5176760807,5.2368669718,0.170995894076,5.06587107772
 10/22  24:00:00,16.1146270485,0.0936114107223,0.309136894434,0.0,2.55330491699,7.80157382632,1.97621765875,0.372356671795,1.60386098696
 10/23  01:00:00,15.4725021331,0.0867094853152,0.262638520382,0.0,2.55330491699,7.21284921042,1.43324269542,0.487742590786,0.945500104629
 10/23  02:00:00,15.1524960898,0.0831830937422,0.240521176615,0.0,2.55330491699,6.91848690247,0.98674681026,0.536574475212,0.450172335049
 10/23  03:00:00,15.0314638635,0.0822303323584,0.267622865688,0.0,2.55330491699,6.7713057485,0.82072723777,0.370538150996,0.450189086774
 10/23  04:00:00,17.1631107926,0.0858914106492,0.319115268652,0.0,3.82705111198,7.57405300124,1.11468197331,0.168776799274,0.945905174032
 10/23  05:00:00,21.8814413752,0.114575911203,0.47014888879,0.0,6.02426329834,9.91545327661,4.74965397362,0.0,4.74965397362
 10/23  06:00:00,27.4552874242,0.164505565676,0.675814203297,0.0,6.51253267309,14.7454349813,15.8375432679,0.0,15.8375432679
 10/23  07:00:00,27.7641445346,0.17933251379,0.729211730199,0.0,6.01364874671,18.163451543,16.8309774052,0.0,16.8309774052
 10/23  08:00:00,24.5802485853,0.484851164627,0.864047679017,0.0,4.35151303671,18.8798367041,16.1691406083,0.0,16.1691406083
 10/23  09:00:00,22.0452610194,0.533219609141,1.10432350904,0.0,3.78894180059,16.6187760998,14.1836230374,0.0,14.1836230374
 10/23  10:00:00,20.3417776886,0.733756700998,2.11692978951,0.0,3.78894180059,13.7021493968,12.8599446529,0.0,12.8599446529
 10/23  11:00:00,21.0111832498,0.826741116827,2.54616978105,0.0,3.78894180059,13.8493305508,10.3780476819,0.0,10.3780476819
 10/23  12:00:00,20.2473458343,0.76504761708,2.1544670834,0.0,3.69398621738,13.6338449159,9.05436929742,0.0,9.05436929742
 10/23  13:00:00,19.0425411989,0.596499359581,1.39649410344,0.0,3.78894180059,13.2606059349,8.06161050903,0.0,8.06161050903
 10/23  14:00:00,18.3667270242,0.499901807577,0.964458634768,0.0,3.78894180059,13.1134247809,7.06885172064,0.0,7.06885172064
 10/23  15:00:00,19.6491837501,0.486204547645,0.895603167269,0.0,4.71240779196,13.5549682428,8.06161050903,0.0,8.06161050903
 10/23  16:00:00,27.295880857,0.528105568957,1.05004586548,0.0,7.18559832057,18.5321311015,9.38528889355,0.0,9.38528889355
 10/23  17:00:00,33.1976149898,0.32560674656,1.17652255142,0.0,8.38069375907,23.3147919321,12.3635652587,0.0,12.3635652587
 10/23  18:00:00,40.7077090209,0.349131645986,1.23872154933,0.0,10.6415932552,23.1212625696,14.5145426335,0.0,14.5145426335
 10/23  19:00:00,39.7162154011,0.344168081726,1.22146947204,0.0,12.3080778603,20.4854999863,13.8527034413,0.0,13.8527034413
 10/23  20:00:00,39.2339645555,0.334483203388,1.18902439798,0.0,12.456681583,19.8967753704,12.6944848548,0.0,12.6944848548
 10/23  21:00:00,33.5109218026,0.279961341419,0.984004528992,0.0,9.18739968257,17.702556249,10.3780476819,0.0,10.3780476819
 10/23  22:00:00,26.0544333124,0.167479915429,0.575310026547,0.0,5.91811778209,14.0365255879,9.05436929742,0.0,9.05436929742
 10/23  23:00:00,19.782215317,0.0995959854765,0.267485032455,0.0,3.54045821811,10.5176760807,5.54126070325,0.457926559382,5.08333414387
 10/23  24:00:00,15.919518803,0.113084713293,0.0945553463078,0.0,2.55330491699,7.80157382632,3.72387758667,2.11519920215,1.60867838452
 10/24  01:00:00,15.320525272,0.154020023891,0.0433511206736,0.0,2.55330491699,7.21284921042,4.52538294594,3.57746828409,0.947914661852
 10/24  02:00:00,15.0629316049,0.222989187509,0.0111505978804,0.0,2.55330491699,6.91848690247,6.09055183842,5.63977541358,0.450776424848
 10/24  03:00:00,14.9645493146,0.282938649145,0.0,0.0,2.55330491699,6.7713057485,7.75083605974,7.30004272651,0.450793333223
 10/24  04:00:00,17.1310597163,0.37295560301,0.0,0.0,3.82705111198,7.57405300124,10.7153508384,9.76702731086,0.948323527571
 10/24  05:00:00,21.7389025561,0.442185980886,0.0,0.0,6.02426329834,9.91545327661,16.492782557,11.7267745471,4.76600800983
 10/24  06:00:00,27.0597306034,0.444762948129,0.0,0.0,6.51253267309,14.7454349813,27.7015441312,11.8070026307,15.8945415006
 10/24  07:00:00,27.3175888511,0.461988560543,0.0,0.0,6.01364874671,18.163451543,29.1564579322,12.264841236,16.8916166962
 10/24  08:00:00,23.9678121856,0.717935695696,0.0185267482451,0.0,4.35151303671,18.8798367041,27.6205910897,11.3932367707,16.227354319
 10/24  09:00:00,21.2210905885,0.638772880498,0.174599806829,0.0,3.78894180059,16.6187760998,22.1079844795,7.87342444523,14.2345600342
 10/24  10:00:00,18.7323989127,0.610703687582,0.63060402706,0.0,3.78894180059,13.7021493968,17.1752594967,4.26922898951,12.9060305072
 10/24  11:00:00,19.7054516753,0.696759160245,1.37042016313,0.0,3.78894180059,13.8493305508,12.4906051742,2.07556753025,10.4150376439
 10/24  12:00:00,20.1082325031,0.783366838753,1.99703453055,0.0,3.69398621738,13.6338449159,9.86209164036,0.775583523519,9.08650811684
 10/24  13:00:00,20.3478354146,0.841010067556,2.45727761115,0.0,3.78894180059,13.2606059349,8.13721588642,0.0471049148795,8.09011097154
 10/24  14:00:00,20.7498499268,0.932919616785,2.91456372817,0.0,3.78894180059,13.1134247809,7.09371382623,0.0,7.09371382623
 10/24  15:00:00,22.7115705754,1.04691331401,3.39728122622,0.0,4.71240779196,13.5549682428,8.09011097154,0.0,8.09011097154
 10/24  16:00:00,30.5077552955,1.11868046437,3.67134540861,0.0,7.18559832057,18.5321311015,9.41864049861,0.0,9.41864049861
 10/24  17:00:00,35.818723629,0.841672370153,3.28156556708,0.0,8.38069375907,23.3147919321,12.4078319345,0.0,12.4078319345
 10/24  18:00:00,42.1146443676,0.654616159476,2.34017238257,0.0,10.6415932552,23.1212625696,14.566692416,0.0,14.566692416
 10/24  19:00:00,40.1443962001,0.461255740358,1.53256261241,0.0,12.3080778603,20.4854999863,13.9024276525,0.0,13.9024276525
 10/24  20:00:00,39.1759968268,0.350112490148,1.11542738251,0.0,12.456681583,19.8967753704,12.7399643163,0.0,12.7399643163
 10/24  21:00:00,33.3899682879,0.276754671337,0.866257684384,0.0,9.18739968257,17.702556249,10.4150376439,0.0,10.4150376439
 10/24  22:00:00,26.0758719342,0.190510297779,0.573718265989,0.0,5.91811778209,14.0365255879,9.21918611833,0.132678001486,9.08650811684
 10/24  23:00:00,19.8525929851,0.137477631716,0.299981054292,0.0,3.54045821811,10.5176760807,6.11302022157,1.01210068595,5.10091953563
 10/24  24:00:00,16.0205493322,0.13982820455,0.168842384223,0.0,2.55330491699,7.80157382632,3.80401368674,2.19048415967,1.61352952707
 10/25  01:00:00,15.4236420427,0.188035166699,0.112452748543,0.0,2.55330491699,7.21284921042,4.86273273192,3.91238698392,0.950345748003
 10/25  02:00:00,15.1442591271,0.238254392597,0.0772129149831,0.0,2.55330491699,6.91848690247,5.95263600785,5.50125137312,0.451384634724
 10/25  03:00:00,15.0182986969,0.268218601011,0.0684694303621,0.0,2.55330491699,6.7713057485,6.76100533081,6.30960363543,0.451401695386
 10/25  04:00:00,17.1201373331,0.298780053684,0.0632531661587,0.0,3.82705111198,7.57405300124,8.06590939444,7.11515108971,0.950758304731
 10/25  05:00:00,21.7064087797,0.361432551768,0.0482596527662,0.0,6.02426329834,9.91545327661,13.7300288899,8.94755696403,4.78247192589
 10/25  06:00:00,27.0700926722,0.390666816588,0.0644582003831,0.0,6.51253267309,14.7454349813,25.5709437766,9.61902419231,15.9519195843
 10/25  07:00:00,27.3303203095,0.402172441884,0.0725475770592,0.0,6.01364874671,18.163451543,26.8059912375,9.85333139476,16.9526598427
 10/25  08:00:00,23.9896405495,0.638937595372,0.119353212412,0.0,4.35151303671,18.8798367041,24.5899319789,8.30397624867,16.2859557302
 10/25  09:00:00,21.4263002718,0.598217533924,0.420364836734,0.0,3.78894180059,16.6187760998,19.5253781152,5.2395418462,14.285836269
 10/25  10:00:00,19.0522723442,0.640483507672,0.920697638423,0.0,3.78894180059,13.7021493968,16.2039671631,3.25154387208,12.952423291
 10/25  11:00:00,19.9262157826,0.732022309169,1.55592112157,0.0,3.78894180059,13.8493305508,12.3202548659,1.86798090867,10.4522739573
 10/25  12:00:00,20.2025442534,0.805864701824,2.06884841776,0.0,3.69398621738,13.6338449159,9.96701366424,0.848152684985,9.11886097925
 10/25  13:00:00,20.4814637523,0.875161818238,2.5567541982,0.0,3.78894180059,13.2606059349,8.26171771129,0.142916465534,8.11880124575
 10/25  14:00:00,20.7953488824,0.947270925753,2.94571137476,0.0,3.78894180059,13.1134247809,7.11874151225,0.0,7.11874151225
 10/25  15:00:00,22.6333670213,1.03762264333,3.32836834278,0.0,4.71240779196,13.5549682428,8.11880124575,0.0,8.11880124575
 10/25  16:00:00,30.228157668,1.08036691775,3.43006132771,0.0,7.18559832057,18.5321311015,9.45221422375,0.0,9.45221422375
 10/25  17:00:00,35.3755119567,0.773129728011,2.90689653686,0.0,8.38069375907,23.3147919321,12.4523934243,0.0,12.4523934243
 10/25  18:00:00,42.1066621971,0.653424181768,2.33338218969,0.0,10.6415932552,23.1212625696,14.6191895135,0.0,14.6191895135
 10/25  19:00:00,40.4583867879,0.522271838899,1.78553710165,0.0,12.3080778603,20.4854999863,13.9524830245,0.0,13.9524830245
 10/25  20:00:00,39.6819854382,0.452955304351,1.51857317974,0.0,12.456681583,19.8967753704,12.7857466688,0.0,12.7857466688
 10/25  21:00:00,33.9640026069,0.394530222727,1.32251645199,0.0,9.18739968257,17.702556249,10.4522739573,0.0,10.4522739573
 10/25  22:00:00,26.5840455229,0.292509614131,0.97989253835,0.0,5.91811778209,14.0365255879,9.11886097925,0.0,9.11886097925
 10/25  23:00:00,20.3366430002,0.215913983972,0.705594717098,0.0,3.54045821811,10.5176760807,5.25141485206,0.132792806806,5.11862204525
 10/25  24:00:00,16.3439818865,0.164764949996,0.467338193137,0.0,2.55330491699,7.80157382632,2.24213658729,0.623723609286,1.618412978
 10/26  01:00:00,15.6168692623,0.151284458616,0.342430676256,0.0,2.55330491699,7.21284921042,2.16531999439,1.21252734974,0.952792644645
 10/26  02:00:00,15.2268150041,0.143313643285,0.254709541326,0.0,2.55330491699,6.91848690247,2.11999638678,1.66799960195,0.451996784831
 10/26  03:00:00,15.0650591637,0.142823446131,0.240625052026,0.0,2.55330491699,6.7713057485,2.23411808348,1.78210409014,0.452013993338
 10/26  04:00:00,17.156920524,0.148688150514,0.250128260182,0.0,3.82705111198,7.57405300124,2.82418179589,1.87097301076,0.953208785124
 10/26  05:00:00,21.7838626561,0.169016773885,0.318129307039,0.0,6.02426329834,9.91545327661,6.68802258542,1.88898173989,4.79904084553
 10/26  06:00:00,27.2642537307,0.204657203251,0.444628872172,0.0,6.51253267309,14.7454349813,17.8553056091,1.84564508398,16.0096605251
 10/26  07:00:00,27.528795256,0.219324596439,0.453870369,0.0,6.01364874671,18.163451543,19.1563040332,2.1422152658,17.0140887674
 10/26  08:00:00,24.0009098836,0.478650714781,0.290909427179,0.0,4.35151303671,18.8798367041,19.2446457246,2.89971823685,16.3449274877
 10/26  09:00:00,21.1708195841,0.48174262872,0.281359054224,0.0,3.78894180059,16.6187760998,17.4962960918,3.15885953508,14.3374365567
 10/26  10:00:00,18.2967128242,0.484701787452,0.32091983869,0.0,3.78894180059,13.7021493968,16.1209363859,3.12182712023,12.9991092656
 10/26  11:00:00,18.4501085084,0.487095075465,0.32474108107,0.0,3.78894180059,13.8493305508,13.7336943088,3.24394871404,10.4897455948
 10/26  12:00:00,18.0889011939,0.495441076089,0.265628984007,0.0,3.69398621738,13.6338449159,12.8644691999,3.71305089627,9.15141830366
 10/26  13:00:00,17.8286294916,0.490461937659,0.288619818079,0.0,3.78894180059,13.2606059349,11.8171799147,3.66950707935,8.14767283532
 10/26  14:00:00,17.7077775808,0.47517499565,0.330236003247,0.0,3.78894180059,13.1134247809,10.2749030878,3.13097572083,7.14392736698
 10/26  15:00:00,19.1205848325,0.471331113446,0.381877683862,0.0,4.71240779196,13.5549682428,10.9019286083,2.75425577296,8.14767283532
 10/26  16:00:00,26.7404349586,0.48707612959,0.535629406438,0.0,7.18559832057,18.5321311015,11.6025844849,2.11658435844,9.48600012644
 10/26  17:00:00,32.7258069087,0.257556623963,0.772764592897,0.0,8.38069375907,23.3147919321,13.5342857979,1.0370492664,12.4972365315
 10/26  18:00:00,40.5151320925,0.317799811977,1.07747645495,0.0,10.6415932552,23.1212625696,15.1010022826,0.428983903104,14.6720183795
 10/26  19:00:00,39.5592845128,0.320770216931,1.08793644852,0.0,12.3080778603,20.4854999863,14.4256534773,0.422798743337,14.002854734
 10/26  20:00:00,39.0977750247,0.317914369649,1.06940370088,0.0,12.456681583,19.8967753704,13.3066346733,0.47481631906,12.8318183542
 10/26  21:00:00,33.5358517649,0.300961811951,0.987934020822,0.0,9.18739968257,17.702556249,11.1055182595,0.615772664753,10.4897455948
 10/26  22:00:00,26.2669312544,0.247229149529,0.708058734451,0.0,5.91811778209,14.0365255879,10.3606880627,1.20926975901,9.15141830366
 10/26  23:00:00,20.062972308,0.219609296856,0.42822871201,0.0,3.54045821811,10.5176760807,7.57166432938,2.43522789908,5.1364364303
 10/26  24:00:00,16.1797756806,0.224531106402,0.243365830821,0.0,2.55330491699,7.80157382632,5.46192413735,3.83859684623,1.62332729112
 10/27  01:00:00,15.5286863784,0.238601764535,0.166930486462,0.0,2.55330491699,7.21284921042,5.69362057904,4.73836595036,0.955254628674
 10/27  02:00:00,15.2021040495,0.249308116036,0.124004113991,0.0,2.55330491699,6.91848690247,5.77317841104,5.32056571688,0.45261269416
 10/27  03:00:00,15.0500568998,0.246280819375,0.122165414937,0.0,2.55330491699,6.7713057485,5.69346665587,5.24083660989,0.452630045989
 10/27  04:00:00,17.1336878828,0.252798753223,0.122785016293,0.0,3.82705111198,7.57405300124,6.3529020846,5.39722784089,0.955674243713
 10/27  05:00:00,21.7323596444,0.26021849167,0.175424577554,0.0,6.02426329834,9.91545327661,10.0190559397,5.20334607833,4.81570986139
 10/27  06:00:00,27.182519796,0.262192401042,0.305359739734,0.0,6.51253267309,14.7454349813,20.3864006268,4.31865340525,16.0677472215
 10/27  07:00:00,27.4734354453,0.266786783268,0.351048371463,0.0,6.01364874671,18.163451543,21.1968778445,4.12099256593,17.0758852786
 10/27  08:00:00,24.0263193879,0.540493303139,0.254476343095,0.0,4.35151303671,18.8798367041,21.1416549505,4.73740282295,16.4042521275
 10/27  09:00:00,21.1803807219,0.533165472572,0.239497348149,0.0,3.78894180059,16.6187760998,19.057749863,4.66840424648,14.3893456165
 10/27  10:00:00,18.2871825957,0.523238683956,0.272852713636,0.0,3.78894180059,13.7021493968,17.2747126084,4.22863800298,13.0460746054
 10/27  11:00:00,18.4476597701,0.513659026131,0.295728392022,0.0,3.78894180059,13.8493305508,14.5002930662,3.97285160661,10.5274414596
 10/27  12:00:00,18.1134551555,0.503402189198,0.282221832509,0.0,3.69398621738,13.6338449159,12.9178144519,3.73364400336,9.18417044852
 10/27  13:00:00,17.8545898367,0.491144871757,0.313897229065,0.0,3.78894180059,13.2606059349,11.6730555132,3.49633832301,8.1767171902
 10/27  14:00:00,17.7285167957,0.472839154802,0.353311059039,0.0,3.78894180059,13.1134247809,10.0924588702,2.92319493832,7.16926393188
 10/27  15:00:00,19.1580192846,0.459535355045,0.431107894326,0.0,4.71240779196,13.5549682428,10.3764405994,2.1997234092,8.1767171902
 10/27  16:00:00,26.8740667228,0.468781800364,0.687555499878,0.0,7.18559832057,18.5321311015,10.4381215008,0.918133299462,9.5199882013
 10/27  17:00:00,33.0221477509,0.280445143229,1.04621691591,0.0,8.38069375907,23.3147919321,12.6307810666,0.0884330903667,12.5423479763
 10/27  18:00:00,40.8340964841,0.360584911965,1.35365574656,0.0,10.6415932552,23.1212625696,14.7251633693,0.0,14.7251633693
 10/27  19:00:00,39.9159170587,0.370770001067,1.39456921032,0.0,12.3080778603,20.4854999863,14.0535278638,0.0,14.0535278638
 10/27  20:00:00,39.3693465628,0.351266894016,1.30762271461,0.0,12.456681583,19.8967753704,12.878165729,0.0,12.878165729
 10/27  21:00:00,33.7679663209,0.323665942138,1.19734444664,0.0,9.18739968257,17.702556249,10.5274414596,0.0,10.5274414596
 10/27  22:00:00,26.4977664695,0.2586373187,0.92748578036,0.0,5.91811778209,14.0365255879,9.39188408578,0.207713637259,9.18417044852
 10/27  23:00:00,20.2408842274,0.195945370451,0.629804557811,0.0,3.54045821811,10.5176760807,5.79826409735,0.643906682116,5.15435741523
 10/27  24:00:00,16.2419799703,0.177434572006,0.352666654948,0.0,2.55330491699,7.80157382632,3.60562002916,1.97734901806,1.6282710111
 10/28  01:00:00,15.5729908976,0.188630393029,0.261206377082,0.0,2.55330491699,7.21284921042,3.80612009942,2.84838912689,0.957730972537
 10/28  02:00:00,15.2495510015,0.189927840557,0.230831341452,0.0,2.55330491699,6.91848690247,3.53915517802,3.08592299743,0.45323218059
 10/28  03:00:00,15.0663758809,0.201304088495,0.183461126899,0.0,2.55330491699,6.7713057485,4.14092897201,3.68767930087,0.453249671141
 10/28  04:00:00,17.1278624418,0.221517259623,0.148241068928,0.0,3.82705111198,7.57405300124,5.39946129527,4.44130734424,0.958153951031
 10/28  05:00:00,21.684989544,0.262060310794,0.126212658005,0.0,6.02426329834,9.91545327661,10.4910566971,5.65858266067,4.83247403644
 10/28  06:00:00,27.0842631132,0.283092714074,0.186202743827,0.0,6.51253267309,14.7454349813,21.8519622626,5.72579979293,16.1261624697
 10/28  07:00:00,27.2018315509,0.27291885399,0.26684176878,0.0,6.01364874671,17.9699221805,21.9935139125,4.85548283661,17.1380310758
 10/28  08:00:00,22.2415661793,0.271268194967,0.18536181138,0.0,3.66783283761,18.1171033345,21.8948144381,5.43090235681,16.4639120813
 10/28  09:00:00,19.3830692365,0.282347115172,0.139417788874,0.0,3.10526160149,15.8560427302,20.4970562804,6.05550820443,14.441548076
 10/28  10:00:00,16.4792207335,0.275922375627,0.158620728486,0.0,3.10526160149,12.9394160272,18.8362634411,5.74295803906,13.0933054021
 10/28  11:00:00,16.6476129535,0.256190033104,0.199564137154,0.0,3.10526160149,13.0865971812,15.5150106228,4.94966023431,10.5653503885
 10/28  12:00:00,16.5086200447,0.241901623696,0.222040791826,0.0,3.10526160149,12.9394160272,13.6581276268,4.4410199122,9.2171077146
 10/28  13:00:00,16.0375662898,0.234036536409,0.200395586228,0.0,3.10526160149,12.4978725653,12.5997823218,4.39385661266,8.20592570918
 10/28  14:00:00,15.8865299258,0.216719623659,0.213857288985,0.0,3.10526160149,12.3506914113,11.0727823363,3.87803863255,7.19474370375
 10/28  15:00:00,17.3035300854,0.204987823888,0.27757979496,0.0,4.02872759285,12.7922348732,11.376929677,3.17100396784,8.20592570918
 10/28  16:00:00,24.919067882,0.199081723768,0.448670304379,0.0,6.50191812146,17.7693977319,11.4784535166,1.92428513353,9.55416838308
 10/28  17:00:00,32.6387067196,0.25440887121,0.882341519035,0.0,8.38069375907,23.1212625696,13.0729298179,0.485215418587,12.5877143994
 10/28  18:00:00,40.826653608,0.354921734853,1.35187604753,0.0,10.6415932552,23.1212625696,14.782816967,0.00420822259548,14.7786087445
 10/28  19:00:00,39.9938785993,0.380603892881,1.46269685908,0.0,12.3080778603,20.4854999863,14.1044874075,0.0,14.1044874075
 10/28  20:00:00,39.5723740317,0.384306434903,1.47761064266,0.0,12.456681583,19.8967753704,12.9247750678,0.0,12.9247750678
 10/28  21:00:00,34.0391966772,0.369895540371,1.42234520472,0.0,9.18739968257,17.702556249,10.5653503885,0.0,10.5653503885
 10/28  22:00:00,26.8767024816,0.319424521682,1.24563458944,0.0,5.91811778209,14.0365255879,9.2171077146,0.0,9.2171077146
 10/28  23:00:00,20.7952128422,0.276454504993,1.10362403814,0.0,3.54045821811,10.5176760807,5.1723796929,0.0,5.1723796929
 10/28  24:00:00,16.7883372861,0.213945753674,0.862512789056,0.0,2.55330491699,7.80157382632,1.6332426739,0.0,1.6332426739
 10/29  01:00:00,16.1825209022,0.208486888232,0.85087988657,0.0,2.55330491699,7.21284921042,0.960220944439,0.0,0.960220944439
 10/29  02:00:00,16.0488118938,0.23596144816,0.984058626174,0.0,2.55330491699,6.91848690247,0.453855060944,0.0,0.453855060944
 10/29  03:00:00,15.8572206587,0.227936488467,0.947673504757,0.0,2.55330491699,6.7713057485,0.453872685537,0.0,0.453872685537
 10/29  04:00:00,18.0208773856,0.244151357157,1.01862191522,0.0,3.82705111198,7.57405300124,0.960647173392,0.0,0.960647173392
 10/29  05:00:00,22.9730112459,0.321902136399,1.35439253428,0.0,6.02426329834,9.91545327661,4.84932840544,0.0,4.84932840544
 10/29  06:00:00,28.8742185967,0.433746408459,1.82550453293,0.0,6.51253267309,14.7454349813,16.1848889685,0.0,16.1848889685
 10/29  07:00:00,29.1397121778,0.475576437692,2.00206481191,0.0,6.01364874671,17.9699221805,17.2005077553,0.0,17.2005077553
 10/29  08:00:00,24.0935781156,0.442896173402,1.86574576916,0.0,3.66783283761,18.1171033345,16.5238896812,0.0,16.5238896812
 10/29  09:00:00,21.3982351735,0.457471674614,1.97945916637,0.0,3.10526160149,15.8560427302,14.4940284758,0.0,14.4940284758
 10/29  10:00:00,18.8686378084,0.52228204746,2.30167813156,0.0,3.10526160149,12.9394160272,13.1407876686,0.0,13.1407876686
 10/29  11:00:00,19.3085814896,0.57014152826,2.54658117812,0.0,3.10526160149,13.0865971812,10.6034611551,0.0,10.6034611551
 10/29  12:00:00,19.9120253064,0.694738159813,3.1726095174,0.0,3.10526160149,12.9394160272,9.25022034784,0.0,9.25022034784
 10/29  13:00:00,21.2580271463,0.987519192417,4.66737378667,0.0,3.10526160149,12.4978725653,8.23528974243,0.0,8.23528974243
