Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 10/29  14:00:00,23.670400752,1.4029892453,6.81145849352,0.0,3.10526160149,12.3506914113,7.22035913701,0.0,7.22035913701
 10/29  15:00:00,26.3975331146,1.62632940195,7.95024124618,0.0,4.02872759285,12.7922348732,8.23528974243,0.0,8.23528974243
 10/29  16:00:00,34.3352697245,1.72827950429,8.3356743663,0.0,6.50191812146,17.7693977319,9.58853054965,0.0,9.58853054965
 10/29  17:00:00,42.2899812469,1.74878244523,8.14640913898,0.0,8.38069375907,23.1212625696,12.6333223659,0.0,12.6333223659
 10/29  18:00:00,48.4489048689,1.69211534041,7.63693370286,0.0,10.6415932552,23.1212625696,14.8323386776,0.0,14.8323386776
 10/29  19:00:00,47.1811754127,1.6501849058,7.38041265957,0.0,12.3080778603,20.4854999863,14.155718274,0.0,14.155718274
 10/29  20:00:00,46.5782312136,1.62009143494,7.24768282454,0.0,12.456681583,19.8967753704,12.9716325677,0.0,12.9716325677
 10/29  21:00:00,39.4606552248,1.3586368308,5.8550624618,0.0,9.18739968257,17.702556249,10.6034611551,0.0,10.6034611551
 10/29  22:00:00,29.7076157749,0.873400854955,3.52257154945,0.0,5.91811778209,14.0365255879,9.25022034784,0.0,9.25022034784
 10/29  23:00:00,22.0659025051,0.545114224632,2.10565398141,0.0,3.54045821811,10.5176760807,5.19049792618,0.0,5.19049792618
 10/29  24:00:00,17.6209449585,0.396117086814,1.51294912834,0.0,2.55330491699,7.80157382632,1.63824080722,0.0,1.63824080722
 10/30  01:00:00,16.4755569817,0.286822623723,1.06558023051,0.0,2.55330491699,7.21284921042,0.962723808561,0.0,0.962723808561
 10/30  02:00:00,15.6949073524,0.189287552506,0.676827980394,0.0,2.55330491699,6.91848690247,0.45448115104,0.0,0.45448115104
 10/30  03:00:00,15.3092567803,0.138992043651,0.488654071188,0.0,2.55330491699,6.7713057485,0.454498904919,0.0,0.454498904919
 10/30  04:00:00,17.2418573604,0.10872051686,0.375032730326,0.0,3.82705111198,7.57405300124,0.96315317311,0.0,0.96315317311
 10/30  05:00:00,21.7445220715,0.102798903276,0.345006593011,0.0,6.02426329834,9.91545327661,4.86626797645,0.0,4.86626797645
 10/30  06:00:00,27.2319445708,0.14231920636,0.474657709163,0.0,6.51253267309,14.7454349813,16.2439093246,0.0,16.2439093246
 10/30  07:00:00,27.456539015,0.13931194175,0.461626782671,0.0,6.01364874671,18.163451543,17.2632968149,0.0,17.2632968149
 10/30  08:00:00,23.8483814834,0.357441455038,0.259590286672,0.0,4.35151303671,18.8798367041,16.6007009341,0.0165337686863,16.5841671655
 10/30  09:00:00,20.9318075298,0.356555571274,0.167534057351,0.0,3.78894180059,16.6187760998,15.2292425672,0.682471292758,14.5467712745
 10/30  10:00:00,18.0581146725,0.376071310527,0.190952163858,0.0,3.78894180059,13.7021493968,14.1852537683,0.996746424671,13.1885073436
 10/30  11:00:00,18.257896071,0.386053426571,0.233570292509,0.0,3.78894180059,13.8493305508,11.5918303077,0.950067834562,10.6417624731
 10/30  12:00:00,17.9199753147,0.392048748822,0.200095432101,0.0,3.69398621738,13.6338449159,10.6468900294,1.36339148713,9.28349854224
 10/30  13:00:00,17.6293541886,0.404887157481,0.174919295238,0.0,3.78894180059,13.2606059349,10.2042563999,1.93945580579,8.26480059407
 10/30  14:00:00,17.5006902507,0.421079514402,0.177244154472,0.0,3.78894180059,13.1134247809,9.67781223282,2.43170958694,7.24610264589
 10/30  15:00:00,18.9096070788,0.436369323183,0.205861720415,0.0,4.71240779196,13.5549682428,10.9233911855,2.65859059143,8.26480059407
 10/30  16:00:00,26.4656803306,0.451704673392,0.296246234677,0.0,7.18559832057,18.5321311015,12.0145315049,2.39146697997,9.62306452497
 10/30  17:00:00,33.195243592,0.189236110435,0.417688456449,0.0,8.38069375907,23.3147919321,14.2626693584,1.58351098894,12.6791583695
 10/30  18:00:00,39.9472253091,0.225692525419,0.601676958034,0.0,10.6415932552,23.1212625696,15.9961705536,1.10983329636,14.8863372572
 10/30  19:00:00,38.9836905048,0.232918182932,0.600194474519,0.0,12.3080778603,20.4854999863,15.4940028036,1.28679751181,14.2072052918
 10/30  20:00:00,38.5198904843,0.235366715975,0.574066814186,0.0,12.456681583,19.8967753704,14.565660475,1.5469361228,13.0187243522
 10/30  21:00:00,32.9852912487,0.234593504104,0.50374181244,0.0,9.18739968257,17.702556249,12.7076929568,2.06593048367,10.6417624731
 10/30  22:00:00,25.8964796657,0.244701141263,0.340135153931,0.0,5.91811778209,14.0365255879,12.8310052003,3.54750665806,9.28349854224
 10/30  23:00:00,19.8711034246,0.258090475727,0.197878649795,0.0,3.54045821811,10.5176760807,10.1888110222,4.98010427272,5.20870674953
 10/30  24:00:00,16.0588222679,0.284577151549,0.0623663729496,0.0,2.55330491699,7.80157382632,8.38946457184,6.74620064093,1.6432639309
 10/31  01:00:00,15.4823707903,0.35777762677,0.0014390360426,0.0,2.55330491699,7.21284921042,10.2163198922,9.25108106696,0.965238825273
 10/31  02:00:00,15.2961006801,0.467308860632,0.0,0.0,2.55330491699,6.91848690247,12.8032036291,12.3480933634,0.455110265747
 10/31  03:00:00,15.2361653562,0.554554690654,0.0,0.0,2.55330491699,6.7713057485,15.2995792657,14.8444511217,0.455128144082
 10/31  04:00:00,17.2970089101,0.53890479685,0.0,0.0,3.82705111198,7.57405300124,15.2164932423,14.2508220336,0.965671208716
 10/31  05:00:00,21.8194448465,0.522728271252,0.0,0.0,6.02426329834,9.91545327661,18.6165475663,13.733259834,4.88328773224
 10/31  06:00:00,27.135077678,0.520110022729,0.0,0.0,6.51253267309,14.7454349813,30.0091315464,13.7059254888,16.3032060576
 10/31  07:00:00,28.2851509486,0.536717324634,0.0,0.0,6.01364874671,18.163451543,31.5143868359,14.1880071755,17.3263796604
 10/31  08:00:00,24.0858931228,0.854543381112,0.0,0.0,4.35151303671,18.8798367041,31.8709839378,15.2262572543,16.6447266835
 10/31  09:00:00,21.2583711727,0.850653271467,0.0,0.0,3.78894180059,16.6187760998,29.610336324,15.0105754713,14.5997608527
 10/31  10:00:00,18.2309547837,0.739863585661,0.0,0.0,3.78894180059,13.7021493968,25.1299245382,11.8934742428,13.2364502953
 10/31  11:00:00,18.3282202351,0.626243674453,0.0637042087573,0.0,3.78894180059,13.8493305508,18.9403412706,8.2600982704,10.6802430002
 10/31  12:00:00,18.1347534484,0.528559373028,0.278362941557,0.0,3.69398621738,13.6338449159,13.645510818,4.32857837525,9.31693244279
 10/31  13:00:00,18.1968964213,0.479320877705,0.668027807688,0.0,3.78894180059,13.2606059349,9.65263928809,1.35818976335,8.29444952474
 10/31  14:00:00,18.4118415537,0.500615073011,1.00885989887,0.0,3.78894180059,13.1134247809,7.52090360444,0.24893699775,7.27196660669
 10/31  15:00:00,20.579972041,0.63173765038,1.68085835543,0.0,4.71240779196,13.5549682428,8.29444952474,0.0,8.29444952474
 10/31  16:00:00,28.2229362703,0.670369277098,1.83483757066,0.0,7.18559832057,18.5321311015,9.65776008214,0.0,9.65776008214
 10/31  17:00:00,34.7004155838,0.418445533072,1.69365102563,0.0,8.38069375907,23.3147919321,12.7252088363,0.0,12.7252088363
 10/31  18:00:00,40.6937525305,0.339386927801,1.23450977706,0.0,10.6415932552,23.1212625696,14.9405884921,0.0,14.9405884921
 10/31  19:00:00,39.1039353292,0.22396365204,0.729393829787,0.0,12.3080778603,20.4854999863,14.3161390742,0.0572058608655,14.2589332134
 10/31  20:00:00,38.4491881059,0.18748831959,0.5512428322,0.0,12.456681583,19.8967753704,13.4284921305,0.362455654894,13.0660364756
 10/31  21:00:00,32.8323606507,0.177839552878,0.407565165708,0.0,9.18739968257,17.702556249,11.8785003459,1.19825734573,10.6802430002
 10/31  22:00:00,25.7559037577,0.205139086843,0.239121300409,0.0,5.91811778209,14.0365255879,12.5483988559,3.23146641314,9.31693244279
 10/31  23:00:00,19.7687051589,0.271650304432,0.0819205553811,0.0,3.54045821811,10.5176760807,11.5375828152,6.31058204464,5.22700077058
 10/31  24:00:00,16.0847268923,0.368137556058,0.00471059290548,0.0,2.55330491699,7.80157382632,11.2599864058,9.61167584839,1.6483105574
 11/01  01:00:00,15.5894591395,0.466305012095,0.0,0.0,2.55330491699,7.21284921042,13.3370062332,12.3692409819,0.967765251354
 11/01  02:00:00,15.3953085277,0.566516708192,0.0,0.0,2.55330491699,6.91848690247,15.7040961727,15.2483539536,0.455742219039
 11/01  03:00:00,15.3497156068,0.668104941318,0.0,0.0,2.55330491699,6.7713057485,18.6941108192,18.2383506023,0.455760216923
 11/01  04:00:00,17.5202174836,0.762113370352,0.0,0.0,3.82705111198,7.57405300124,22.0561744227,21.0879738876,0.968200535174
 11/01  05:00:00,22.1162807364,0.819564161162,0.0,0.0,6.02426329834,9.91545327661,27.756584134,22.8562015022,4.90038263186
 11/01  06:00:00,27.4354330584,0.820465403139,0.0,0.0,6.51253267309,14.7454349813,39.2041036157,22.8413420102,16.3627616055
 11/01  07:00:00,28.6577781647,0.909344540782,0.0,0.0,6.01364874671,18.163451543,43.1363120729,25.7465744626,17.3897376103
 11/01  08:00:00,24.4304051389,1.19905539723,0.0,0.0,4.35151303671,18.8798367041,42.7506744939,26.0451241928,16.7055503012
 11/01  09:00:00,21.5121855526,1.10446765139,0.0,0.0,3.78894180059,16.6187760998,37.2554900977,22.6025085796,14.6529815181
 11/01  10:00:00,18.4209790271,0.925344687705,0.00454314134339,0.0,3.78894180059,13.7021493968,30.3762481932,17.0916458673,13.2846023259
 11/01  11:00:00,18.5695191185,0.802753878749,0.12849288788,0.0,3.78894180059,13.8493305508,23.1944898049,12.4755984644,10.7188913405
 11/01  12:00:00,18.3287171269,0.709595811461,0.291290181659,0.0,3.69398621738,13.6338449159,18.0486365436,8.69812439522,9.35051214834
 11/01  13:00:00,18.0421340581,0.607049106113,0.385537216107,0.0,3.78894180059,13.2606059349,14.0306917574,5.70646400319,8.32422775419
 11/01  14:00:00,17.7199142361,0.537422655004,0.28012499928,0.0,3.78894180059,13.1134247809,11.9927417549,4.69479839488,7.29794336004
 11/01  15:00:00,19.0855968789,0.474007606526,0.344213237199,0.0,4.71240779196,13.5549682428,11.1427625044,2.81853475021,8.32422775419
 11/01  16:00:00,26.7965692965,0.478096581894,0.600743292059,0.0,7.18559832057,18.5321311015,10.9781070601,1.28550011367,9.69260694639
 11/01  17:00:00,33.3887064316,0.210802885141,0.589584521303,0.0,8.38069375907,23.3147919321,13.6927580921,0.921297963287,12.7714601288
 11/01  18:00:00,39.8463672119,0.206641189763,0.519870196549,0.0,10.6415932552,23.1212625696,16.1768028992,1.18172658304,14.9950763162
 11/01  19:00:00,38.6932498696,0.221115866268,0.321556156012,0.0,12.3080778603,20.4854999863,17.2659063791,2.95501965899,14.3108867201
 11/01  20:00:00,38.20058917,0.271868904228,0.218263311616,0.0,12.456681583,19.8967753704,18.2173316222,5.10377669535,13.1135549269
 11/01  21:00:00,32.7157299939,0.322300568364,0.146473493413,0.0,9.18739968257,17.702556249,17.8181517304,7.09926038983,10.7188913405
 11/01  22:00:00,25.7952529792,0.417777027758,0.0658325810017,0.0,5.91811778209,14.0365255879,19.8223794422,10.4718672938,9.35051214834
 11/01  23:00:00,19.9338104048,0.514127247295,0.00454885836268,0.0,3.54045821811,10.5176760807,19.0020646935,13.7566901218,5.24537457173
 11/01  24:00:00,16.3319596105,0.620080867126,0.0,0.0,2.55330491699,7.80157382632,18.3943192341,16.7409400419,1.6533791922
 11/02  01:00:00,15.8253242719,0.702170144483,0.0,0.0,2.55330491699,7.21284921042,20.0069670406,19.0366647004,0.970302340209
 11/02  02:00:00,15.6041466029,0.775354783402,0.0,0.0,2.55330491699,6.91848690247,21.5874368278,21.1310600038,0.45637682405
 11/02  03:00:00,15.5330719259,0.851461260437,0.0,0.0,2.55330491699,6.7713057485,23.8400657097,23.3836707732,0.456394936504
 11/02  04:00:00,17.6957959899,0.93769187661,0.0,0.0,3.82705111198,7.57405300124,27.0823068914,26.1115664873,0.970740404105
 11/02  05:00:00,22.269335332,0.972618756795,0.0,0.0,6.02426329834,9.91545327661,32.1858767346,27.2683291225,4.91754761207
 11/02  06:00:00,27.5448732252,0.929905569895,0.0,0.0,6.51253267309,14.7454349813,42.3090866368,25.8865283074,16.4225583294
 11/02  07:00:00,28.7149742615,0.966540637524,0.0,0.0,6.01364874671,18.163451543,44.5661057516,27.1127538498,17.4533519017
 11/02  08:00:00,24.4752560255,1.24390628378,0.0,0.0,4.35151303671,18.8798367041,43.8802968604,27.1136768543,16.7666200062
 11/02  09:00:00,21.4437329524,1.03601505121,0.0,0.0,3.78894180059,16.6187760998,35.0065368345,20.3001193246,14.7064175099
 11/02  10:00:00,18.355224371,0.806048809647,0.0580843632406,0.0,3.78894180059,13.7021493968,26.2974637507,12.9645145751,13.3329491756
 11/02  11:00:00,18.5172906735,0.655462124729,0.223556196823,0.0,3.78894180059,13.8493305508,18.4672871872,7.70959113828,10.7576960489
 11/02  12:00:00,18.1988608271,0.554181120349,0.316848572914,0.0,3.69398621738,13.6338449159,14.0870883644,4.70286064976,9.3842277146
 11/02  13:00:00,18.1522956005,0.506383729911,0.596364134746,0.0,3.78894180059,13.2606059349,10.6480106272,2.29388416328,8.35412646389
 11/02  14:00:00,18.2128489628,0.489772151167,0.820710229784,0.0,3.78894180059,13.1134247809,8.21805084709,0.894025633909,7.32402521318
 11/02  15:00:00,19.5997533405,0.460809323536,0.87156798175,0.0,4.71240779196,13.5549682428,8.40901571762,0.0548892537291,8.35412646389
 11/02  16:00:00,27.2701177509,0.502127920438,1.0502604079,0.0,7.18559832057,18.5321311015,9.72759479816,0.0,9.72759479816
 11/02  17:00:00,33.8747704925,0.261532934879,1.02491853249,0.0,8.38069375907,23.3147919321,12.8178985503,0.0,12.8178985503
 11/02  18:00:00,40.4081972056,0.271122618124,1.0172187619,0.0,10.6415932552,23.1212625696,15.0497845935,0.0,15.0497845935
 11/02  19:00:00,39.3551868933,0.256800701043,0.947808344882,0.0,12.3080778603,20.4854999863,14.3630504264,0.0,14.3630504264
 11/02  20:00:00,38.8253483858,0.239687770454,0.875203661221,0.0,12.456681583,19.8967753704,13.1612656339,0.0,13.1612656339
 11/02  21:00:00,33.2355215402,0.213761716888,0.774803891189,0.0,9.18739968257,17.702556249,10.7576960489,0.0,10.7576960489
 11/02  22:00:00,25.9955965057,0.149965393846,0.533987741336,0.0,5.91811778209,14.0365255879,9.41023838095,0.026010666353,9.3842277146
 11/02  23:00:00,19.8134842213,0.0991475606316,0.299202361587,0.0,3.54045821811,10.5176760807,5.62616459773,0.362341885969,5.26382271176
 11/02  24:00:00,15.9692785879,0.0940784888872,0.163321355619,0.0,2.55330491699,7.80157382632,2.81233139757,1.15386306329,1.65846833428
 11/03  01:00:00,15.3621318322,0.126944860724,0.112032843985,0.0,2.55330491699,7.21284921042,3.28821304583,2.31536370374,0.972849342087
 11/03  02:00:00,15.0701702212,0.157407014692,0.0839713870552,0.0,2.55330491699,6.91848690247,3.72893215222,3.27191825909,0.457013893129
 11/03  03:00:00,14.9363675219,0.206397184238,0.0483596722097,0.0,2.55330491699,6.7713057485,5.24211879604,4.78508668094,0.457032115101
 11/03  04:00:00,17.0738755869,0.308709441951,0.00706203171253,0.0,3.82705111198,7.57405300124,8.86236723282,7.88907716881,0.973290064006
 11/03  05:00:00,21.6539820232,0.357265447982,0.0,0.0,6.02426329834,9.91545327661,14.2429249466,9.30814735775,4.93477758887
 11/03  06:00:00,26.9801615802,0.329091021293,0.0361029036653,0.0,6.51253267309,14.7454349813,24.6677638401,8.18518532098,16.4825785191
 11/03  07:00:00,28.1408810097,0.351734523488,0.0407128622363,0.0,6.01364874671,18.163451543,26.2682289115,8.75102521556,17.5172036959
 11/03  08:00:00,23.8987360569,0.636502229824,0.0308840853746,0.0,4.35151303671,18.8798367041,25.7978578187,8.96994010541,16.8279177132
 11/03  09:00:00,21.1309706845,0.574232385718,0.1490203976,0.0,3.78894180059,16.6187760998,21.0824229478,6.32236994426,14.7600530035
 11/03  10:00:00,18.2285354989,0.516775310619,0.220668990199,0.0,3.78894180059,13.7021493968,17.7891822162,4.40770568921,13.381476527
 11/03  11:00:00,18.6677780174,0.495382486982,0.534123178549,0.0,3.78894180059,13.8493305508,12.9446764514,2.14803081786,10.7966456335
 11/03  12:00:00,18.7425986898,0.523478079042,0.89128947691,0.0,3.69398621738,13.6338449159,10.243395585,0.825326428014,9.418069157
 11/03  13:00:00,18.9434382084,0.58125391804,1.31263655448,0.0,3.78894180059,13.2606059349,8.48053453418,0.0963977345799,8.3841367996
 11/03  14:00:00,18.7780303258,0.570447705985,1.305216038,0.0,3.78894180059,13.1134247809,7.35020444221,0.0,7.35020444221
 11/03  15:00:00,20.206229336,0.584549082298,1.35430421847,0.0,4.71240779196,13.5549682428,8.3841367996,0.0,8.3841367996
 11/03  16:00:00,27.5362257299,0.569351902931,1.24914440435,0.0,7.18559832057,18.5321311015,9.76271327613,0.0,9.76271327613
 11/03  17:00:00,33.9493987621,0.296743653526,1.06433608346,0.0,8.38069375907,23.3147919321,12.8645103483,0.0,12.8645103483
 11/03  18:00:00,40.3472331385,0.281211976849,0.946165336079,0.0,10.6415932552,23.1212625696,15.1046971227,0.0,15.1046971227
 11/03  19:00:00,39.0597782171,0.220877215078,0.688323154705,0.0,12.3080778603,20.4854999863,14.5059811239,0.0905722394996,14.4154088844
 11/03  20:00:00,38.4101519379,0.190922564491,0.508772419268,0.0,12.456681583,19.8967753704,13.8259243267,0.616769859198,13.2091544675
 11/03  21:00:00,32.8597341072,0.182769740527,0.430008434555,0.0,9.18739968257,17.702556249,11.8859427784,1.08929714484,10.7966456335
 11/03  22:00:00,25.7844451538,0.16917105559,0.303630727723,0.0,5.91811778209,14.0365255879,11.2528325609,1.83476340386,9.418069157
 11/03  23:00:00,19.8095282795,0.184515744758,0.209878235603,0.0,3.54045821811,10.5176760807,8.2850142491,3.00267452169,5.28233972741
 11/03  24:00:00,16.0537358781,0.219397607946,0.122459526725,0.0,2.55330491699,7.80157382632,6.22669662921,4.56312015268,1.66357647653
 11/04  01:00:00,15.4726271509,0.260463372091,0.0890096513141,0.0,2.55330491699,7.21284921042,6.82635688797,5.85095138367,0.9754055043
 11/04  02:00:00,15.1919833338,0.307988171897,0.0552033424134,0.0,2.55330491699,6.91848690247,7.80194759103,7.34429435314,0.457653237892
 11/04  03:00:00,15.0663810006,0.362910016885,0.0218603181971,0.0,2.55330491699,6.7713057485,9.54111346341,9.08344189915,0.457671564262
 11/04  04:00:00,17.1886872609,0.428640271096,0.0019428765879,0.0,3.82705111198,7.57405300124,12.0708109666,11.0949622061,0.97584876047
 11/04  05:00:00,21.7654999515,0.468783376331,0.0,0.0,6.02426329834,9.91545327661,17.2290847741,12.2770173151,4.95206745899
 11/04  06:00:00,27.1138051103,0.494529285982,0.00430816903807,0.0,6.51253267309,14.7454349813,29.5777904236,13.0349860254,16.5428043981
 11/04  07:00:00,28.0879732555,0.532245974211,0.000823019770934,0.0,6.01364874671,17.9699221805,31.7579282174,14.1766541337,17.5812740837
 11/04  08:00:00,22.3312466033,0.532679839462,0.013630590836,0.0,3.66783283761,18.1171033345,30.889812811,14.0003875413,16.8894252697
 11/04  09:00:00,19.555892977,0.494583806298,0.100004838174,0.0,3.10526160149,15.8560427302,26.8945916824,12.0807195671,14.8138721153
 11/04  10:00:00,16.7291969823,0.443950170594,0.240569182338,0.0,3.10526160149,12.9394160272,22.8749040565,9.44473404735,13.4301700091
 11/04  11:00:00,17.03006775,0.389538813077,0.448670153723,0.0,3.10526160149,13.0865971812,17.174425462,6.338696902,10.83572856
 11/04  12:00:00,17.1226952966,0.35763163943,0.720386028024,0.0,3.10526160149,12.9394160272,13.0345353921,3.58250893835,9.45202645373
 11/04  13:00:00,17.0619280036,0.390275529686,1.06851830673,0.0,3.10526160149,12.4978725653,10.5025239709,2.08827409686,8.41424987407
 11/04  14:00:00,17.0107782871,0.382055818086,1.17276945588,0.0,3.10526160149,12.3506914113,8.61695789975,1.24048460535,7.3764732944
 11/04  15:00:00,18.3050644496,0.357741926345,1.12636005679,0.0,4.02872759285,12.7922348732,9.23837932382,0.824129449756,8.41424987407
 11/04  16:00:00,25.5552108089,0.318586489456,0.965308465571,0.0,6.50191812146,17.7693977319,10.5485380574,0.75058607708,9.79795198029
 11/04  17:00:00,33.5649293578,0.300910130644,0.86922956443,0.0,8.38069375907,23.1212625696,13.6481960143,0.736914294972,12.9112817193
 11/04  18:00:00,40.2091169733,0.293489470295,0.795771677373,0.0,10.6415932552,23.1212625696,16.0538245095,0.894026867596,15.1597976419
 11/04  19:00:00,39.0416374771,0.269844800735,0.621214828952,0.0,12.3080778603,20.4854999863,16.0338169204,1.56587033158,14.4679465888
 11/04  20:00:00,38.3911947501,0.256298715419,0.424439080563,0.0,12.456681583,19.8967753704,16.0849952557,2.82778800986,13.2572072458
 11/04  21:00:00,32.7637778477,0.285751748442,0.231070167066,0.0,9.18739968257,17.702556249,16.1962434007,5.36051484078,10.83572856
 11/04  22:00:00,25.8053881294,0.364032722523,0.129712036434,0.0,5.91811778209,14.0365255879,17.9154921795,8.46346572579,9.45202645373
 11/04  23:00:00,19.9273958608,0.43663727525,0.075624286411,0.0,3.54045821811,10.5176760807,16.2852142852,10.9842941502,5.30092013506
 11/04  24:00:00,16.2433781227,0.510333053162,0.0211663261796,0.0,2.55330491699,7.80157382632,15.1849101595,13.5162080533,1.66870210622
 11/05  01:00:00,15.6556198516,0.531724122242,0.000741601927569,0.0,2.55330491699,7.21284921042,15.1266536489,14.1486835774,0.977970071448
 11/05  02:00:00,15.3581630415,0.529371222011,0.0,0.0,2.55330491699,6.91848690247,14.3659696137,13.9076749444,0.458294669285
 11/05  03:00:00,15.2278231092,0.546212443685,0.0,0.0,2.55330491699,6.7713057485,14.7518850609,14.293571966,0.45831309486
 11/05  04:00:00,17.3199286719,0.561824558685,0.0,0.0,3.82705111198,7.57405300124,15.6760968682,14.6976811318,0.978415736412
 11/05  05:00:00,21.8423968023,0.545680227107,0.0,0.0,6.02426329834,9.91545327661,19.2155783631,14.2461662617,4.96941210142
 11/05  06:00:00,27.154392799,0.509845316581,0.0295798271884,0.0,6.51253267309,14.7454349813,29.6001904517,12.9969723223,16.6032181293
 11/05  07:00:00,28.0998044906,0.505971321189,0.0389289078837,0.0,6.01364874671,17.9699221805,30.4600006842,12.8144565929,17.6455440913
 11/05  08:00:00,22.3161561574,0.528442730681,0.00277725372961,0.0,3.66783283761,18.1171033345,30.6799939263,13.7288694658,16.9511244606
 11/05  09:00:00,19.4716825048,0.510378172339,0.0,0.0,3.10526160149,15.8560427302,28.0538954494,13.1860365421,14.8678589073
 11/05  10:00:00,16.5389487405,0.493184767836,0.00108634322602,0.0,3.10526160149,12.9394160272,26.1705258963,12.6915106944,13.4790152019
 11/05  11:00:00,16.6614896647,0.467079722657,0.00255115886899,0.0,3.10526160149,13.0865971812,22.8290388872,11.954105633,10.8749332541
 11/05  12:00:00,16.4885407196,0.442812677869,0.00105041256509,0.0,3.10526160149,12.9394160272,20.7907644454,11.3046748967,9.48608954867
 11/05  13:00:00,16.0385560581,0.435421890937,0.0,0.0,3.10526160149,12.4978725653,19.5781329054,11.1336761359,8.44445676957
 11/05  14:00:00,15.8671812961,0.411228282942,0.0,0.0,3.10526160149,12.3506914113,17.8696622524,10.4668382619,7.40282399048
 11/05  15:00:00,17.2058682222,0.378958758949,0.0059469966964,0.0,4.02872759285,12.7922348732,18.0026606381,9.5582038685,8.44445676957
 11/05  16:00:00,24.6696043506,0.353682699577,0.0446057971614,0.0,6.50191812146,17.7693977319,18.4579309761,8.62463050108,9.83330047503
 11/05  17:00:00,32.8330380542,0.331601181869,0.106647209582,0.0,8.38069375907,23.1212625696,20.5734873399,7.61528852759,12.9581988123
 11/05  18:00:00,39.6228871983,0.314218908978,0.188812463703,0.0,10.6415932552,23.1212625696,21.7289188973,6.51384906363,15.2150698337
 11/05  19:00:00,38.6531586335,0.325655043025,0.176925743076,0.0,12.3080778603,20.4854999863,21.4458982496,6.92525026864,14.520647981
 11/05  20:00:00,38.202039801,0.340149253144,0.151433593725,0.0,12.456681583,19.8967753704,20.833049968,7.52764022932,13.3054097387
 11/05  21:00:00,32.7134831625,0.365335303299,0.101191927061,0.0,9.18739968257,17.702556249,19.5066191325,8.6316858784,10.8749332541
 11/05  22:00:00,25.7557156461,0.398838299403,0.0452339761899,0.0,5.91811778209,14.0365255879,19.4583241554,9.97223460674,9.48608954867
 11/05  23:00:00,19.849728481,0.432701389551,0.00189279238446,0.0,3.54045821811,10.5176760807,16.5203166712,11.2007582389,5.31955843229
 11/05  24:00:00,16.230071722,0.518192978633,0.0,0.0,2.55330491699,7.80157382632,15.262745067,13.5889013615,1.67384370546
 11/06  01:00:00,16.2741905076,0.562311764186,0.0,0.0,2.55330491699,7.80157382632,16.504928757,14.828527696,1.67640106106
 11/06  02:00:00,15.7151904141,0.592036286637,0.0,0.0,2.55330491699,7.21284921042,16.621006314,15.6398997689,0.981106545079
 11/06  03:00:00,15.4442098558,0.61541803636,0.0,0.0,2.55330491699,6.91848690247,16.7333587663,16.274299999,0.459058767355
 11/06  04:00:00,15.3145376424,0.632926976943,0.0,0.0,2.55330491699,6.7713057485,17.2047615989,16.7456914812,0.459070117636
 11/06  05:00:00,17.4144054583,0.656301344997,0.0,0.0,3.82705111198,7.57405300124,18.4390830623,17.4577019788,0.981381083501
 11/06  06:00:00,21.9171737375,0.620457162288,0.0,0.0,6.02426329834,9.91545327661,21.4116121024,16.4236665192,4.98794558319
 11/06  07:00:00,25.3749096589,0.54560867028,0.0,0.0,6.51253267309,14.7454349813,30.9471858539,14.2831148859,16.664070968
 11/06  08:00:00,24.7004190873,0.523318796698,0.0,0.0,6.01364874671,18.163451543,31.3863649361,13.6763693951,17.7099955409
 11/06  09:00:00,24.0705692767,0.839219534998,0.0,0.0,4.35151303671,18.8798367041,31.8668063578,14.8538093416,17.0129970162
 11/06  10:00:00,21.2542002968,0.846482395615,0.0,0.0,3.78894180059,16.6187760998,29.8378872757,14.9158898839,14.9219973918
 11/06  11:00:00,18.2926035762,0.801512378098,0.0,0.0,3.78894180059,13.7021493968,27.1679771057,13.6399794655,13.5279976402
 11/06  12:00:00,18.3270252605,0.688752908553,0.0,0.0,3.78894180059,13.8493305508,21.4224268327,10.5081787267,10.9142481059
 11/06  13:00:00,17.9657945888,0.637963454983,0.0,0.0,3.69398621738,13.6338449159,18.6501896103,9.12994125597,9.52024835433
 11/06  14:00:00,17.6932378438,0.643690107869,0.0,0.0,3.78894180059,13.2606059349,17.8083175031,9.33356896251,8.47474854063
 11/06  15:00:00,17.5562792947,0.595928933159,0.0579837797075,0.0,3.78894180059,13.1134247809,15.1170447474,7.68779602047,7.42924872694
 11/06  16:00:00,18.9069649883,0.583515219061,0.0560737339916,0.0,4.71240779196,13.5549682428,15.8950509904,7.42030244978,8.47474854063
 11/06  17:00:00,28.1458386726,0.629551694715,0.0128908886686,0.0,7.18559832057,18.5321311015,18.9876062302,9.11885793792,9.86874829223
 11/06  18:00:00,37.4538711563,0.390919156115,0.0104663083259,0.0,8.38069375907,23.3147919321,23.3437704157,10.3385226824,13.0052477333
 11/06  19:00:00,39.5632533562,0.416152282228,0.0272452484081,0.0,10.6415932552,23.1212625696,26.2172554401,10.9467581105,15.2704973297
 11/06  20:00:00,38.6102869048,0.435453279754,0.0242557776617,0.0,12.3080778603,20.4854999863,26.0537244724,11.4802270185,14.5734974539
 11/06  21:00:00,38.1812331144,0.447075120537,0.023701039738,0.0,12.456681583,19.8967753704,25.0636521638,11.7099044926,13.3537476712
 11/06  22:00:00,32.7397222211,0.487984480261,0.00478180865525,0.0,9.18739968257,17.702556249,23.8700414221,12.9557933162,10.9142481059
 11/06  23:00:00,25.88960328,0.577959909545,0.0,0.0,5.91811778209,14.0365255879,25.0110659989,15.4908176445,9.52024835433
 11/06  24:00:00,20.0664343962,0.651300097096,0.0,0.0,3.54045821811,10.5176760807,22.8390986232,17.5008495237,5.33824909954
 11/07  01:00:00,16.4295360294,0.71765728602,0.0,0.0,2.55330491699,7.80157382632,20.9898831575,19.3083223497,1.68156080779
 11/07  02:00:00,15.8875453538,0.76439122638,0.0,0.0,2.55330491699,7.21284921042,21.588646184,20.6049578657,0.98368831822
 11/07  03:00:00,15.6012437736,0.772451954139,0.0,0.0,2.55330491699,6.91848690247,21.1887385885,20.7290342398,0.459704348666
 11/07  04:00:00,15.4340570179,0.75244635242,0.0,0.0,2.55330491699,6.7713057485,20.4673376964,20.0076219506,0.459715745774
 11/07  05:00:00,17.5189414865,0.76083737319,0.0,0.0,3.82705111198,7.57405300124,21.2514685997,20.2675046046,0.983963995067
 11/07  06:00:00,22.0378389525,0.741122377258,0.0,0.0,6.02426329834,9.91545327661,24.7849713612,19.7795833145,5.0053880467
 11/07  07:00:00,25.4953810894,0.666080100821,0.0,0.0,6.51253267309,14.7454349813,34.3872109135,17.6624040966,16.7248068169
 11/07  08:00:00,24.7465378044,0.569437513825,0.0,0.0,6.01364874671,18.163451543,32.7228337939,14.9482261644,17.7746076295
 11/07  09:00:00,23.99957326,0.765927557534,0.00229596073033,0.0,4.35151303671,18.8798367041,29.7654955281,12.6904709183,17.0750246098
 11/07  10:00:00,21.1703384005,0.670691894592,0.0919286047254,0.0,3.78894180059,16.6187760998,24.269764942,9.29349340585,14.9762715361
 11/07  11:00:00,18.2953335725,0.579920791212,0.224321583173,0.0,3.78894180059,13.7021493968,19.4863230288,5.9092202104,13.5771028184
 11/07  12:00:00,18.393305501,0.495928635478,0.259104513607,0.0,3.78894180059,13.8493305508,14.5433519935,3.58969052084,10.9536614727
 11/07  13:00:00,18.3146943083,0.4833587631,0.503504411421,0.0,3.69398621738,13.6338449159,11.4336730776,1.87918032271,9.55449275493
 11/07  14:00:00,18.3753864378,0.510409142296,0.815429559564,0.0,3.78894180059,13.2606059349,9.52286644041,1.01775022378,8.50511621663
 11/07  15:00:00,18.3077925738,0.503382696277,0.902043295652,0.0,3.78894180059,13.1134247809,7.87413299669,0.418393318352,7.45573967834
 11/07  16:00:00,19.5124816352,0.467993697387,0.77711190261,0.0,4.71240779196,13.5549682428,8.75128388917,0.246167672535,8.50511621663
 11/07  17:00:00,28.4581915449,0.430991982118,0.523803473503,0.0,7.18559832057,18.5321311015,10.51775544,0.613470505605,9.90428493436
 11/07  18:00:00,37.5306240504,0.143715434223,0.334422924351,0.0,8.38069375907,23.3147919321,14.0856422968,1.03322774759,13.0524145492
 11/07  19:00:00,39.5683052546,0.151773224753,0.296676204227,0.0,10.6415932552,23.1212625696,16.7585418295,1.43247811398,15.3260637155
 11/07  20:00:00,38.5516600123,0.165465324759,0.235616840132,0.0,12.3080778603,20.4854999863,16.8806664718,2.2541871151,14.6264793567
 11/07  21:00:00,38.1054423772,0.205347638128,0.189637784962,0.0,12.456681583,19.8967753704,17.0846107746,3.68240404595,13.4022067287
 11/07  22:00:00,32.6609861801,0.283540165162,0.130490082788,0.0,9.18739968257,17.702556249,17.2489143737,6.29525290103,10.9536614727
 11/07  23:00:00,25.7505262464,0.378083863876,0.0607990120323,0.0,5.91811778209,14.0365255879,19.0633622543,9.50886949941,9.55449275493
 11/07  24:00:00,19.8849380267,0.465472134577,0.00433159297458,0.0,3.54045821811,10.5176760807,17.8265525268,12.4695659251,5.35698660175
 11/08  01:00:00,16.2551117585,0.543233015137,0.0,0.0,2.55330491699,7.80157382632,16.2650379059,14.578305194,1.68673271195
 11/08  02:00:00,15.7549543895,0.631800262074,0.0,0.0,2.55330491699,7.21284921042,18.0810729759,17.0947969242,0.986276051662
 11/08  03:00:00,15.5666972216,0.737905402095,0.0,0.0,2.55330491699,6.91848690247,20.7295114613,20.2691600507,0.460351410608
 11/08  04:00:00,15.4672955374,0.785684871916,0.0,0.0,2.55330491699,6.7713057485,22.0365912125,21.5762283613,0.460362851198
 11/08  05:00:00,17.5895164843,0.831412371029,0.0,0.0,3.82705111198,7.57405300124,23.874190742,22.8876379559,0.986552786032
 11/08  06:00:00,22.1119814168,0.815264841564,0.0,0.0,6.02426329834,9.91545327661,27.3611024377,22.3382329491,5.02286948857
 11/08  07:00:00,26.4645478359,0.742413513994,0.0,0.0,6.51253267309,14.7454349813,36.8969399371,20.1112633239,16.7856766132
 11/08  08:00:00,24.829237803,0.652137512419,0.0,0.0,6.01364874671,18.163451543,35.1131129361,17.2737508522,17.839362084
 11/08  09:00:00,24.0717428637,0.840393121974,0.0,0.0,4.35151303671,18.8798367041,31.6228730252,14.4856841508,17.1371888743
 11/08  10:00:00,21.1759708034,0.768252902216,0.0,0.0,3.78894180059,16.6187760998,27.3938919921,12.3632267246,15.0306652676
 11/08  11:00:00,18.2025859769,0.711494778825,0.0,0.0,3.78894180059,13.7021493968,24.4614056812,10.8350894868,13.6263161945
 11/08  12:00:00,18.2686236975,0.605300555486,0.025050790141,0.0,3.78894180059,13.8493305508,18.8560967319,7.86293504947,10.9931616824
 11/08  13:00:00,18.0179514511,0.507629989036,0.182490328223,0.0,3.69398621738,13.6338449159,13.9699405654,4.38112795615,9.58881260929
 11/08  14:00:00,17.8205169477,0.45969733667,0.311271875135,0.0,3.78894180059,13.2606059349,11.125618529,2.59006772449,8.53555080447
 11/08  15:00:00,17.727361415,0.432541839135,0.392452993955,0.0,3.78894180059,13.1134247809,9.13198111534,1.6496921157,7.48228899964
 11/08  16:00:00,19.074645117,0.417650254698,0.389618827098,0.0,4.71240779196,13.5549682428,9.83705453434,1.30150372987,8.53555080447
 11/08  17:00:00,28.2597097451,0.394133953587,0.36217970229,0.0,7.18559832057,18.5321311015,10.7873225173,0.847422639714,9.93989987757
 11/08  18:00:00,37.5761996555,0.116622477778,0.407091485865,0.0,8.38069375907,23.3147919321,13.2513353372,0.151650045172,13.099685292
 11/08  19:00:00,39.9188723352,0.170128406675,0.628888102921,0.0,10.6415932552,23.1212625696,15.3858380825,0.00408554663256,15.3817525358
 11/08  20:00:00,38.9322320742,0.168693351664,0.612960875145,0.0,12.3080778603,20.4854999863,14.7095445748,0.0299665754787,14.6795779993
 11/08  21:00:00,38.386399526,0.152308136742,0.523634435125,0.0,12.456681583,19.8967753704,13.6066292013,0.155856640942,13.4507725603
 11/08  22:00:00,32.7694898643,0.132355279353,0.390178652785,0.0,9.18739968257,17.702556249,11.5235450375,0.530383355092,10.9931616824
 11/08  23:00:00,25.6586329723,0.13175827149,0.215231330287,0.0,5.91811778209,14.0365255879,11.3100497483,1.72123713903,9.58881260929
 11/08  24:00:00,19.7197464565,0.156102111591,0.148510045782,0.0,3.54045821811,10.5176760807,8.1893319732,2.8135665832,5.37576538999
 11/09  01:00:00,15.9889029698,0.183541873511,0.093482352863,0.0,2.55330491699,7.80157382632,5.59083808308,3.89892283873,1.69191524435
 11/09  02:00:00,15.391004566,0.182888669634,0.0849617688839,0.0,2.55330491699,7.21284921042,4.91030437165,3.92143539216,0.988868979491
 11/09  03:00:00,15.0913684031,0.224617316518,0.0379592671213,0.0,2.55330491699,6.91848690247,5.77103602245,5.31003626083,0.460999761613
 11/09  04:00:00,15.0117682659,0.330157600404,0.0,0.0,2.55330491699,6.7713057485,8.87469425981,8.4136830175,0.461011242308
 11/09  05:00:00,17.1805297882,0.422425674909,0.0,0.0,3.82705111198,7.57405300124,11.9905353069,11.0013886171,0.989146689763
 11/09  06:00:00,21.757785213,0.46106863779,0.0,0.0,6.02426329834,9.91545327661,17.1653434227,12.1249586924,5.04038473027
 11/09  07:00:00,26.2042164329,0.482082110911,0.0,0.0,6.51253267309,14.7454349813,29.6423814334,12.7957191037,16.8466623297
 11/09  08:00:00,24.6444392761,0.467338985475,0.0,0.0,6.01364874671,18.163451543,30.313117083,12.4088773551,17.9042397278
 11/09  09:00:00,23.9908129961,0.742223818273,0.0172394361742,0.0,4.35151303671,18.8798367041,29.347571891,12.1481004904,17.1994714005
 11/09  10:00:00,21.2237402277,0.724827362264,0.0911949642409,0.0,3.78894180059,16.6187760998,26.036012376,10.9508498981,15.0851624779
 11/09  11:00:00,18.3816110363,0.695825275716,0.194694562482,0.0,3.78894180059,13.7021493968,22.8913875976,9.21576440323,13.6756231943
 11/09  12:00:00,18.6249032904,0.66206748744,0.32456345101,0.0,3.78894180059,13.8493305508,18.4362565632,7.40351952565,11.0327370375
 11/09  13:00:00,18.3944418305,0.646134344662,0.420476352067,0.0,3.69398621738,13.6338449159,15.8468092555,6.22361150157,9.62319775394
 11/09  14:00:00,18.1247005778,0.645006870747,0.430145971142,0.0,3.78894180059,13.2606059349,14.8054248956,6.23938160437,8.56604329123
 11/09  15:00:00,17.9663537333,0.641185971835,0.422801179626,0.0,3.78894180059,13.1134247809,13.6937320396,6.18484321112,7.50888882852
 11/09  16:00:00,19.213777979,0.633332300879,0.313069642956,0.0,4.71240779196,13.5549682428,15.3901505015,6.8241072103,8.56604329123
 11/09  17:00:00,28.338954404,0.642598752931,0.192959561838,0.0,7.18559832057,18.5321311015,17.9161756934,7.94059311851,9.97558257484
 11/09  18:00:00,37.5831623463,0.363662220694,0.167014433764,0.0,8.38069375907,23.3147919321,21.0690086025,7.92196263957,13.147045963
 11/09  19:00:00,39.6669826949,0.37774760367,0.169379265583,0.0,10.6415932552,23.1212625696,23.7333812886,8.29583398973,15.4375472988
 11/09  20:00:00,38.7070097314,0.408819016609,0.147612867407,0.0,12.3080778603,20.4854999863,24.0957094709,9.36293181391,14.732777657
 11/09  21:00:00,38.2818749751,0.451685589073,0.11973243189,0.0,12.456681583,19.8967753704,24.3279556286,10.8285248448,13.4994307839
 11/09  22:00:00,32.8456185083,0.518739794506,0.0799227816652,0.0,9.18739968257,17.702556249,24.1740262717,13.1412892342,11.0327370375
 11/09  23:00:00,25.9333863871,0.599551184147,0.0221918324455,0.0,5.91811778209,14.0365255879,25.6831436534,16.0599458994,9.62319775394
 11/09  24:00:00,20.1210127743,0.705878475212,0.0,0.0,3.54045821811,10.5176760807,24.7630580597,19.3684781566,5.3945799031
 11/10  01:00:00,16.5692062937,0.857327550334,0.0,0.0,2.55330491699,7.80157382632,25.6285636875,23.9314568149,1.69710687266
 11/10  02:00:00,16.0913744489,0.968220321404,0.0,0.0,2.55330491699,7.21284921042,28.3114866407,27.3200203065,0.99146633425
 11/10  03:00:00,15.8795822657,1.05079044625,0.0,0.0,2.55330491699,6.91848690247,30.3082129091,29.8465636994,0.46164920973
 11/10  04:00:00,15.8131148132,1.13150414768,0.0,0.0,2.55330491699,6.7713057485,32.8783025895,32.4166418624,0.461660727127
 11/10  05:00:00,17.9902928405,1.23218872721,0.0,0.0,3.82705111198,7.57405300124,36.838119294,35.8463743559,0.99174493811
 11/10  06:00:00,22.5869370269,1.29022045168,0.0,0.0,6.02426329834,9.91545327661,43.0112072813,37.9532786981,5.05792858327
 11/10  07:00:00,26.9593478262,1.23721350429,0.0,0.0,6.51253267309,14.7454349813,53.0686566339,36.1609107294,16.9077459045
 11/10  08:00:00,25.3000372327,1.12293694212,0.0,0.0,6.01364874671,18.163451543,50.068651254,32.0994299057,17.9692213482
 11/10  09:00:00,24.5489699184,1.3176201767,0.0,0.0,4.35151303671,18.8798367041,46.5241052796,29.2622515357,17.261853744
 11/10  10:00:00,21.5682206601,1.16050275891,0.0,0.0,3.78894180059,16.6187760998,39.3171399397,24.1773929113,15.1397470284
 11/10  11:00:00,18.5378984055,1.00047547138,0.0463317360534,0.0,3.78894180059,13.7021493968,32.6499590012,18.924949785,13.7250092162
 11/10  12:00:00,18.6871302982,0.87162533667,0.177232609597,0.0,3.78894180059,13.8493305508,25.1124696279,14.0400938096,11.0723758182
 11/10  13:00:00,18.3559308358,0.766369106799,0.261730595203,0.0,3.69398621738,13.6338449159,20.1100062815,10.4523682755,9.65763800602
 11/10  14:00:00,18.057042656,0.66398374326,0.343511176795,0.0,3.78894180059,13.2606059349,15.9233247353,7.3267400885,8.59658464684
 11/10  15:00:00,17.8583516799,0.593806907553,0.362178190519,0.0,3.78894180059,13.1134247809,13.0246585091,5.48912722146,7.53553128767
 11/10  16:00:00,19.1480265842,0.568101015298,0.31254953367,0.0,4.71240779196,13.5549682428,13.7689071383,5.17232249148,8.59658464684
 11/10  17:00:00,28.2812738129,0.592241233158,0.185636490474,0.0,7.18559832057,18.5321311015,16.6470454828,6.63572302374,10.0113224591
 11/10  18:00:00,37.5507801868,0.354256108192,0.144038386793,0.0,8.38069375907,23.3147919321,21.1742415115,7.97975897488,13.1944825366
 11/10  19:00:00,39.629223471,0.364363322923,0.145004322433,0.0,10.6415932552,23.1212625696,23.7276988317,8.23426735028,15.4934314815
 11/10  20:00:00,38.6735500264,0.403803579155,0.119168599841,0.0,12.3080778603,20.4854999863,24.3616571254,9.57559455006,14.7860625753
 11/10  21:00:00,38.276814224,0.490147608481,0.0762096613365,0.0,12.456681583,19.8967753704,26.0648170429,12.5166500532,13.5481669896
 11/10  22:00:00,32.8572799156,0.572109575264,0.0382144081989,0.0,9.18739968257,17.702556249,26.3724893929,15.3001135746,11.0723758182
 11/10  23:00:00,25.960759662,0.648909680628,0.000206610855487,0.0,5.91811778209,14.0365255879,27.4903388479,17.8327008419,9.65763800602
 11/10  24:00:00,20.1686332989,0.753498999741,0.0,0.0,3.54045821811,10.5176760807,26.1609714931,20.7475469238,5.41342456933
 11/11  01:00:00,16.5821531918,0.870274448445,0.0,0.0,2.55330491699,7.80157382632,25.8024675934,24.1001615316,1.70230606181
 11/11  02:00:00,16.0627766238,0.93962249632,0.0,0.0,2.55330491699,7.21284921042,27.070562848,26.0764955009,0.994067347162
 11/11  03:00:00,15.8166337786,0.98784195914,0.0,0.0,2.55330491699,6.91848690247,27.9006606511,27.4383610884,0.462299562681
 11/11  04:00:00,15.6833976313,1.00178696582,0.0,0.0,2.55330491699,6.7713057485,28.1404581101,27.6781469967,0.462311113349
 11/11  05:00:00,17.7815246621,1.02342054888,0.0,0.0,3.82705111198,7.57405300124,29.3074138657,28.3130671041,0.994346761635
 11/11  06:00:00,22.3350993232,1.038382748,0.0,0.0,6.02426329834,9.91545327661,34.0189192755,28.943423425,5.07549585057
 11/11  07:00:00,26.6843040481,0.96216972613,0.0,0.0,6.51253267309,14.7454349813,43.6093454517,26.6404362047,16.9689092471
 11/11  08:00:00,24.8458540829,0.862283154723,0.0,0.0,6.01364874671,17.9699221805,41.6062865353,23.5719988338,18.0342877015
 11/11  09:00:00,22.5445617704,0.759625597408,0.0,0.0,3.66783283761,18.1171033345,37.7321104384,20.4077930077,17.3243174307
 11/11  10:00:00,19.597070516,0.621281131078,0.0144850524052,0.0,3.10526160149,15.8560427302,31.3873429076,16.1929401533,15.1944027543
 11/11  11:00:00,16.6650352181,0.489595389008,0.130762199658,0.0,3.10526160149,12.9394160272,25.263338669,11.4888790342,13.7744596348
 11/11  12:00:00,16.7333616605,0.370899750647,0.170603126611,0.0,3.10526160149,13.0865971812,19.1116322958,7.99956600996,11.1120662858
 11/11  13:00:00,16.5150466856,0.2840306358,0.1863384206,0.0,3.10526160149,12.9394160272,15.3612864183,5.66916325191,9.69212316638
 11/11  14:00:00,16.0855412467,0.195028865346,0.287378214166,0.0,3.10526160149,12.4978725653,11.4194158826,2.79225005583,8.62716582679
 11/11  15:00:00,15.8728726312,0.148559616811,0.268360001258,0.0,3.10526160149,12.3506914113,9.36179139129,1.79958290409,7.5622084872
 11/11  16:00:00,17.2308840559,0.134813346992,0.275108242433,0.0,4.02872759285,12.7922348732,10.0338449007,1.40667907387,8.62716582679
 11/11  17:00:00,26.422495738,0.14089172158,0.224621495857,0.0,6.50191812146,17.7693977319,11.903289909,1.85618096272,10.0471089462
 11/11  18:00:00,37.2286256309,0.163372307646,0.206296993901,0.0,8.38069375907,23.1212625696,15.7291108769,2.4871299119,13.241980965
 11/11  19:00:00,39.51255681,0.17422434677,0.218476637655,0.0,10.6415932552,23.1212625696,18.1876786818,2.63829014763,15.5493885341
 11/11  20:00:00,38.5492605227,0.195173310251,0.203509365109,0.0,12.3080778603,20.4854999863,18.1400239573,3.30060698287,14.8394169744
 11/11  21:00:00,38.1150135527,0.216827108209,0.187729490341,0.0,12.456681583,19.8967753704,17.5948906205,3.99792387565,13.5969667449
 11/11  22:00:00,32.6546160235,0.258853229744,0.148806861606,0.0,9.18739968257,17.702556249,16.5222027178,5.41013643196,11.1120662858
 11/11  23:00:00,25.7058806231,0.301659458642,0.092577794022,0.0,5.91811778209,14.0365255879,16.6740133115,6.98189014507,9.69212316638
 11/11  24:00:00,19.7975434546,0.345804502565,0.0366046528837,0.0,3.54045821811,10.5176760807,14.0099792601,8.57768545203,5.43229380802
 11/12  01:00:00,16.123386941,0.411508197662,0.0,0.0,2.55330491699,7.80157382632,12.3260151452,10.6185038707,1.70751127448
 11/12  02:00:00,15.5786188382,0.455464710722,0.0,0.0,2.55330491699,7.21284921042,12.7567015016,11.7600302533,0.996671248364
 11/12  03:00:00,15.3136909911,0.484899171647,0.0,0.0,2.55330491699,6.91848690247,12.9799183965,12.5169677686,0.46295062792
 11/12  04:00:00,15.1911612497,0.509550584233,0.0,0.0,2.55330491699,6.7713057485,13.6155870436,13.1526248352,0.462962208402
 11/12  05:00:00,17.3005303311,0.542426217839,0.0,0.0,3.82705111198,7.57405300124,15.0823566418,14.085405252,0.996951389837
 11/12  06:00:00,21.8257154395,0.528998864267,0.0,0.0,6.02426329834,9.91545327661,18.841785256,13.7487039278,5.09308132825
 11/12  07:00:00,26.1971332211,0.474998899168,0.0,0.0,6.51253267309,14.7454349813,29.3157795048,12.2856452617,17.0301342432
 11/12  08:00:00,24.4249101492,0.419944442164,0.0213947788566,0.0,6.01364874671,17.9699221805,28.75417719,10.6547576712,18.0994195187
 11/12  09:00:00,22.2518997179,0.380083451996,0.0868800928899,0.0,3.66783283761,18.1171033345,26.4061987179,9.01935475515,17.3868439627
 11/12  10:00:00,19.4273440752,0.315501639778,0.150538102896,0.0,3.10526160149,15.8560427302,22.0204429369,6.77132946717,15.2491134697
 11/12  11:00:00,16.4274303314,0.267980822882,0.114771879156,0.0,3.10526160149,12.9394160272,19.6237213491,5.79976154318,13.823959806
 11/12  12:00:00,16.5265020334,0.221290217811,0.113353032363,0.0,3.10526160149,13.0865971812,15.7822027513,4.63040606491,11.1517966864
 11/12  13:00:00,16.35535797,0.172841213872,0.137839126974,0.0,3.10526160149,12.9394160272,13.0012673724,3.27462434978,9.72664302257
 11/12  14:00:00,15.8899987862,0.151956893626,0.134907725397,0.0,3.10526160149,12.4978725653,11.447259154,2.78948137927,8.65777777474
 11/12  15:00:00,15.7210724788,0.182312565296,0.0828069003191,0.0,3.10526160149,12.3506914113,11.4881345058,3.89922197894,7.5889125269
 11/12  16:00:00,17.0859865339,0.214990599823,0.0500334675664,0.0,4.02872759285,12.7922348732,13.6371739993,4.97939622456,8.65777777474
 11/12  17:00:00,26.3466115705,0.201984561339,0.0876444886,0.0,6.50191812146,17.7693977319,14.479296346,4.39636490753,10.0829314385
 11/12  18:00:00,37.2092402033,0.167880083433,0.182403790435,0.0,8.38069375907,23.1212625696,16.156903025,2.86737584295,13.289527182
 11/12  19:00:00,39.5266049913,0.140037628751,0.26671153692,0.0,10.6415932552,23.1212625696,17.2082998407,1.60289795505,15.6054018857
 11/12  20:00:00,38.5854321,0.115999621739,0.318854630875,0.0,12.3080778603,20.4854999863,15.6105516818,0.717726628051,14.8928250538
 11/12  21:00:00,38.1364931453,0.119655129011,0.306381062092,0.0,12.456681583,19.8967753704,14.5248243754,0.87900877745,13.645815598
 11/12  22:00:00,32.6346934154,0.14605814968,0.241679333562,0.0,9.18739968257,17.702556249,13.0804236576,1.92862697126,11.1517966864
 11/12  23:00:00,25.6356794874,0.1671616516,0.156874465301,0.0,5.91811778209,14.0365255879,12.7579331219,3.03129009934,9.72664302257
 11/12  24:00:00,19.6983002728,0.209659527464,0.0735064462699,0.0,3.54045821811,10.5176760807,10.1521951162,4.70101308496,5.45118203122
 11/13  01:00:00,16.003310716,0.288804820709,0.00262715191517,0.0,2.55330491699,7.80157382632,9.01099937226,7.29827840072,1.71272097153
 11/13  02:00:00,15.4702537607,0.347099633237,0.0,0.0,2.55330491699,7.21284921042,9.86617419556,8.86689692844,0.999277267125
 11/13  03:00:00,15.2458243982,0.417032578707,0.0,0.0,2.55330491699,6.91848690247,11.2503395838,10.7867373711,0.463602212688
 11/13  04:00:00,15.1750767269,0.493466061362,0.0,0.0,2.55330491699,6.7713057485,13.4212728538,12.9576590343,0.463613819501
 11/13  05:00:00,17.2776776069,0.519573493637,0.0,0.0,3.82705111198,7.57405300124,14.685434791,13.6858767396,0.999558051381
 11/13  06:00:00,21.8030703381,0.506353762925,0.0,0.0,6.02426329834,9.91545327661,18.3999330983,13.2892532913,5.11067980701
 11/13  07:00:00,26.2057100232,0.483575701219,0.0,0.0,6.51253267309,14.7454349813,29.7670290412,12.6756262809,17.0914027603
 11/13  08:00:00,24.6671713531,0.490071062522,0.0,0.0,6.01364874671,18.163451543,31.0520334135,12.8874359016,18.1645975119
 11/13  09:00:00,24.0744406061,0.843090864417,0.0,0.0,4.35151303671,18.8798367041,32.5549986316,15.1055838082,17.4494148234
 11/13  10:00:00,21.28875286,0.881034958791,0.0,0.0,3.78894180059,16.6187760998,31.3767040921,16.0728411194,15.3038629728
 11/13  11:00:00,18.3843269178,0.893235719711,0.0,0.0,3.78894180059,13.7021493968,30.278181528,16.4046864574,13.8734950706
 11/13  12:00:00,18.5506331173,0.91236076534,0.0,0.0,3.78894180059,13.8493305508,28.1323512389,16.9407959848,11.191555254
 11/13  13:00:00,18.2580689738,0.930237839972,0.0,0.0,3.69398621738,13.6338449159,27.200901876,17.4397145242,9.76118735187
 11/13  14:00:00,17.933917749,0.884370013148,0.0,0.0,3.78894180059,13.2606059349,24.7751107546,16.0866993294,8.68841142524
 11/13  15:00:00,17.7119243337,0.809557751806,0.0,0.0,3.78894180059,13.1134247809,21.7123150858,14.0966795872,7.61563549862
 11/13  16:00:00,19.1098805024,0.842504467203,0.0,0.0,4.71240779196,13.5549682428,23.8915052603,15.2030938351,8.68841142524
 11/13  17:00:00,28.3877084826,0.884312393312,0.0,0.0,7.18559832057,18.5321311015,26.5905017714,16.4717224439,10.1187793274
 11/13  18:00:00,37.5995555548,0.547069862961,0.0,0.0,8.38069375907,23.3147919321,28.0498747089,14.7127676016,13.3371071073
 11/13  19:00:00,39.6071550679,0.487299242288,0.0,0.0,10.6415932552,23.1212625696,28.6365912617,12.9751363134,15.6614549483
