Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 11/13  20:00:00,38.6173791578,0.46680131043,0.0,0.0,12.3080778603,20.4854999863,27.2828347462,12.336563749,14.9462709972
 11/13  21:00:00,38.1943045702,0.483847616068,0.0,0.0,12.456681583,19.8967753704,26.4951146003,12.8004155174,13.6946990828
 11/13  22:00:00,32.7855564928,0.538600560625,0.0,0.0,9.18739968257,17.702556249,25.5632535773,14.3716983232,11.191555254
 11/13  23:00:00,25.9423374007,0.63069403018,0.0,0.0,5.91811778209,14.0365255879,26.769884541,17.0086971892,9.76118735187
 11/13  24:00:00,20.1676168002,0.75248250109,0.0,0.0,3.54045821811,10.5176760807,26.0335457861,20.5634621407,5.47008364536
 11/14  01:00:00,16.5975608957,0.885682152361,0.0,0.0,2.55330491699,7.80157382632,26.2654953034,24.547561691,1.71793361246
 11/14  02:00:00,16.0764906299,0.953336502485,0.0,0.0,2.55330491699,7.21284921042,27.5627522615,26.5608676294,1.00188463208
 11/14  03:00:00,15.8574502414,1.02865842193,0.0,0.0,2.55330491699,6.91848690247,29.3217848143,28.8575306902,0.464254124072
 11/14  04:00:00,15.7747381332,1.09312746771,0.0,0.0,2.55330491699,6.7713057485,31.2786988334,30.8144330797,0.464265753711
 11/14  05:00:00,17.8648930792,1.10678896596,0.0,0.0,3.82705111198,7.57405300124,32.1932193475,31.1910533731,1.00216597433
 11/14  06:00:00,22.3751393586,1.07842278338,0.0,0.0,6.02426329834,9.91545327661,35.4504500668,30.3221639931,5.12828607372
 11/14  07:00:00,26.73697922,1.014844898,0.0,0.0,6.51253267309,14.7454349813,45.6352337042,28.4825370511,17.1526966531
 11/14  08:00:00,25.1711535674,0.994053276805,0.0,0.0,6.01364874671,18.163451543,46.1052586259,27.8754562469,18.229802379
 11/14  09:00:00,24.5415951759,1.31024543419,0.0,0.0,4.35151303671,18.8798367041,46.7678846792,29.2558731962,17.5120114829
 11/14  10:00:00,21.7450084794,1.33729057822,0.0,0.0,3.78894180059,16.6187760998,45.0612144549,29.7025794051,15.3586350498
 11/14  11:00:00,18.7762324415,1.28514124342,0.0,0.0,3.78894180059,13.7021493968,41.895796655,27.9727458956,13.9230507594
 11/14  12:00:00,18.8783472575,1.24007490558,0.0,0.0,3.78894180059,13.8493305508,37.7258814647,26.49455125,11.2313302148
 11/14  13:00:00,18.5458541214,1.2180229876,0.0,0.0,3.69398621738,13.6338449159,35.5942503774,25.7985044531,9.79574592429
 11/14  14:00:00,18.2719240452,1.22237630927,0.0,0.0,3.78894180059,13.2606059349,34.6694947045,25.9504369981,8.71905770645
 11/14  15:00:00,18.1388326976,1.2364661157,0.0,0.0,3.78894180059,13.1134247809,34.0161452932,26.3737758046,7.6423694886
 11/14  16:00:00,19.5576063508,1.29023031556,0.0,0.0,4.71240779196,13.5549682428,36.8914280086,28.1723703022,8.71905770645
 11/14  17:00:00,28.7969889573,1.29359286806,0.0,0.0,7.18559832057,18.5321311015,38.7050542538,28.5504122569,10.1546419969
 11/14  18:00:00,37.9466048738,0.89411918201,0.0,0.0,8.38069375907,23.3147919321,38.3737927087,24.9890860583,13.3847066504
 11/14  19:00:00,39.9180339851,0.798178159433,0.0,0.0,10.6415932552,23.1212625696,37.8493428846,22.1318117622,15.7175311224
 11/14  20:00:00,38.9317669779,0.781189130488,0.0,0.0,12.3080778603,20.4854999863,36.5561585775,21.5564196003,14.9997389772
 11/14  21:00:00,38.4905404675,0.780083513329,0.0,0.0,12.456681583,19.8967753704,35.2050493656,21.4614466425,13.7436027231
 11/14  22:00:00,33.0638205572,0.816864625048,0.0,0.0,9.18739968257,17.702556249,33.7528201705,22.5214899558,11.2313302148
 11/14  23:00:00,26.2303791166,0.918735746154,0.0,0.0,5.91811778209,14.0365255879,35.2930456417,25.4972997174,9.79574592429
 11/14  24:00:00,20.4466933759,1.03155907681,0.0,0.0,3.54045821811,10.5176760807,34.2793999783,28.7904069254,5.48899305291
 11/15  01:00:00,16.848560541,1.13668179762,0.0,0.0,2.55330491699,7.80157382632,33.5718051828,31.8486575269,1.72314765588
 11/15  02:00:00,16.3028797121,1.17972558464,0.0,0.0,2.55330491699,7.21284921042,34.0861963446,33.0817037731,1.00449257147
 11/15  03:00:00,16.03657732,1.20778550052,0.0,0.0,2.55330491699,6.91848690247,34.3487112592,33.8838050902,0.464906169058
 11/15  04:00:00,15.8831362175,1.20152555201,0.0,0.0,2.55330491699,6.7713057485,33.9977526152,33.5328347972,0.464917817995
 11/15  05:00:00,17.9369134395,1.17880932624,0.0,0.0,3.82705111198,7.57405300124,33.7609899596,32.7562155733,1.00477438636
 11/15  06:00:00,22.4220184836,1.12530190839,0.0,0.0,6.02426329834,9.91545327661,36.353636662,31.2077417491,5.14589491295
 11/15  07:00:00,26.750571248,1.02843692601,0.0,0.0,6.51253267309,14.7454349813,45.6269595391,28.4129617703,17.2139977688
 11/15  08:00:00,25.1524076952,0.975307404557,0.0,0.0,6.01364874671,18.163451543,45.0922630002,26.7972481899,18.2950148103
 11/15  09:00:00,24.5474791197,1.31612937799,0.0,0.0,4.35151303671,18.8798367041,46.4464517766,28.8718363727,17.5746154039
 11/15  10:00:00,21.7431149483,1.33539704705,0.0,0.0,3.78894180059,16.6187760998,44.5712106676,29.1577971869,15.4134134806
 11/15  11:00:00,18.814854942,1.32376374396,0.0,0.0,3.78894180059,13.7021493968,42.8091913187,28.8365791219,13.9726121968
 11/15  12:00:00,18.9534504487,1.31517809677,0.0,0.0,3.78894180059,13.8493305508,39.8792545908,28.6081448013,11.2711097895
 11/15  13:00:00,18.6382640556,1.31043292177,0.0,0.0,3.69398621738,13.6338449159,38.3185582808,28.4882497751,9.83030850565
 11/15  14:00:00,18.3980421758,1.34849443992,0.0,0.0,3.78894180059,13.2606059349,38.4818988004,29.7321912577,8.74970754274
 11/15  15:00:00,18.31846467,1.41609808811,0.0,0.0,3.78894180059,13.1134247809,39.6211267144,31.9520201346,7.66910657984
 11/15  16:00:00,19.7159818041,1.44860576885,0.0,0.0,4.71240779196,13.5549682428,41.9085226994,33.1588151567,8.74970754274
 11/15  17:00:00,29.8019477309,1.40571830835,0.0,0.0,7.18559832057,18.5321311015,42.105374645,31.9148658184,10.1905088266
 11/15  18:00:00,38.0461376138,0.993651921977,0.0,0.0,8.38069375907,23.3147919321,41.3221176492,27.8898059339,13.4323117153
 11/15  19:00:00,40.0141308864,0.894275060733,0.0,0.0,10.6415932552,23.1212625696,40.7042098302,24.9305960286,15.7736138016
 11/15  20:00:00,39.0557597283,0.905181880899,0.0,0.0,12.3080778603,20.4854999863,40.3119521015,25.2587389418,15.0532131597
 11/15  21:00:00,38.637880756,0.927423801785,0.0,0.0,12.456681583,19.8967753704,39.7031650545,25.9106530183,13.7925120363
 11/15  22:00:00,33.2176952789,0.970739346744,0.0,0.0,9.18739968257,17.702556249,38.4450637689,27.1739539793,11.2711097895
 11/15  23:00:00,26.42713523,1.11549185954,0.0,0.0,5.91811778209,14.0365255879,41.4052956482,31.5749871426,9.83030850565
 11/15  24:00:00,20.6764605143,1.26132621521,0.0,0.0,3.54045821811,10.5176760807,41.5441470266,36.0362423725,5.50790465403
 11/16  01:00:00,17.130559434,1.41868069061,0.0,0.0,2.55330491699,7.80157382632,42.7270569576,40.9986953976,1.72836155993
 11/16  02:00:00,16.680366498,1.55721237057,0.0,0.0,2.55330491699,7.21284921042,46.5873269166,45.5802266033,1.00710031333
 11/16  03:00:00,16.4778802345,1.64908841499,0.0,0.0,2.55330491699,6.91848690247,49.025218212,48.5596600574,0.465558154593
 11/16  04:00:00,16.4088129317,1.72720226624,0.0,0.0,2.55330491699,6.7713057485,51.6156791834,51.1501093641,0.465569819281
 11/16  05:00:00,18.5571749107,1.79907079747,0.0,0.0,3.82705111198,7.57405300124,54.7046485416,53.6972660265,1.00738251502
 11/16  06:00:00,23.1005630558,1.80384648055,0.0,0.0,6.02426329834,9.91545327661,59.2524192954,54.0889181868,5.16350110854
 11/16  07:00:00,28.3605209909,1.74555333562,0.0,0.0,6.51253267309,14.7454349813,69.686985386,52.4116974336,17.2752879523
 11/16  08:00:00,25.9362162485,1.75911595788,0.0,0.0,6.01364874671,18.163451543,71.3229932116,52.9627777179,18.3602154937
 11/16  09:00:00,25.42274339,2.1913936483,0.0,0.0,4.35151303671,18.8798367041,76.965081831,59.3278737842,17.6372080468
 11/16  10:00:00,22.6173324293,2.20961452809,0.0,0.0,3.78894180059,16.6187760998,74.7306484621,59.262466419,15.4681820431
 11/16  11:00:00,19.457084815,1.96599361692,0.0,0.0,3.78894180059,13.7021493968,65.2493672684,51.2272025627,14.0221647057
 11/16  12:00:00,19.5084746203,1.87020226834,0.0,0.0,3.78894180059,13.8493305508,59.6810131346,48.3701309366,11.310882198
 11/16  13:00:00,19.1738072382,1.8459761044,0.0,0.0,3.69398621738,13.6338449159,57.5896110219,47.7247461614,9.86486486055
 11/16  14:00:00,19.0021411574,1.95259342147,0.0,0.0,3.78894180059,13.2606059349,59.6484957808,50.8681439233,8.78035185747
 11/16  15:00:00,18.7277157164,1.82534913458,0.0,0.0,3.78894180059,13.1134247809,54.7788691072,47.0830302528,7.69583885439
 11/16  16:00:00,20.0963918763,1.8290158411,0.0,0.0,4.71240779196,13.5549682428,56.1772230945,47.396871237,8.78035185747
 11/16  17:00:00,30.281635034,1.8854056114,0.0,0.0,7.18559832057,18.5321311015,59.1735100551,48.9471408602,10.2263691949
 11/16  18:00:00,38.6144657678,1.56198007596,0.0,0.0,8.38069375907,23.3147919321,60.8977970222,47.4178888181,13.4799082042
 11/16  19:00:00,40.6191413363,1.49928551067,0.0,0.0,10.6415932552,23.1212625696,61.2091081792,45.3794218017,15.8296863775
 11/16  20:00:00,39.7531316866,1.60255383926,0.0,0.0,12.3080778603,20.4854999863,64.1681952236,49.0615175148,15.1066777088
 11/16  21:00:00,39.4141059949,1.70364904071,0.0,0.0,12.456681583,19.8967753704,66.4430131932,52.6016006547,13.8414125385
 11/16  22:00:00,34.0441060666,1.79715013444,0.0,0.0,9.18739968257,17.702556249,66.9740825164,55.6632003184,11.310882198
 11/16  23:00:00,27.2898411236,1.97819775311,0.0,0.0,5.91811778209,14.0365255879,71.5732610515,61.7083961909,9.86486486055
 11/16  24:00:00,21.6132266317,2.19809233254,0.0,0.0,3.54045821811,10.5176760807,74.8806343341,69.3538214859,5.52681284823
 11/17  01:00:00,18.1481003896,2.43622164626,0.0,0.0,2.55330491699,7.80157382632,79.6208137838,77.887240001,1.73357378276
 11/17  02:00:00,17.6904994663,2.56734533882,0.0,0.0,2.55330491699,7.21284921042,83.4935479329,82.4838408471,1.00970708577
 11/17  03:00:00,17.5010037118,2.6722118923,0.0,0.0,2.55330491699,6.91848690247,86.7953315905,86.3291217029,0.466209887642
 11/17  04:00:00,17.4841007523,2.80249008681,0.0,0.0,2.55330491699,6.7713057485,91.7997361573,91.3335145928,0.46622156451
 11/17  05:00:00,19.682312156,2.92420804276,0.0,0.0,3.82705111198,7.57405300124,97.0481649775,96.0381753896,1.00998958792
 11/17  06:00:00,24.1848306416,2.88811406639,0.0,0.0,6.02426329834,9.91545327661,99.7186084971,94.537509052,5.18109944512
 11/17  07:00:00,29.3667845994,2.75181694407,0.0,0.0,6.51253267309,14.7454349813,106.767887564,89.4313385118,17.3365490522
 11/17  08:00:00,26.8785032771,2.70140298649,0.0,0.0,6.01364874671,18.163451543,105.751362293,87.3259771726,18.4253851207
 11/17  09:00:00,25.9571150686,2.72576532693,0.0,0.0,4.35151303671,18.8798367041,97.8039280225,80.1041571471,17.6997708754
 11/17  10:00:00,22.9077577913,2.50003989007,0.0,0.0,3.78894180059,16.6187760998,86.5704694501,71.047544932,15.5229245181
 11/17  11:00:00,19.7673577085,2.27626651045,0.0,0.0,3.78894180059,13.7021493968,77.0128669775,62.9411733659,14.0716936116
 11/17  12:00:00,19.6723309793,2.03405862741,0.0,0.0,3.78894180059,13.8493305508,65.759539122,54.40890346,11.350635662
 11/17  13:00:00,19.2020443005,1.87421316668,0.0,0.0,3.69398621738,13.6338449159,59.0929682056,49.1935634501,9.89940475547
 11/17  14:00:00,18.8081707369,1.75862300102,0.0,0.0,3.78894180059,13.2606059349,54.4099290533,45.5989474777,8.81098157561
 11/17  15:00:00,18.5317385718,1.62937198989,0.0,0.0,3.78894180059,13.1134247809,49.1299689587,41.407410563,7.72255839574
 11/17  16:00:00,19.9260984247,1.6587223895,0.0,0.0,4.71240779196,13.5549682428,50.958684483,42.1477029074,8.81098157561
 11/17  17:00:00,30.0859289868,1.68969956424,0.0,0.0,7.18559832057,18.5321311015,53.4464436747,43.1842311926,10.2622124821
 11/17  18:00:00,38.4574154808,1.40492978901,0.0,0.0,8.38069375907,23.3147919321,56.7561567174,43.2286746957,13.5274820217
 11/17  19:00:00,40.5385583129,1.4187024873,0.0,0.0,10.6415932552,23.1212625696,59.7783386519,43.8926064072,15.8857322447
 11/17  20:00:00,39.5842789999,1.43370115249,0.0,0.0,12.3080778603,20.4854999863,59.1510793636,43.9909625721,15.1601167915
 11/17  21:00:00,39.1113575645,1.40090061029,0.0,0.0,12.456681583,19.8967753704,56.0441605475,42.1538707992,13.8902897483
 11/17  22:00:00,33.6627096309,1.41575369878,0.0,0.0,9.18739968257,17.702556249,53.396756147,42.046120485,11.350635662
 11/17  23:00:00,26.8529700658,1.54132669536,0.0,0.0,5.91811778209,14.0365255879,55.7062895025,45.8068847471,9.89940475547
 11/17  24:00:00,21.1105117097,1.69537741063,0.0,0.0,3.54045821811,10.5176760807,56.2141383916,50.6684263556,5.54571203601
 11/18  01:00:00,17.5604824991,1.84860375573,0.0,0.0,2.55330491699,7.80157382632,57.3140617704,55.5752789874,1.738782783
 11/18  02:00:00,17.044018225,1.9208640976,0.0,0.0,2.55330491699,7.21284921042,58.8710639632,57.858751846,1.01231211717
 11/18  03:00:00,16.7521874039,1.92339558443,0.0,0.0,2.55330491699,6.91848690247,58.1262227533,57.659361578,0.466861175239
 11/18  04:00:00,16.6043737476,1.9227630821,0.0,0.0,2.55330491699,6.7713057485,57.9045088524,57.4376359917,0.466872860703
 11/18  05:00:00,18.7093925893,1.95128847603,0.0,0.0,3.82705111198,7.57405300124,59.6200450935,58.6074502605,1.01259483299
 11/18  06:00:00,23.1393522307,1.84263565553,0.0,0.0,6.02426329834,9.91545327661,60.0030368764,54.8043521668,5.19868470967
 11/18  07:00:00,28.2803807639,1.66541310865,0.0,0.0,6.51253267309,14.7454349813,66.2545338587,48.8567709334,17.3977629253
 11/18  08:00:00,25.5882907343,1.6047198061,0.0,0.0,6.01364874671,17.9699221805,65.5115439643,47.0210395725,18.4905043918
 11/18  09:00:00,23.3514530453,1.56651687225,0.0,0.0,3.66783283761,18.1171033345,63.5685038686,45.8062185063,17.7622853623
 11/18  10:00:00,20.4974355243,1.53613119175,0.0,0.0,3.10526160149,15.8560427302,60.1700622219,44.5924375278,15.5776246941
 11/18  11:00:00,17.4875186241,1.44284099467,0.0,0.0,3.10526160149,12.9394160272,55.7939564854,41.6727722384,14.121184247
 11/18  12:00:00,17.350726865,1.15886808174,0.0,0.0,3.10526160149,13.0865971812,44.5621910036,33.1718325948,11.3903584088
 11/18  13:00:00,16.9990632736,0.954385644448,0.0,0.0,3.10526160149,12.9394160272,36.9260101712,26.9920922095,9.93391796174
 11/18  14:00:00,16.4104864666,0.807352299365,0.0,0.0,3.10526160149,12.4978725653,31.4216178335,22.5800302071,8.84158762645
 11/18  15:00:00,16.128109938,0.672156924835,0.0,0.0,3.10526160149,12.3506914113,26.2952296532,18.545972362,7.74925729116
 11/18  16:00:00,17.436627666,0.615665199431,0.0,0.0,4.02872759285,12.7922348732,25.7749629772,16.9333753507,8.84158762645
 11/18  17:00:00,27.6196104503,0.669794596456,0.0,0.0,6.50191812146,17.7693977319,28.9480319079,18.6500038344,10.2980280735
 11/18  18:00:00,37.467309069,0.608352739605,0.0,0.0,8.38069375907,23.1212625696,30.4315260804,16.856507001,13.5750190794
 11/18  19:00:00,39.6873090305,0.567453204864,0.0,0.0,10.6415932552,23.1212625696,31.5786305584,15.6368957526,15.9417348058
 11/18  20:00:00,38.7676313155,0.617053468153,0.0,0.0,12.3080778603,20.4854999863,32.2878916845,17.0743771022,15.2135145823
 11/18  21:00:00,38.3752864139,0.664829459748,0.0,0.0,12.456681583,19.8967753704,32.3420123487,18.4028831576,13.9391291911
 11/18  22:00:00,32.9866894934,0.739733561189,0.0,0.0,9.18739968257,17.702556249,31.8906746881,20.5003162793,11.3903584088
 11/18  23:00:00,26.2001310888,0.888487718303,0.0,0.0,5.91811778209,14.0365255879,34.7774953063,24.8435773445,9.93391796174
 11/18  24:00:00,20.4627431468,1.04760884769,0.0,0.0,3.54045821811,10.5176760807,35.0803548,29.5157581794,5.56459662058
 11/19  01:00:00,16.9005812065,1.18870246313,0.0,0.0,2.55330491699,7.80157382632,35.3968730091,33.6528859889,1.74398702017
 11/19  02:00:00,16.3778843657,1.25473023824,0.0,0.0,2.55330491699,7.21284921042,36.5685646161,35.5536499797,1.01491463641
 11/19  03:00:00,16.1263859236,1.29759410413,0.0,0.0,2.55330491699,6.91848690247,37.2492012175,36.781689393,0.467511824552
 11/19  04:00:00,16.0168732278,1.33526256228,0.0,0.0,2.55330491699,6.7713057485,38.3284514877,37.8609279727,0.467523515007
 11/19  05:00:00,18.1328708519,1.37476673866,0.0,0.0,3.82705111198,7.57405300124,40.1987262126,39.1835287339,1.01519747871
 11/19  06:00:00,22.6434696985,1.34675312326,0.0,0.0,6.02426329834,9.91545327661,43.6457297375,38.4294780444,5.21625169307
 11/19  07:00:00,27.8648155863,1.24984793099,0.0,0.0,6.51253267309,14.7454349813,52.9327081148,35.4737966721,17.4589114427
 11/19  08:00:00,25.180160894,1.19658996579,0.0,0.0,6.01364874671,17.9699221805,52.4603745927,33.9048205699,18.5555540227
 11/19  09:00:00,22.8158750586,1.0309388856,0.0,0.0,3.66783283761,18.1171033345,46.7397362453,28.915003251,17.8247329944
 11/19  10:00:00,19.7786794477,0.817375115201,0.0,0.0,3.10526160149,15.8560427302,37.9995003574,22.3672339853,15.6322663721
 11/19  11:00:00,16.7305979922,0.685920362838,0.0,0.0,3.10526160149,12.9394160272,32.7254299644,18.5548080087,14.1706219557
 11/19  12:00:00,16.747076727,0.555217943737,0.0,0.0,3.10526160149,13.0865971812,26.3192779967,14.8892393217,11.430038675
 11/19  13:00:00,16.5003232116,0.455645582448,0.0,0.0,3.10526160149,12.9394160272,22.0791780634,12.1107838048,9.9683942586
 11/19  14:00:00,16.0983999304,0.495265763189,0.0,0.0,3.10526160149,12.4978725653,22.1166288242,13.2444678779,8.87216094631
 11/19  15:00:00,15.9551997132,0.499246700065,0.0,0.0,3.10526160149,12.3506914113,21.1445652913,13.3686376573,7.77592763401
 11/19  16:00:00,17.301540299,0.48057783249,0.0,0.0,4.02872759285,12.7922348732,21.7343544059,12.8621934596,8.87216094631
 11/19  17:00:00,27.4221915224,0.47237566851,0.0,0.0,6.50191812146,17.7693977319,23.0140617668,12.6802564041,10.3338053627
 11/19  18:00:00,37.265428344,0.406472014562,0.0,0.0,8.38069375907,23.1212625696,24.4651851941,10.8426798945,13.6225052996
 11/19  19:00:00,39.4866372742,0.366781448527,0.0,0.0,10.6415932552,23.1212625696,25.7260424229,9.72836494667,15.9976774762
 11/19  20:00:00,38.5512484838,0.400670636408,0.0,0.0,12.3080778603,20.4854999863,25.9378402724,10.6709850043,15.266855268
 11/19  21:00:00,38.1596703232,0.449213369032,0.0,0.0,12.456681583,19.8967753704,26.0224058052,12.0344894016,13.9879164037
 11/19  22:00:00,32.7535375923,0.506581660093,0.0,0.0,9.18739968257,17.702556249,25.0901525085,13.6601138335,11.430038675
 11/19  23:00:00,25.9133274024,0.601684031883,0.0,0.0,5.91811778209,14.0365255879,26.3108788615,16.3424846029,9.9683942586
 11/19  24:00:00,20.1631718202,0.748037521081,0.0,0.0,3.54045821811,10.5176760807,26.1534954512,20.5700344418,5.58346100942
 11/20  01:00:00,16.6200133252,0.908134581789,0.0,0.0,2.55330491699,7.80157382632,27.0411545395,25.2919695843,1.74918495515
 11/20  02:00:00,16.1097169431,0.9865628157,0.0,0.0,2.55330491699,7.21284921042,28.5709700759,27.5534562028,1.01751387311
 11/20  03:00:00,15.8638183169,1.03502649744,0.0,0.0,2.55330491699,6.91848690247,29.3935331133,28.9253714703,0.468161642936
 11/20  04:00:00,15.744978742,1.06336807647,0.0,0.0,2.55330491699,6.7713057485,30.1883382875,29.7201649527,0.468173334762
 11/20  05:00:00,17.8324625328,1.07435841954,0.0,0.0,3.82705111198,7.57405300124,31.0250371918,30.0072404375,1.01779675429
 11/20  06:00:00,22.3262482993,1.0295317241,0.0,0.0,6.02426329834,9.91545327661,33.8849435465,28.6511483548,5.23379519164
 11/20  07:00:00,27.5768639541,0.96189629882,0.0,0.0,6.51253267309,14.7454349813,44.2530839833,26.7331074886,17.5199764947
 11/20  08:00:00,25.1451936918,0.968093401227,0.0,0.0,6.01364874671,18.163451543,45.6204693002,26.9999545507,18.6205147495
 11/20  09:00:00,24.5649929537,1.33364321199,0.0,0.0,4.35151303671,18.8798367041,47.9785807611,30.0914854827,17.8870952784
 11/20  10:00:00,21.7700119122,1.36229401099,0.0,0.0,3.78894180059,16.6187760998,46.0730695176,30.386236147,15.6868333706
 11/20  11:00:00,18.8609929742,1.36990177605,0.0,0.0,3.78894180059,13.7021493968,44.7330363982,30.5130443009,14.2199920972
 11/20  12:00:00,19.0129141288,1.37464177683,0.0,0.0,3.78894180059,13.8493305508,42.1134124062,30.6437476966,11.4696647096
 11/20  13:00:00,18.7034715716,1.37564043782,0.0,0.0,3.69398621738,13.6338449159,40.691035125,30.6882116888,10.0028234362
 11/20  14:00:00,18.4321235896,1.38257585368,0.0,0.0,3.78894180059,13.2606059349,39.8123415475,30.9096490663,8.90269248118
 11/20  15:00:00,18.2869524134,1.38458583154,0.0,0.0,3.78894180059,13.1134247809,38.7861854009,30.9836238747,7.80256152614
 11/20  16:00:00,19.6234909572,1.35611492197,0.0,0.0,4.71240779196,13.5549682428,39.0644375568,30.1617450756,8.90269248118
 11/20  17:00:00,29.6857545031,1.28952508053,0.0,0.0,7.18559832057,18.5321311015,38.5533084671,28.1837747125,10.3695337546
 11/20  18:00:00,37.9079921431,0.855506451238,0.0,0.0,8.38069375907,23.3147919321,37.1953472895,23.5254206698,13.6699266197
 11/20  19:00:00,39.8686518655,0.74879603987,0.0,0.0,10.6415932552,23.1212625696,36.4792013226,20.4256576336,16.053543689
 11/20  20:00:00,38.8982786258,0.747700778424,0.0,0.0,12.3080778603,20.4854999863,35.7243650172,20.4042419649,15.3201230523
 11/20  21:00:00,38.5029721909,0.792515236719,0.0,0.0,12.456681583,19.8967753704,35.8234061716,21.7867692335,14.0366369381
 11/20  22:00:00,33.0924755844,0.845519652248,0.0,0.0,9.18739968257,17.702556249,34.8535175064,23.3838527967,11.4696647096
 11/20  23:00:00,26.2562186697,0.944575299207,0.0,0.0,5.91811778209,14.0365255879,36.2855363421,26.2827129058,10.0028234362
 11/20  24:00:00,20.5226452139,1.10751091483,0.0,0.0,3.54045821811,10.5176760807,36.8716129403,31.2693133243,5.60229961605
 11/21  01:00:00,16.9644959473,1.25261720392,0.0,0.0,2.55330491699,7.80157382632,37.4571469285,35.7027718778,1.75437505068
 11/21  02:00:00,16.4738578384,1.35070371094,0.0,0.0,2.55330491699,7.21284921042,39.8009503801,38.7808413222,1.02010905787
 11/21  03:00:00,16.2591398345,1.43034801499,0.0,0.0,2.55330491699,6.91848690247,41.7547830983,41.2859726603,0.468810437988
 11/21  04:00:00,16.1619359972,1.4803253317,0.0,0.0,2.55330491699,6.7713057485,43.2468003968,42.7779782692,0.468822127553
 11/21  05:00:00,18.2643501199,1.50624600662,0.0,0.0,3.82705111198,7.57405300124,44.5400647384,43.5196728484,1.02039188998
 11/21  06:00:00,22.7639111278,1.4671945526,0.0,0.0,6.02426329834,9.91545327661,47.5071552022,42.2558451935,5.25131000866
 11/21  07:00:00,28.0086412155,1.39367356019,0.0,0.0,6.51253267309,14.7454349813,57.6832074339,40.1022674375,17.5809399964
 11/21  08:00:00,25.5082785779,1.33117828728,0.0,0.0,6.01364874671,18.163451543,56.8581121513,38.1727448166,18.6853673346
 11/21  09:00:00,24.6562202554,1.42487051367,0.0,0.0,4.35151303671,18.8798367041,50.7105123794,32.761158633,17.9493537464
 11/21  10:00:00,21.6650555542,1.257337653,0.0,0.0,3.78894180059,16.6187760998,43.0540121917,27.3127026616,15.7413095301
 11/21  11:00:00,18.5313519128,1.04026071473,0.0,0.0,3.78894180059,13.7021493968,35.0107306113,20.7414505603,14.269280051
 11/21  12:00:00,18.4925806332,0.854308281229,0.0,0.0,3.78894180059,13.8493305508,26.8524110639,15.3431862861,11.5092247778
 11/21  13:00:00,18.0661654852,0.738334351416,0.0,0.0,3.69398621738,13.6338449159,22.2112883976,12.1740930988,10.0371952987
 11/21  14:00:00,17.7045166598,0.654968923851,0.0,0.0,3.78894180059,13.2606059349,18.8990738482,9.96590065876,8.93317318945
 11/21  15:00:00,17.5333758801,0.631009298269,0.0,0.0,3.78894180059,13.1134247809,17.2422722209,9.4131211407,7.82915108016
 11/21  16:00:00,18.915537925,0.648161889807,0.0,0.0,4.71240779196,13.5549682428,18.886244341,9.9530711515,8.93317318945
 11/21  17:00:00,29.1006869138,0.704457491256,0.0,0.0,7.18559832057,18.5321311015,21.9556263103,11.5504236418,10.4052026685
 11/21  18:00:00,37.4783129456,0.425827253737,0.0,0.0,8.38069375907,23.3147919321,25.2564687314,11.539199735,13.7172689964
 11/21  19:00:00,39.5430231711,0.423167345508,0.0,0.0,10.6415932552,23.1212625696,27.5773098608,11.4679929609,16.1093168998
 11/21  20:00:00,38.6373827149,0.486804867544,0.0,0.0,12.3080778603,20.4854999863,28.6683559034,13.295053743,15.3733021603
 11/21  21:00:00,38.26339861,0.552941655816,0.0,0.0,12.456681583,19.8967753704,29.2829737082,15.1976973421,14.0852763661
 11/21  22:00:00,32.8766429738,0.629687041636,0.0,0.0,9.18739968257,17.702556249,28.9233639063,17.4141391285,11.5092247778
 11/21  23:00:00,26.0724066964,0.760763325897,0.0,0.0,5.91811778209,14.0365255879,31.2989348475,21.2617395487,10.0371952987
 11/21  24:00:00,20.3603319877,0.945197688541,0.0,0.0,3.54045821811,10.5176760807,32.4605210884,26.8394142268,5.62110686158
 11/22  01:00:00,16.8320681412,1.12018939785,0.0,0.0,2.55330491699,7.80157382632,33.8773907975,32.1178350258,1.75955577173
 11/22  02:00:00,16.3515305039,1.22837637643,0.0,0.0,2.55330491699,7.21284921042,36.4047508045,35.3820513821,1.02269942244
 11/22  03:00:00,16.1460772716,1.31728545208,0.0,0.0,2.55330491699,6.91848690247,38.5759479074,38.1064898898,0.469458017611
 11/22  04:00:00,16.0752897883,1.3936791228,0.0,0.0,2.55330491699,6.7713057485,40.9506912692,40.481221568,0.469469701267
 11/22  05:00:00,18.1971869031,1.43908278986,0.0,0.0,3.82705111198,7.57405300124,42.9342834859,41.9113013686,1.02298211722
 11/22  06:00:00,22.7242272554,1.42751068015,0.0,0.0,6.02426329834,9.91545327661,46.8653908794,41.5965999235,5.26879095596
 11/22  07:00:00,27.971942404,1.35697474872,0.0,0.0,6.51253267309,14.7454349813,57.0702461058,39.4284622126,17.6417838932
 11/22  08:00:00,25.4837232852,1.30662299456,0.0,0.0,6.01364874671,18.163451543,56.6018000266,37.8517074539,18.7500925727
 11/22  09:00:00,24.6695278869,1.43817814521,0.0,0.0,4.35151303671,18.8798367041,51.5609725658,33.5494826047,18.0114899611
 11/22  10:00:00,21.6909957324,1.28327783117,0.0,0.0,3.78894180059,16.6187760998,44.3907354807,28.5950567628,15.7956787179
 11/22  11:00:00,18.6486923575,1.15760115939,0.0,0.0,3.78894180059,13.7021493968,39.1178668426,24.7993956216,14.318471221
 11/22  12:00:00,18.6712146212,1.03294226925,0.0,0.0,3.78894180059,13.8493305508,32.6899953632,21.141288199,11.5487071642
 11/22  13:00:00,18.2749547023,0.947123568439,0.0,0.0,3.69398621738,13.6338449159,28.8121904198,18.7406907526,10.0714996672
 11/22  14:00:00,17.9077375562,0.858189820263,0.0,0.0,3.78894180059,13.2606059349,25.1952465678,16.2316525233,8.96359404454
 11/22  15:00:00,17.6923408912,0.789974309314,0.0,0.0,3.78894180059,13.1134247809,22.1579335448,14.302245123,7.85568842183
 11/22  16:00:00,19.0574936609,0.790117625674,0.0,0.0,4.71240779196,13.5549682428,23.3346259777,14.3710319331,8.96359404454
 11/22  17:00:00,29.2281662313,0.831936808753,0.0,0.0,7.18559832057,18.5321311015,26.0153988727,15.5745973312,10.4408015415
 11/22  18:00:00,37.5480719819,0.495586290024,0.0,0.0,8.38069375907,23.3147919321,27.5094870883,13.7449686787,13.7645184096
 11/22  19:00:00,39.5919486776,0.472092852007,0.0,0.0,10.6415932552,23.1212625696,29.2105564938,13.0455759017,16.1649805921
 11/22  20:00:00,38.6765433862,0.525965538818,0.0,0.0,12.3080778603,20.4854999863,30.0193444405,14.5929675969,15.4263768437
 11/22  21:00:00,38.2843953667,0.573938412481,0.0,0.0,12.456681583,19.8967753704,30.0653251339,15.9315048501,14.1338202838
 11/22  22:00:00,32.8803541295,0.633398197316,0.0,0.0,9.18739968257,17.702556249,29.149023732,17.6003165679,11.5487071642
 11/22  23:00:00,26.0530150843,0.741371713861,0.0,0.0,5.91811778209,14.0365255879,30.7647501943,20.693250527,10.0714996672
 11/22  24:00:00,20.2606896707,0.845555371543,0.0,0.0,3.54045821811,10.5176760807,29.2973424054,23.657465229,5.63987717642
 11/23  01:00:00,16.6605013956,0.948622652197,0.0,0.0,2.55330491699,7.80157382632,28.4031170144,26.6383914284,1.76472558602
 11/23  02:00:00,16.1532593236,1.03010519617,0.0,0.0,2.55330491699,7.21284921042,30.0087377017,28.9834535017,1.02528420002
 11/23  03:00:00,15.9180269439,1.08923512444,0.0,0.0,2.55330491699,6.91848690247,31.1373563594,30.6672521693,0.470104190061
 11/23  04:00:00,15.8108489882,1.12923832275,0.0,0.0,2.55330491699,6.7713057485,32.2688785883,31.7987627241,0.470115864151
 11/23  05:00:00,17.9300158042,1.17191169089,0.0,0.0,3.82705111198,7.57405300124,34.2024742149,33.176907546,1.02556666893
 11/23  06:00:00,22.4194909993,1.12277442406,0.0,0.0,6.02426329834,9.91545327661,36.9112056137,31.6249727583,5.2862328554
 11/23  07:00:00,27.6242842818,1.00931662654,0.0,0.0,6.51253267309,14.7454349813,45.8153653626,28.1128751969,17.7024901657
 11/23  08:00:00,24.8880878071,0.904516878897,0.0,0.0,6.01364874671,17.9699221805,43.6576524992,24.8429812034,18.8146712958
 11/23  09:00:00,22.563983552,0.77904737896,0.0,0.0,3.66783283761,18.1171033345,39.2423507452,21.1688652238,18.0734855214
 11/23  10:00:00,19.6251217232,0.663817390729,0.0,0.0,3.10526160149,15.8560427302,33.6529012322,17.8029763991,15.8499248331
 11/23  11:00:00,16.5634329739,0.518755344455,0.0,0.0,3.10526160149,12.9394160272,28.0093798482,13.6418288087,14.3675510395
 11/23  12:00:00,16.7051538083,0.444441828066,0.0688531970371,0.0,3.10526160149,13.0865971812,22.6337971796,11.0456970032,11.5881001765
 11/23  13:00:00,16.512382128,0.361467349822,0.106237149006,0.0,3.10526160149,12.9394160272,18.5979048759,8.49217849309,10.1057263828
 11/23  14:00:00,15.9900812409,0.37643165155,0.0105154221403,0.0,3.10526160149,12.4978725653,18.7207255955,9.72677955793,8.99394603759
 11/23  15:00:00,15.8971288213,0.441175808078,0.0,0.0,3.10526160149,12.3506914113,19.5952567578,11.7130910654,7.88216569237
 11/23  16:00:00,17.2566809203,0.435718453791,0.0,0.0,4.02872759285,12.7922348732,20.586431319,11.5924852814,8.99394603759
 11/23  17:00:00,27.4021870763,0.452371222371,0.0,0.0,6.50191812146,17.7693977319,22.5428080717,12.0664882405,10.4763198312
 11/23  18:00:00,37.2768279617,0.417871632312,0.0,0.0,8.38069375907,23.1212625696,24.9457570739,11.134096207,13.8116608669
 11/23  19:00:00,39.5245570688,0.404701243127,0.0,0.0,10.6415932552,23.1212625696,27.0047397014,10.7842214198,16.2205182816
 11/23  20:00:00,38.5931918189,0.442613971502,0.0,0.0,12.3080778603,20.4854999863,27.3243718012,11.8450404165,15.4793313847
 11/23  21:00:00,38.2111523686,0.500695414432,0.0,0.0,12.456681583,19.8967753704,27.7099886465,13.5277343312,14.1822543153
 11/23  22:00:00,32.836271019,0.589315086787,0.0,0.0,9.18739968257,17.702556249,27.7043098744,16.116209698,11.5881001765
 11/23  23:00:00,26.044696414,0.733053043551,0.0,0.0,5.91811778209,14.0365255879,30.4662821339,20.3605557511,10.1057263828
 11/23  24:00:00,20.2935298131,0.878395513979,0.0,0.0,3.54045821811,10.5176760807,30.365936133,24.7073311311,5.65860500192
 11/24  01:00:00,16.7688960686,1.05701732518,0.0,0.0,2.55330491699,7.80157382632,31.9247101899,30.1548272254,1.76988296446
 11/24  02:00:00,16.3356829402,1.21252881274,0.0,0.0,2.55330491699,7.21284921042,36.0169006152,34.9890379897,1.02786262545
 11/24  03:00:00,16.1757855257,1.34699370625,0.0,0.0,2.55330491699,6.91848690247,39.7337036894,39.2629549253,0.470748764014
 11/24  04:00:00,16.1906831698,1.50907250432,0.0,0.0,2.55330491699,6.7713057485,45.1532621103,44.6825016854,0.47076042487
 11/24  05:00:00,18.3995745632,1.64147044994,0.0,0.0,3.82705111198,7.57405300124,50.2617564931,49.2336117134,1.02814477969
 11/24  06:00:00,23.035778301,1.73906172581,0.0,0.0,6.02426329834,9.91545327661,58.1164171156,52.8127865752,5.30363054045
 11/24  07:00:00,28.345660558,1.73069290271,0.0,0.0,6.51253267309,14.7454349813,70.456242187,52.6932013517,17.7630408353
 11/24  08:00:00,26.8272081033,1.7572744793,0.0,0.0,6.01364874671,18.163451543,72.618273371,53.7391889913,18.8790843797
 11/24  09:00:00,25.1958230948,1.96447335308,0.0,0.0,4.35151303671,18.8798367041,70.507748575,52.372426507,18.135322068
 11/24  10:00:00,22.2736030641,1.86588516283,0.0,0.0,3.78894180059,16.6187760998,64.4087024968,48.5046706854,15.9040318114
 11/24  11:00:00,19.256029827,1.76493862889,0.0,0.0,3.78894180059,13.7021493968,59.5841301494,45.1676251772,14.4165049722
 11/24  12:00:00,19.3197247823,1.68145243041,0.0,0.0,3.78894180059,13.8493305508,54.224060624,42.5966684753,11.6273921487
 11/24  13:00:00,18.9722494631,1.64441832933,0.0,0.0,3.69398621738,13.6338449159,51.7269539914,41.5870886819,10.1398653095
 11/24  14:00:00,18.6665932604,1.61704552454,0.0,0.0,3.78894180059,13.2606059349,49.8653161197,40.8410959395,9.02422018016
 11/24  15:00:00,18.4929588912,1.59059230936,0.0,0.0,3.78894180059,13.1134247809,47.9657892155,40.0572141648,7.90857505078
 11/24  16:00:00,19.9024529496,1.63507691433,0.0,0.0,4.71240779196,13.5549682428,50.6564714638,41.6322512836,9.02422018016
 11/24  17:00:00,30.1708090726,1.77457964997,0.0,0.0,7.18559832057,18.5321311015,56.7444317238,46.2326847045,10.5117470193
 11/24  18:00:00,38.5370804906,1.48459479878,0.0,0.0,8.38069375907,23.3147919321,59.701500763,45.8428183556,13.8586824075
 11/24  19:00:00,40.5722028532,1.45234702754,0.0,0.0,10.6415932552,23.1212625696,60.9555766023,44.6796630811,16.2759135212
 11/24  20:00:00,39.69937502,1.54879717266,0.0,0.0,12.3080778603,20.4854999863,63.4360777754,47.9039276738,15.5321501016
 11/24  21:00:00,39.3591646759,1.64870772177,0.0,0.0,12.456681583,19.8967753704,65.435385832,51.2048217147,14.2305641173
 11/24  22:00:00,34.030610454,1.78365452183,0.0,0.0,9.18739968257,17.702556249,67.3820520518,55.7546599031,11.6273921487
 11/24  23:00:00,27.2249375018,1.91329413128,0.0,0.0,5.91811778209,14.0365255879,69.7941576075,59.654292298,10.1398653095
 11/24  24:00:00,21.458263666,2.04312936689,0.0,0.0,3.54045821811,10.5176760807,69.1620522275,63.4847674355,5.67728479202
 11/25  01:00:00,17.917376339,2.20549759557,0.0,0.0,2.55330491699,7.80157382632,70.5351961998,68.7601698182,1.77502638158
 11/25  02:00:00,17.4078343979,2.28468027046,0.0,0.0,2.55330491699,7.21284921042,72.3282168621,71.2977829266,1.03043393543
 11/25  03:00:00,17.1959764251,2.36718460564,0.0,0.0,2.55330491699,6.91848690247,74.7813461377,74.3099545891,0.471391548616
 11/25  04:00:00,17.0717038642,2.39009319873,0.0,0.0,2.55330491699,6.7713057485,75.4220193702,74.9506161776,0.47140319256
 11/25  05:00:00,19.1283855045,2.37028139128,0.0,0.0,3.82705111198,7.57405300124,75.0814157399,74.0507000539,1.03071568599
 11/25  06:00:00,23.5376880992,2.24097152398,0.0,0.0,6.02426329834,9.91545327661,74.4571967431,69.1362178854,5.32097885771
 11/25  07:00:00,28.6959134591,2.08094580383,0.0,0.0,6.51253267309,14.7454349813,81.2939968333,63.4705788635,17.8234179698
 11/25  08:00:00,26.9014989674,2.02509470589,0.0,0.0,6.01364874671,17.9699221805,80.6681138125,61.7248010635,18.943312749
 11/25  09:00:00,23.7518442471,1.96690807405,0.0,0.0,3.66783283761,18.1171033345,78.015455213,59.8184739245,18.1969812885
 11/25  10:00:00,21.0328592103,2.07155487774,0.0,0.0,3.10526160149,15.8560427302,78.9469879991,62.9890043698,15.9579836293
 11/25  11:00:00,18.1280482986,2.08337066917,0.0,0.0,3.10526160149,12.9394160272,77.9092492066,63.4439306849,14.4653185217
 11/25  12:00:00,18.2479664917,2.05610770846,0.0,0.0,3.10526160149,13.0865971812,74.0461942093,62.3796227642,11.6665714451
 11/25  13:00:00,18.084668834,2.03999120476,0.0,0.0,3.10526160149,12.9394160272,71.9140096596,61.7401033221,10.1739063375
 11/25  14:00:00,17.6520657592,2.048931592,0.0,0.0,3.10526160149,12.4978725653,71.1489028012,62.0944952944,9.05440750685
 11/25  15:00:00,17.5270344753,2.07108146214,0.0,0.0,3.10526160149,12.3506914113,70.7890268675,62.8541181913,7.93490867619
 11/25  16:00:00,18.865787685,2.04482521843,0.0,0.0,4.02872759285,12.7922348732,70.7905716512,61.7361641444,9.05440750685
 11/25  17:00:00,28.900435835,1.95061998109,0.0,0.0,6.50191812146,17.7693977319,69.324473434,58.7774008196,10.5470726144
 11/25  18:00:00,38.6411267831,1.78217045371,0.0,0.0,8.38069375907,23.1212625696,67.3648781486,53.4593090422,13.9055691064
 11/25  19:00:00,40.7567217002,1.63686587459,0.0,0.0,10.6415932552,23.1212625696,65.0544924782,48.723342572,16.3311499061
 11/25  20:00:00,39.7444146971,1.59383684969,0.0,0.0,12.3080778603,20.4854999863,62.7598596491,47.1750422967,15.5848173524
 11/25  21:00:00,39.293790806,1.58333385182,0.0,0.0,12.456681583,19.8967753704,60.9764990806,46.6977636974,14.2787353833
 11/25  22:00:00,33.8700710018,1.62311506959,0.0,0.0,9.18739968257,17.702556249,59.6509722945,47.9844008494,11.6665714451
 11/25  23:00:00,27.0649151881,1.75327181763,0.0,0.0,5.91811778209,14.0365255879,62.3661122964,52.1922059589,10.1739063375
 11/25  24:00:00,21.3151686392,1.90003434006,0.0,0.0,3.54045821811,10.5176760807,62.6260534426,56.9301424277,5.69591101486
 11/26  01:00:00,17.7808612332,2.06898248978,0.0,0.0,2.55330491699,7.80157382632,64.4262468516,62.6460925356,1.78015431598
 11/26  02:00:00,17.2758287754,2.15267464796,0.0,0.0,2.55330491699,7.21284921042,66.5597009244,65.5267035557,1.03299736876
 11/26  03:00:00,17.0261220245,2.197330205,0.0,0.0,2.55330491699,6.91848690247,67.416469745,66.9444373914,0.47203235354
 11/26  04:00:00,16.9553669677,2.27375630215,0.0,0.0,2.55330491699,6.7713057485,70.1803653149,69.708321338,0.47204397689
 11/26  05:00:00,19.0704935049,2.3123893916,0.0,0.0,3.82705111198,7.57405300124,72.1910254388,71.1577468124,1.03327862645
 11/26  06:00:00,23.5547561717,2.25803959652,0.0,0.0,6.02426329834,9.91545327661,74.6659727519,69.3277000835,5.33827266842
 11/26  07:00:00,28.7449493396,2.12998168435,0.0,0.0,6.51253267309,14.7454349813,82.9754427047,65.0918390166,17.8836036881
 11/26  08:00:00,26.8953918749,2.01898761333,0.0,0.0,6.01364874671,17.9699221805,80.2749192122,61.2675818291,19.0073373831
 11/26  09:00:00,23.5453030477,1.76036687464,0.0,0.0,3.66783283761,18.1171033345,70.5812467873,52.3228018642,18.2584449232
 11/26  10:00:00,20.4172774731,1.45597314059,0.0,0.0,3.10526160149,15.8560427302,57.9472512291,41.9354869196,16.0117643095
 11/26  11:00:00,17.2644660601,1.21978843065,0.0,0.0,3.10526160149,12.9394160272,48.9924550775,34.478477845,14.5139772324
 11/26  12:00:00,17.2071335652,1.01527478197,0.0,0.0,3.10526160149,13.0865971812,40.059244576,28.3536181132,11.7056264629
 11/26  13:00:00,16.8654200235,0.820742394302,0.0,0.0,3.10526160149,12.9394160272,32.7398128911,22.5319735053,10.2078393858
 11/26  14:00:00,16.2785906204,0.675456453154,0.0,0.0,3.10526160149,12.4978725653,27.41648202,18.3319829421,9.08449907796
 11/26  15:00:00,16.0482232454,0.592270232206,0.0,0.0,3.10526160149,12.3506914113,24.0026141842,16.0414554141,7.96115877013
 11/26  16:00:00,17.3701330101,0.549170543591,0.0,0.0,4.02872759285,12.7922348732,23.9427356898,14.8582366118,9.08449907796
 11/26  17:00:00,27.5841939384,0.634378084482,0.0,0.0,6.50191812146,17.7693977319,28.0913524991,17.5090663441,10.5822861551
 11/26  18:00:00,37.4677841479,0.608827818465,0.0,0.0,8.38069375907,23.1212625696,30.8068160614,16.8545089829,13.9523070785
 11/26  19:00:00,39.6644886167,0.544632791066,0.0,0.0,10.6415932552,23.1212625696,31.2895694993,14.9033584205,16.3862110788
 11/26  20:00:00,38.702385039,0.551807191602,0.0,0.0,12.3080778603,20.4854999863,30.6451703348,15.0078527946,15.6373175403
 11/26  21:00:00,38.2607675177,0.550310563568,0.0,0.0,12.456681583,19.8967753704,29.1477979823,14.8210441345,14.3267538478
 11/26  22:00:00,32.8251463967,0.578190464506,0.0,0.0,9.18739968257,17.702556249,27.2219755532,15.5163490903,11.7056264629
 11/26  23:00:00,25.9734105421,0.661767171632,0.0,0.0,5.91811778209,14.0365255879,28.0166752157,17.80883583,10.2078393858
 11/26  24:00:00,20.1917457135,0.776611414397,0.0,0.0,3.54045821811,10.5176760807,26.7367842545,21.0223061001,5.71447815448
 11/27  01:00:00,16.5495183393,0.837639595925,0.0,0.0,2.55330491699,7.80157382632,24.3762797453,22.5910144945,1.78526525081
 11/27  02:00:00,15.9010917665,0.777937639024,0.0,0.0,2.55330491699,7.21284921042,21.6141007921,20.5785486255,1.03555216657
 11/27  03:00:00,15.568122977,0.739331157565,0.0,0.0,2.55330491699,6.91848690247,19.8040073163,19.3313363273,0.472670989046
 11/27  04:00:00,15.378483192,0.696872526494,0.0,0.0,2.55330491699,6.7713057485,18.5305613384,18.0578787503,0.472682588112
 11/27  05:00:00,17.3870404428,0.628936329583,0.0,0.0,3.82705111198,7.57405300124,17.1780650882,16.1422322462,1.03583284205
 11/27  06:00:00,21.8105010331,0.513784457916,0.0,0.0,6.02426329834,9.91545327661,18.361755558,13.006248708,5.35550684999
 11/27  07:00:00,27.0086957931,0.393728137755,0.0,0.0,6.51253267309,14.7454349813,27.7975575136,9.85397734765,17.943580166
 11/27  08:00:00,25.4070255528,0.337091928805,0.0,0.0,6.01364874671,18.163451543,27.4697776001,8.39863827846,19.0711393217
 11/27  09:00:00,23.8502950242,0.618945282429,0.0,0.0,4.35151303671,18.8798367041,26.9123170375,8.59262226742,18.3196947701
 11/27  10:00:00,20.9814482697,0.573730368508,0.0,0.0,3.78894180059,16.6187760998,23.3426986977,7.27734077216,16.0653579256
 11/27  11:00:00,17.9903890712,0.499297873115,0.0,0.0,3.78894180059,13.7021493968,19.9346484253,5.37218173074,14.5624666946
 11/27  12:00:00,18.0577831513,0.419510799394,0.0,0.0,3.78894180059,13.8493305508,15.1340458658,3.38950022934,11.7445456364
 11/27  13:00:00,17.7244578915,0.39662675772,0.0,0.0,3.69398621738,13.6338449159,13.0854887389,2.84383433352,10.2416544054
 11/27  14:00:00,17.4429574143,0.39340967838,0.0,0.0,3.78894180059,13.2606059349,11.8962509525,2.78176497035,9.11448598216
 11/27  15:00:00,17.2543408925,0.351974310616,0.0,0.0,3.78894180059,13.1134247809,9.7662443344,1.77892677549,7.9873175589
 11/27  16:00:00,18.5565954881,0.289219452852,0.0,0.0,4.71240779196,13.5549682428,9.39724035781,0.282754375656,9.11448598216
 11/27  17:00:00,28.6734549401,0.277225517554,0.0,0.0,7.18559832057,18.5321311015,10.6173772132,0.0,10.6173772132
 11/27  18:00:00,37.0524856918,0.0,0.0,0.0,8.38069375907,23.3147919321,13.9988824829,0.0,13.9988824829
 11/27  19:00:00,39.1198558256,0.0,0.0,0.0,10.6415932552,23.1212625696,16.4410807333,0.0,16.4410807333
 11/27  20:00:00,38.1505778474,0.0,0.0,0.0,12.3080778603,20.4854999863,15.6896351178,0.0,15.6896351178
 11/27  21:00:00,37.7104569542,0.0,0.0,0.0,12.456681583,19.8967753704,14.3746052907,0.0,14.3746052907
 11/27  22:00:00,32.2469559322,0.0,0.0,0.0,9.18739968257,17.702556249,11.7445456364,0.0,11.7445456364
 11/27  23:00:00,25.3116433705,0.0,0.0,0.0,5.91811778209,14.0365255879,10.2416544054,0.0,10.2416544054
 11/27  24:00:00,19.4151342991,0.0,0.0,0.0,3.54045821811,10.5176760807,5.73298071239,0.0,5.73298071239
 11/28  01:00:00,15.7118787434,0.0,0.0,0.0,2.55330491699,7.80157382632,1.7903576742,0.0,1.7903576742
 11/28  02:00:00,15.1424309489,0.0192768214259,0.0,0.0,2.55330491699,7.21284921042,1.51453737475,0.476439802229,1.03809757252
 11/28  03:00:00,14.9255319949,0.0967401754674,0.0,0.0,2.55330491699,6.91848690247,2.91991427655,2.44660701051,0.473307266034
 11/28  04:00:00,14.8361039693,0.154493303756,0.0,0.0,2.55330491699,6.7713057485,4.40047886579,3.92716002867,0.473318837122
 11/28  05:00:00,16.9158618182,0.15775770493,0.0,0.0,3.82705111198,7.57405300124,5.02138184217,3.98300426582,1.03837757635
 11/28  06:00:00,21.4398851131,0.143168537903,0.0,0.0,6.02426329834,9.91545327661,8.96572497999,3.59304868245,5.37267629754
 11/28  07:00:00,26.7309086072,0.115940951881,0.0,0.0,6.51253267309,14.7454349813,20.8966033503,2.89327370918,18.0033296412
 11/28  08:00:00,25.1829816331,0.11304800914,0.0,0.0,6.01364874671,18.163451543,21.9539162354,2.81921656502,19.1346996704
 11/28  09:00:00,23.6356626153,0.404312873549,0.0,0.0,4.35151303671,18.8798367041,21.5586986628,3.17798597213,18.3807126907
 11/28  10:00:00,20.8562229257,0.448505024456,0.0,0.0,3.78894180059,16.6187760998,20.4353032226,4.3165546165,16.1187486061
 11/28  11:00:00,17.9480580725,0.456966874374,0.0,0.0,3.78894180059,13.7021493968,19.2196547269,4.60888217857,14.6107725483
 11/28  12:00:00,18.1966849619,0.558412609967,0.0,0.0,3.78894180059,13.8493305508,19.1069381422,7.32362070204,11.7833174401
 11/28  13:00:00,17.9312211369,0.603390003082,0.0,0.0,3.69398621738,13.6338449159,18.8256232758,8.55028189341,10.2753413824
 11/28  14:00:00,17.7074204419,0.657872706003,0.0,0.0,3.78894180059,13.2606059349,19.2191231803,10.0747638412,9.14435933911
 11/28  15:00:00,17.606348587,0.703982005092,0.0,0.0,3.78894180059,13.1134247809,19.3752848905,11.3619075947,8.01337729582
 11/28  16:00:00,19.0215195604,0.754143525189,0.0,0.0,4.71240779196,13.5549682428,21.9799152067,12.8355558676,9.14435933911
 11/28  17:00:00,29.2108143154,0.814584892845,0.0,0.0,7.18559832057,18.5321311015,25.2846454444,14.6323100476,10.6523353968
 11/28  18:00:00,37.5641097742,0.511624082357,0.0,0.0,8.38069375907,23.3147919321,27.9411735007,13.895891974,14.0452815267
 11/28  19:00:00,39.6271382572,0.507282431612,0.0,0.0,10.6415932552,23.1212625696,30.2897452249,13.7940026044,16.4957426205
 11/28  20:00:00,38.7048535971,0.554275749662,0.0,0.0,12.3080778603,20.4854999863,30.9090276826,15.1672730909,15.7417545916
 11/28  21:00:00,38.3029791672,0.592522213047,0.0,0.0,12.456681583,19.8967753704,30.6733059832,16.251030442,14.4222755411
 11/28  22:00:00,32.8871148227,0.640158890545,0.0,0.0,9.18739968257,17.702556249,29.3775517148,17.5942342747,11.7833174401
 11/28  23:00:00,26.0624786986,0.750835328081,0.0,0.0,5.91811778209,14.0365255879,31.123836596,20.8484952136,10.2753413824
 11/28  24:00:00,20.309478344,0.89434404484,0.0,0.0,3.54045821811,10.5176760807,30.7826256907,25.0312124814,5.75141320924
 11/29  01:00:00,16.7626770962,1.05079835285,0.0,0.0,2.55330491699,7.80157382632,31.5181040912,29.7226740115,1.79543007968
 11/29  02:00:00,16.3043230113,1.18116888382,0.0,0.0,2.55330491699,7.21284921042,34.8110311064,33.7703982733,1.04063283306
 11/29  03:00:00,16.1234055571,1.29461373765,0.0,0.0,2.55330491699,6.91848690247,37.8466500661,37.37270907,0.473940996101
 11/29  04:00:00,16.040291807,1.35868114147,0.0,0.0,2.55330491699,6.7713057485,39.8378008062,39.3638482707,0.473952535514
 11/29  05:00:00,18.219584226,1.46148011276,0.0,0.0,3.82705111198,7.57405300124,43.8819690223,42.8410569466,1.04091207572
 11/29  06:00:00,22.7896837922,1.49296721702,0.0,0.0,6.02426329834,9.91545327661,49.4066984247,44.0169224993,5.38977592537
 11/29  07:00:00,28.028481265,1.41351360968,0.0,0.0,6.51253267309,14.7454349813,59.521796977,41.4589625583,18.0628344187
 11/29  08:00:00,26.4867549105,1.41682128652,0.0,0.0,6.01364874671,18.163451543,60.748436277,41.5504366705,19.1979996065
 11/29  09:00:00,25.0492411711,1.81789142942,0.0,0.0,4.35151303671,18.8798367041,64.5649606652,46.12348005,18.4414806152
 11/29  10:00:00,22.2577228278,1.85000492658,0.0,0.0,3.78894180059,16.6187760998,62.8864714092,46.7145508692,16.1719205399
 11/29  11:00:00,19.1367191939,1.64562799576,0.0,0.0,3.78894180059,13.7021493968,55.041441609,40.3825611205,14.6588804885
 11/29  12:00:00,19.2206934676,1.58242111565,0.0,0.0,3.78894180059,13.8493305508,50.3647668,38.5428364079,11.8219303921
 11/29  13:00:00,19.0721358879,1.74430475407,0.0,0.0,3.69398621738,13.6338449159,53.8391780543,43.5302877137,10.3088903407
 11/29  14:00:00,18.8414086442,1.79186090829,0.0,0.0,3.78894180059,13.2606059349,54.2156606965,45.0415503944,9.1741103021
 11/29  15:00:00,18.6022882622,1.69992168029,0.0,0.0,3.78894180059,13.1134247809,50.3395607767,42.3002305132,8.03933026353
 11/29  16:00:00,19.9351682561,1.6677922209,0.0,0.0,4.71240779196,13.5549682428,50.518224499,41.3441141969,9.1741103021
 11/29  17:00:00,30.9871854267,1.69812267077,0.0,0.0,7.18559832057,18.5321311015,52.7886115538,42.1014612003,10.6871503535
 11/29  18:00:00,38.3565104225,1.30402473064,0.0,0.0,8.38069375907,23.3147919321,52.3525643689,38.2610738997,14.0914904692
 11/29  19:00:00,40.329397912,1.20954208633,0.0,0.0,10.6415932552,23.1212625696,51.7256887448,35.1755081921,16.5501805528
 11/29  20:00:00,39.3910599948,1.24048214745,0.0,0.0,12.3080778603,20.4854999863,51.9486005855,36.1549400584,15.7936605271
 11/29  21:00:00,39.0333171163,1.32286016207,0.0,0.0,12.456681583,19.8967753704,53.3483173722,38.8785668901,14.4697504821
 11/29  22:00:00,33.6526937131,1.40573778091,0.0,0.0,9.18739968257,17.702556249,53.3968570684,41.5749266764,11.8219303921
 11/29  23:00:00,26.8872138236,1.57557045316,0.0,0.0,5.91811778209,14.0365255879,57.4752536564,47.1663633157,10.3088903407
