Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 11/29  24:00:00,21.1616824114,1.74654811232,0.0,0.0,3.54045821811,10.5176760807,58.5477445467,52.7779743603,5.7697701864
 11/30  01:00:00,17.6385646992,1.92668595579,0.0,0.0,2.55330491699,7.80157382632,60.6437338994,58.8432529327,1.80048096669
 11/30  02:00:00,17.1720661718,2.04891204439,0.0,0.0,2.55330491699,7.21284921042,64.0484032435,63.0052460459,1.04315719763
 11/30  03:00:00,16.9442125645,2.115420745,0.0,0.0,2.55330491699,6.91848690247,65.631185078,65.1566130864,0.474571991597
 11/30  04:00:00,16.8451985576,2.16358789213,0.0,0.0,2.55330491699,6.7713057485,67.1893412167,66.714757721,0.474583495637
 11/30  05:00:00,18.9460867135,2.18798260019,0.0,0.0,3.82705111198,7.57405300124,68.5244410576,67.481005468,1.04343558957
 11/30  06:00:00,23.4352292777,2.13851270253,0.0,0.0,6.02426329834,9.91545327661,71.2140987404,65.8072980719,5.40680066851
 11/30  07:00:00,28.6398718911,2.02490423578,0.0,0.0,6.51253267309,14.7454349813,80.1370234721,62.014946596,18.1220768761
 11/30  08:00:00,27.1613504716,2.09141684763,0.0,0.0,6.01364874671,18.163451543,84.3079821511,65.0469617669,19.2610203842
 11/30  09:00:00,25.4832876662,2.25193792448,0.0,0.0,4.35151303671,18.8798367041,81.0454765178,62.5434959702,18.5019805476
 11/30  10:00:00,22.4450302609,2.03731235965,0.0,0.0,3.78894180059,16.6187760998,70.3938813567,54.169023376,16.2248579808
 11/30  11:00:00,19.3611415523,1.87005035421,0.0,0.0,3.78894180059,13.7021493968,63.1597225015,48.4529462331,14.7067762683
 11/30  12:00:00,19.3417810454,1.70350869345,0.0,0.0,3.78894180059,13.8493305508,54.9355138881,43.0751408307,11.8603730575
 11/30  13:00:00,18.8827211443,1.55489001052,0.0,0.0,3.69398621738,13.6338449159,48.741279137,38.398987792,10.342291345
 11/30  14:00:00,18.5636560295,1.51410829358,0.0,0.0,3.78894180059,13.2606059349,46.5360625586,37.332332498,9.20373006067
 11/30  15:00:00,18.520986319,1.61861973714,0.0,0.0,3.78894180059,13.1134247809,48.7950542511,40.7298854747,8.06516877632
 11/30  16:00:00,19.9661780382,1.69880200296,0.0,0.0,4.71240779196,13.5549682428,52.3854058501,43.1816757894,9.20373006067
 11/30  17:00:00,30.9480068482,1.65894409226,0.0,0.0,7.18559832057,18.5321311015,52.5244048233,41.8025930502,10.7218117731
 11/30  18:00:00,38.3099353248,1.25744963292,0.0,0.0,8.38069375907,23.3147919321,51.8004511233,37.6629554972,14.1374956261
 11/30  19:00:00,40.3099341169,1.19007829131,0.0,0.0,10.6415932552,23.1212625696,51.9265153733,35.3221369645,16.6043784089
 11/30  20:00:00,39.3532257678,1.20264792042,0.0,0.0,12.3080778603,20.4854999863,51.3208634554,35.4755259028,15.8453375526
 11/30  21:00:00,38.9455074838,1.23505052964,0.0,0.0,12.456681583,19.8967753704,50.8166223758,36.2996063216,14.5170160543
 11/30  22:00:00,33.549556328,1.3026003958,0.0,0.0,9.18739968257,17.702556249,50.1491589007,38.2887858432,11.8603730575
 11/30  23:00:00,26.746989283,1.43534591253,0.0,0.0,5.91811778209,14.0365255879,52.6958220066,42.3535306616,10.342291345
 11/30  24:00:00,20.9902733584,1.57513905929,0.0,0.0,3.54045821811,10.5176760807,52.4354215979,46.6473753903,5.78804620764
 12/01  01:00:00,17.4146925719,1.70281382855,0.0,0.0,2.55330491699,7.80157382632,52.3693742902,50.5638654493,1.80550884095
 12/01  02:00:00,16.895366771,1.77221264359,0.0,0.0,2.55330491699,7.21284921042,53.7124149381,52.6667450193,1.04566991887
 12/01  03:00:00,16.6465289218,1.81773710236,0.0,0.0,2.55330491699,6.91848690247,54.4923451981,54.0171451324,0.475200065679
 12/01  04:00:00,16.5327707705,1.85116010499,0.0,0.0,2.55330491699,6.7713057485,55.4866012245,55.0113896939,0.475211530649
 12/01  05:00:00,18.6237396689,1.86563555562,0.0,0.0,3.82705111198,7.57405300124,56.5731888427,55.5272414722,1.04594737054
 12/01  06:00:00,23.069645705,1.77292912981,0.0,0.0,6.02426329834,9.91545327661,57.8271416107,52.4033961265,5.4237454842
 12/01  07:00:00,28.2412298188,1.62626216349,0.0,0.0,6.51253267309,14.7454349813,65.8023148911,47.6212754225,18.1810394686
 12/01  08:00:00,26.6972310876,1.6272974636,0.0,0.0,6.01364874671,18.163451543,67.1992709806,47.8755276399,19.3237433406
 12/01  09:00:00,25.2788645152,2.04751477346,0.0,0.0,4.35151303671,18.8798367041,72.2787472649,53.7165526934,18.5621945715
 12/01  10:00:00,22.4764069629,2.06868906166,0.0,0.0,3.78894180059,16.6187760998,70.0449652069,53.7674199552,16.2775452517
 12/01  11:00:00,19.5175307983,2.02643960019,0.0,0.0,3.78894180059,13.7021493968,66.909372277,52.1549265731,14.7544457039
 12/01  12:00:00,19.6239052011,1.98563284912,0.0,0.0,3.78894180059,13.8493305508,62.4850050321,50.5863709803,11.8986340518
 12/01  13:00:00,19.2842949809,1.9564638471,0.0,0.0,3.69398621738,13.6338449159,59.9606430977,49.5851085936,10.375534504
 12/01  14:00:00,19.0135974171,1.96404968123,0.0,0.0,3.78894180059,13.2606059349,58.8261400997,49.5929302565,9.23320984319
 12/01  15:00:00,18.9111877661,2.00882118427,0.0,0.0,3.78894180059,13.1134247809,59.3221892932,51.2313041108,8.09088518236
 12/01  16:00:00,20.2714359048,2.00405986953,0.0,0.0,4.71240779196,13.5549682428,60.3928431841,51.1596333409,9.23320984319
 12/01  17:00:00,31.1996980841,1.91063532823,0.0,0.0,7.18559832057,18.5321311015,58.9093576872,48.1530482962,10.756309391
 12/01  18:00:00,38.4858446979,1.43335900604,0.0,0.0,8.38069375907,23.3147919321,55.9111980715,41.7279146981,14.1832833735
 12/01  19:00:00,40.3823741746,1.26251834892,0.0,0.0,10.6415932552,23.1212625696,52.9083836698,36.2500635312,16.6583201386
 12/01  20:00:00,39.4072218646,1.25664401725,0.0,0.0,12.3080778603,20.4854999863,51.977704565,36.0809342003,15.8967703647
 12/01  21:00:00,39.0023809903,1.29192403613,0.0,0.0,12.456681583,19.8967753704,51.832267878,37.2682096176,14.5640582604
 12/01  22:00:00,33.5999954903,1.35303955809,0.0,0.0,9.18739968257,17.702556249,51.1528106607,39.2541766089,11.8986340518
 12/01  23:00:00,26.8122330355,1.500589665,0.0,0.0,5.91811778209,14.0365255879,54.3263901844,43.9508556804,10.375534504
 12/01  24:00:00,21.0770557977,1.66192149855,0.0,0.0,3.54045821811,10.5176760807,54.931387648,49.1251517873,5.80623586069
 12/02  01:00:00,17.5194720918,1.80759334846,0.0,0.0,2.55330491699,7.80157382632,55.6310539013,53.8205416863,1.81051221496
 12/02  02:00:00,17.0060455816,1.88289145416,0.0,0.0,2.55330491699,7.21284921042,57.348517285,56.3003470321,1.04817025287
 12/02  03:00:00,16.7616034238,1.93281160434,0.0,0.0,2.55330491699,6.91848690247,58.3997310048,57.9239059724,0.475825032369
 12/02  04:00:00,16.6465518792,1.96494121368,0.0,0.0,2.55330491699,6.7713057485,59.3885190814,58.9126826268,0.475836454574
 12/02  05:00:00,18.7422555387,1.98415142547,0.0,0.0,3.82705111198,7.57405300124,60.6823323036,59.6338856288,1.04844667475
 12/02  06:00:00,23.245572631,1.94885605578,0.0,0.0,6.02426329834,9.91545327661,64.1458745621,58.7052692087,5.44060535339
 12/02  07:00:00,28.487758334,1.87279067869,0.0,0.0,6.51253267309,14.7454349813,74.8108395508,56.5711348164,18.2397047343
 12/02  08:00:00,26.734088285,1.85768402348,0.0,0.0,6.01364874671,17.9699221805,75.6877295556,56.3015796548,19.3861499009
 12/02  09:00:00,23.7577411562,1.97280498318,0.0,0.0,3.66783283761,18.1171033345,78.6420582762,60.019953421,18.6221048551
 12/02  10:00:00,20.9355481779,1.97424384533,0.0,0.0,3.10526160149,15.8560427302,76.1805075167,59.8505407669,16.3299667498
 12/02  11:00:00,17.8381517381,1.79347410873,0.0,0.0,3.10526160149,12.9394160272,68.5729073867,53.7710327083,14.8018746784
 12/02  12:00:00,17.7732894893,1.58143070606,0.0,0.0,3.10526160149,13.0865971812,58.7403853751,46.8036833306,11.9367020445
 12/02  13:00:00,17.5108174143,1.46613978514,0.0,0.0,3.10526160149,12.9394160272,53.4532773871,43.044667414,10.4086099731
 12/02  14:00:00,16.9388455119,1.33571134466,0.0,0.0,3.10526160149,12.4978725653,48.3200646651,39.0575237456,9.26254091953
 12/02  15:00:00,16.7128904461,1.25693743292,0.0,0.0,3.10526160149,12.3506914113,44.9275853863,36.8111135204,8.11647186597
 12/02  16:00:00,18.1327006102,1.31173814367,0.0,0.0,4.02872759285,12.7922348732,47.7439175803,38.4813766608,9.26254091953
 12/02  17:00:00,29.131143802,1.28849461479,0.0,0.0,6.50191812146,17.7693977319,48.5109689811,37.7203359902,10.7906329909
 12/02  18:00:00,37.9956058695,1.13664954012,0.0,0.0,8.38069375907,23.1212625696,47.1694575599,32.9406174083,14.2288401516
 12/02  19:00:00,40.1443348213,1.02447899567,0.0,0.0,10.6415932552,23.1212625696,46.1049801291,29.3929903615,16.7119897677
 12/02  20:00:00,39.2014244061,1.05084655875,0.0,0.0,12.3080778603,20.4854999863,46.0871711249,30.139227393,15.9479437319
 12/02  21:00:00,38.8408736652,1.13041671106,0.0,0.0,12.456681583,19.8967753704,47.2671665589,32.6563033894,14.6108631695
 12/02  22:00:00,33.4646321799,1.2176762477,0.0,0.0,9.18739968257,17.702556249,47.3218690673,35.3851670228,11.9367020445
 12/02  23:00:00,26.6834844385,1.37184106796,0.0,0.0,5.91811778209,14.0365255879,50.6080040122,40.1993940392,10.4086099731
 12/02  24:00:00,20.9607970847,1.54566278557,0.0,0.0,3.54045821811,10.5176760807,51.5197868878,45.695453129,5.82433375886
 12/03  01:00:00,17.4157389865,1.70386024314,0.0,0.0,2.55330491699,7.80157382632,52.5216913059,50.7062016975,1.8154896084
 12/03  02:00:00,16.9128308612,1.78967673374,0.0,0.0,2.55330491699,7.21284921042,54.4875468445,53.4368893851,1.05065745938
 12/03  03:00:00,16.6841146911,1.85532287165,0.0,0.0,2.55330491699,6.91848690247,56.037131163,55.5606844564,0.476446706608
 12/03  04:00:00,16.584450031,1.90283936555,0.0,0.0,2.55330491699,6.7713057485,57.5579681613,57.081510079,0.476458082355
 12/03  05:00:00,18.6681270197,1.91002290643,0.0,0.0,3.82705111198,7.57405300124,58.3407211918,57.2897884298,1.05093276202
 12/03  06:00:00,23.1698024012,1.87308582596,0.0,0.0,6.02426329834,9.91545327661,61.6848899543,56.2275146721,5.45737528221
 12/03  07:00:00,28.4174538507,1.8024861954,0.0,0.0,6.51253267309,14.7454349813,72.5140908361,54.2160355365,18.2980552996
 12/03  08:00:00,27.5930997214,1.8238621265,0.0,0.0,6.01364874671,17.9699221805,74.6465856928,55.1983641089,19.4482215839
 12/03  09:00:00,23.6940814421,1.90914526903,0.0,0.0,3.66783283761,18.1171033345,76.8608951592,58.1792015027,18.6816936566
 12/03  10:00:00,20.6097549024,1.64845056983,0.0,0.0,3.10526160149,15.8560427302,66.3222394276,49.9401324766,16.382106951
 12/03  11:00:00,17.5579212514,1.51324362199,0.0,0.0,3.10526160149,12.9394160272,60.6387947976,45.7897456514,14.8490491462
 12/03  12:00:00,17.6068709813,1.41501219806,0.0,0.0,3.10526160149,13.0865971812,54.8736459348,42.8990801727,11.9745657621
 12/03  13:00:00,17.3845513984,1.3398737692,0.0,0.0,3.10526160149,12.9394160272,51.2254355398,40.7839275826,10.4415079572
 12/03  14:00:00,16.884798399,1.28166423177,0.0,0.0,3.10526160149,12.4978725653,48.4686403234,39.1769257199,9.29171460355
 12/03  15:00:00,16.6962308172,1.24027780407,0.0,0.0,3.10526160149,12.3506914113,46.136170523,37.9942492731,8.1419212499
 12/03  16:00:00,18.1005724778,1.27961001127,0.0,0.0,4.02872759285,12.7922348732,48.7099796555,39.4182650519,9.29171460355
 12/03  17:00:00,29.2784104253,1.43576123812,0.0,0.0,6.50191812146,17.7693977319,55.2352704932,44.4104980848,10.8247724084
 12/03  18:00:00,38.3172350899,1.45827876054,0.0,0.0,8.38069375907,23.1212625696,59.5187828647,45.2446303953,14.2741524693
 12/03  19:00:00,40.611696108,1.49184028236,0.0,0.0,10.6415932552,23.1212625696,63.3338616454,46.5684902432,16.7653714022
 12/03  20:00:00,39.826132517,1.67555466958,0.0,0.0,12.3080778603,20.4854999863,69.1009960222,53.1021535224,15.9988424998
 12/03  21:00:00,39.493703619,1.78324666484,0.0,0.0,12.456681583,19.8967753704,71.2570674732,56.5996505527,14.6574169206
 12/03  22:00:00,34.1402313512,1.89327541905,0.0,0.0,9.18739968257,17.702556249,72.0796907033,60.1051249413,11.9745657621
 12/03  23:00:00,27.4565830209,2.14493965045,0.0,0.0,5.91811778209,14.0365255879,79.3339358718,68.8924279146,10.4415079572
 12/03  24:00:00,21.8214517777,2.40631747858,0.0,0.0,3.54045821811,10.5176760807,83.9610395992,78.1187050565,5.84233454262
 12/04  01:00:00,18.3572268771,2.64534813375,0.0,0.0,2.55330491699,7.80157382632,88.3976519589,86.5772124103,1.82043954858
 12/04  02:00:00,17.9309776391,2.80782351169,0.0,0.0,2.55330491699,7.21284921042,93.431230774,92.3780999719,1.05313080203
 12/04  03:00:00,17.8481928375,3.01940101808,0.0,0.0,2.55330491699,6.91848690247,100.929701874,100.452636969,0.47706490431
 12/04  04:00:00,17.8594229892,3.17781232367,0.0,0.0,2.55330491699,6.7713057485,106.828161887,106.351085657,0.477076229911
 12/04  05:00:00,20.0361101713,3.27800605803,0.0,0.0,3.82705111198,7.57405300124,111.151249653,110.097844757,1.05340489609
 12/04  06:00:00,24.5681366569,3.27142008166,0.0,0.0,6.02426329834,9.91545327661,115.279027251,109.804976947,5.47405030348
 12/04  07:00:00,29.7874057617,3.16024166208,0.0,0.0121964443219,6.51253267309,14.7454349813,123.822903619,105.466829735,18.3560738837
 12/04  08:00:00,29.096996434,3.09979455776,0.0,0.0344349189572,6.01364874671,18.163451543,122.135576484,102.625636476,19.5099400077
 12/04  09:00:00,26.2708905676,3.03954082589,0.0,0.0,4.35151303671,18.8798367041,111.702170752,92.9612274228,18.7409433292
 12/04  10:00:00,23.1002421067,2.69252420543,0.0,0.0,3.78894180059,16.6187760998,94.8073636665,78.373413252,16.4339504145
 12/04  11:00:00,19.8480475137,2.35695631559,0.0,0.0,3.78894180059,13.7021493968,80.138531929,65.2425767921,14.8959551369
 12/04  12:00:00,19.6726179726,2.03434562061,0.0,0.0,3.78894180059,13.8493305508,65.4001042809,53.3878902894,12.0122139915
 12/04  13:00:00,19.1361622478,1.80833111399,0.0,0.0,3.69398621738,13.6338449159,56.2788442707,45.8046255568,10.4742187139
 12/04  14:00:00,18.7564778702,1.70693013425,0.0,0.0,3.78894180059,13.2606059349,51.8741075077,42.553385252,9.32072225574
 12/04  15:00:00,18.6721726194,1.76980603753,0.0,0.0,3.78894180059,13.1134247809,52.4526906023,44.2854648047,8.16722579756
 12/04  16:00:00,20.0281353272,1.76075929195,0.0,0.0,4.71240779196,13.5549682428,53.205252985,43.8845307293,9.32072225574
 12/04  17:00:00,30.9857809498,1.69671819387,0.0,0.0,7.18559832057,18.5321311015,52.7372079021,41.8784903688,10.8587175333
 12/04  18:00:00,38.3302850483,1.27779935645,0.0,0.0,8.38069375907,23.3147919321,51.7095896898,37.390382782,14.3192069079
 12/04  19:00:00,40.2833054273,1.16344960167,0.0,0.0,10.6415932552,23.1212625696,50.5245882978,33.7061390639,16.8184492339
 12/04  20:00:00,39.3202343005,1.16965645307,0.0,0.0,12.3080778603,20.4854999863,49.8541602971,33.804708702,16.0494515951
 12/04  21:00:00,38.8997304007,1.18927344648,0.0,0.0,12.456681583,19.8967753704,49.0296478682,34.3259421409,14.7037057273
 12/04  22:00:00,33.4707524902,1.22379655805,0.0,0.0,9.18739968257,17.702556249,47.2969662159,35.2847522244,12.0122139915
 12/04  23:00:00,26.641130449,1.32948707846,0.0,0.0,5.91811778209,14.0365255879,48.9151390641,38.4409203501,10.4742187139
 12/04  24:00:00,20.8556355565,1.44050125743,0.0,0.0,3.54045821811,10.5176760807,47.6031783125,41.7429454313,5.8602328812
 12/05  01:00:00,17.2469758051,1.53509706172,0.0,0.0,2.55330491699,7.80157382632,46.3250456272,44.4996850563,1.82536057089
 12/05  02:00:00,16.6947710204,1.57161689298,0.0,0.0,2.55330491699,7.21284921042,46.5528738207,45.4972842722,1.05558954852
 12/05  03:00:00,16.4120308491,1.58323902965,0.0,0.0,2.55330491699,6.91848690247,46.2002610279,45.7225815854,0.477679442417
 12/05  04:00:00,16.2595631385,1.57795247303,0.0,0.0,2.55330491699,6.7713057485,45.8978576418,45.4201669276,0.47769071419
 12/05  05:00:00,18.2996058046,1.54150169133,0.0,0.0,3.82705111198,7.57405300124,45.2345478549,44.1786855101,1.05586234481
 12/05  06:00:00,22.7315141453,1.43479757007,0.0,0.0,6.02426329834,9.91545327661,46.2949742613,40.8043487831,5.49062547816
 12/05  07:00:00,27.9367407434,1.32177308804,0.0,0.0,6.51253267309,14.7454349813,55.9185690076,37.504825703,18.4137433046
 12/05  08:00:00,27.2751441248,1.31237716752,0.0,0.0,6.01364874671,18.163451543,57.0054153246,37.4341284297,19.5712868949
 12/05  09:00:00,24.9093819444,1.67803220267,0.0,0.0,4.35151303671,18.8798367041,59.9674031792,41.1675668525,18.7998363267
 12/05  10:00:00,21.9763583626,1.56864046138,0.0,0.0,3.78894180059,16.6187760998,53.5091922331,37.0237104457,16.4854817873
 12/05  11:00:00,18.9131537275,1.42206252941,0.0,0.0,3.78894180059,13.7021493968,47.2888016392,32.3462228793,14.94257876
 12/05  12:00:00,19.0233755686,1.3851032167,0.0,0.0,3.78894180059,13.8493305508,43.1592082845,31.1095727008,12.0496355837
 12/05  13:00:00,18.6710486298,1.34321749603,0.0,0.0,3.69398621738,13.6338449159,40.4509564945,29.9442239382,10.5067325563
 12/05  14:00:00,18.4774134905,1.42786575455,0.0,0.0,3.78894180059,13.2606059349,41.9727518145,32.6231965288,9.34955528577
 12/05  15:00:00,18.3537026322,1.45133605034,0.0,0.0,3.78894180059,13.1134247809,41.5524611725,33.3600831572,8.19237801525
 12/05  16:00:00,19.7162278134,1.44885177822,0.0,0.0,4.71240779196,13.5549682428,42.646346138,33.2967908522,9.34955528577
 12/05  17:00:00,30.7143489573,1.42528620135,0.0,0.0,7.18559832057,18.5321311015,43.6111598039,32.7187014907,10.8924583131
 12/05  18:00:00,38.1072603328,1.05477464095,0.0,0.0,8.38069375907,23.3147919321,44.4075475126,30.0435573879,14.3639901247
 12/05  19:00:00,40.0874533412,0.967597515586,0.0,0.0,10.6415932552,23.1212625696,44.2804148095,27.4092072653,16.8712075442
 12/05  20:00:00,39.1314886716,0.980910824189,0.0,0.0,12.3080778603,20.4854999863,43.8956105364,27.7958545059,16.0997560305
 12/05  21:00:00,38.709571808,0.999114853829,0.0,0.0,12.456681583,19.8967753704,43.0781767402,28.3284608586,14.7497158815
 12/05  22:00:00,33.284135206,1.03717927383,0.0,0.0,9.18739968257,17.702556249,41.4995314814,29.4498958978,12.0496355837
 12/05  23:00:00,26.5062940312,1.19465066073,0.0,0.0,5.91811778209,14.0365255879,44.8700239992,34.3632914429,10.5067325563
 12/05  24:00:00,20.7902235404,1.37508924127,0.0,0.0,3.54045821811,10.5176760807,45.9303908124,40.0523673382,5.8780234742
 12/06  01:00:00,17.2322177996,1.52033905618,0.0,0.0,2.55330491699,7.80157382632,46.3669909328,44.5367397136,1.83025121923
 12/06  02:00:00,16.7171409264,1.59398679897,0.0,0.0,2.55330491699,7.21284921042,47.8323818525,46.7743488816,1.05803297088
 12/06  03:00:00,16.4757202277,1.64692840824,0.0,0.0,2.55330491699,6.91848690247,48.8630219326,48.3847317936,0.478290138953
 12/06  04:00:00,16.3616243281,1.68001366264,0.0,0.0,2.55330491699,6.7713057485,49.8277531198,49.3494517665,0.478301353225
 12/06  05:00:00,18.4117620264,1.6536579131,0.0,0.0,3.82705111198,7.57405300124,49.3164884278,48.2581840474,1.0583043804
 12/06  06:00:00,22.8638872316,1.56717065636,0.0,0.0,6.02426329834,9.91545327661,50.9202222464,45.4131263496,5.50709589682
 12/06  07:00:00,28.0568643073,1.44189665197,0.0,0.0,6.51253267309,14.7454349813,60.0086437025,41.537597219,18.4710464835
 12/06  08:00:00,27.3326010153,1.36983405803,0.0,0.0,6.01364874671,18.163451543,58.8273050663,39.1950609879,19.6322440783
 12/06  09:00:00,24.9549865318,1.72363679009,0.0,0.0,4.35151303671,18.8798367041,61.206545927,42.3481907184,18.8583552086
 12/06  10:00:00,22.0313427262,1.62362482495,0.0,0.0,3.78894180059,16.6187760998,55.1585405354,38.6218547264,16.5366858089
 12/06  11:00:00,18.8707577151,1.37966651696,0.0,0.0,3.78894180059,13.7021493968,46.2011750008,31.2122687927,14.9889062081
 12/06  12:00:00,19.0373513061,1.39907895418,0.0,0.0,3.78894180059,13.8493305508,43.7371238595,31.650304403,12.0868194565
 12/06  13:00:00,18.7282806722,1.40044953834,0.0,0.0,3.69398621738,13.6338449159,42.1290336638,31.5899938082,10.5390398556
 12/06  14:00:00,18.4399333468,1.39038561091,0.0,0.0,3.78894180059,13.2606059349,40.6798983556,31.3016932006,9.378205155
 12/06  15:00:00,18.319575571,1.41720898914,0.0,0.0,3.78894180059,13.1134247809,40.3657043504,32.1483338961,8.21737045436
 12/06  16:00:00,19.7243802378,1.45700420262,0.0,0.0,4.71240779196,13.5549682428,42.8533487733,33.4751436183,9.378205155
 12/06  17:00:00,30.6832033206,1.39414056471,0.0,0.0,7.18559832057,18.5321311015,42.5601537554,31.6341689996,10.9259847559
 12/06  18:00:00,38.0378337061,0.985348014245,0.0,0.0,8.38069375907,23.3147919321,42.1546207045,27.7461318467,14.4084888578
 12/06  19:00:00,40.0533465231,0.93349069748,0.0,0.0,10.6415932552,23.1212625696,43.2277058448,26.3040751356,16.9236307092
 12/06  20:00:00,39.154813375,1.00423552758,0.0,0.0,12.3080778603,20.4854999863,44.7627805296,28.6130396208,16.1497409087
 12/06  21:00:00,38.7755594633,1.06510250912,0.0,0.0,12.456681583,19.8967753704,45.3001173271,30.5046835691,14.795433758
 12/06  22:00:00,33.3827093031,1.13575337091,0.0,0.0,9.18739968257,17.702556249,44.6641534471,32.5773339906,12.0868194565
 12/06  23:00:00,26.6424576797,1.33081430916,0.0,0.0,5.91811778209,14.0365255879,49.2351749079,38.6961350523,10.5390398556
 12/06  24:00:00,20.9438560044,1.52872170523,0.0,0.0,3.54045821811,10.5176760807,50.8632447236,44.9675436705,5.89570105309
 12/07  01:00:00,17.3959018792,1.68402313584,0.0,0.0,2.55330491699,7.80157382632,51.6121373046,49.7770272582,1.83511004641
 12/07  02:00:00,16.9333969179,1.81024279046,0.0,0.0,2.55330491699,7.21284921042,54.9444819254,53.8840215797,1.06046034568
 12/07  03:00:00,16.8062921732,1.9775003537,0.0,0.0,2.55330491699,6.91848690247,60.3045543674,59.8256575543,0.47889681308
 12/07  04:00:00,16.7591094639,2.07749879842,0.0,0.0,2.55330491699,6.7713057485,63.8443376937,63.3654297275,0.478907966185
 12/07  05:00:00,18.85203399,2.09392987671,0.0,0.0,3.82705111198,7.57405300124,64.8982163183,63.8374860387,1.06073027963
 12/07  06:00:00,23.4971285915,2.20041201628,0.0,0.0,6.02426329834,9.91545327661,73.9667855084,68.4433288274,5.52345668108
 12/07  07:00:00,28.9108631637,2.29589550838,0.0,0.0,6.51253267309,14.7454349813,91.4554947355,72.9275282853,18.5279664502
 12/07  08:00:00,28.2284396274,2.26567267014,0.0,0.0,6.01364874671,18.163451543,91.6229926821,71.9301991761,19.692793506
 12/07  09:00:00,25.5375233294,2.30617358766,0.0,0.0,4.35151303671,18.8798367041,83.2587898692,64.3423072242,18.916482645
 12/07  10:00:00,22.3978627727,1.99014487151,0.0,0.0,3.78894180059,16.6187760998,68.3481625105,51.7606151947,16.5875473157
 12/07  11:00:00,19.161025367,1.66993416887,0.0,0.0,3.78894180059,13.7021493968,55.6082923549,40.573368593,15.0349237619
 12/07  12:00:00,19.0599283822,1.42165603025,0.0,0.0,3.78894180059,13.8493305508,44.7201920616,32.5964374632,12.1237545983
 12/07  13:00:00,18.5921252699,1.26429413604,0.0,0.0,3.69398621738,13.6338449159,38.408865611,27.8377345665,10.5711310445
 12/07  14:00:00,18.2270323609,1.17748462502,0.0,0.0,3.78894180059,13.2606059349,34.929513967,25.522850588,9.40666337905
 12/07  15:00:00,18.0347286975,1.13236211559,0.0,0.0,3.78894180059,13.1134247809,32.6435337913,24.4013380776,8.24219571364
 12/07  16:00:00,19.4271960064,1.15981997116,0.0,0.0,4.71240779196,13.5549682428,34.8817387782,25.4750753991,9.40666337905
 12/07  17:00:00,30.5330450103,1.24398225433,0.0,0.0,7.18559832057,18.5321311015,39.1233744551,28.1640875222,10.9592869329
 12/07  18:00:00,37.9618079884,0.909322296605,0.0,0.0,8.38069375907,23.3147919321,40.768658287,26.3159683578,14.4526899292
 12/07  19:00:00,39.9829486337,0.863092808074,0.0,0.0,10.6415932552,23.1212625696,41.784609196,24.8089059917,16.9757032042
 12/07  20:00:00,39.0927974107,0.942219563323,0.0,0.0,12.3080778603,20.4854999863,43.3894814962,27.1900900689,16.1993914273
 12/07  21:00:00,38.7288905852,1.01843363106,0.0,0.0,12.456681583,19.8967753704,44.3054628925,29.4646170748,14.8408458176
 12/07  22:00:00,33.3491995289,1.10224359671,0.0,0.0,9.18739968257,17.702556249,44.0660420231,31.9422874248,12.1237545983
 12/07  23:00:00,26.5340306448,1.22238727427,0.0,0.0,5.91811778209,14.0365255879,45.9967310269,35.4255999825,10.5711310445
 12/07  24:00:00,20.7883241474,1.37318984828,0.0,0.0,3.54045821811,10.5176760807,45.8954572349,39.9821968521,5.91326038282
 12/08  01:00:00,17.2502818086,1.53840306525,0.0,0.0,2.55330491699,7.80157382632,47.0173605085,45.1774248939,1.83993561461
 12/08  02:00:00,16.7746884193,1.6515342919,0.0,0.0,2.55330491699,7.21284921042,49.964293068,48.9014221138,1.0628709542
 12/08  03:00:00,16.5668429037,1.73805108425,0.0,0.0,2.55330491699,6.91848690247,52.2391322078,51.7596329226,0.479499285148
 12/08  04:00:00,16.4697356085,1.78812494305,0.0,0.0,2.55330491699,6.7713057485,53.8015868317,53.3220764583,0.479510373433
 12/08  05:00:00,18.5616504741,1.80354636085,0.0,0.0,3.82705111198,7.57405300124,54.8474227717,53.7842834477,1.06313932406
 12/08  06:00:00,23.0559138542,1.75919727895,0.0,0.0,6.02426329834,9.91545327661,57.8789509608,52.3392479757,5.53970298507
 12/08  07:00:00,28.3031314427,1.68816378743,0.0,0.0,6.51253267309,14.7454349813,68.8454599067,50.2609735588,18.5844863479
 12/08  08:00:00,27.6515378466,1.68877088926,0.0,0.0,6.01364874671,18.163451543,70.2169570097,50.4640397628,19.7529172469
 12/08  09:00:00,25.3450523269,2.11370258516,0.0,0.0,4.35151303671,18.8798367041,75.3151796135,56.3409781915,18.974201422
 12/08  10:00:00,22.5786751536,2.17095725242,0.0,0.0,3.78894180059,16.6187760998,74.3019198618,57.6638686162,16.6380512456
 12/08  11:00:00,19.6202780137,2.12918681554,0.0,0.0,3.78894180059,13.7021493968,71.008599314,55.9279815203,15.0806177937
 12/08  12:00:00,19.7409863482,2.10271399628,0.0,0.0,3.78894180059,13.8493305508,66.9826323894,54.8222023182,12.1604300712
 12/08  13:00:00,19.4288619517,2.10103081788,0.0,0.0,3.69398621738,13.6338449159,65.4320250918,54.8290284725,10.6029966193
 12/08  14:00:00,19.176219653,2.1266719171,0.0,0.0,3.78894180059,13.2606059349,64.9341544401,55.4992329098,9.43492153028
 12/08  15:00:00,19.0170222581,2.11465567625,0.0,0.0,3.78894180059,13.1134247809,63.1170775637,54.8502311224,8.26684644131
 12/08  16:00:00,20.3842395715,2.11686353628,0.0,0.0,4.71240779196,13.5549682428,64.4090548065,54.9741332762,9.43492153028
 12/08  17:00:00,31.3466419967,2.05757924081,0.0,0.0,7.18559832057,18.5321311015,64.2336705951,53.2413156128,10.9923549822
 12/08  18:00:00,38.6332840745,1.5807983827,0.0,0.0,8.38069375907,23.3147919321,61.2225049143,46.7259246651,14.4965802492
 12/08  19:00:00,40.507707537,1.38785171132,0.0,0.0,10.6415932552,23.1212625696,57.4370744239,40.4096648153,17.0274096086
 12/08  20:00:00,39.5051547897,1.35457694233,0.0,0.0,12.3080778603,20.4854999863,55.5310199593,39.2823270767,16.2486928826
 12/08  21:00:00,39.0727190643,1.36226211016,0.0,0.0,12.456681583,19.8967753704,54.432443277,39.5465046649,14.8859386122
 12/08  22:00:00,33.6402602378,1.3933043056,0.0,0.0,9.18739968257,17.702556249,52.6836612611,40.5232311899,12.1604300712
 12/08  23:00:00,26.8668547309,1.55521136041,0.0,0.0,5.91811778209,14.0365255879,56.4315594129,45.8285627937,10.6029966193
 12/08  24:00:00,21.1382738487,1.72313954957,0.0,0.0,3.54045821811,10.5176760807,57.2320765341,51.3013802708,5.93069626337
 12/09  01:00:00,17.5673876404,1.85550889698,0.0,0.0,2.55330491699,7.80157382632,57.337563601,55.4928371052,1.84472649581
 12/09  02:00:00,17.0405511638,1.91739703635,0.0,0.0,2.55330491699,7.21284921042,58.4804207476,57.4151566649,1.06526408271
 12/09  03:00:00,16.8209403681,1.99214854864,0.0,0.0,2.55330491699,6.91848690247,60.5172357687,60.0371383919,0.48009737675
 12/09  04:00:00,16.732873752,2.05126308654,0.0,0.0,2.55330491699,6.7713057485,62.5786269847,62.0985185881,0.480108396574
 12/09  05:00:00,18.8478791428,2.08977502952,0.0,0.0,3.82705111198,7.57405300124,64.6678677365,63.6023369363,1.06553080023
 12/09  06:00:00,23.3447885093,2.04807193409,0.0,0.0,6.02426329834,9.91545327661,67.9848995479,62.429069551,5.55582999689
 12/09  07:00:00,28.5364393483,1.92147169304,0.0,0.0,6.51253267309,14.7454349813,76.9279170731,58.2873276347,18.6405894384
 12/09  08:00:00,27.6684051067,1.89916751186,0.0,0.0,6.01364874671,17.9699221805,77.4048953816,57.5922978858,19.8125974958
 12/09  09:00:00,23.8332915653,2.04835539226,0.0,0.0,3.66783283761,18.1171033345,81.5399402366,62.5084457898,19.0314944468
 12/09  10:00:00,21.0362018129,2.07489748034,0.0,0.0,3.10526160149,15.8560427302,79.7817213902,63.093538748,16.6881826423
 12/09  11:00:00,18.0470021457,2.00232451624,0.0,0.0,3.10526160149,12.9394160272,75.4182253237,60.2922505522,15.1259747716
 12/09  12:00:00,18.1421956934,1.95033691017,0.0,0.0,3.10526160149,13.0865971812,70.6844373764,58.4876023624,12.196835014
 12/09  13:00:00,17.8068246115,1.76214698235,0.0,0.0,3.10526160149,12.9394160272,63.035846256,52.4012191127,10.6346271433
 12/09  14:00:00,17.103396408,1.50026224082,0.0,0.0,3.10526160149,12.4978725653,53.7200091507,44.2570379104,9.46297124032
 12/09  15:00:00,16.8743692753,1.41841626214,0.0,0.0,3.10526160149,12.3506914113,50.2442662456,41.9529509084,8.2913153373
 12/09  16:00:00,18.2095101721,1.38854770556,0.0,0.0,4.02872759285,12.7922348732,50.5804878187,41.1175165784,9.46297124032
 12/09  17:00:00,29.2551511304,1.41250194312,0.0,0.0,6.50191812146,17.7693977319,52.7970444923,41.7718653813,11.025179111
 12/09  18:00:00,38.131355833,1.27239950357,0.0,0.0,8.38069375907,23.1212625696,51.7748765506,37.2347297305,14.5401468201
 12/09  19:00:00,40.2704147889,1.15055896323,0.0,0.0,10.6415932552,23.1212625696,50.3794401592,33.3007055493,17.0787346099
 12/09  20:00:00,39.3298864382,1.17930859076,0.0,0.0,12.3080778603,20.4854999863,50.4537736786,34.156143004,16.2976306746
 12/09  21:00:00,38.9405759435,1.23011898931,0.0,0.0,12.456681583,19.8967753704,50.6477304779,35.7170316902,14.9306987877
 12/09  22:00:00,33.5376972977,1.2907413655,0.0,0.0,9.18739968257,17.702556249,49.7284073438,37.5315723297,12.196835014
 12/09  23:00:00,26.7773491639,1.46570579344,0.0,0.0,5.91811778209,14.0365255879,53.7283683669,43.0937412236,10.6346271433
 12/09  24:00:00,21.0574867967,1.64235249763,0.0,0.0,3.54045821811,10.5176760807,54.651365308,48.7033617767,5.94800353126
 12/10  01:00:00,17.5003918473,1.78851310389,0.0,0.0,2.55330491699,7.80157382632,55.1259927935,53.2765115213,1.84948127217
 12/10  02:00:00,16.9860885849,1.86293445748,0.0,0.0,2.55330491699,7.21284921042,56.6247301852,55.5570911626,1.06763902262
 12/10  03:00:00,16.7603192504,1.93152743093,0.0,0.0,2.55330491699,6.91848690247,58.2838697408,57.80317883,0.480690910776
 12/10  04:00:00,16.6662339533,1.9846232878,0.0,0.0,2.55330491699,6.7713057485,60.0165364042,59.5358345457,0.480701858511
 12/10  05:00:00,18.7699823652,2.01187825189,0.0,0.0,3.82705111198,7.57405300124,61.5707639972,60.5028599974,1.06790399988
 12/10  06:00:00,23.2614932282,1.96477665299,0.0,0.0,6.02426329834,9.91545327661,64.6270864322,59.0552534922,5.57183293998
 12/10  07:00:00,28.4586705521,1.84370289683,0.0,0.0,6.51253267309,14.7454349813,73.8367308104,55.1404717034,18.696259107
 12/10  08:00:00,27.5139627055,1.7447251106,0.0,0.0,6.01364874671,17.9699221805,71.914026879,52.0422103,19.871816579
 12/10  09:00:00,23.38956402,1.60462784692,0.0,0.0,3.66783283761,18.1171033345,66.7878452792,47.6995005267,19.0883447525
 12/10  10:00:00,20.3552214237,1.3939170912,0.0,0.0,3.10526160149,15.8560427302,57.4962114017,40.758284742,16.7379266598
 12/10  11:00:00,17.1923591284,1.14768149898,0.0,0.0,3.10526160149,12.9394160272,47.9466360917,32.7756548281,15.1709812636
 12/10  12:00:00,17.1615264501,0.969667666828,0.0,0.0,3.10526160149,13.0865971812,39.588512812,27.3555541662,12.2329586458
 12/10  13:00:00,16.8861223855,0.841444756271,0.0,0.0,3.10526160149,12.9394160272,34.2634275998,23.5974143502,10.6660132496
 12/10  14:00:00,16.351767947,0.748633779815,0.0,0.0,3.10526160149,12.4978725653,30.4874646756,20.9966604731,9.49080420249
 12/10  15:00:00,16.1413496919,0.68539667874,0.0,0.0,3.10526160149,12.3506914113,27.6090734334,19.2934782781,8.31559515537
 12/10  16:00:00,17.4891552787,0.668192812202,0.0,0.0,4.02872759285,12.7922348732,28.3963637086,18.9055595061,9.49080420249
 12/10  17:00:00,28.5271056818,0.684456494572,0.0,0.0,6.50191812146,17.7693977319,30.3618165182,19.3040669196,11.0577495987
 12/10  18:00:00,37.4679828322,0.609026502788,0.0,0.0,8.38069375907,23.1212625696,31.5312228481,16.947846108,14.58337674
 12/10  19:00:00,39.6701580937,0.550302268074,0.0,0.0,10.6415932552,23.1212625696,32.2510509754,15.1213879666,17.1296630088
 12/10  20:00:00,38.7517370615,0.60115921405,0.0,0.0,12.3080778603,20.4854999863,32.9407074143,16.5945171036,16.3461903107
 12/10  21:00:00,38.361445352,0.650988397804,0.0,0.0,12.456681583,19.8967753704,33.0029998756,18.0278867865,14.9751130891
 12/10  22:00:00,32.9482344308,0.701278498604,0.0,0.0,9.18739968257,17.702556249,31.6749976425,19.4420389967,12.2329586458
 12/10  23:00:00,26.1425068675,0.83086349704,0.0,0.0,5.91811778209,14.0365255879,33.9004676411,23.2344543914,10.6660132496
 12/10  24:00:00,20.3965054564,0.981371157301,0.0,0.0,3.54045821811,10.5176760807,33.6273191992,27.6621421381,5.96517706111
 12/11  01:00:00,16.8217240582,1.10984531482,0.0,0.0,2.55330491699,7.80157382632,33.2752499914,31.4210514549,1.85419853652
 12/11  02:00:00,16.300564682,1.17741055454,0.0,0.0,2.55330491699,7.21284921042,34.4453821856,33.3753871148,1.06999507071
 12/11  03:00:00,16.0540422298,1.22525041031,0.0,0.0,2.55330491699,6.91848690247,35.2439741278,34.7626944163,0.481279711465
 12/11  04:00:00,15.9398729388,1.25826227327,0.0,0.0,2.55330491699,6.7713057485,36.1913371785,35.710046595,0.481290583497
 12/11  05:00:00,18.0212888699,1.26318475667,0.0,0.0,3.82705111198,7.57405300124,36.8992630337,35.8290048136,1.07025822018
 12/11  06:00:00,22.5081160577,1.2113994825,0.0,0.0,6.02426329834,9.91545327661,39.8466778307,34.2589707561,5.58770707458
 12/11  07:00:00,27.7249688398,1.11000118452,0.0,0.0,6.51253267309,14.7454349813,49.9773830576,31.2259041904,18.7514788672
 12/11  08:00:00,27.046175079,1.08340812172,0.0,0.0,6.01364874671,18.163451543,50.3795582544,30.449001295,19.9305569594
 12/11  09:00:00,24.6670288579,1.43567911616,0.0,0.0,4.35151303671,18.8798367041,52.6528541415,33.508118638,19.1447355036
 12/11  10:00:00,21.8483091518,1.44059125061,0.0,0.0,3.78894180059,16.6187760998,49.77161828,32.9843497131,16.7872685669
 12/11  11:00:00,18.8291321147,1.33804091658,0.0,0.0,3.78894180059,13.7021493968,44.7979228109,29.5822988694,15.2156239415
 12/11  12:00:00,18.976540683,1.33826833102,0.0,0.0,3.78894180059,13.8493305508,41.7107163651,29.4419260962,12.2687902688
 12/11  13:00:00,18.6590727389,1.3312416051,0.0,0.0,3.69398621738,13.6338449159,40.0116524842,29.3145068408,10.6971456434
 12/11  14:00:00,18.3903584697,1.34081073376,0.0,0.0,3.78894180059,13.2606059349,39.0992460721,29.5808338978,9.51841217434
 12/11  15:00:00,18.2505974681,1.34823088623,0.0,0.0,3.78894180059,13.1134247809,38.1506377437,29.8109590384,8.33967870528
 12/11  16:00:00,19.5966197389,1.32924370368,0.0,0.0,4.71240779196,13.5549682428,38.772639101,29.2542269266,9.51841217434
 12/11  17:00:00,30.5651285589,1.27606580299,0.0,0.0,7.18559832057,18.5321311015,38.8992926626,27.8092358629,11.0900567998
 12/11  18:00:00,37.9085754512,0.856089759318,0.0,0.0,8.38069375907,23.3147919321,38.2627661764,23.6365089694,14.626257207
 12/11  19:00:00,39.8664435275,0.746587701809,0.0,0.0,10.6415932552,23.1212625696,37.6047058503,20.424526127,17.1801797233
 12/11  20:00:00,38.900184841,0.749606993551,0.0,0.0,12.3080778603,20.4854999863,36.9119637566,20.5176063461,16.3943574106
 12/11  21:00:00,38.4777741571,0.767317202953,0.0,0.0,12.456681583,19.8967753704,36.0449920077,21.0258236444,15.0191683633
 12/11  22:00:00,33.0492738778,0.802317945606,0.0,0.0,9.18739968257,17.702556249,34.294051084,22.0252608151,12.2687902688
 12/11  23:00:00,26.2146851687,0.903041798181,0.0,0.0,5.91811778209,14.0365255879,35.6476498959,24.9505042525,10.6971456434
 12/11  24:00:00,20.4388647848,1.02373048565,0.0,0.0,3.54045821811,10.5176760807,34.4898567847,28.5076450176,5.98221176715
 12/12  01:00:00,16.8438119484,1.13193320498,0.0,0.0,2.55330491699,7.80157382632,33.5464676678,31.6875907751,1.85887689268
 12/12  02:00:00,16.3363249563,1.21317082889,0.0,0.0,2.55330491699,7.21284921042,35.2828520969,34.2105205675,1.07233152938
 12/12  03:00:00,16.1022312238,1.27343940431,0.0,0.0,2.55330491699,6.91848690247,36.5710921104,36.089228506,0.481863604453
 12/12  04:00:00,15.988763705,1.30715303947,0.0,0.0,2.55330491699,6.7713057485,37.5694347456,37.0875603484,0.481874397189
 12/12  05:00:00,18.070620209,1.31251609578,0.0,0.0,3.82705111198,7.57405300124,38.3008099269,37.228217163,1.07259276391
 12/12  06:00:00,22.5491408398,1.25242426461,0.0,0.0,6.02426329834,9.91545327661,40.9965489488,35.3931012497,5.6034476991
 12/12  07:00:00,27.7562762208,1.14130856552,0.0,0.0,6.51253267309,14.7454349813,50.8505251419,32.0442927758,18.8062323661
 12/12  08:00:00,27.0812747514,1.11850779407,0.0,0.0,6.01364874671,18.163451543,51.3723478916,31.3835466501,19.9888012415
 12/12  09:00:00,24.7508943408,1.51954459902,0.0,0.0,4.35151303671,18.8798367041,55.0110190703,35.81036907,19.2006500003
 12/12  10:00:00,21.9448656505,1.53714774926,0.0,0.0,3.78894180059,16.6187760998,52.5450583682,35.7088646167,16.8361937515
 12/12  11:00:00,18.9947476028,1.5036564047,0.0,0.0,3.78894180059,13.7021493968,49.7242695355,34.4643799508,15.2598895847
 12/12  12:00:00,19.1385814239,1.50030907197,0.0,0.0,3.78894180059,13.8493305508,46.6713086287,34.3669893568,12.304319272
 12/12  13:00:00,18.7915982034,1.46376706953,0.0,0.0,3.69398621738,13.6338449159,43.9024399769,33.1744248718,10.7280151051
 12/12  14:00:00,18.4895835092,1.44003577333,0.0,0.0,3.78894180059,13.2606059349,41.9500391403,32.4042521602,9.54578698003
 12/12  15:00:00,18.3480679061,1.44570132426,0.0,0.0,3.78894180059,13.1134247809,40.9587609884,32.5952021335,8.36355885492
 12/12  16:00:00,19.7251558235,1.45777978825,0.0,0.0,4.71240779196,13.5549682428,42.6593390848,33.1135521047,9.54578698003
 12/12  17:00:00,30.708366456,1.41930370003,0.0,0.0,7.18559832057,18.5321311015,43.3199841177,32.1978929708,11.1220911468
 12/12  18:00:00,38.0305677111,0.978082019303,0.0,0.0,8.38069375907,23.3147919321,41.9913003051,27.3225247829,14.6687755222
 12/12  19:00:00,40.0064704305,0.886614604856,0.0,0.0,10.6415932552,23.1212625696,41.9223508831,24.6920810899,17.2302697932
 12/12  20:00:00,39.0935754929,0.942997645519,0.0,0.0,12.3080778603,20.4854999863,42.9804460843,26.5383283745,16.4421177098
 12/12  21:00:00,38.6690050979,0.95854814369,0.0,0.0,12.456681583,19.8967753704,42.0172628441,26.9544112802,15.0628515639
 12/12  22:00:00,33.2584791606,1.01152322838,0.0,0.0,9.18739968257,17.702556249,40.8629990723,28.5586798003,12.304319272
 12/12  23:00:00,26.4646223068,1.15297893632,0.0,0.0,5.91811778209,14.0365255879,43.6534178674,32.9254027623,10.7280151051
 12/12  24:00:00,20.7131163773,1.29798207821,0.0,0.0,3.54045821811,10.5176760807,43.3860052559,37.3869026512,5.9991026047
 12/13  01:00:00,17.1828117463,1.47093300288,0.0,0.0,2.55330491699,7.80157382632,44.7430271992,42.8795122433,1.86351495598
 12/13  02:00:00,16.6964993647,1.57334523723,0.0,0.0,2.55330491699,7.21284921042,47.2017531526,46.1271054458,1.07464770677
 12/13  03:00:00,16.4534522401,1.62466042066,0.0,0.0,2.55330491699,6.91848690247,48.1472065951,47.6647641783,0.482442416833
 12/13  04:00:00,16.3412994126,1.65968874705,0.0,0.0,2.55330491699,6.7713057485,49.1917285466,48.7092754199,0.482453126694
 12/13  05:00:00,18.4267955319,1.6686914186,0.0,0.0,3.82705111198,7.57405300124,50.027503287,48.9525963473,1.07490693967
 12/13  06:00:00,22.9070175168,1.6103009416,0.0,0.0,6.02426329834,9.91545327661,52.7206974487,47.1016472971,5.61905015154
 12/13  07:00:00,28.1041525272,1.48918487185,0.0,0.0,6.51253267309,14.7454349813,62.1593319729,43.2988285844,18.8605033885
 12/13  08:00:00,27.4239773941,1.46121043679,0.0,0.0,6.01364874671,18.163451543,62.5086605244,42.4621283475,20.0465321769
 12/13  09:00:00,25.0674990971,1.83614935539,0.0,0.0,4.35151303671,18.8798367041,65.6154206956,46.3593490113,19.2560716843
 12/13  10:00:00,22.2347410502,1.82702314892,0.0,0.0,3.78894180059,16.6187760998,62.0534465179,45.168758793,16.8846877249
 12/13  11:00:00,19.2462696675,1.75517846936,0.0,0.0,3.78894180059,13.7021493968,57.7719289198,42.4681638354,15.3037650845
 12/13  12:00:00,19.3582576988,1.71998534689,0.0,0.0,3.78894180059,13.8493305508,53.5263788767,41.1868437431,12.3395351336
 12/13  13:00:00,19.0000283569,1.6721972231,0.0,0.0,3.69398621738,13.6338449159,50.4737485665,39.7151360733,10.7586124931
 12/13  14:00:00,18.6877427191,1.63819498319,0.0,0.0,3.78894180059,13.2606059349,48.0471027129,38.4741822002,9.57292051277
 12/13  15:00:00,18.4792909908,1.57692440889,0.0,0.0,3.78894180059,13.1134247809,44.8068257038,36.4195971714,8.38722853241
 12/13  16:00:00,19.7448713173,1.47749528204,0.0,0.0,4.71240779196,13.5549682428,42.8477905279,33.2748700151,9.57292051277
 12/13  17:00:00,30.6772883566,1.38822560066,0.0,0.0,7.18559832057,18.5321311015,41.914786356,30.7609432027,11.1538431532
 12/13  18:00:00,37.9489729363,0.896487244448,0.0,0.0,8.38069375907,23.3147919321,39.143639273,24.4327201787,14.7109190943
 12/13  19:00:00,39.8928801014,0.773024275719,0.0,0.0,10.6415932552,23.1212625696,38.215278158,20.9353597729,17.2799183851
 12/13  20:00:00,38.926502108,0.775924260549,0.0,0.0,12.3080778603,20.4854999863,37.5905498143,21.1010927495,16.4894570648
 12/13  21:00:00,38.5192523223,0.808795368075,0.0,0.0,12.456681583,19.8967753704,37.2557209649,22.1495712105,15.1061497544
 12/13  22:00:00,33.1389130111,0.891957078959,0.0,0.0,9.18739968257,17.702556249,37.0576972781,24.7181621445,12.3395351336
 12/13  23:00:00,26.4192881908,1.10764482035,0.0,0.0,5.91811778209,14.0365255879,42.2398225477,31.4812100546,10.7586124931
 12/13  24:00:00,20.7354970161,1.32036271701,0.0,0.0,3.54045821811,10.5176760807,44.1756838015,38.1598392298,6.01584457171
 12/14  01:00:00,17.1386635029,1.42678475949,0.0,0.0,2.55330491699,7.80157382632,43.0490252758,41.1809139222,1.86811135358
 12/14  02:00:00,16.5604282227,1.43727409526,0.0,0.0,2.55330491699,7.21284921042,42.1732757709,41.0963328538,1.07694291707
 12/14  03:00:00,16.2898658796,1.46107406008,0.0,0.0,2.55330491699,6.91848690247,42.1117136515,41.6286976743,0.483015977197
 12/14  04:00:00,16.1798112017,1.49820053617,0.0,0.0,2.55330491699,6.7713057485,43.2048683071,42.7218417065,0.483026600627
 12/14  05:00:00,18.3549886908,1.59688457754,0.0,0.0,3.82705111198,7.57405300124,47.4274127759,46.3502127138,1.0772000621
 12/14  06:00:00,22.8989830668,1.60226649159,0.0,0.0,6.02426329834,9.91545327661,52.5647343752,46.9302245643,5.63450981087
 12/14  07:00:00,28.0987738729,1.48380621761,0.0,0.0,6.51253267309,14.7454349813,62.1151447052,43.2008688427,18.9142758625
 12/14  08:00:00,28.2843467724,1.42874648172,0.0,0.0,6.01364874671,18.163451543,61.4349893804,41.3312567114,20.103732669
 12/14  09:00:00,25.0435641444,1.81221440263,0.0,0.0,4.35151303671,18.8798367041,64.7718002215,45.4608160788,19.3109841427
 12/14  10:00:00,22.2342321346,1.82651423338,0.0,0.0,3.78894180059,16.6187760998,62.113950526,45.1812143999,16.9327361261
 12/14  11:00:00,19.2523599271,1.76126872897,0.0,0.0,3.78894180059,13.7021493968,58.0306977259,42.6834602785,15.3472374474
 12/14  12:00:00,19.3695756046,1.7313032527,0.0,0.0,3.78894180059,13.8493305508,53.9365650134,41.5621375885,12.3744274249
 12/14  13:00:00,19.0319032523,1.70407211849,0.0,0.0,3.69398621738,13.6338449159,51.4989739137,40.7100451675,10.7889287462
 12/14  14:00:00,18.7335673631,1.68401962718,0.0,0.0,3.78894180059,13.2606059349,49.4594718925,39.8596671553,9.59980473721
 12/14  15:00:00,18.5854812303,1.68311464841,0.0,0.0,3.78894180059,13.1134247809,48.2365216276,39.8258408994,8.4106807282
 12/14  16:00:00,19.9158270576,1.64845102236,0.0,0.0,4.71240779196,13.5549682428,48.4089499432,38.809145206,9.59980473721
 12/14  17:00:00,30.7919499539,1.50288719797,0.0,0.0,7.18559832057,18.5321311015,45.4972929351,34.3119895192,11.1853034159
 12/14  18:00:00,38.0330771132,0.980591421344,0.0,0.0,8.38069375907,23.3147919321,41.6607066967,26.9080312538,14.7526754429
 12/14  19:00:00,39.9340510437,0.814195218093,0.0,0.0,10.6415932552,23.1212625696,39.3549071313,22.0257963356,17.3291107957
 12/14  20:00:00,38.9285169043,0.777939056895,0.0,0.0,12.3080778603,20.4854999863,37.5312288329,20.9948673764,16.5363614564
 12/14  21:00:00,38.4760634557,0.765606501509,0.0,0.0,12.456681583,19.8967753704,35.8214134236,20.6723633111,15.1490501126
 12/14  22:00:00,33.0190472758,0.772091343577,0.0,0.0,9.18739968257,17.702556249,33.2465557943,20.8721283694,12.3744274249
 12/14  23:00:00,26.1640457301,0.85240235956,0.0,0.0,5.91811778209,14.0365255879,33.9638047588,23.1748760126,10.7889287462
 12/14  24:00:00,20.383640146,0.968505846829,0.0,0.0,3.54045821811,10.5176760807,32.5922549427,26.5598222325,6.03243271019
 12/15  01:00:00,16.7269878297,1.01510908628,0.0,0.0,2.55330491699,7.80157382632,29.553760417,27.6810956921,1.87266472495
 12/15  02:00:00,16.1811421311,1.05798800368,0.0,0.0,2.55330491699,7.21284921042,29.9743381448,28.8951216641,1.07921648063
 12/15  03:00:00,15.9959535152,1.16716169573,0.0,0.0,2.55330491699,6.91848690247,32.8566895414,32.3731054257,0.483584115694
 12/15  04:00:00,15.9493664249,1.26775575938,0.0,0.0,2.55330491699,6.7713057485,36.1522163504,35.6686217013,0.483594649156
 12/15  05:00:00,18.0916034921,1.33349937884,0.0,0.0,3.82705111198,7.57405300124,39.0157610418,37.9362895897,1.07947145208
 12/15  06:00:00,22.6020436809,1.30532710568,0.0,0.0,6.02426329834,9.91545327661,42.8239093594,37.174087261,5.64982209839
 12/15  07:00:00,27.8883511411,1.27338348575,0.0,0.0,6.51253267309,14.7454349813,55.4463475338,36.4788136701,18.9675338637
 12/15  08:00:00,28.2061654168,1.35056512613,0.0,0.0,6.01364874671,18.163451543,59.3946134336,39.234227655,20.1603857786
 12/15  09:00:00,25.0381103618,1.80676062003,0.0,0.0,4.35151303671,18.8798367041,65.1941452468,45.8287741329,19.3653711139
 12/15  10:00:00,22.2751607632,1.867442862,0.0,0.0,3.78894180059,16.6187760998,64.1878823375,47.2075576117,16.9803247259
 12/15  11:00:00,19.3526383277,1.86154712961,0.0,0.0,3.78894180059,13.7021493968,62.2375968213,46.8473030217,15.3902937996
 12/15  12:00:00,19.5166176922,1.87834534024,0.0,0.0,3.78894180059,13.8493305508,59.6771090116,47.2681231987,12.4089858128
 12/15  13:00:00,19.2233501364,1.89551900262,0.0,0.0,3.69398621738,13.6338449159,58.6947898483,47.8758349617,10.8189548866
 12/15  14:00:00,18.9800398216,1.93049208574,0.0,0.0,3.78894180059,13.2606059349,58.3964250216,48.7699933298,9.62643169185
 12/15  15:00:00,18.855344055,1.95297747308,0.0,0.0,3.78894180059,13.1134247809,57.851623617,49.4177151199,8.43390849714
 12/15  16:00:00,20.2088630408,1.94148700557,0.0,0.0,4.71240779196,13.5549682428,58.6360890506,49.0096573587,9.62643169185
 12/15  17:00:00,31.1821528655,1.89309010954,0.0,0.0,7.18559832057,18.5321311015,58.9037318242,47.6872692061,11.2164626181
 12/15  18:00:00,38.5003240807,1.44783838883,0.0,0.0,8.38069375907,23.3147919321,57.2454462055,42.4514140033,14.7940322022
 12/15  19:00:00,40.4183413582,1.29848553256,0.0,0.0,10.6415932552,23.1212625696,55.0810175304,37.703185073,17.3778324574
 12/15  20:00:00,39.4891751441,1.33859729666,0.0,0.0,12.3080778603,20.4854999863,55.7112977173,39.128480723,16.5828169943
 12/15  21:00:00,39.0933256159,1.38286866172,0.0,0.0,12.456681583,19.8967753704,55.8292119003,40.6376719665,15.1915399338
 12/15  22:00:00,33.7116567103,1.46470077808,0.0,0.0,9.18739968257,17.702556249,55.7917027828,43.3827169699,12.4089858128
 12/15  23:00:00,26.982333323,1.67068995249,0.0,0.0,5.91811778209,14.0365255879,61.1351194162,50.3161645297,10.8189548866
 12/15  24:00:00,21.2995574081,1.88442310899,0.0,0.0,3.54045821811,10.5176760807,63.6825764927,57.6337143849,6.04886210774
 12/16  01:00:00,17.7664335144,2.05455477099,0.0,0.0,2.55330491699,7.80157382632,65.2177938833,63.3406201611,1.8771737222
 12/16  02:00:00,17.3064361286,2.18328200116,0.0,0.0,2.55330491699,7.21284921042,68.8546938771,67.7732261529,1.08146772421
 12/16  03:00:00,17.1074104458,2.27861862635,0.0,0.0,2.55330491699,6.91848690247,71.524978491,71.0408318269,0.484146664075
