Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 12/16  04:00:00,17.0118412276,2.33023056205,0.0,0.0,2.55330491699,6.7713057485,73.1368853762,72.6527282721,0.484157104056
 12/16  05:00:00,19.154167516,2.3960634027,0.0,0.0,3.82705111198,7.57405300124,76.1522738329,75.070553396,1.08172043692
 12/16  06:00:00,23.7239595293,2.42724295409,0.0,0.0,6.02426329834,9.91545327661,82.2278867464,76.5629042673,5.66498247905
 12/16  07:00:00,28.948255586,2.33328793069,0.0,0.0,6.51253267309,14.7454349813,92.1963339782,73.1760723583,19.02026162
 12/16  08:00:00,28.9101508475,2.24807991926,0.0,0.0,6.01364874671,17.9699221805,90.3269389245,70.1104641962,20.2164747283
 12/16  09:00:00,23.8327437342,2.04780756115,0.0,0.0,3.66783283761,18.1171033345,82.604211876,63.1849953842,19.4192164917
 12/16  10:00:00,20.7108858129,1.74958148041,0.0,0.0,3.10526160149,15.8560427302,69.5634016092,52.5359621779,17.0274394314
 12/16  11:00:00,17.591886142,1.54720851253,0.0,0.0,3.10526160149,12.9394160272,61.2517159899,45.8187945996,15.4329213903
 12/16  12:00:00,17.5831714892,1.39131270594,0.0,0.0,3.10526160149,13.0865971812,53.5196892327,41.0764891695,12.4432000633
 12/16  13:00:00,17.2759697852,1.23129215605,0.0,0.0,3.10526160149,12.9394160272,47.0115999405,36.1629179183,10.8486820222
 12/16  14:00:00,16.7356850679,1.13255090064,0.0,0.0,3.10526160149,12.4978725653,42.9066707952,33.2538773038,9.65279349137
 12/16  15:00:00,16.5278042773,1.07185126413,0.0,0.0,3.10526160149,12.3506914113,39.9906026947,31.5336977341,8.45690496056
 12/16  16:00:00,17.8638034107,1.04284094421,0.0,0.0,4.02872759285,12.7922348732,40.3190925236,30.6662990322,9.65279349137
 12/16  17:00:00,28.9857385671,1.14308937989,0.0,0.0,6.50191812146,17.7693977319,45.1158910352,33.8685795027,11.2473115325
 12/16  18:00:00,37.9620171999,1.10306087051,0.0,0.0,8.38069375907,23.1212625696,47.4337642808,32.5987871559,14.8349771249
 12/16  19:00:00,40.143488671,1.02363284534,0.0,0.0,10.6415932552,23.1212625696,47.372598237,29.9465292954,17.4260689417
 12/16  20:00:00,39.214540208,1.06396236063,0.0,0.0,12.3080778603,20.4854999863,47.729608665,31.1007987439,16.6288099211
 12/16  21:00:00,38.7954711559,1.08501420173,0.0,0.0,12.456681583,19.8967753704,46.7558646325,31.5222579973,15.2336066352
 12/16  22:00:00,33.3813220559,1.13436612371,0.0,0.0,9.18739968257,17.702556249,45.3017594074,32.8585593441,12.4432000633
 12/16  23:00:00,26.586517625,1.27487425454,0.0,0.0,5.91811778209,14.0365255879,47.9158877962,37.0672057741,10.8486820222
 12/16  24:00:00,20.8285607579,1.41342645876,0.0,0.0,3.54045821811,10.5176760807,47.2075188835,41.1423909846,6.06512789893
 12/17  01:00:00,17.3287129217,1.6168341783,0.0,0.0,2.55330491699,7.80157382632,49.6168537788,47.7352167682,1.88163701056
 12/17  02:00:00,16.9077922137,1.78463808626,0.0,0.0,2.55330491699,7.21284921042,54.6320211229,53.5483251417,1.08369598118
 12/17  03:00:00,16.7827065313,1.95391471178,0.0,0.0,2.55330491699,6.91848690247,60.1188516114,59.6341481557,0.484703455749
 12/17  04:00:00,16.7702907657,2.0886801002,0.0,0.0,2.55330491699,6.7713057485,64.9655024466,64.4807886479,0.48471379876
 12/17  05:00:00,18.9016059264,2.14350181312,0.0,0.0,3.82705111198,7.57405300124,67.5465116346,66.462565284,1.08394635056
 12/17  06:00:00,23.4127594802,2.11604290499,0.0,0.0,6.02426329834,9.91545327661,71.2493710462,65.5693845833,5.67998646288
 12/17  07:00:00,28.6352201333,2.02025247799,0.0,0.0,6.51253267309,14.7454349813,81.3768065729,62.3043630564,19.0724435165
 12/17  08:00:00,28.6973338922,2.03526296402,0.0,0.0,6.01364874671,17.9699221805,83.3461483203,63.0741654124,20.2719829079
 12/17  09:00:00,23.8722587221,2.08732254903,0.0,0.0,3.66783283761,18.1171033345,84.6930742337,65.2205699034,19.4725043303
 12/17  10:00:00,21.087153655,2.12584932242,0.0,0.0,3.10526160149,15.8560427302,83.6025690574,66.5285027673,17.0740662901
 12/17  11:00:00,18.2108081369,2.16613050752,0.0,0.0,3.10526160149,12.9394160272,83.2640214809,67.7889138851,15.4751075958
 12/17  12:00:00,18.3774300801,2.1855712968,0.0,0.0,3.10526160149,13.0865971812,80.5835018186,68.1064417746,12.477060044
 12/17  13:00:00,18.2298589634,2.18518133423,0.0,0.0,3.10526160149,12.9394160272,78.7642705024,67.8861691527,10.8781013497
 12/17  14:00:00,17.8292600083,2.22612584109,0.0,0.0,3.10526160149,12.4978725653,78.9198045156,69.2409221867,9.67888232897
 12/17  15:00:00,17.7111182404,2.25516522723,0.0,0.0,3.10526160149,12.3506914113,78.68229293,70.2026296218,8.47966330825
 12/17  16:00:00,19.08087812,2.25991565347,0.0,0.0,4.02872759285,12.7922348732,80.0085152046,70.3296328756,9.67888232897
 12/17  17:00:00,30.0577367732,2.21508758595,0.0,0.0,6.50191812146,17.7693977319,80.3729413036,69.0951002804,11.2778410233
 12/17  18:00:00,38.9092952457,2.05033891628,0.0,0.0,8.38069375907,23.1212625696,78.5904805634,63.714982478,14.8754980854
 12/17  19:00:00,41.0356148581,1.91575903246,0.0,0.0,10.6415932552,23.1212625696,76.6239507772,59.1501448136,17.4738059637
 12/17  20:00:00,40.0809487317,1.93037088428,0.0,0.0,12.3080778603,20.4854999863,76.321464167,59.6471375505,16.6743266165
 12/17  21:00:00,39.698291565,1.98783461086,0.0,0.0,12.456681583,19.8967753704,77.0064778007,61.7312400417,15.275237759
 12/17  22:00:00,34.3394747809,2.09251884875,0.0,0.0,9.18739968257,17.702556249,77.9909027035,65.5138426595,12.477060044
 12/17  23:00:00,27.598774312,2.28713094154,0.0,0.0,5.91811778209,14.0365255879,83.2257507174,72.3476493677,10.8781013497
 12/17  24:00:00,21.9113774277,2.49624312859,0.0,0.0,3.54045821811,10.5176760807,85.8000575817,79.7188323148,6.08122526681
 12/18  01:00:00,18.405756969,2.69387822565,0.0,0.0,2.55330491699,7.80157382632,88.6154804474,86.7294271788,1.88605326868
 12/18  02:00:00,17.9538595006,2.83070537312,0.0,0.0,2.55330491699,7.21284921042,92.9210108359,91.8351102442,1.08590059169
 12/18  03:00:00,17.7582449364,2.92945311697,0.0,0.0,2.55330491699,6.91848690247,95.9178596515,95.4326053257,0.485254325824
 12/18  04:00:00,17.7123958045,3.030785139,0.0,0.0,2.55330491699,6.7713057485,99.7434670287,99.2582024603,0.485264568402
 12/18  05:00:00,19.8673801255,3.10927601225,0.0,0.0,3.82705111198,7.57405300124,103.464640521,102.378491987,1.08614853378
 12/18  06:00:00,24.4013244611,3.10460788594,0.0,0.0,6.02426329834,9.91545327661,108.141050849,102.446221243,5.69482960623
 12/18  07:00:00,29.6278405824,3.0128729271,0.0,0.0,6.51253267309,14.7454349813,118.389462596,99.2653984958,19.1240641
 12/18  08:00:00,29.9072581554,3.05165786474,0.0,0.0,6.01364874671,18.163451543,120.3983255,100.071431621,20.3268938792
 12/18  09:00:00,26.5508596828,3.31950994106,0.0,0.0,4.35151303671,18.8798367041,123.081044793,103.555825944,19.5252188489
 12/18  10:00:00,23.779340886,3.37162298479,0.0,0.0,3.78894180059,16.6187760998,121.46121132,104.341019827,17.1201914938
 12/18  11:00:00,20.7775801865,3.28648898837,0.0,0.0,3.78894180059,13.7021493968,116.297681369,100.780841446,15.516839923
 12/18  12:00:00,20.9403584601,3.30208610818,0.0,0.0,3.78894180059,13.8493305508,113.68836032,101.177804593,12.5105557277
 12/18  13:00:00,20.592482647,3.26465151315,0.0,0.0,3.69398621738,13.6338449159,110.421843469,99.5146393118,10.9072041568
 12/18  14:00:00,20.30897927,3.25943153412,0.0,0.0,3.78894180059,13.2606059349,108.508184713,98.8034942342,9.7046904787
 12/18  15:00:00,20.1952009061,3.29283432427,0.0,0.0,3.78894180059,13.1134247809,108.376399757,99.8742229569,8.50217680056
 12/18  16:00:00,21.6089826963,3.34160666108,0.0,0.0,4.71240779196,13.5549682428,111.594444963,101.889754484,9.7046904787
 12/18  17:00:00,32.5777318633,3.28866910734,0.0,0.0,7.18559832057,18.5321311015,111.504819549,100.196777499,11.3080420495
 12/18  18:00:00,39.9082364498,2.85575075797,0.0,0.0,8.38069375907,23.3147919321,108.462641857,93.5470587732,14.9155830839
 12/18  19:00:00,41.845172448,2.72531662233,0.0,0.0,10.6415932552,23.1212625696,106.705876458,89.1848470715,17.5210293865
 12/18  20:00:00,40.8784595488,2.72788170139,0.0,0.0,12.3080778603,20.4854999863,106.007623723,89.2882701215,16.7193536011
 12/18  21:00:00,40.5128803279,2.80242337374,0.0,0.0,12.456681583,19.8967753704,107.516145278,92.199724301,15.3164209766
 12/18  22:00:00,35.1423951767,2.89543924456,0.0,0.0,9.18739968257,17.702556249,108.160701553,95.6501458249,12.5105557277
 12/18  23:00:00,28.3654424116,3.05379904114,0.0,0.0,5.91811778209,14.0365255879,112.149592652,101.242388495,10.9072041568
 12/18  24:00:00,22.6513817938,3.23012165551,0.0,0.00612583912103,3.54045821811,10.5176760807,113.511474192,107.414324748,6.0971494443
 12/19  01:00:00,19.1522955362,3.3872713908,0.0,0.0531454020378,2.55330491699,7.80157382632,114.790006385,112.899585195,1.89042118912
 12/19  02:00:00,18.7505234359,3.51053159435,0.0,0.116837714049,2.55330491699,7.21284921042,118.664029014,117.575948111,1.0880809029
 12/19  03:00:00,18.5802368576,3.59019571358,0.0,0.161249324597,2.55330491699,6.91848690247,121.112772297,120.626973186,0.485799111165
 12/19  04:00:00,18.4855575227,3.6218613161,0.0,0.182085541115,2.55330491699,6.7713057485,122.214762034,121.728952784,0.485809249873
 12/19  05:00:00,20.5161243081,3.58260370389,0.0,0.17541649099,3.82705111198,7.57405300124,121.013245716,119.924919382,1.0883263344
 12/19  06:00:00,24.942087561,3.48007017966,0.0,0.165300806088,6.02426329834,9.91545327661,121.700081672,115.990574159,5.70950751314
 12/19  07:00:00,30.131048053,3.35018879682,0.0,0.16589160084,6.51253267309,14.7454349813,130.535874976,111.360766893,19.1751080834
 12/19  08:00:00,30.3951801931,3.37515921664,0.0,0.164420685777,6.01364874671,18.163451543,132.124657488,111.743466107,20.3811913808
 12/19  09:00:00,26.9650481452,3.62075906058,0.0,0.112939342884,4.35151303671,18.8798367041,133.252099091,113.674754654,19.5773444367
 12/19  10:00:00,24.0675404713,3.58751850303,0.0,0.0723040670086,3.78894180059,16.6187760998,128.429529596,111.263728213,17.1658013831
 12/19  11:00:00,21.0954078344,3.55377380457,0.0,0.0505428317116,3.78894180059,13.7021493968,125.330966039,109.772860025,15.5581060133
 12/19  12:00:00,21.2095488021,3.54401939105,0.0,0.0272570591245,3.78894180059,13.8493305508,121.860522205,109.31684501,12.5436771949
 12/19  13:00:00,20.8232747359,3.49406566899,0.0,0.00137793307753,3.69398621738,13.6338449159,118.280088835,107.34410701,10.9359818251
 12/19  14:00:00,20.4555139029,3.40596616694,0.0,0.0,3.78894180059,13.2606059349,113.476100786,103.745890489,9.7302102977
 12/19  15:00:00,20.0789870776,3.17662049569,0.0,0.0,3.78894180059,13.1134247809,104.321006974,95.7965682036,8.52443877033
 12/19  16:00:00,21.5159815618,3.24860552657,0.0,0.0,4.71240779196,13.5549682428,107.997498362,98.2672880647,9.7302102977
 12/19  17:00:00,32.5352416247,3.24617886873,0.0,0.0,7.18559832057,18.5321311015,109.817537902,98.4796322346,11.3379056675
 12/19  18:00:00,39.8614176664,2.80893197455,0.0,0.0,8.38069375907,23.3147919321,106.766826624,91.8116063741,14.9552202496
 12/19  19:00:00,41.8211061795,2.70125035381,0.0,0.0,10.6415932552,23.1212625696,105.867815694,88.300090468,17.5677252256
 12/19  20:00:00,40.9299743165,2.77939646914,0.0,0.0,12.3080778603,20.4854999863,108.332973062,91.5690955211,16.7638775407
 12/19  21:00:00,40.5964436483,2.88598669411,0.0,0.0,12.456681583,19.8967753704,111.15555236,95.7984082679,15.3571440921
 12/19  22:00:00,35.2997019505,3.04140272636,0.0,0.0113432919559,9.18739968257,17.702556249,114.25125751,101.707580315,12.5436771949
 12/19  23:00:00,28.6411497239,3.25002528481,0.0,0.0794810685484,5.91811778209,14.0365255879,120.234383158,109.298401333,10.9359818251
 12/19  24:00:00,22.9924805389,3.43651083951,0.0,0.14083540024,3.54045821811,10.5176760807,122.040940639,115.928044923,6.1128957156
 12/20  01:00:00,19.5929089113,3.65697236106,0.0,0.224057806839,2.55330491699,7.80157382632,126.026182413,124.131442934,1.89473947867
 12/20  02:00:00,19.192993293,3.77923280869,0.0,0.290606356906,2.55330491699,7.21284921042,129.795051137,128.704814867,1.09023626914
 12/20  03:00:00,18.9991762836,3.83892965355,0.0,0.331454810552,2.55330491699,6.91848690247,131.256995866,130.770658215,0.486337650433
 12/20  04:00:00,18.9433670991,3.89116391898,0.0,0.370592514627,2.55330491699,6.7713057485,133.054944109,132.568596427,0.486347681865
 12/20  05:00:00,21.1477196506,3.96068883291,0.0,0.42892670446,3.82705111198,7.57405300124,136.479500008,135.3890209,1.09047910743
 12/20  06:00:00,25.7856814652,3.99501180766,0.0,0.493953082327,6.02426329834,9.91545327661,142.919076151,137.195060314,5.72401583662
 12/20  07:00:00,31.058159309,3.91274212977,0.0,0.530449523896,6.51253267309,14.7454349813,153.591556093,134.365995742,19.2255603505
 12/20  08:00:00,31.2624627893,3.88887512172,0.0,0.517987376891,6.01364874671,18.163451543,152.850822692,132.415963359,20.4348593331
 12/20  09:00:00,27.60132667,3.94829688909,0.0,0.421680039115,4.35151303671,18.8798367041,147.441475556,127.812609899,19.6288656571
 12/20  10:00:00,24.371784413,3.66158458043,0.0,0.302481931362,3.78894180059,16.6187760998,132.934994555,115.724112104,17.210882451
 12/20  11:00:00,20.9957660547,3.32825228118,0.0,0.176422575352,3.78894180059,13.7021493968,118.124459047,102.525565401,15.5988936461
 12/20  12:00:00,20.6742630855,3.00723031518,0.0,0.0287604183834,3.78894180059,13.8493305508,102.623365674,90.046951037,12.576414637
 12/20  13:00:00,20.0880071801,2.7601760463,0.0,0.0,3.69398621738,13.6338449159,91.8514761639,80.8870503317,10.9644258322
 12/20  14:00:00,19.6864312453,2.63688350934,0.0,0.0,3.78894180059,13.2606059349,86.2353607798,76.4799265513,9.75543422853
 12/20  15:00:00,19.4840410914,2.58167450951,0.0,0.0,3.78894180059,13.1134247809,83.0873889566,74.5409463317,8.54644262489
 12/20  16:00:00,20.9272596185,2.65988358325,0.0,0.0,4.71240779196,13.5549682428,86.4293419725,76.673907744,9.75543422853
 12/20  17:00:00,31.8261716767,2.53710892079,0.0,0.0,7.18559832057,18.5321311015,83.2505430636,71.8831200302,11.3674230334
 12/20  18:00:00,39.1056634086,2.05317771672,0.0,0.0,8.38069375907,23.3147919321,79.0426868959,64.0482890516,14.9943978443
 12/20  19:00:00,41.0341377054,1.91428187978,0.0,0.0,10.6415932552,23.1212625696,76.7877436225,59.1738639703,17.6138796522
 12/20  20:00:00,40.057643872,1.90706602456,0.0,0.0,12.3080778603,20.4854999863,75.5156815559,58.7077963061,16.8078852498
 12/20  21:00:00,39.6090531661,1.89859621189,0.0,0.0,12.456681583,19.8967753704,73.4730075997,58.0756125542,15.3973950455
 12/20  22:00:00,34.1767277133,1.92977178107,0.0,0.0,9.18739968257,17.702556249,71.462245735,58.885831098,12.576414637
 12/20  23:00:00,27.383475695,2.07183232454,0.0,0.0,5.91811778209,14.0365255879,74.5010679286,63.5366420964,10.9644258322
 12/20  24:00:00,21.6453855433,2.23025124419,0.0,0.0,3.54045821811,10.5176760807,74.8477342891,68.7192748715,6.1284594176
 12/21  01:00:00,18.0401139266,2.32823518322,0.0,0.0,2.55330491699,7.80157382632,73.4850277405,71.5860208818,1.89900685877
 12/21  02:00:00,17.4385313643,2.31537723683,0.0,0.0,2.55330491699,7.21284921042,71.659497384,70.5671313319,1.09236605213
 12/21  03:00:00,17.1002469817,2.27145516222,0.0,0.0,2.55330491699,6.91848690247,69.0679199411,68.581050157,0.486869784143
 12/21  04:00:00,16.9298082817,2.24819761621,0.0,0.0,2.55330491699,6.7713057485,68.1124229912,67.6255432863,0.486879704921
 12/21  05:00:00,18.9497427325,2.19163861927,0.0,0.0,3.82705111198,7.57405300124,66.6392973545,65.5466911392,1.09260621532
 12/21  06:00:00,23.3589457818,2.06222920661,0.0,0.0,6.02426329834,9.91545327661,66.9009343468,61.1625840668,5.73835027996
 12/21  07:00:00,28.5073984888,1.89243083347,0.0,0.0,6.51253267309,14.7454349813,75.0160339873,55.7406280269,19.2754059604
 12/21  08:00:00,28.6429563061,1.78735601546,0.0,0.0,6.01364874671,18.163451543,72.8848400906,52.3969582478,20.4878818428
 12/21  09:00:00,25.1774969355,1.94614719379,0.0,0.0,4.35151303671,18.8798367041,69.7114088335,50.0316415808,19.6797672527
 12/21  10:00:00,22.1711999948,1.76348209359,0.0,0.0,3.78894180059,16.6187760998,60.8657466082,43.6103252611,17.2554213471
 12/21  11:00:00,19.0244603441,1.53336914599,0.0,0.0,3.78894180059,13.7021493968,51.7325080769,36.0933173343,15.6391907426
 12/21  12:00:00,18.9925230905,1.35425073855,0.0,0.0,3.78894180059,13.8493305508,43.2742853116,30.6655269524,12.6087583592
 12/21  13:00:00,18.5726907831,1.24485964928,0.0,0.0,3.69398621738,13.6338449159,38.4814952469,27.4889674921,10.9925277547
 12/21  14:00:00,18.1824895751,1.1329418392,0.0,0.0,3.78894180059,13.2606059349,33.91500483,24.1346500286,9.78035480136
 12/21  15:00:00,17.9455903938,1.04322381188,0.0,0.0,3.78894180059,13.1134247809,30.0723049035,21.5041230555,8.568181848
 12/21  16:00:00,19.2677466077,1.0003705725,0.0,0.0,4.71240779196,13.5549682428,30.0783613356,20.2980065343,9.78035480136
 12/21  17:00:00,30.3140562032,1.02499344724,0.0,0.0,7.18559832057,18.5321311015,32.420562857,21.0239774511,11.3965854058
 12/21  18:00:00,37.7502327291,0.697747037288,0.0,0.0,8.38069375907,23.3147919321,34.6086367373,19.5755324714,15.0331042659
 12/21  19:00:00,39.7617238118,0.641867986163,0.0,0.0,10.6415932552,23.1212625696,35.531998243,17.8725192447,17.6594789982
 12/21  20:00:00,38.8450923995,0.694514552091,0.0,0.0,12.3080778603,20.4854999863,36.2884577942,19.4370940982,16.851363696
 12/21  21:00:00,38.4654559837,0.754999029484,0.0,0.0,12.456681583,19.8967753704,36.658932765,21.2217708479,15.4371619171
 12/21  22:00:00,33.1058655744,0.858909642167,0.0,0.0,9.18739968257,17.702556249,36.9102192377,24.3014608785,12.6087583592
 12/21  23:00:00,26.3407173043,1.02907393383,0.0,0.0,5.91811778209,14.0365255879,40.4115127458,29.4189849911,10.9925277547
 12/21  24:00:00,20.5715748144,1.15644051531,0.0,0.0,3.54045821811,10.5176760807,39.1937067291,33.0498707878,6.14383594127
 12/22  01:00:00,17.0279718148,1.31609307143,0.0,0.0,2.55330491699,7.80157382632,39.7463722573,37.8431501914,1.90322206585
 12/22  02:00:00,16.5320634904,1.40890936291,0.0,0.0,2.55330491699,7.21284921042,41.8008369394,40.7063673182,1.09446962116
 12/22  03:00:00,16.2768207848,1.44802896534,0.0,0.0,2.55330491699,6.91848690247,42.3234605781,41.8360652234,0.487395354702
 12/22  04:00:00,16.1693231549,1.48771248941,0.0,0.0,2.55330491699,6.7713057485,43.476156565,42.9887514036,0.48740516148
 12/22  05:00:00,18.2564650698,1.49836095657,0.0,0.0,3.82705111198,7.57405300124,44.3669418464,43.2722348183,1.09470702811
 12/22  06:00:00,22.7432877605,1.44657118531,0.0,0.0,6.02426329834,9.91545327661,47.4176571984,41.6651506004,5.75250659795
 12/22  07:00:00,27.953945818,1.33897816269,0.0,0.0,6.51253267309,14.7454349813,57.6917645258,38.367134374,19.3246301518
 12/22  08:00:00,28.1345082632,1.27890797253,0.0,0.0,6.01364874671,18.163451543,56.9534590876,36.4132158798,20.5402432077
 12/22  09:00:00,24.8374302785,1.60608053676,0.0,0.0,4.35151303671,18.8798367041,57.9089981155,38.1789639661,19.7300341494
 12/22  10:00:00,21.9835730761,1.5758551749,0.0,0.0,3.78894180059,16.6187760998,53.8680577301,36.5686528483,17.2994048817
 12/22  11:00:00,19.0160909424,1.52499974425,0.0,0.0,3.78894180059,13.7021493968,50.6189347383,34.9399493691,15.6789853692
 12/22  12:00:00,19.0942150076,1.45594265568,0.0,0.0,3.78894180059,13.8493305508,45.4512033363,32.8105045531,12.6406987832
 12/22  13:00:00,18.7027509934,1.37491985959,0.0,0.0,3.69398621738,13.6338449159,41.441708698,30.4214294274,11.0202792706
 12/22  14:00:00,18.4334388346,1.38389109869,0.0,0.0,3.78894180059,13.2606059349,40.5357573613,30.7307927251,9.8049646362
 12/22  15:00:00,18.2779632843,1.37559670244,0.0,0.0,3.78894180059,13.1134247809,39.1313668279,30.5417168261,8.58965000179
 12/22  16:00:00,19.6168682704,1.34949223517,0.0,0.0,4.71240779196,13.5549682428,39.6125499055,29.8075852693,9.8049646362
 12/22  17:00:00,30.5842798577,1.29521710176,0.0,0.0,7.18559832057,18.5321311015,39.7760492176,28.3506650688,11.4253841487
 12/22  18:00:00,37.9202318061,0.867746114268,0.0,0.0,8.38069375907,23.3147919321,39.0474358709,23.976107819,15.071328052
 12/22  19:00:00,39.8751956925,0.75533986681,0.0,0.0,10.6415932552,23.1212625696,38.3755253911,20.6710156313,17.7045097599
 12/22  20:00:00,38.9113956587,0.760817811239,0.0,0.0,12.3080778603,20.4854999863,37.7288581066,20.834558103,16.8943000036
 12/22  21:00:00,38.5162359939,0.805779039717,0.0,0.0,12.456681583,19.8967753704,37.6985154359,22.2220825058,15.4764329301
 12/22  22:00:00,33.1125126047,0.865556672484,0.0,0.0,9.18739968257,17.702556249,36.6552716669,24.0145728838,12.6406987832
 12/22  23:00:00,26.2941042452,0.982460874671,0.0,0.0,5.91811778209,14.0365255879,38.498516495,27.4782372244,11.0202792706
 12/22  24:00:00,20.5251918618,1.11005756267,0.0,0.0,3.54045821811,10.5176760807,37.4240191199,31.2649983869,6.15902073298
 12/23  01:00:00,16.9437926589,1.23191391551,0.0,0.0,2.55330491699,7.80157382632,36.7871308803,34.8797470285,1.90738385174
 12/23  02:00:00,16.420230812,1.29707668451,0.0,0.0,2.55330491699,7.21284921042,37.9168302521,36.8202838988,1.09654635325
 12/23  03:00:00,16.166324684,1.33753286455,0.0,0.0,2.55330491699,6.91848690247,38.5173337991,38.0294195927,0.487914206461
 12/23  04:00:00,16.0492052663,1.36759460079,0.0,0.0,2.55330491699,6.7713057485,39.4022563717,38.9143324758,0.487923895926
 12/23  05:00:00,18.1309233364,1.37281922309,0.0,0.0,3.82705111198,7.57405300124,40.1480903248,39.0513094011,1.09678092364
 12/23  06:00:00,22.609581462,1.31286488684,0.0,0.0,6.02426329834,9.91545327661,42.989277038,37.2227964398,5.76648059821
 12/23  07:00:00,27.8018264843,1.18685882897,0.0,0.0,6.51253267309,14.7454349813,52.7732353037,33.4000169561,19.3732183475
 12/23  08:00:00,27.8198065001,1.1577355719,0.0,0.0,6.01364874671,17.9699221805,53.1389064644,32.5469785427,20.5919279217
 12/23  09:00:00,23.0802514989,1.29531532585,0.0,0.0,3.66783283761,18.1171033345,56.5402242984,36.7605728372,19.7796514612
 12/23  10:00:00,20.307772092,1.34646775943,0.0,0.0,3.10526160149,15.8560427302,55.6726064174,38.3297863879,17.3428200295
 12/23  11:00:00,17.3800274437,1.33534981425,0.0,0.0,3.10526160149,12.9394160272,53.7254188055,38.0071530645,15.718265741
 12/23  12:00:00,17.5210160631,1.32915727986,0.0,0.0,3.10526160149,13.0865971812,50.511407207,37.839180757,12.67222645
 12/23  13:00:00,17.3783663154,1.33368868623,0.0,0.0,3.10526160149,12.9394160272,49.0448805042,37.9972083428,11.0476721615
 12/23  14:00:00,16.949402054,1.34626788675,0.0,0.0,3.10526160149,12.4978725653,48.2092100432,38.3799535981,9.82925644508
 12/23  15:00:00,16.8151829996,1.35922998644,0.0,0.0,3.10526160149,12.3506914113,47.3816677135,38.7708269848,8.61084072869
 12/23  16:00:00,18.1894945402,1.36853207362,0.0,0.0,4.02872759285,12.7922348732,49.0055308177,39.1762743727,9.82925644508
 12/23  17:00:00,28.2882082017,1.33839234776,0.0,0.0,6.50191812146,17.7693977319,49.9672723036,38.51346157,11.4538107336
 12/23  18:00:00,38.0714968609,1.21254053151,0.0,0.0,8.38069375907,23.1212625696,49.9341601694,34.8251022867,15.1090578828
 12/23  19:00:00,40.2357994435,1.11594361787,0.0,0.0,10.6415932552,23.1212625696,49.6622961879,31.9133375862,17.7489586016
 12/23  20:00:00,39.4418586589,1.29128081145,0.0,0.0,12.3080778603,20.4854999863,54.9632252102,38.0265437528,16.9366814574
 12/23  21:00:00,39.3096094063,1.59915245207,0.0,0.0,12.456681583,19.8967753704,64.6396647333,49.1244682784,15.5151964549
 12/23  22:00:00,34.0409489389,1.7939930067,0.0,0.0,9.18739968257,17.702556249,68.7390845722,56.0668581222,12.67222645
 12/23  23:00:00,27.3226294875,2.01098611704,0.0,0.0,5.91811778209,14.0365255879,74.5707241754,63.523052014,11.0476721615
 12/23  24:00:00,21.6800578003,2.26492350118,0.0,0.0,3.54045821811,10.5176760807,78.5430841192,72.3690748233,6.1740092959
 12/24  01:00:00,18.2028111561,2.49093241268,0.0,0.0,2.55330491699,7.80157382632,82.1192434671,80.2077524831,1.91149098405
 12/24  02:00:00,17.6705371831,2.54738305566,0.0,0.0,2.55330491699,7.21284921042,82.6961274062,81.5975317729,1.09859563338
 12/24  03:00:00,17.3428728095,2.51408099005,0.0,0.0,2.55330491699,6.91848690247,79.9853368142,79.4969106285,0.48842618576
 12/24  04:00:00,17.2553636422,2.57375297666,0.0,0.0,2.55330491699,6.7713057485,81.8879194593,81.3994837047,0.488435754634
 12/24  05:00:00,19.4304387417,2.67233462844,0.0,0.0,3.82705111198,7.57405300124,86.382320137,85.2834928493,1.09882728771
 12/24  06:00:00,23.9960819747,2.69936539945,0.0,0.0,6.02426329834,9.91545327661,92.51513383,86.7348656876,5.78026814238
 12/24  07:00:00,29.2713648303,2.65639717501,0.0,0.0,6.51253267309,14.7454349813,105.185493634,85.7643374754,19.4211561587
 12/24  08:00:00,29.3319123998,2.66984147157,0.0,0.0,6.01364874671,17.9699221805,107.120752863,86.4778321845,20.6429206786
 12/24  09:00:00,24.6204009937,2.83546482062,0.0,0.0,3.66783283761,18.1171033345,112.115651111,92.2870466165,19.8286044943
 12/24  10:00:00,21.8620711942,2.90076686167,0.0,0.0,3.10526160149,15.8560427302,111.933382447,94.5477285135,17.3856539335
 12/24  11:00:00,18.964916554,2.9202389246,0.0,0.0,3.10526160149,12.9394160272,111.338946029,95.5819258039,15.7570202255
 12/24  12:00:00,19.0460521057,2.85419332248,0.0,0.0,3.10526160149,13.0865971812,106.677490988,93.9741589647,12.7033320231
 12/24  13:00:00,18.7764275731,2.73174994387,0.0,0.0,3.10526160149,12.9394160272,101.108568593,90.0338702778,11.0746983152
 12/24  14:00:00,18.1642022032,2.56106803595,0.0,0.0,3.10526160149,12.4978725653,94.2503081697,84.3970851355,9.85322303421
 12/24  15:00:00,17.95989066,2.50393764679,0.0,0.0,3.10526160149,12.3506914113,91.392476539,82.7607287858,8.63174775324
 12/24  16:00:00,19.3905652482,2.56960278163,0.0,0.0,4.02872759285,12.7922348732,95.2867562704,85.4335332362,9.85322303421
 12/24  17:00:00,29.6915277673,2.7417119134,0.0,0.0,6.50191812146,17.7693977319,103.159830115,91.6779733728,11.4818567422
 12/24  18:00:00,39.6040778923,2.7451215629,0.0,0.0,8.38069375907,23.1212625696,107.074176227,91.927893642,15.146282585
 12/24  19:00:00,41.7963827926,2.67652696698,0.0,0.0,10.6415932552,23.1212625696,107.223496711,89.4306843501,17.7928123605
 12/24  20:00:00,40.8822312671,2.73165341965,0.0,0.0,12.3080778603,20.4854999863,108.230740096,91.2522445896,16.9784955065
 12/24  21:00:00,40.5932587806,2.88280182637,0.0,0.0,12.456681583,19.8967753704,112.341345441,96.7879044292,15.553441012
 12/24  22:00:00,35.2829187611,3.03596282893,0.0,0.0,9.18739968257,17.702556249,115.03086857,102.327536547,12.7033320231
 12/24  23:00:00,28.5693696735,3.22067974268,0.0,0.0370465603392,5.91811778209,14.0365255879,119.872109689,108.797411374,11.0746983152
 12/24  24:00:00,23.0454173924,3.47427480916,0.0,0.156008284091,3.54045821811,10.5176760807,124.350039008,118.161241817,6.18879719132
 12/25  01:00:00,19.7592778422,3.76673905541,0.0,0.280660043432,2.55330491699,7.80157382632,131.142750309,129.227208062,1.91554224647
 12/25  02:00:00,19.3988483162,3.91368383921,0.0,0.3620103495,2.55330491699,7.21284921042,135.786148022,134.685531168,1.10061685466
 12/25  03:00:00,19.224538265,3.98433013613,0.0,0.411416309421,2.55330491699,6.91848690247,137.635422027,137.146490886,0.488931140972
 12/25  04:00:00,19.1635259469,4.03074088045,0.0,0.45117440098,2.55330491699,6.7713057485,139.243909591,138.754969005,0.488940586012
 12/25  05:00:00,21.291070609,4.05107480322,0.0,0.481891692467,3.82705111198,7.57405300124,140.52582098,139.424975465,1.10084551427
 12/25  06:00:00,25.7559388599,3.9726447333,0.0,0.486577551421,6.02426329834,9.91545327661,142.060851599,136.266986452,5.79386514734
 12/25  07:00:00,30.9024668517,3.81039773608,0.0,0.47710146032,6.51253267309,14.7454349813,149.470244625,130.001815236,19.4684293891
 12/25  08:00:00,30.8699491131,3.7382160882,0.0,0.469662096673,6.01364874671,17.9699221805,148.04568239,127.352476013,20.6932063776
 12/25  09:00:00,25.7920431022,3.62394179426,0.0,0.383165134898,3.66783283761,18.1171033345,143.135942425,123.259063673,19.8768787519
 12/25  10:00:00,22.7263322455,3.46071561222,0.0,0.304312300713,3.10526160149,15.8560427302,134.797601188,117.36970728,17.4278939088
 12/25  11:00:00,19.9260428738,3.57390514186,0.0,0.307460102492,3.10526160149,12.9394160272,136.757116022,120.961878676,15.795237346
 12/25  12:00:00,20.0436457017,3.5608776862,0.0,0.290909232264,3.10526160149,13.0865971812,133.01966639,120.285660099,12.7340062909
 12/25  13:00:00,19.8187689462,3.52511824077,0.0,0.24897307626,3.10526160149,12.9394160272,130.144583633,119.043233905,11.1013497282
 12/25  14:00:00,19.3615323566,3.54002882988,0.0,0.218369359538,3.10526160149,12.4978725653,129.549235878,119.672378572,9.87685730611
 12/25  15:00:00,19.232183932,3.5735922283,0.0,0.202638690518,3.10526160149,12.3506914113,129.618687886,120.966323002,8.65236488405
 12/25  16:00:00,20.5866017038,3.57217372255,0.0,0.193465514735,4.02872759285,12.7922348732,130.785360985,120.908503679,9.87685730611
 12/25  17:00:00,30.6151214225,3.479008352,0.0,0.186297216637,6.50191812146,17.7693977319,129.012457531,117.502943662,11.5095138688
 12/25  18:00:00,40.2950907334,3.26311461105,0.0,0.173019792899,8.38069375907,23.1212625696,124.851835723,109.668844588,15.182991135
 12/25  19:00:00,42.3862208727,3.101994619,0.0,0.16437042802,10.6415932552,23.1212625696,121.646838142,103.810780093,17.8360580495
 12/25  20:00:00,41.3433354627,3.05063803614,0.0,0.142119579143,12.3080778603,20.4854999863,118.682752189,101.663022421,17.0197297681
 12/25  21:00:00,40.8832983749,3.03687940531,0.0,0.135962015372,12.456681583,19.8967753704,116.508203586,100.91704831,15.5911552757
 12/25  22:00:00,35.5031648952,3.09513105386,0.0,0.161077909161,9.18739968257,17.702556249,115.656309223,102.922302932,12.7340062909
 12/25  23:00:00,28.7567786056,3.24977592281,0.0,0.195359312258,5.91811778209,14.0365255879,119.507281957,108.405932229,11.1013497282
 12/25  24:00:00,23.0671003759,3.41997889095,0.0,0.231987185828,3.54045821811,10.5176760807,120.656989088,114.453609048,6.20338003994
 12/26  01:00:00,19.5412016729,3.56864101145,0.0,0.260681918066,2.55330491699,7.80157382632,121.606885358,119.687348919,1.91953643922
 12/26  02:00:00,19.0419862907,3.63808978534,0.0,0.280742377943,2.55330491699,7.21284921042,123.227470349,122.124860931,1.10260941846
 12/26  03:00:00,18.808595471,3.68658760298,0.0,0.293216048546,2.55330491699,6.91848690247,124.340927514,123.851498591,0.489428922551
 12/26  04:00:00,18.6932184586,3.71287522002,0.0,0.29873257308,2.55330491699,6.7713057485,125.269044617,124.779606376,0.489438240551
 12/26  05:00:00,20.7601781944,3.70376112923,0.0,0.298312951854,3.82705111198,7.57405300124,125.557821323,124.454986317,1.10283500561
 12/26  06:00:00,25.2130481858,3.62577865411,0.0,0.290552956453,6.02426329834,9.91545327661,127.469892481,121.662624895,5.80726758647
 12/26  07:00:00,30.3824977932,3.48737142151,0.0,0.280158716379,6.51253267309,14.7454349813,136.222646324,116.707622284,19.5150240394
 12/26  08:00:00,30.6596423639,3.53090148473,0.0,0.273140588537,6.01364874671,18.163451543,138.287718862,117.544948735,20.7427701269
 12/26  09:00:00,27.3119591385,3.82130069279,0.0,0.259308703958,4.35151303671,18.8798367041,143.003423273,123.078963335,19.9244599378
 12/26  10:00:00,24.438332859,3.80211241194,0.0,0.228502545837,3.78894180059,16.6187760998,138.704014324,121.234486877,17.4695274465
 12/26  11:00:00,21.441884666,3.75256835679,0.0,0.198225111095,3.78894180059,13.7021493968,134.787246614,118.954340829,15.8329057849
 12/26  12:00:00,21.4937098361,3.70084273667,0.0,0.154594747438,3.78894180059,13.8493305508,129.415766036,116.651525866,12.7642401695
 12/26  13:00:00,21.0670410422,3.64085241809,0.0,0.0983574903182,3.69398621738,13.6338449159,125.310679898,114.18306139,11.1276185079
 12/26  14:00:00,20.652717664,3.57225114219,0.0,0.0309187858636,3.78894180059,13.2606059349,120.872651076,110.972498814,9.90015226171
 12/26  15:00:00,20.4405173956,3.53815081375,0.0,0.0,3.78894180059,13.1134247809,118.151207082,109.478521067,8.67268601553
 12/26  16:00:00,21.7740566369,3.50668060169,0.0,0.0,4.71240779196,13.5549682428,118.175821714,108.275669452,9.90015226171
 12/26  17:00:00,31.7826611887,3.3864317661,0.0,0.0,7.18559832057,18.5321311015,115.481116967,103.944343043,11.5367739233
 12/26  18:00:00,39.9555763438,2.90309065192,0.0,0.0,8.38069375907,23.3147919321,110.150675073,94.9315024117,15.2191726618
 12/26  19:00:00,41.835970336,2.71611451034,0.0,0.0,10.6415932552,23.1212625696,106.331148475,88.4524656127,17.8786828619
 12/26  20:00:00,40.9962247561,2.84564690869,0.0,0.0,12.3080778603,20.4854999863,110.982132559,93.9217605282,17.0603720311
 12/26  21:00:00,40.8402752347,3.06972154042,0.0,0.0600967401276,12.456681583,19.8967753704,118.630275085,103.001947008,15.6283280772
 12/26  22:00:00,35.6676943287,3.25746904578,0.0,0.163269350737,9.18739968257,17.702556249,123.157910477,110.393670307,12.7642401695
 12/26  23:00:00,29.1112199583,3.53013082214,0.0,0.269445765664,5.91811778209,14.0365255879,131.854898744,120.727280236,11.1276185079
 12/26  24:00:00,23.6024010564,3.80776544398,0.0,0.379501313281,3.54045821811,10.5176760807,137.390822628,131.173069105,6.21775352318
 12/27  01:00:00,20.2410831163,4.05028333151,0.0,0.478921041401,2.55330491699,7.80157382632,142.128002883,140.204530503,1.92347237934
 12/27  02:00:00,19.8458427538,4.1685319253,0.0,0.554156701044,2.55330491699,7.21284921042,145.585165105,144.480592371,1.10457273468
 12/27  03:00:00,19.4240005511,4.06438167574,0.0,0.530827055857,2.55330491699,6.91848690247,139.900694683,139.4107753,0.489919383074
 12/27  04:00:00,18.9491321989,3.8295331243,0.0,0.437988409054,2.55330491699,6.7713057485,129.341079598,128.851151027,0.489928570867
 12/27  05:00:00,20.7217886801,3.61421435469,0.0,0.349470212193,3.82705111198,7.57405300124,120.613390756,119.508595583,1.10479517254
 12/27  06:00:00,24.9831336847,3.40873792886,0.0,0.27767918067,6.02426329834,9.91545327661,117.133009646,111.312538155,5.82047149079
 12/27  07:00:00,29.9890566714,3.16889144015,0.0,0.205197575931,6.51253267309,14.7454349813,121.907722604,102.346796293,19.5609263112
 12/27  08:00:00,30.0552127141,3.07724274551,0.0,0.122369677898,6.01364874671,18.163451543,119.009832735,98.2182354859,20.7915972488
 12/27  09:00:00,26.5228056251,3.26824432706,0.0,0.0232115562712,4.35151303671,18.8798367041,117.925143997,97.9538100352,19.9713339615
 12/27  10:00:00,23.5721908221,3.16447292082,0.0,0.0,3.78894180059,16.6187760998,110.362922462,92.8523802449,17.5105422171
 12/27  11:00:00,20.444505693,2.9534144949,0.0,0.0,3.78894180059,13.7021493968,100.014318534,84.1443041468,15.8700143869
 12/27  12:00:00,20.4048086961,2.76653634413,0.0,0.0,3.78894180059,13.8493305508,89.5543412234,76.7603165182,12.7940247053
 12/27  13:00:00,19.9644799223,2.63664878849,0.0,0.0,3.69398621738,13.6338449159,83.2588507091,72.105353834,11.1534968751
 12/27  14:00:00,19.5712500779,2.52170234198,0.0,0.0,3.78894180059,13.2606059349,77.6341931287,67.7110921262,9.92310100244
 12/27  15:00:00,19.3501769935,2.44781041158,0.0,0.0,3.78894180059,13.1134247809,73.8349618507,65.1422567209,8.69270512979
 12/27  16:00:00,20.6366694198,2.36929338456,0.0,0.0,4.71240779196,13.5549682428,72.6033281354,62.6802271329,9.92310100244
 12/27  17:00:00,30.6147559083,2.21852648566,0.0,0.0,7.18559832057,18.5321311015,69.5116343363,57.9480055037,11.5636288326
 12/27  18:00:00,38.750839616,1.69835392418,0.0,0.0,8.38069375907,23.3147919321,65.0618047352,49.8069882846,15.2548164506
 12/27  19:00:00,40.5872905492,1.46743472354,0.0,0.0,10.6415932552,23.1212625696,60.3760582255,42.4553840508,17.9206741747
 12/27  20:00:00,39.5488159253,1.39823807787,0.0,0.0,12.3080778603,20.4854999863,57.3495980603,40.2491878007,17.1004102596
 12/27  21:00:00,39.0899043773,1.37944742307,0.0,0.0,12.456681583,19.8967753704,55.371860815,39.7069124068,15.6649484081
 12/27  22:00:00,33.6404940028,1.39353807056,0.0,0.0,9.18739968257,17.702556249,52.9466884779,40.1526637726,12.7940247053
 12/27  23:00:00,26.8167689816,1.5051256111,0.0,0.0,5.91811778209,14.0365255879,54.7724673659,43.6189704908,11.1534968751
 12/27  24:00:00,21.0460077118,1.63087341268,0.0,0.0,3.54045821811,10.5176760807,53.7455032271,47.5135898426,6.23191338448
 12/28  01:00:00,17.4580103965,1.74613165307,0.0,0.0,2.55330491699,7.80157382632,52.9946240864,51.0672751854,1.92734890105
 12/28  02:00:00,16.9349326301,1.81177850263,0.0,0.0,2.55330491699,7.21284921042,54.323001596,53.2164953742,1.10650622182
 12/28  03:00:00,16.6587598021,1.82996798258,0.0,0.0,2.55330491699,6.91848690247,54.1677332018,53.6773308245,0.490402377283
 12/28  04:00:00,16.4631438879,1.78153322243,0.0,0.0,2.55330491699,6.7713057485,52.2410857447,51.750674313,0.490411431742
 12/28  05:00:00,18.4804683984,1.72236428512,0.0,0.0,3.82705111198,7.57405300124,50.8011946084,49.6944691739,1.10672543454
 12/28  06:00:00,22.9607464148,1.66402983957,0.0,0.0,6.02426329834,9.91545327661,53.9072170159,48.0737440658,5.83347295015
 12/28  07:00:00,28.1501659788,1.53519832344,0.0,0.0,6.51253267309,14.7454349813,63.8296397979,44.2235171867,19.6061226112
 12/28  08:00:00,28.3436348787,1.48803458807,0.0,0.0,6.01364874671,18.163451543,63.7085187061,42.8688454225,20.8396732836
 12/28  09:00:00,25.0918189574,1.86046921568,0.0,0.0,4.35151303671,18.8798367041,67.0900452632,47.0725583217,20.0174869415
 12/28  10:00:00,22.2546005932,1.846882692,0.0,0.0,3.78894180059,16.6187760998,63.3466937879,45.7957677132,17.5509260746
 12/28  11:00:00,19.2930729543,1.80198175615,0.0,0.0,3.78894180059,13.7021493968,60.0629372059,44.1563850431,15.9065521628
 12/28  12:00:00,19.4111895275,1.77291717558,0.0,0.0,3.78894180059,13.8493305508,56.0088206631,43.1854695851,12.823351078
 12/28  13:00:00,19.0785975445,1.75076641069,0.0,0.0,3.69398621738,13.6338449159,53.7915074994,42.6125303332,11.1789771661
 12/28  14:00:00,18.7925919884,1.74304425252,0.0,0.0,3.78894180059,13.2606059349,52.1429047533,42.197208021,9.94569673224
 12/28  15:00:00,18.6422607052,1.73989412328,0.0,0.0,3.78894180059,13.1134247809,50.7782662508,42.0658499525,8.71241629834
 12/28  16:00:00,19.9728283211,1.70545228588,0.0,0.0,4.71240779196,13.5549682428,50.9456228158,40.9999260835,9.94569673224
 12/28  17:00:00,30.0188200164,1.62259059376,0.0,0.0,7.18559832057,18.5321311015,50.1984781408,38.6084074967,11.5900706441
 12/28  18:00:00,38.2309160278,1.17843033594,0.0,0.0,8.38069375907,23.3147919321,48.8912605009,33.6013485551,15.2899119458
 12/28  19:00:00,40.1590407963,1.03918497061,0.0,0.0,10.6415932552,23.1212625696,47.2999454783,29.3379259257,17.9620195526
 12/28  20:00:00,39.1849991176,1.03442127016,0.0,0.0,12.3080778603,20.4854999863,46.3363630075,29.1965304108,17.1398325967
 12/28  21:00:00,38.7996597108,1.08920275665,0.0,0.0,12.456681583,19.8967753704,46.677179657,30.9761742333,15.7010054238
 12/28  22:00:00,33.4810234465,1.23406751428,0.0,0.0,9.18739968257,17.702556249,48.5967996518,35.7734485738,12.823351078
 12/28  23:00:00,26.8148036251,1.50316025461,0.0,0.0,5.91811778209,14.0365255879,55.9649143015,44.7859371354,11.1789771661
 12/28  24:00:00,21.2112253527,1.79609105355,0.0,0.0,3.54045821811,10.5176760807,61.1322131705,54.88635774,6.24585543053
 12/29  01:00:00,17.7380963205,2.02621757709,0.0,0.0,2.55330491699,7.80157382632,64.7147197651,62.7835549089,1.93116485612
 12/29  02:00:00,17.2746782699,2.15152414245,0.0,0.0,2.55330491699,7.21284921042,68.1520628124,67.0436535052,1.10840930724
 12/29  03:00:00,17.1108247268,2.28203290733,0.0,0.0,2.55330491699,6.91848690247,72.1652644695,71.6743867073,0.490877762134
 12/29  04:00:00,17.0480229299,2.36641226443,0.0,0.0,2.55330491699,6.7713057485,75.0746670969,74.5837804168,0.490886680171
 12/29  05:00:00,19.1924590363,2.43435492301,0.0,0.0,3.82705111198,7.57405300124,78.1941527125,77.0855274926,1.10862521997
 12/29  06:00:00,23.8121950733,2.51547849811,0.0,0.0,6.02426329834,9.91545327661,86.4406932866,80.5944251722,5.84626811441
 12/29  07:00:00,29.09316543,2.4781977747,0.0,0.0,6.51253267309,14.7454349813,99.2759927084,79.6253931532,19.6505995552
 12/29  08:00:00,29.3623129185,2.50671262788,0.0,0.0,6.01364874671,18.163451543,101.587146843,80.7001628486,20.8869839939
 12/29  09:00:00,25.9794724972,2.74812275549,0.0,0.0,4.35151303671,18.8798367041,101.89031306,81.8274078496,20.0629052102
 12/29  10:00:00,22.9415175678,2.53379966652,0.0,0.0,3.78894180059,16.6187760998,90.934566157,73.3438990973,17.5906670597
 12/29  11:00:00,19.8218081622,2.33071696411,0.0,0.0,3.78894180059,13.7021493968,81.6133588624,65.6708505703,15.9425082921
 12/29  12:00:00,19.8261608639,2.18788851191,0.0,0.0,3.78894180059,13.8493305508,73.4779100573,60.6256994544,12.8522106029
 12/29  13:00:00,19.3908602408,2.06302910692,0.0,0.0,3.69398621738,13.6338449159,67.6642572244,56.4602053891,11.2040518353
 12/29  14:00:00,19.0053437084,1.95579597249,0.0,0.0,3.78894180059,13.2606059349,62.83739821,52.8694654504,9.9679327596
 12/29  15:00:00,18.7790022535,1.87663567166,0.0,0.0,3.78894180059,13.1134247809,59.084002048,50.3521883641,8.73181368391
 12/29  16:00:00,20.1284754379,1.86109940265,0.0,0.0,4.71240779196,13.5549682428,59.7452595667,49.7773268071,9.9679327596
 12/29  17:00:00,30.3870548086,1.99082538601,0.0,0.0,7.18559832057,18.5321311015,65.8480357778,54.2319442506,11.6160915272
 12/29  18:00:00,38.7896189598,1.7371332679,0.0,0.0,8.38069375907,23.3147919321,70.4920034694,55.1675547151,15.3244487543
 12/29  19:00:00,40.8572306872,1.73737486155,0.0,0.0,10.6415932552,23.1212625696,73.2933440428,55.2906372912,18.0027067516
 12/29  20:00:00,39.9913416062,1.84076375881,0.0,0.0,12.3080778603,20.4854999863,75.9456393192,58.7670119514,17.1786273678
 12/29  21:00:00,39.6954994162,1.98504246198,0.0,0.0,12.456681583,19.8967753704,79.5049773665,63.7684889203,15.7364884462
 12/29  22:00:00,34.4341411018,2.18718516957,0.0,0.0,9.18739968257,17.702556249,83.8243562521,70.9721456492,12.8522106029
 12/29  23:00:00,27.7052784204,2.39363504986,0.0,0.0,5.91811778209,14.0365255879,89.1325885394,77.9285367041,11.2040518353
 12/29  24:00:00,22.0886134368,2.6734791377,0.0,0.0,3.54045821811,10.5176760807,94.2035369789,87.9439614464,6.25957553252
 12/30  01:00:00,18.704245352,2.99236660859,0.0,0.0,2.55330491699,7.80157382632,101.691954145,99.7570350304,1.93491911422
 12/30  02:00:00,18.2256243121,3.10247018468,0.0,0.0,2.55330491699,7.21284921042,104.462440414,103.352158987,1.1102814273
 12/30  03:00:00,17.9891577188,3.16036589937,0.0,0.0,2.55330491699,6.91848690247,105.487144321,104.995798924,0.491345396832
 12/30  04:00:00,17.9161279493,3.23451728376,0.0,0.0,2.55330491699,6.7713057485,107.971730701,107.480376525,0.491354175405
 12/30  05:00:00,20.1065831078,3.32433678257,0.0,0.0241422119951,3.82705111198,7.57405300124,111.935925436,110.82543147,1.11049396618
 12/30  06:00:00,24.6537850792,3.27355346665,0.0,0.0835150373553,6.02426329834,9.91545327661,114.63522952,108.776376326,5.85885319455
 12/30  07:00:00,29.9367704407,3.18299239874,0.0,0.138810386634,6.51253267309,14.7454349813,125.248895105,105.554551133,19.694343972
 12/30  08:00:00,30.0091559422,3.16677950267,0.0,0.180305511327,6.01364874671,17.9699221805,126.182440268,105.248924899,20.9335153693
 12/30  09:00:00,24.6127547516,2.80358363687,0.0,0.0242349417226,3.66783283761,18.1171033345,111.041033605,90.9334582876,20.1075753173
 12/30  10:00:00,21.3558502002,2.39454586767,0.0,0.0,3.10526160149,15.8560427302,92.7056707033,75.0759172999,17.6297534034
 12/30  11:00:00,18.1519345,2.10725687055,0.0,0.0,3.10526160149,12.9394160272,80.6866996245,64.7088274976,15.9778721269
 12/30  12:00:00,18.054139151,1.86228036771,0.0,0.0,3.10526160149,13.0865971812,69.0985880266,56.2179932931,12.8805947334
 12/30  13:00:00,17.9267213859,1.88204375668,0.0,0.0,3.10526160149,12.9394160272,67.5083228626,56.2796094056,11.2287134569
 12/30  14:00:00,17.4763946691,1.87326050184,0.0,0.0,3.10526160149,12.4978725653,66.0141245687,56.0243220692,9.98980249954
 12/30  15:00:00,17.3226655745,1.86671256134,0.0,0.0,3.10526160149,12.3506914113,64.7144414167,55.9635498745,8.75089154215
 12/30  16:00:00,18.6791877457,1.85822527917,0.0,0.0,4.02872759285,12.7922348732,65.7298215065,55.740019007,9.98980249954
 12/30  17:00:00,28.670273138,1.72045728407,0.0,0.0,6.50191812146,17.7693977319,62.7592107565,51.1175269804,11.6416837761
 12/30  18:00:00,38.3445426986,1.48558636921,0.0,0.0,8.38069375907,23.1212625696,58.8756721828,43.5172555346,15.3584166482
 12/30  19:00:00,40.4689207587,1.34906493302,0.0,0.0,10.6415932552,23.1212625696,57.2574776024,39.2147538798,18.0427237226
 12/30  20:00:00,39.4911745951,1.34059674772,0.0,0.0,12.3080778603,20.4854999863,56.1811114979,38.9643284136,17.2167830843
 12/30  21:00:00,39.0581464437,1.34768948955,0.0,0.0,12.456681583,19.8967753704,54.95336372,39.1819767527,15.7713869674
 12/30  22:00:00,33.6396651111,1.39270917887,0.0,0.0,9.18739968257,17.702556249,53.4539905138,40.5733957804,12.8805947334
 12/30  23:00:00,26.8844664044,1.57282303392,0.0,0.0,5.91811778209,14.0365255879,57.6717956286,46.4430821717,11.2287134569
 12/30  24:00:00,21.1577714219,1.74263712277,0.0,0.0,3.54045821811,10.5176760807,58.2496802344,51.9766106071,6.27306962738
 12/31  01:00:00,17.5826971029,1.87081835955,0.0,0.0,2.55330491699,7.80157382632,57.9739449279,56.0353343647,1.93861056319
 12/31  02:00:00,17.0583475573,1.93519342983,0.0,0.0,2.55330491699,7.21284921042,59.1412929098,58.0291708823,1.11212202749
 12/31  03:00:00,16.8392652139,2.01047339442,0.0,0.0,2.55330491699,6.91848690247,61.1632448719,60.6714397291,0.49180514288
 12/31  04:00:00,16.7530824941,2.07147182865,0.0,0.0,2.55330491699,6.7713057485,63.281740476,62.789926697,0.491813778986
 12/31  05:00:00,18.8757978304,2.11769371715,0.0,0.0,3.82705111198,7.57405300124,65.6484846321,64.5361535123,1.11233111975
 12/31  06:00:00,23.3737667102,2.07705013495,0.0,0.0,6.02426329834,9.91545327661,69.2651663022,63.3939418384,5.8712244638
 12/31  07:00:00,28.591382139,1.97641448363,0.0,0.0,6.51253267309,14.7454349813,79.9857471799,60.2484042726,19.7373429073
 12/31  08:00:00,28.6388539511,1.97678302289,0.0,0.0,6.01364874671,17.9699221805,81.4878128223,60.5085591925,20.9792536298
 12/31  09:00:00,23.8144121815,2.02947600846,0.0,0.0,3.66783283761,18.1171033345,82.5987054635,62.4472214292,20.1514840343
 12/31  10:00:00,20.7553877877,1.79408345516,0.0,0.0,3.10526160149,15.8560427302,72.3652860679,54.6971125372,17.6681735307
 12/31  11:00:00,17.7701885237,1.72551089423,0.0,0.0,3.10526160149,12.9394160272,68.3628470367,52.3502138422,16.0126331945
 12/31  12:00:00,17.9907621955,1.79890341226,0.0,0.0,3.10526160149,13.0865971812,67.1741680391,54.2656729751,12.908495064
 12/31  13:00:00,17.7598195715,1.71514194225,0.0,0.0,3.10526160149,12.9394160272,62.3551768457,51.102222118,11.2529547277
 12/31  14:00:00,17.3006722009,1.69753803368,0.0,0.0,3.10526160149,12.4978725653,60.4514582107,50.4401587352,10.0112994755
 12/31  15:00:00,17.1831803152,1.727227302,0.0,0.0,3.10526160149,12.3506914113,60.1566829108,51.3870386874,8.76964422334
 12/31  16:00:00,18.5889988318,1.76803636521,0.0,0.0,4.02872759285,12.7922348732,62.9127976026,52.9014981271,10.0112994755
 12/31  17:00:00,28.6663031219,1.71648726795,0.0,0.0,6.50191812146,17.7693977319,63.0486267587,51.381786947,11.6668398118
 12/31  18:00:00,38.3937914708,1.53483514135,0.0,0.0,8.38069375907,23.1212625696,60.9314329872,45.5396274188,15.3918055684
 12/31  19:00:00,40.5099224411,1.39006661541,0.0,0.0,10.6415932552,23.1212625696,58.9583674577,40.8763088429,18.0820586148
 12/31  20:00:00,39.5021565971,1.35157874972,0.0,0.0,12.3080778603,20.4854999863,56.7502751168,39.4959866701,17.2542884467
 12/31  21:00:00,39.0578934764,1.34743652222,0.0,0.0,12.456681583,19.8967753704,55.049333554,39.2436429015,15.8056906524
 12/31  22:00:00,33.6398054289,1.39284949672,0.0,0.0,9.18739968257,17.702556249,53.5558054333,40.6473103694,12.908495064
 12/31  23:00:00,26.8050545545,1.49341118399,0.0,0.0,5.91811778209,14.0365255879,54.8861833825,43.6332286547,11.2529547277
 12/31  24:00:00,21.028753315,1.61361901592,0.0,0.0,3.54045821811,10.5176760807,53.558798561,47.2724648421,6.28633371895
